Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.0,15.0,2.6,2.5,30.0,69.57,0.0
2016,1,1,8,0,332.0,30.0,2.7,3.0,60.0,157.07,108.84
2016,1,1,8,15,430.0,39.0,2.7,3.5,98.5,221.31,175.13
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,295.0,242.51
2016,1,1,8,45,587.5,54.0,2.75,4.5,177.5,355.86,298.34
2016,1,1,9,0,647.0,60.0,2.8,5.0,218.0,420.84,356.16
2016,1,1,9,15,686.0,64.0,2.8,5.5,256.0,475.62,403.91
2016,1,1,9,30,725.0,68.0,2.8,6.0,294.0,531.71,451.17
2016,1,1,9,45,755.0,70.5,2.85,6.5,328.0,577.9,489.32
2016,1,1,10,0,785.0,73.0,2.9,7.0,362.0,627.21,528.8
2016,1,1,10,15,803.0,75.0,2.85,7.0,390.5,666.88,559.54
2016,1,1,10,30,821.0,77.0,2.8,7.0,419.0,704.81,587.79
2016,1,1,10,45,833.0,78.5,2.8,7.5,440.5,735.66,609.42
2016,1,1,11,0,845.0,80.0,2.8,8.0,462.0,763.99,628.95
2016,1,1,11,15,852.5,81.0,2.75,8.0,476.5,785.47,644.03
2016,1,1,11,30,860.0,82.0,2.7,8.0,491.0,803.93,656.87
2016,1,1,11,45,863.5,82.5,2.65,8.5,498.0,815.39,663.36
2016,1,1,12,0,867.0,83.0,2.6,9.0,505.0,823.53,667.51
2016,1,1,12,15,866.5,83.0,2.55,9.0,504.5,824.42,667.66
2016,1,1,12,30,866.0,83.0,2.5,9.0,504.0,821.91,665.51
2016,1,1,12,45,865.0,81.5,2.45,9.5,496.5,813.79,658.19
2016,1,1,13,0,864.0,80.0,2.4,10.0,489.0,802.31,648.61
2016,1,1,13,15,856.0,79.0,2.35,10.0,473.5,782.67,634.31
2016,1,1,13,30,848.0,78.0,2.3,10.0,458.0,760.03,617.9
2016,1,1,13,45,836.0,76.5,2.25,10.0,435.5,730.98,596.69
2016,1,1,14,0,824.0,75.0,2.2,10.0,413.0,699.44,573.54
2016,1,1,14,15,805.0,72.5,2.15,9.5,384.0,659.61,544.85
2016,1,1,14,30,786.0,70.0,2.1,9.0,355.0,618.18,513.51
2016,1,1,14,45,759.5,67.0,2.05,9.0,321.0,570.15,474.74
2016,1,1,15,0,733.0,64.0,2.0,9.0,287.0,521.64,434.6
2016,1,1,15,15,692.5,60.0,1.9,8.5,248.5,464.21,386.66
2016,1,1,15,30,652.0,56.0,1.8,8.0,210.0,411.69,341.1
2016,1,1,15,45,589.5,50.0,1.75,7.5,169.5,345.48,283.2
2016,1,1,16,0,527.0,44.0,1.7,7.0,129.0,283.81,227.56
2016,1,1,16,15,424.5,35.5,1.8,6.5,90.5,210.15,161.09
2016,1,1,16,30,322.0,27.0,1.9,6.0,52.0,144.71,88.67
2016,1,1,16,45,161.0,13.5,2.0,6.0,26.0,53.98,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.0,3.0,3.5,14.0,12.99,0.0
2016,1,2,8,0,0.0,28.0,3.1,4.0,28.0,27.55,15.69
2016,1,2,8,15,9.5,44.5,3.1,4.5,46.0,48.35,35.51
2016,1,2,8,30,19.0,61.0,3.1,5.0,64.0,73.88,58.4
2016,1,2,8,45,27.0,77.5,3.1,5.5,83.5,96.28,78.49
2016,1,2,9,0,35.0,94.0,3.1,6.0,103.0,119.38,99.0
2016,1,2,9,15,40.5,109.0,3.05,6.0,121.0,139.89,117.17
2016,1,2,9,30,46.0,124.0,3.0,6.0,139.0,160.93,135.56
2016,1,2,9,45,52.5,137.5,3.0,6.5,156.0,181.18,152.82
2016,1,2,10,0,59.0,151.0,3.0,7.0,173.0,201.95,170.28
2016,1,2,10,15,227.0,151.0,2.95,7.5,244.0,340.82,290.06
2016,1,2,10,30,395.0,151.0,2.9,8.0,315.0,480.85,406.16
2016,1,2,10,45,381.0,162.5,2.85,8.5,327.5,493.7,414.32
2016,1,2,11,0,367.0,174.0,2.8,9.0,340.0,492.11,411.8
2016,1,2,11,15,325.5,187.0,2.7,9.0,338.0,481.31,401.73
2016,1,2,11,30,284.0,200.0,2.6,9.0,336.0,468.11,389.72
2016,1,2,11,45,239.0,208.5,2.55,9.5,324.0,444.61,368.96
2016,1,2,12,0,194.0,217.0,2.5,10.0,312.0,406.46,336.73
2016,1,2,12,15,203.5,216.5,2.4,10.0,315.5,413.84,342.88
2016,1,2,12,30,213.0,216.0,2.3,10.0,319.0,420.58,348.28
2016,1,2,12,45,145.5,211.0,2.2,10.5,281.0,358.73,296.31
2016,1,2,13,0,78.0,206.0,2.1,11.0,243.0,285.09,234.72
2016,1,2,13,15,69.5,198.0,2.0,11.0,230.0,268.24,221.11
2016,1,2,13,30,61.0,190.0,1.9,11.0,217.0,251.63,207.44
2016,1,2,13,45,30.5,145.0,1.85,11.5,158.5,174.11,142.67
2016,1,2,14,0,0.0,100.0,1.8,12.0,100.0,95.1,75.62
2016,1,2,14,15,0.0,75.5,1.7,12.0,75.5,70.38,54.85
2016,1,2,14,30,0.0,51.0,1.6,12.0,51.0,47.39,35.28
2016,1,2,14,45,0.0,46.0,1.5,12.0,46.0,42.73,31.33
2016,1,2,15,0,0.0,41.0,1.4,12.0,41.0,38.07,27.33
2016,1,2,15,15,0.0,35.5,1.4,11.5,35.5,32.95,22.94
2016,1,2,15,30,0.0,30.0,1.4,11.0,30.0,27.83,18.49
2016,1,2,15,45,0.0,24.0,1.45,10.5,24.0,22.25,13.58
2016,1,2,16,0,0.0,18.0,1.5,10.0,18.0,16.68,8.64
2016,1,2,16,15,0.0,12.5,1.65,9.5,12.5,11.57,4.04
2016,1,2,16,30,0.0,7.0,1.8,9.0,7.0,6.48,0.0
2016,1,2,16,45,0.0,3.5,1.95,8.5,3.5,3.34,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,2.4,6.5,10.0,9.27,0.0
2016,1,3,8,0,0.0,20.0,2.4,7.0,20.0,18.56,8.57
2016,1,3,8,15,0.0,32.5,2.3,7.0,32.5,30.42,20.14
2016,1,3,8,30,0.0,45.0,2.2,7.0,45.0,42.82,31.39
2016,1,3,8,45,0.0,59.0,2.1,7.5,59.0,56.86,43.86
2016,1,3,9,0,0.0,73.0,2.0,8.0,73.0,70.9,56.19
2016,1,3,9,15,0.0,85.5,2.0,8.0,85.5,83.31,67.05
2016,1,3,9,30,0.0,98.0,2.0,8.0,98.0,95.78,77.83
2016,1,3,9,45,0.0,109.0,2.0,8.5,109.0,106.68,86.98
2016,1,3,10,0,0.0,120.0,2.0,9.0,120.0,117.68,96.09
2016,1,3,10,15,0.0,99.5,2.05,9.0,99.5,94.91,76.53
2016,1,3,10,30,0.0,79.0,2.1,9.0,79.0,73.66,58.24
2016,1,3,10,45,50.5,138.5,2.2,9.5,161.5,181.45,151.19
2016,1,3,11,0,101.0,198.0,2.3,10.0,244.0,292.33,243.42
2016,1,3,11,15,67.5,195.0,2.45,10.0,226.0,262.88,217.84
2016,1,3,11,30,34.0,192.0,2.6,10.0,208.0,232.54,191.8
2016,1,3,11,45,90.0,206.0,2.8,10.0,250.0,294.94,245.07
2016,1,3,12,0,146.0,220.0,3.0,10.0,292.0,371.03,308.29
2016,1,3,12,15,159.0,219.5,3.1,10.0,298.0,381.22,316.69
2016,1,3,12,30,172.0,219.0,3.2,10.0,304.0,390.95,325.03
2016,1,3,12,45,159.0,216.0,3.3,10.5,293.5,375.89,312.12
2016,1,3,13,0,146.0,213.0,3.4,11.0,283.0,360.6,299.12
2016,1,3,13,15,283.0,188.5,3.25,11.0,318.5,449.24,374.19
2016,1,3,13,30,420.0,164.0,3.1,11.0,354.0,532.97,443.0
2016,1,3,13,45,361.0,165.0,3.0,11.0,322.5,468.45,390.42
2016,1,3,14,0,302.0,166.0,2.9,11.0,291.0,418.54,349.43
2016,1,3,14,15,208.0,160.5,2.7,11.0,244.0,327.54,273.95
2016,1,3,14,30,114.0,155.0,2.5,11.0,197.0,253.28,211.01
2016,1,3,14,45,105.0,141.0,2.4,11.0,177.0,227.86,189.89
2016,1,3,15,0,96.0,127.0,2.3,11.0,157.0,202.96,168.77
2016,1,3,15,15,88.0,111.5,2.2,10.5,136.0,177.3,147.03
2016,1,3,15,30,80.0,96.0,2.1,10.0,115.0,152.25,125.4
2016,1,3,15,45,64.5,78.5,2.05,10.0,92.0,115.16,92.99
2016,1,3,16,0,49.0,61.0,2.0,10.0,69.0,86.64,67.69
2016,1,3,16,15,25.5,44.5,2.05,9.5,48.5,57.86,42.29
2016,1,3,16,30,2.0,28.0,2.1,9.0,28.0,28.57,15.29
2016,1,3,16,45,1.0,14.0,2.15,9.0,14.0,13.26,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,44.5,15.0,2.6,10.5,19.0,31.34,0.0
2016,1,4,8,0,89.0,30.0,2.6,11.0,38.0,71.13,46.14
2016,1,4,8,15,121.0,46.5,2.6,11.0,63.5,106.72,81.37
2016,1,4,8,30,153.0,63.0,2.6,11.0,89.0,145.13,116.01
2016,1,4,8,45,173.0,79.0,2.6,11.5,115.5,180.11,147.25
2016,1,4,9,0,193.0,95.0,2.6,12.0,142.0,216.66,179.23
2016,1,4,9,15,203.0,110.0,2.65,12.0,167.0,247.79,206.4
2016,1,4,9,30,213.0,125.0,2.7,12.0,192.0,279.34,233.37
2016,1,4,9,45,215.5,138.5,2.8,12.5,212.5,304.58,254.13
2016,1,4,10,0,218.0,152.0,2.9,13.0,233.0,329.47,274.17
2016,1,4,10,15,243.0,162.0,2.95,13.0,258.5,365.34,303.7
2016,1,4,10,30,268.0,172.0,3.0,13.0,284.0,401.99,333.48
2016,1,4,10,45,323.0,172.5,3.1,13.5,314.5,449.99,372.19
2016,1,4,11,0,378.0,173.0,3.2,14.0,345.0,499.44,411.43
2016,1,4,11,15,314.5,190.0,3.3,14.0,336.0,476.41,391.53
2016,1,4,11,30,251.0,207.0,3.4,14.0,327.0,450.34,369.37
2016,1,4,11,45,153.0,207.5,3.5,14.5,281.0,360.54,295.26
2016,1,4,12,0,55.0,208.0,3.6,15.0,235.0,268.91,218.46
2016,1,4,12,15,32.5,192.0,3.6,14.5,208.0,230.97,187.56
2016,1,4,12,30,10.0,176.0,3.6,14.0,181.0,182.63,147.61
2016,1,4,12,45,61.0,194.5,3.65,14.0,223.5,257.22,210.64
2016,1,4,13,0,112.0,213.0,3.7,14.0,266.0,333.37,273.6
2016,1,4,13,15,56.0,143.0,3.6,14.0,169.5,191.78,156.99
2016,1,4,13,30,0.0,73.0,3.5,14.0,73.0,67.94,52.08
2016,1,4,13,45,0.0,72.0,3.4,14.0,72.0,67.0,51.44
2016,1,4,14,0,0.0,71.0,3.3,14.0,71.0,66.07,50.71
2016,1,4,14,15,0.0,77.0,3.15,13.5,77.0,71.84,55.79
2016,1,4,14,30,0.0,83.0,3.0,13.0,83.0,78.24,61.41
2016,1,4,14,45,0.0,74.5,2.9,13.0,74.5,69.92,54.39
2016,1,4,15,0,0.0,66.0,2.8,13.0,66.0,61.65,47.37
2016,1,4,15,15,0.0,57.5,2.65,12.5,57.5,53.47,40.43
2016,1,4,15,30,0.0,49.0,2.5,12.0,49.0,45.54,33.61
2016,1,4,15,45,0.0,39.5,2.45,12.0,39.5,36.69,25.84
2016,1,4,16,0,0.0,30.0,2.4,12.0,30.0,27.84,18.02
2016,1,4,16,15,0.0,21.0,2.4,12.0,21.0,19.47,10.56
2016,1,4,16,30,0.0,12.0,2.4,12.0,12.0,11.12,2.6
2016,1,4,16,45,0.0,6.0,2.45,12.0,6.0,5.55,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.15,10.5,0.5,0.46,0.0
2016,1,5,8,0,0.0,1.0,2.3,11.0,1.0,0.92,0.0
2016,1,5,8,15,0.0,1.5,2.4,11.0,1.5,1.39,0.0
2016,1,5,8,30,0.0,2.0,2.5,11.0,2.0,1.85,0.0
2016,1,5,8,45,0.0,3.0,2.65,11.5,3.0,2.77,0.0
2016,1,5,9,0,0.0,4.0,2.8,12.0,4.0,3.7,0.0
2016,1,5,9,15,0.0,4.5,2.85,12.0,4.5,4.17,0.0
2016,1,5,9,30,0.0,5.0,2.9,12.0,5.0,4.63,0.0
2016,1,5,9,45,0.0,5.5,3.0,12.0,5.5,5.09,0.0
2016,1,5,10,0,0.0,6.0,3.1,12.0,6.0,5.56,0.0
2016,1,5,10,15,1.0,75.0,3.2,12.0,75.5,70.52,55.08
2016,1,5,10,30,2.0,144.0,3.3,12.0,145.0,143.55,116.73
2016,1,5,10,45,1.0,85.5,3.4,12.5,86.0,80.74,63.38
2016,1,5,11,0,0.0,27.0,3.5,13.0,27.0,25.07,15.84
2016,1,5,11,15,0.0,18.0,3.55,12.5,18.0,16.71,8.7
2016,1,5,11,30,0.0,9.0,3.6,12.0,9.0,8.35,1.53
2016,1,5,11,45,0.0,77.0,3.7,12.0,77.0,71.68,55.67
2016,1,5,12,0,0.0,145.0,3.8,12.0,145.0,140.72,113.73
2016,1,5,12,15,0.0,84.5,3.8,12.0,84.5,78.7,61.48
2016,1,5,12,30,0.0,24.0,3.8,12.0,24.0,22.29,13.48
2016,1,5,12,45,0.0,46.0,3.85,12.0,46.0,42.76,31.03
2016,1,5,13,0,0.0,68.0,3.9,12.0,68.0,63.28,48.53
2016,1,5,13,15,0.0,73.0,3.8,12.0,73.0,67.94,52.53
2016,1,5,13,30,0.0,78.0,3.7,12.0,78.0,72.61,56.55
2016,1,5,13,45,0.0,65.0,3.65,12.0,65.0,60.47,46.27
2016,1,5,14,0,0.0,52.0,3.6,12.0,52.0,48.33,35.96
2016,1,5,14,15,162.5,96.5,3.55,12.0,157.0,229.01,193.32
2016,1,5,14,30,325.0,141.0,3.5,12.0,262.0,387.24,325.23
2016,1,5,14,45,306.5,131.5,3.45,12.0,237.0,353.41,296.3
2016,1,5,15,0,288.0,122.0,3.4,12.0,212.0,320.14,268.14
2016,1,5,15,15,432.5,93.0,3.15,11.5,209.0,363.75,304.28
2016,1,5,15,30,577.0,64.0,2.9,11.0,206.0,388.09,322.02
2016,1,5,15,45,512.5,58.0,2.7,11.0,167.0,323.7,264.96
2016,1,5,16,0,448.0,52.0,2.5,11.0,128.0,263.99,211.25
2016,1,5,16,15,349.0,42.0,2.35,10.5,91.0,192.83,148.32
2016,1,5,16,30,250.0,32.0,2.2,10.0,54.0,131.62,88.45
2016,1,5,16,45,125.0,16.0,2.1,10.0,27.0,57.65,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.06,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,24.98,13.21
2016,1,6,8,15,6.0,44.0,3.55,11.0,45.0,46.33,32.94
2016,1,6,8,30,12.0,62.0,3.5,11.0,64.0,67.87,52.01
2016,1,6,8,45,16.5,79.0,3.45,11.5,82.5,87.87,69.58
2016,1,6,9,0,21.0,96.0,3.4,12.0,101.0,108.27,87.27
2016,1,6,9,15,28.5,112.0,3.35,12.0,120.5,136.69,111.74
2016,1,6,9,30,36.0,128.0,3.3,12.0,140.0,159.63,131.34
2016,1,6,9,45,44.0,139.5,3.25,12.0,155.0,177.87,146.83
2016,1,6,10,0,52.0,151.0,3.2,12.0,170.0,196.81,162.76
2016,1,6,10,15,46.0,160.0,3.2,12.0,178.0,203.47,167.99
2016,1,6,10,30,40.0,169.0,3.2,12.0,186.0,209.86,172.93
2016,1,6,10,45,54.0,182.0,3.25,12.0,206.0,235.97,194.75
2016,1,6,11,0,68.0,195.0,3.3,12.0,226.0,262.76,216.95
2016,1,6,11,15,269.0,181.5,3.35,12.0,310.0,430.24,358.04
2016,1,6,11,30,470.0,168.0,3.4,12.0,394.0,592.91,489.6
2016,1,6,11,45,391.0,187.0,3.45,12.0,377.5,542.22,447.52
2016,1,6,12,0,312.0,206.0,3.5,12.0,361.0,502.95,414.84
2016,1,6,12,15,260.0,213.0,3.4,12.0,342.5,469.43,386.99
2016,1,6,12,30,208.0,220.0,3.3,12.0,324.0,421.74,347.89
2016,1,6,12,45,229.5,214.5,3.25,12.0,327.0,431.44,356.48
2016,1,6,13,0,251.0,209.0,3.2,12.0,330.0,453.07,374.03
2016,1,6,13,15,135.0,191.0,3.1,12.0,256.0,323.29,267.34
2016,1,6,13,30,19.0,173.0,3.0,12.0,182.0,187.29,152.9
2016,1,6,13,45,63.5,178.0,2.95,12.0,205.0,238.18,196.83
2016,1,6,14,0,108.0,183.0,2.9,12.0,228.0,287.82,238.67
2016,1,6,14,15,207.0,164.0,2.85,11.5,243.5,331.75,277.49
2016,1,6,14,30,306.0,145.0,2.8,11.0,259.0,379.94,318.81
2016,1,6,14,45,285.0,136.0,2.8,11.0,234.5,345.79,290.09
2016,1,6,15,0,264.0,127.0,2.8,11.0,210.0,312.46,261.96
2016,1,6,15,15,245.5,112.5,2.75,10.5,182.5,274.72,230.14
2016,1,6,15,30,227.0,98.0,2.7,10.0,155.0,238.01,198.47
2016,1,6,15,45,195.5,82.5,2.65,10.0,125.5,195.17,160.62
2016,1,6,16,0,164.0,67.0,2.6,10.0,96.0,154.99,124.62
2016,1,6,16,15,120.0,50.5,2.55,9.5,68.5,111.7,86.11
2016,1,6,16,30,76.0,34.0,2.5,9.0,41.0,72.62,48.93
2016,1,6,16,45,38.0,17.0,2.5,9.0,20.5,29.63,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.5,18.0,0.6,9.0,25.5,50.04,0.0
2016,1,7,8,0,175.0,36.0,0.6,9.0,51.0,112.64,75.92
2016,1,7,8,15,269.5,48.5,0.65,9.0,87.0,170.02,131.2
2016,1,7,8,30,364.0,61.0,0.7,9.0,123.0,237.25,190.15
2016,1,7,8,45,453.5,65.5,0.8,9.5,163.5,303.15,247.26
2016,1,7,9,0,543.0,70.0,0.9,10.0,204.0,376.45,309.33
2016,1,7,9,15,585.5,75.5,0.9,10.0,241.0,431.09,355.23
2016,1,7,9,30,628.0,81.0,0.9,10.0,278.0,487.6,401.35
2016,1,7,9,45,691.5,76.5,0.95,10.5,316.0,547.12,448.43
2016,1,7,10,0,755.0,72.0,1.0,11.0,354.0,605.54,493.48
2016,1,7,10,15,773.5,74.0,1.0,11.0,382.0,645.19,522.69
2016,1,7,10,30,792.0,76.0,1.0,11.0,410.0,683.27,549.71
2016,1,7,10,45,805.0,77.5,1.05,11.0,432.0,714.8,572.2
2016,1,7,11,0,818.0,79.0,1.1,11.0,454.0,743.97,592.93
2016,1,7,11,15,825.5,80.0,1.15,11.0,469.0,765.65,608.22
2016,1,7,11,30,833.0,81.0,1.2,11.0,484.0,784.41,621.56
2016,1,7,11,45,838.0,81.0,1.25,11.5,491.5,796.87,629.36
2016,1,7,12,0,843.0,81.0,1.3,12.0,499.0,806.13,635.05
2016,1,7,12,15,843.0,81.0,1.35,12.0,499.5,808.01,636.81
2016,1,7,12,30,843.0,81.0,1.4,12.0,500.0,806.56,636.43
2016,1,7,12,45,843.5,79.5,1.45,12.0,493.5,800.36,632.82
2016,1,7,13,0,844.0,78.0,1.5,12.0,487.0,790.86,627.0
2016,1,7,13,15,837.0,77.0,1.5,12.0,472.5,772.76,614.54
2016,1,7,13,30,830.0,76.0,1.5,12.0,458.0,751.68,600.05
2016,1,7,13,45,820.0,74.0,1.55,12.0,436.5,724.28,581.41
2016,1,7,14,0,810.0,72.0,1.6,12.0,415.0,694.35,560.75
2016,1,7,14,15,793.0,70.0,1.55,12.0,387.5,657.15,533.6
2016,1,7,14,30,776.0,68.0,1.5,12.0,360.0,618.23,504.55
2016,1,7,14,45,756.0,64.0,1.45,12.0,327.5,573.57,469.47
2016,1,7,15,0,736.0,60.0,1.4,12.0,295.0,528.0,432.79
2016,1,7,15,15,700.0,56.5,1.3,11.5,257.5,473.42,388.37
2016,1,7,15,30,664.0,53.0,1.2,11.0,220.0,419.84,343.34
2016,1,7,15,45,614.0,47.5,1.1,10.5,180.5,358.84,290.94
2016,1,7,16,0,564.0,42.0,1.0,10.0,141.0,301.0,239.57
2016,1,7,16,15,474.5,35.0,1.0,10.0,102.5,233.83,179.58
2016,1,7,16,30,385.0,28.0,1.0,10.0,64.0,172.18,118.94
2016,1,7,16,45,192.5,14.0,1.05,10.0,32.0,76.13,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,10.0,1.65,6.5,10.0,9.27,0.0
2016,1,8,8,0,0.0,20.0,1.7,7.0,20.0,18.56,8.65
2016,1,8,8,15,0.0,34.0,1.7,7.0,34.0,32.06,21.58
2016,1,8,8,30,0.0,48.0,1.7,7.0,48.0,46.12,34.25
2016,1,8,8,45,0.0,62.0,1.75,7.5,62.0,60.11,46.69
2016,1,8,9,0,0.0,76.0,1.8,8.0,76.0,74.1,58.96
2016,1,8,9,15,0.0,89.5,1.75,8.0,89.5,87.57,70.72
2016,1,8,9,30,0.0,103.0,1.7,8.0,103.0,101.12,82.4
2016,1,8,9,45,0.0,114.0,1.65,8.5,114.0,111.97,91.45
2016,1,8,10,0,0.0,125.0,1.6,9.0,125.0,122.93,100.47
2016,1,8,10,15,13.0,144.5,1.55,9.0,150.0,152.57,125.76
2016,1,8,10,30,26.0,164.0,1.5,9.0,175.0,183.19,151.57
2016,1,8,10,45,18.0,165.0,1.45,9.5,172.5,177.87,146.3
2016,1,8,11,0,10.0,166.0,1.4,10.0,170.0,172.36,141.01
2016,1,8,11,15,6.5,164.5,1.45,10.0,167.0,167.51,136.76
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,162.72,132.57
2016,1,8,11,45,43.5,191.0,1.55,10.5,212.5,238.33,196.01
2016,1,8,12,0,84.0,219.0,1.6,11.0,261.0,305.75,251.08
2016,1,8,12,15,133.5,221.5,1.6,11.0,288.0,362.64,297.56
2016,1,8,12,30,183.0,224.0,1.6,11.0,315.0,406.29,333.12
2016,1,8,12,45,178.5,222.5,1.65,11.5,310.5,399.97,327.35
2016,1,8,13,0,174.0,221.0,1.7,12.0,306.0,393.19,321.58
2016,1,8,13,15,209.5,209.5,1.65,12.0,308.5,405.33,332.3
2016,1,8,13,30,245.0,198.0,1.6,12.0,311.0,428.25,351.04
2016,1,8,13,45,216.0,191.0,1.6,12.0,287.5,380.98,313.41
2016,1,8,14,0,187.0,184.0,1.6,12.0,264.0,346.86,286.04
2016,1,8,14,15,98.5,161.0,1.5,12.0,202.5,251.93,207.65
2016,1,8,14,30,10.0,138.0,1.4,12.0,141.0,143.95,116.79
2016,1,8,14,45,6.0,126.0,1.35,12.0,127.5,128.98,104.54
2016,1,8,15,0,2.0,114.0,1.3,12.0,114.0,114.4,92.28
2016,1,8,15,15,1.0,99.5,1.3,11.5,99.5,99.09,79.49
2016,1,8,15,30,0.0,85.0,1.3,11.0,85.0,83.94,66.64
2016,1,8,15,45,0.0,69.5,1.3,11.0,69.5,68.27,53.02
2016,1,8,16,0,0.0,54.0,1.3,11.0,54.0,52.59,39.26
2016,1,8,16,15,0.0,39.0,1.35,10.5,39.0,37.43,25.88
2016,1,8,16,30,0.0,24.0,1.4,10.0,24.0,22.29,12.02
2016,1,8,16,45,0.0,12.0,1.5,10.0,12.0,11.13,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.0,15.0,3.05,9.0,15.5,16.52,0.0
2016,1,9,8,0,14.0,30.0,3.1,9.0,31.0,36.79,22.23
2016,1,9,8,15,35.0,47.0,3.1,9.0,52.5,63.94,47.62
2016,1,9,8,30,56.0,64.0,3.1,9.0,74.0,92.75,73.37
2016,1,9,8,45,66.5,81.5,3.1,9.5,96.0,119.21,96.95
2016,1,9,9,0,77.0,99.0,3.1,10.0,118.0,146.55,120.96
2016,1,9,9,15,84.0,115.0,3.05,10.0,139.0,170.86,142.26
2016,1,9,9,30,91.0,131.0,3.0,10.0,160.0,195.72,163.69
2016,1,9,9,45,89.5,144.0,2.95,10.5,175.5,211.89,177.03
2016,1,9,10,0,88.0,157.0,2.9,11.0,191.0,227.92,189.98
2016,1,9,10,15,149.5,169.0,2.75,11.0,230.5,297.14,248.36
2016,1,9,10,30,211.0,181.0,2.6,11.0,270.0,359.83,300.3
2016,1,9,10,45,120.5,181.5,2.5,11.0,233.5,296.52,246.13
2016,1,9,11,0,30.0,182.0,2.4,11.0,197.0,216.98,178.14
2016,1,9,11,15,18.5,176.0,2.25,11.0,185.0,189.65,155.21
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,173.51,141.32
2016,1,9,11,45,14.0,180.5,2.0,11.0,187.5,190.55,155.59
2016,1,9,12,0,21.0,191.0,1.9,11.0,202.0,207.85,169.93
2016,1,9,12,15,16.5,186.0,1.8,11.0,194.5,198.53,161.97
2016,1,9,12,30,12.0,181.0,1.7,11.0,187.0,189.31,154.21
2016,1,9,12,45,6.0,151.5,1.6,11.0,154.5,152.4,123.53
2016,1,9,13,0,0.0,122.0,1.5,11.0,122.0,116.59,93.56
2016,1,9,13,15,0.0,81.5,1.35,11.0,81.5,75.89,59.37
2016,1,9,13,30,0.0,41.0,1.2,11.0,41.0,38.1,27.22
2016,1,9,13,45,0.0,57.0,1.1,11.0,57.0,53.0,40.09
2016,1,9,14,0,0.0,73.0,1.0,11.0,73.0,67.94,52.9
2016,1,9,14,15,49.5,117.0,0.95,11.0,136.0,154.62,127.69
2016,1,9,14,30,99.0,161.0,0.9,11.0,199.0,240.5,199.26
2016,1,9,14,45,93.5,148.0,0.85,11.5,181.5,219.63,181.18
2016,1,9,15,0,88.0,135.0,0.8,12.0,164.0,199.1,163.82
2016,1,9,15,15,80.5,119.0,0.8,11.5,143.0,174.02,143.06
2016,1,9,15,30,73.0,103.0,0.8,11.0,122.0,149.53,122.38
2016,1,9,15,45,61.5,86.0,0.85,11.0,100.0,122.46,98.92
2016,1,9,16,0,50.0,69.0,0.9,11.0,78.0,96.4,76.0
2016,1,9,16,15,31.0,51.5,0.9,10.5,56.5,67.8,50.97
2016,1,9,16,30,12.0,34.0,0.9,10.0,35.0,40.71,26.65
2016,1,9,16,45,6.0,17.0,0.95,10.0,17.5,18.36,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,148.5,15.5,2.75,8.5,29.0,63.84,0.0
2016,1,10,8,0,297.0,31.0,2.9,9.0,58.0,143.87,97.75
2016,1,10,8,15,391.5,40.5,2.85,9.0,96.0,205.31,159.13
2016,1,10,8,30,486.0,50.0,2.8,9.0,134.0,276.05,222.93
2016,1,10,8,45,551.0,56.0,2.8,9.5,174.5,337.77,278.33
2016,1,10,9,0,616.0,62.0,2.8,10.0,215.0,404.29,336.35
2016,1,10,9,15,655.5,66.0,2.75,10.0,253.0,458.63,383.53
2016,1,10,9,30,695.0,70.0,2.7,10.0,291.0,514.48,430.55
2016,1,10,9,45,728.0,72.0,2.7,10.5,325.5,561.68,468.85
2016,1,10,10,0,761.0,74.0,2.7,11.0,360.0,612.36,508.67
2016,1,10,10,15,722.0,83.0,2.6,11.0,371.0,623.9,516.86
2016,1,10,10,30,683.0,92.0,2.5,11.0,382.0,627.57,518.61
2016,1,10,10,45,542.5,132.0,2.45,11.5,370.0,580.47,478.67
2016,1,10,11,0,402.0,172.0,2.4,12.0,358.0,530.4,435.76
2016,1,10,11,15,265.5,195.5,2.3,12.0,320.0,444.84,365.72
2016,1,10,11,30,129.0,219.0,2.2,12.0,282.0,353.99,290.05
2016,1,10,11,45,96.5,217.5,2.1,12.5,265.5,313.67,256.64
2016,1,10,12,0,64.0,216.0,2.0,13.0,249.0,285.29,232.33
2016,1,10,12,15,58.0,214.0,1.95,13.0,244.0,277.9,226.23
2016,1,10,12,30,52.0,212.0,1.9,13.0,239.0,270.49,220.06
2016,1,10,12,45,26.0,185.0,1.85,13.5,198.5,205.22,166.16
2016,1,10,13,0,0.0,158.0,1.8,14.0,158.0,154.6,123.76
2016,1,10,13,15,26.5,177.0,1.75,14.0,189.5,207.72,168.4
2016,1,10,13,30,53.0,196.0,1.7,14.0,221.0,251.73,204.78
2016,1,10,13,45,176.0,185.0,1.7,14.0,262.0,343.5,281.82
2016,1,10,14,0,299.0,174.0,1.7,14.0,303.0,429.0,351.5
2016,1,10,14,15,149.5,146.0,1.65,13.5,210.5,269.74,222.19
2016,1,10,14,30,0.0,118.0,1.6,13.0,118.0,114.8,91.78
2016,1,10,14,45,0.0,107.5,1.55,13.0,107.5,104.35,83.42
2016,1,10,15,0,0.0,97.0,1.5,13.0,97.0,93.99,74.76
2016,1,10,15,15,0.0,85.0,1.4,12.5,85.0,82.07,64.81
2016,1,10,15,30,0.0,73.0,1.3,12.0,73.0,70.22,54.76
2016,1,10,15,45,0.0,60.0,1.25,12.0,60.0,57.32,43.57
2016,1,10,16,0,0.0,47.0,1.2,12.0,47.0,44.45,32.28
2016,1,10,16,15,0.0,34.5,1.3,11.5,34.5,32.1,21.41
2016,1,10,16,30,0.0,22.0,1.4,11.0,22.0,20.42,10.78
2016,1,10,16,45,0.0,11.0,1.5,10.5,11.0,10.19,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,8.0,15.5,2.15,9.5,16.0,17.34,0.0
2016,1,11,8,0,16.0,31.0,2.2,10.0,32.0,38.65,23.72
2016,1,11,8,15,37.0,47.5,2.2,10.0,53.0,65.09,48.42
2016,1,11,8,30,58.0,64.0,2.2,10.0,74.0,99.15,78.48
2016,1,11,8,45,68.0,81.5,2.25,10.0,96.5,126.15,102.58
2016,1,11,9,0,78.0,99.0,2.3,10.0,119.0,153.98,127.13
2016,1,11,9,15,85.0,115.0,2.25,10.0,140.0,179.03,148.94
2016,1,11,9,30,92.0,131.0,2.2,10.0,161.0,204.61,170.82
2016,1,11,9,45,97.0,145.0,2.2,10.5,179.5,226.86,189.24
2016,1,11,10,0,102.0,159.0,2.2,11.0,198.0,249.38,207.55
2016,1,11,10,15,71.5,165.5,2.2,11.0,194.0,227.38,188.52
2016,1,11,10,30,41.0,172.0,2.2,11.0,190.0,213.52,176.07
2016,1,11,10,45,20.5,151.5,2.25,11.5,160.5,164.51,134.46
2016,1,11,11,0,0.0,131.0,2.3,12.0,131.0,126.44,101.72
2016,1,11,11,15,0.0,140.0,2.25,12.0,140.0,135.63,109.34
2016,1,11,11,30,0.0,149.0,2.2,12.0,149.0,144.93,116.96
2016,1,11,11,45,1.0,158.0,2.15,12.5,158.5,155.16,125.15
2016,1,11,12,0,2.0,167.0,2.1,13.0,168.0,165.55,133.42
2016,1,11,12,15,1.0,161.0,2.05,13.0,161.5,158.18,127.26
2016,1,11,12,30,0.0,155.0,2.0,13.0,155.0,150.94,121.26
2016,1,11,12,45,25.5,181.0,2.0,13.5,194.0,200.28,162.55
2016,1,11,13,0,51.0,207.0,2.0,14.0,233.0,263.39,214.05
2016,1,11,13,15,61.0,204.5,1.95,14.0,234.5,268.36,218.23
2016,1,11,13,30,71.0,202.0,1.9,14.0,236.0,273.04,222.4
2016,1,11,13,45,139.5,194.0,1.9,14.0,256.5,326.85,267.65
2016,1,11,14,0,208.0,186.0,1.9,14.0,277.0,365.21,299.81
2016,1,11,14,15,488.5,127.0,1.8,14.0,321.5,512.25,420.31
2016,1,11,14,30,769.0,68.0,1.7,14.0,366.0,620.08,505.03
2016,1,11,14,45,745.5,65.5,1.6,14.0,333.5,575.18,468.37
2016,1,11,15,0,722.0,63.0,1.5,14.0,301.0,529.58,431.7
2016,1,11,15,15,687.5,59.5,1.4,13.5,264.0,476.16,388.72
2016,1,11,15,30,653.0,56.0,1.3,13.0,227.0,423.61,345.09
2016,1,11,15,45,601.5,50.5,1.2,13.0,187.5,364.79,294.48
2016,1,11,16,0,550.0,45.0,1.1,13.0,148.0,306.66,243.24
2016,1,11,16,15,467.5,38.0,1.1,12.5,109.5,238.87,184.09
