Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,385.0,31.0,1.1,12.0,71.0,178.83,128.43
2016,1,11,16,45,192.5,15.5,1.15,12.0,35.5,81.42,25.88
2016,1,11,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,175.0,14.0,2.35,8.5,30.0,68.85,0.0
2016,1,12,8,0,350.0,28.0,2.4,9.0,60.0,157.09,107.38
2016,1,12,8,15,441.0,36.0,2.3,9.0,98.5,218.1,168.75
2016,1,12,8,30,532.0,44.0,2.2,9.0,137.0,288.12,232.06
2016,1,12,8,45,589.5,49.5,2.1,9.5,177.0,347.79,285.6
2016,1,12,9,0,647.0,55.0,2.0,10.0,217.0,411.63,340.9
2016,1,12,9,15,517.0,83.0,1.95,10.0,226.0,400.9,334.33
2016,1,12,9,30,387.0,111.0,1.9,10.0,235.0,374.82,313.71
2016,1,12,9,45,404.0,120.0,1.9,10.5,262.0,411.45,343.9
2016,1,12,10,0,421.0,129.0,1.9,11.0,289.0,448.15,372.99
2016,1,12,10,15,320.0,155.5,1.9,11.5,282.5,410.88,340.93
2016,1,12,10,30,219.0,182.0,1.9,12.0,276.0,366.71,303.08
2016,1,12,10,45,333.5,173.5,1.95,12.5,325.0,459.55,378.67
2016,1,12,11,0,448.0,165.0,2.0,13.0,374.0,558.68,456.16
2016,1,12,11,15,373.0,186.0,2.0,13.0,364.0,519.02,423.26
2016,1,12,11,30,298.0,207.0,2.0,13.0,354.0,489.0,398.18
2016,1,12,11,45,367.0,197.0,2.0,13.5,381.0,536.5,435.79
2016,1,12,12,0,436.0,187.0,2.0,14.0,408.0,597.71,482.23
2016,1,12,12,15,314.0,207.5,1.95,14.0,367.0,508.64,411.23
2016,1,12,12,30,192.0,228.0,1.9,14.0,326.0,418.82,339.17
2016,1,12,12,45,278.0,212.5,1.9,14.0,352.0,483.15,391.86
2016,1,12,13,0,364.0,197.0,1.9,14.0,378.0,531.96,431.14
2016,1,12,13,15,275.5,203.0,1.8,14.0,338.0,463.75,376.13
2016,1,12,13,30,187.0,209.0,1.7,14.0,298.0,384.74,312.85
2016,1,12,13,45,253.0,191.5,1.65,14.0,306.0,422.82,344.82
2016,1,12,14,0,319.0,174.0,1.6,14.0,314.0,444.69,363.21
2016,1,12,14,15,159.5,152.0,1.55,14.0,222.0,284.39,233.47
2016,1,12,14,30,0.0,130.0,1.5,14.0,130.0,127.64,102.01
2016,1,12,14,45,0.0,118.5,1.45,14.0,118.5,116.11,92.88
2016,1,12,15,0,0.0,107.0,1.4,14.0,107.0,104.68,83.41
2016,1,12,15,15,0.0,93.5,1.5,13.5,93.5,91.13,72.2
2016,1,12,15,30,0.0,80.0,1.6,13.0,80.0,77.65,60.88
2016,1,12,15,45,0.0,66.0,1.7,13.0,66.0,63.67,48.82
2016,1,12,16,0,0.0,52.0,1.8,13.0,52.0,49.72,36.66
2016,1,12,16,15,0.0,38.5,1.85,13.0,38.5,36.3,24.85
2016,1,12,16,30,0.0,25.0,1.9,13.0,25.0,23.21,13.13
2016,1,12,16,45,0.0,14.5,1.95,13.0,14.5,13.45,1.04
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.81,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.5,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,125.5,17.0,3.5,12.5,28.5,58.21,0.0
2016,1,13,8,0,251.0,34.0,3.6,13.0,57.0,132.21,89.75
2016,1,13,8,15,350.0,44.0,3.65,13.0,95.0,193.04,147.95
2016,1,13,8,30,449.0,54.0,3.7,13.0,133.0,264.3,211.09
2016,1,13,8,45,511.0,61.0,3.8,13.5,173.0,324.29,264.44
2016,1,13,9,0,573.0,68.0,3.9,14.0,213.0,388.91,320.47
2016,1,13,9,15,615.0,73.0,4.05,14.0,251.0,444.33,368.5
2016,1,13,9,30,657.0,78.0,4.2,14.0,289.0,501.59,416.98
2016,1,13,9,45,674.0,84.5,4.35,14.0,321.5,546.15,454.21
2016,1,13,10,0,691.0,91.0,4.5,14.0,354.0,589.9,490.06
2016,1,13,10,15,712.0,94.0,4.6,14.0,383.0,631.25,523.37
2016,1,13,10,30,733.0,97.0,4.7,14.0,412.0,671.43,554.79
2016,1,13,10,45,571.0,135.5,4.85,14.0,389.0,607.3,502.75
2016,1,13,11,0,409.0,174.0,5.0,14.0,366.0,539.01,445.96
2016,1,13,11,15,243.5,195.0,5.0,14.0,310.5,427.01,353.17
2016,1,13,11,30,78.0,216.0,5.0,14.0,255.0,295.98,242.69
2016,1,13,11,45,128.5,223.0,5.05,14.0,288.0,359.2,295.61
2016,1,13,12,0,179.0,230.0,5.1,14.0,321.0,410.3,337.95
2016,1,13,12,15,315.0,207.5,5.1,14.0,368.0,509.78,420.87
2016,1,13,12,30,451.0,185.0,5.1,14.0,415.0,609.26,501.89
2016,1,13,12,45,253.0,198.5,5.1,14.0,327.0,445.83,368.12
2016,1,13,13,0,55.0,212.0,5.1,14.0,239.0,272.4,222.7
2016,1,13,13,15,27.5,183.0,5.0,13.5,196.5,215.19,175.71
2016,1,13,13,30,0.0,154.0,4.9,13.0,154.0,150.68,121.71
2016,1,13,13,45,379.5,123.0,4.85,13.0,290.0,451.47,379.84
2016,1,13,14,0,759.0,92.0,4.8,13.0,426.0,693.79,575.32
2016,1,13,14,15,741.0,89.5,4.55,13.0,399.0,656.59,544.75
2016,1,13,14,30,723.0,87.0,4.3,13.0,372.0,617.86,513.37
2016,1,13,14,45,707.5,81.5,4.05,13.0,340.5,575.92,478.91
2016,1,13,15,0,692.0,76.0,3.8,13.0,309.0,532.86,443.13
2016,1,13,15,15,655.0,72.0,3.5,12.5,271.5,478.36,397.85
2016,1,13,15,30,618.0,68.0,3.2,12.0,234.0,425.04,352.37
2016,1,13,15,45,581.0,60.0,2.95,12.0,195.5,368.78,302.8
2016,1,13,16,0,544.0,52.0,2.7,12.0,157.0,314.65,253.73
2016,1,13,16,15,456.5,44.0,2.55,11.5,117.0,243.46,190.8
2016,1,13,16,30,369.0,36.0,2.4,11.0,77.0,180.39,132.92
2016,1,13,16,45,226.0,24.5,2.3,10.5,45.5,103.09,47.98
2016,1,13,17,0,83.0,13.0,2.2,10.0,14.0,31.39,0.0
2016,1,13,17,15,41.5,6.5,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,13.92,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,29.59,17.42
2016,1,14,8,15,13.5,47.0,1.95,10.0,49.5,55.35,40.72
2016,1,14,8,30,27.0,64.0,2.0,10.0,69.0,79.89,62.45
2016,1,14,8,45,34.5,81.0,2.1,10.5,89.0,102.85,82.67
2016,1,14,9,0,42.0,98.0,2.2,11.0,109.0,126.49,103.23
2016,1,14,9,15,46.5,114.0,2.25,11.0,127.5,147.89,121.76
2016,1,14,9,30,51.0,130.0,2.3,11.0,146.0,169.72,140.38
2016,1,14,9,45,54.0,143.5,2.4,11.0,162.5,187.87,155.69
2016,1,14,10,0,57.0,157.0,2.5,11.0,179.0,206.29,171.05
2016,1,14,10,15,114.5,172.5,2.65,11.0,220.5,276.26,230.23
2016,1,14,10,30,172.0,188.0,2.8,11.0,262.0,339.63,283.09
2016,1,14,10,45,114.5,193.0,2.95,11.5,243.5,305.58,253.12
2016,1,14,11,0,57.0,198.0,3.1,12.0,225.0,256.6,211.03
2016,1,14,11,15,64.5,207.0,3.15,12.0,238.5,273.65,225.17
2016,1,14,11,30,72.0,216.0,3.2,12.0,252.0,290.93,239.26
2016,1,14,11,45,70.5,219.5,3.3,12.0,255.5,294.17,241.72
2016,1,14,12,0,69.0,223.0,3.4,12.0,259.0,297.33,244.19
2016,1,14,12,15,48.0,212.5,3.4,12.0,237.5,267.07,218.88
2016,1,14,12,30,27.0,202.0,3.4,12.0,216.0,224.46,183.42
2016,1,14,12,45,26.5,199.0,3.45,12.0,212.5,220.74,180.52
2016,1,14,13,0,26.0,196.0,3.5,12.0,209.0,217.09,177.61
2016,1,14,13,15,13.0,137.0,3.45,12.0,143.5,142.59,115.59
2016,1,14,13,30,0.0,78.0,3.4,12.0,78.0,72.62,56.4
2016,1,14,13,45,0.0,59.5,3.4,12.0,59.5,55.34,41.81
2016,1,14,14,0,0.0,41.0,3.4,12.0,41.0,38.09,27.13
2016,1,14,14,15,0.0,54.0,3.45,12.0,54.0,50.2,37.56
2016,1,14,14,30,0.0,67.0,3.5,12.0,67.0,62.33,48.0
2016,1,14,14,45,0.0,60.5,3.55,12.0,60.5,56.26,42.87
2016,1,14,15,0,0.0,54.0,3.6,12.0,54.0,50.19,37.71
2016,1,14,15,15,0.0,47.5,3.7,11.5,47.5,44.13,32.58
2016,1,14,15,30,0.0,41.0,3.8,11.0,41.0,38.07,27.38
2016,1,14,15,45,0.0,33.5,3.95,11.0,33.5,31.09,21.26
2016,1,14,16,0,0.0,26.0,4.1,11.0,26.0,24.11,15.09
2016,1,14,16,15,0.0,19.0,4.1,11.0,19.0,17.61,9.31
2016,1,14,16,30,0.0,12.0,4.1,11.0,12.0,11.11,3.49
2016,1,14,16,45,0.0,7.0,4.2,11.5,7.0,6.48,0.0
2016,1,14,17,0,0.0,2.0,4.3,12.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,4.25,12.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,158.5,15.5,1.15,10.0,30.5,66.4,0.0
2016,1,15,8,0,317.0,31.0,1.2,10.0,61.0,149.26,103.09
2016,1,15,8,15,409.5,40.0,1.3,10.0,99.5,210.52,162.27
2016,1,15,8,30,502.0,49.0,1.4,10.0,138.0,280.94,224.98
2016,1,15,8,45,559.0,55.0,1.5,10.5,178.0,339.9,277.4
2016,1,15,9,0,616.0,61.0,1.6,11.0,218.0,403.03,331.84
2016,1,15,9,15,654.5,65.0,1.65,11.0,256.0,457.17,378.12
2016,1,15,9,30,693.0,69.0,1.7,11.0,294.0,512.81,424.31
2016,1,15,9,45,710.5,74.5,1.8,11.5,327.0,558.04,460.41
2016,1,15,10,0,728.0,80.0,1.9,12.0,360.0,602.41,494.89
2016,1,15,10,15,655.0,100.5,1.9,12.0,366.5,599.71,491.77
2016,1,15,10,30,582.0,121.0,1.9,12.0,373.0,589.36,482.73
2016,1,15,10,45,518.0,144.0,1.95,12.0,377.0,578.1,473.1
2016,1,15,11,0,454.0,167.0,2.0,12.0,381.0,566.84,463.09
2016,1,15,11,15,440.5,176.5,1.9,12.0,390.0,575.86,468.96
2016,1,15,11,30,427.0,186.0,1.8,12.0,399.0,582.65,472.89
2016,1,15,11,45,426.5,189.5,1.75,12.5,405.5,591.22,477.95
2016,1,15,12,0,426.0,193.0,1.7,13.0,412.0,598.0,481.61
2016,1,15,12,15,303.5,213.5,1.6,13.0,369.5,508.09,410.26
2016,1,15,12,30,181.0,234.0,1.5,13.0,327.0,417.2,337.36
2016,1,15,12,45,329.5,205.0,1.45,13.0,372.5,517.67,419.15
2016,1,15,13,0,478.0,176.0,1.4,13.0,418.0,615.97,495.31
2016,1,15,13,15,643.5,130.0,1.3,13.0,446.0,695.66,555.48
2016,1,15,13,30,809.0,84.0,1.2,13.0,474.0,757.58,598.84
2016,1,15,13,45,802.5,81.0,1.15,13.0,453.5,732.42,580.08
2016,1,15,14,0,796.0,78.0,1.1,13.0,433.0,704.58,560.41
2016,1,15,14,15,778.0,76.0,1.05,13.0,405.0,667.11,533.61
2016,1,15,14,30,760.0,74.0,1.0,13.0,377.0,627.96,505.37
2016,1,15,14,45,739.5,70.0,0.95,13.5,344.5,583.42,470.59
2016,1,15,15,0,719.0,66.0,0.9,14.0,312.0,537.98,434.32
2016,1,15,15,15,684.0,62.5,0.85,13.5,275.0,484.11,392.12
2016,1,15,15,30,649.0,59.0,0.8,13.0,238.0,433.92,351.35
2016,1,15,15,45,597.5,54.0,0.8,13.0,198.0,372.61,300.14
2016,1,15,16,0,546.0,49.0,0.8,13.0,158.0,314.68,250.14
2016,1,15,16,15,466.0,41.5,0.85,12.5,119.0,246.57,191.53
2016,1,15,16,30,386.0,34.0,0.9,12.0,80.0,185.9,137.19
2016,1,15,16,45,250.5,23.5,1.0,12.0,48.0,111.71,61.33
2016,1,15,17,0,115.0,13.0,1.1,12.0,16.0,39.2,0.0
2016,1,15,17,15,57.5,6.5,1.1,11.5,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,126.5,17.0,2.4,12.5,29.0,58.46,0.0
2016,1,16,8,0,253.0,34.0,2.4,13.0,58.0,132.06,90.94
2016,1,16,8,15,346.5,44.5,2.4,13.0,96.0,192.02,147.24
2016,1,16,8,30,440.0,55.0,2.4,13.0,134.0,261.45,208.42
2016,1,16,8,45,512.5,60.0,2.4,13.5,174.5,323.92,263.16
2016,1,16,9,0,585.0,65.0,2.4,14.0,215.0,391.89,321.17
2016,1,16,9,15,292.5,74.5,2.35,14.0,149.5,262.38,217.41
2016,1,16,9,30,0.0,84.0,2.3,14.0,84.0,80.01,62.53
2016,1,16,9,45,0.0,92.5,2.3,14.0,92.5,88.24,69.63
2016,1,16,10,0,0.0,101.0,2.3,14.0,101.0,96.52,76.51
2016,1,16,10,15,0.0,109.5,2.3,14.0,109.5,104.87,83.38
2016,1,16,10,30,0.0,118.0,2.3,14.0,118.0,113.29,90.28
2016,1,16,10,45,0.0,100.0,2.35,14.5,100.0,94.4,74.2
2016,1,16,11,0,0.0,82.0,2.4,15.0,82.0,76.35,58.9
2016,1,16,11,15,0.0,85.0,2.4,15.0,85.0,79.18,61.21
2016,1,16,11,30,0.0,88.0,2.4,15.0,88.0,82.08,63.58
2016,1,16,11,45,0.5,127.5,2.4,15.5,128.5,122.27,96.75
2016,1,16,12,0,1.0,167.0,2.4,16.0,169.0,164.18,130.78
2016,1,16,12,15,119.5,198.5,2.35,16.0,261.0,322.69,262.16
2016,1,16,12,30,238.0,230.0,2.3,16.0,353.0,459.95,371.5
2016,1,16,12,45,119.0,145.0,2.25,16.0,206.5,258.5,210.48
2016,1,16,13,0,0.0,60.0,2.2,16.0,60.0,55.82,41.24
2016,1,16,13,15,0.0,102.0,2.1,16.0,102.0,96.04,74.97
2016,1,16,13,30,0.0,144.0,2.0,16.0,144.0,139.62,110.93
2016,1,16,13,45,0.0,137.5,1.9,16.0,137.5,133.12,105.62
2016,1,16,14,0,0.0,131.0,1.8,16.0,131.0,126.7,100.47
2016,1,16,14,15,66.5,152.0,1.7,16.0,179.0,207.13,168.52
2016,1,16,14,30,133.0,173.0,1.6,16.0,227.0,288.44,235.17
2016,1,16,14,45,126.0,159.5,1.55,16.0,207.0,264.14,215.2
2016,1,16,15,0,119.0,146.0,1.5,16.0,187.0,240.13,195.7
2016,1,16,15,15,111.5,130.0,1.45,15.5,165.0,213.08,173.77
2016,1,16,15,30,104.0,114.0,1.4,15.0,143.0,186.51,151.79
2016,1,16,15,45,91.5,96.5,1.35,15.0,119.0,156.12,125.89
2016,1,16,16,0,79.0,79.0,1.3,15.0,95.0,126.77,100.5
2016,1,16,16,15,60.5,61.0,1.3,14.5,71.5,95.48,73.44
2016,1,16,16,30,42.0,43.0,1.3,14.0,48.0,65.81,47.43
2016,1,16,16,45,21.0,26.5,1.35,14.0,29.0,34.21,17.21
2016,1,16,17,0,0.0,10.0,1.4,14.0,10.0,9.53,0.0
2016,1,16,17,15,0.0,5.0,1.45,13.5,5.0,4.77,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,8.0,3.05,13.5,8.0,7.41,0.0
2016,1,17,8,0,0.0,16.0,3.1,14.0,16.0,14.83,5.92
2016,1,17,8,15,0.0,26.0,3.05,14.0,26.0,24.13,14.45
2016,1,17,8,30,0.0,36.0,3.0,14.0,36.0,33.43,22.67
2016,1,17,8,45,0.0,46.0,3.0,14.0,46.0,42.75,30.85
2016,1,17,9,0,0.0,56.0,3.0,14.0,56.0,52.19,39.05
2016,1,17,9,15,0.0,66.0,3.0,14.0,66.0,61.89,47.38
2016,1,17,9,30,0.0,76.0,3.0,14.0,76.0,71.63,55.65
2016,1,17,9,45,0.0,84.5,3.05,14.0,84.5,79.87,62.58
2016,1,17,10,0,0.0,93.0,3.1,14.0,93.0,88.16,69.48
2016,1,17,10,15,0.0,78.5,3.1,14.0,78.5,73.17,56.71
2016,1,17,10,30,0.0,64.0,3.1,14.0,64.0,59.53,45.1
2016,1,17,10,45,0.0,73.5,3.15,14.5,73.5,68.41,52.44
2016,1,17,11,0,0.0,83.0,3.2,15.0,83.0,77.29,59.71
2016,1,17,11,15,1.5,125.5,3.25,15.0,126.5,121.25,96.34
2016,1,17,11,30,3.0,168.0,3.3,15.0,170.0,167.2,134.12
2016,1,17,11,45,1.5,155.5,3.35,15.0,156.5,152.34,121.71
2016,1,17,12,0,0.0,143.0,3.4,15.0,143.0,137.8,109.65
2016,1,17,12,15,0.0,140.0,3.4,15.0,140.0,134.62,107.03
2016,1,17,12,30,0.0,137.0,3.4,15.0,137.0,131.51,104.47
2016,1,17,12,45,0.5,151.0,3.4,15.0,151.5,146.65,117.01
2016,1,17,13,0,1.0,165.0,3.4,15.0,166.0,162.15,129.8
2016,1,17,13,15,10.5,175.0,3.35,15.0,180.5,181.01,145.71
2016,1,17,13,30,20.0,185.0,3.3,15.0,195.0,199.96,161.63
2016,1,17,13,45,10.0,113.5,3.3,15.0,118.5,115.75,92.09
2016,1,17,14,0,0.0,42.0,3.3,15.0,42.0,39.02,27.52
2016,1,17,14,15,0.0,50.5,3.3,14.5,50.5,46.94,34.38
2016,1,17,14,30,0.0,59.0,3.3,14.0,59.0,54.86,41.25
2016,1,17,14,45,0.0,54.0,3.3,14.0,54.0,50.19,37.34
2016,1,17,15,0,0.0,49.0,3.3,14.0,49.0,45.53,33.41
2016,1,17,15,15,0.0,43.5,3.3,14.0,43.5,40.4,29.05
2016,1,17,15,30,0.0,38.0,3.3,14.0,38.0,35.28,24.65
2016,1,17,15,45,0.0,31.5,3.3,14.0,31.5,29.23,19.41
2016,1,17,16,0,0.0,25.0,3.3,14.0,25.0,23.18,14.13
2016,1,17,16,15,0.0,19.0,3.25,14.0,19.0,17.61,9.21
2016,1,17,16,30,0.0,13.0,3.2,14.0,13.0,12.04,4.27
2016,1,17,16,45,0.0,8.0,3.2,14.0,8.0,7.4,0.0
2016,1,17,17,0,0.0,3.0,3.2,14.0,3.0,2.86,0.0
2016,1,17,17,15,0.0,1.5,3.2,14.0,1.5,1.43,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,204.0,14.0,1.45,11.5,34.0,76.47,0.48
2016,1,18,8,0,408.0,28.0,1.5,12.0,68.0,174.11,121.09
2016,1,18,8,15,496.5,35.5,1.5,12.5,108.5,236.95,181.14
2016,1,18,8,30,585.0,43.0,1.5,13.0,149.0,305.75,242.05
2016,1,18,8,45,641.5,47.5,1.5,13.5,191.5,367.13,295.96
2016,1,18,9,0,698.0,52.0,1.5,14.0,234.0,432.35,351.19
2016,1,18,9,15,732.5,55.5,1.55,14.0,273.0,487.55,397.67
2016,1,18,9,30,767.0,59.0,1.6,14.0,312.0,543.69,443.49
2016,1,18,9,45,518.0,109.0,1.65,14.5,288.5,472.01,385.82
2016,1,18,10,0,269.0,159.0,1.7,15.0,265.0,371.27,303.44
2016,1,18,10,15,273.0,170.5,1.75,15.0,285.0,396.34,323.93
2016,1,18,10,30,277.0,182.0,1.8,15.0,305.0,420.86,342.98
2016,1,18,10,45,275.5,193.0,1.9,15.5,320.0,439.93,356.96
2016,1,18,11,0,274.0,204.0,2.0,16.0,335.0,458.01,370.04
2016,1,18,11,15,206.5,216.5,2.05,16.0,317.5,411.03,331.95
2016,1,18,11,30,139.0,229.0,2.1,16.0,300.0,373.67,301.02
2016,1,18,11,45,112.0,230.5,2.15,16.0,288.0,341.3,275.12
2016,1,18,12,0,85.0,232.0,2.2,16.0,276.0,320.95,258.34
2016,1,18,12,15,58.0,220.5,2.15,16.0,251.0,284.35,228.56
2016,1,18,12,30,31.0,209.0,2.1,16.0,226.0,247.83,198.66
2016,1,18,12,45,16.5,188.5,2.1,16.0,197.5,200.24,160.16
2016,1,18,13,0,2.0,168.0,2.1,16.0,169.0,166.07,132.13
2016,1,18,13,15,29.5,188.0,2.1,15.5,203.0,221.84,178.82
2016,1,18,13,30,57.0,208.0,2.1,15.0,237.0,268.0,217.14
2016,1,18,13,45,81.0,204.0,2.1,15.0,242.5,281.73,228.94
2016,1,18,14,0,105.0,200.0,2.1,15.0,248.0,294.38,239.93
2016,1,18,14,15,86.0,185.5,2.0,15.0,223.5,261.46,213.07
2016,1,18,14,30,67.0,171.0,1.9,15.0,199.0,229.55,187.0
2016,1,18,14,45,34.0,147.0,1.8,15.0,161.0,177.97,144.28
2016,1,18,15,0,1.0,123.0,1.7,15.0,123.0,121.98,97.41
2016,1,18,15,15,0.5,109.0,1.65,14.5,109.0,107.58,85.73
2016,1,18,15,30,0.0,95.0,1.6,14.0,95.0,93.32,73.89
2016,1,18,15,45,0.0,79.5,1.55,14.0,79.5,77.74,60.62
2016,1,18,16,0,0.0,64.0,1.5,14.0,64.0,62.19,47.21
2016,1,18,16,15,0.0,49.0,1.5,13.5,49.0,47.2,34.22
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,32.14,20.99
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,19.5,8.66
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.41,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,9.5,5.4,13.5,9.5,8.8,0.0
2016,1,19,8,0,0.0,19.0,5.5,14.0,19.0,17.62,8.22
2016,1,19,8,15,0.0,31.5,5.55,14.0,31.5,29.25,18.73
2016,1,19,8,30,0.0,44.0,5.6,14.0,44.0,41.19,29.22
2016,1,19,8,45,0.0,56.5,5.65,14.0,56.5,53.45,39.93
2016,1,19,9,0,0.0,69.0,5.7,14.0,69.0,65.73,50.57
2016,1,19,9,15,0.0,81.5,5.6,14.0,81.5,78.05,61.12
2016,1,19,9,30,0.0,94.0,5.5,14.0,94.0,90.42,71.61
2016,1,19,9,45,77.5,131.0,5.4,14.5,161.5,186.73,154.12
2016,1,19,10,0,155.0,168.0,5.3,15.0,229.0,294.92,244.58
2016,1,19,10,15,77.5,122.5,5.25,15.0,153.0,189.5,155.92
2016,1,19,10,30,0.0,77.0,5.2,15.0,77.0,71.68,55.09
2016,1,19,10,45,0.0,70.0,5.2,15.5,70.0,65.14,49.46
2016,1,19,11,0,0.0,63.0,5.2,16.0,63.0,58.61,43.81
2016,1,19,11,15,2.5,118.0,5.1,16.0,119.5,114.25,90.28
2016,1,19,11,30,5.0,173.0,5.0,16.0,176.0,174.0,139.49
2016,1,19,11,45,168.0,196.0,4.9,16.0,284.5,358.96,294.79
2016,1,19,12,0,331.0,219.0,4.8,16.0,393.0,538.11,439.19
2016,1,19,12,15,199.0,224.5,4.7,15.5,329.0,420.98,343.79
2016,1,19,12,30,67.0,230.0,4.6,15.0,265.0,303.24,246.4
2016,1,19,12,45,55.5,222.5,4.5,15.0,251.5,284.42,231.11
2016,1,19,13,0,44.0,215.0,4.4,15.0,238.0,265.74,215.71
2016,1,19,13,15,22.0,117.0,4.45,15.0,128.5,135.33,108.64
2016,1,19,13,30,0.0,19.0,4.5,15.0,19.0,17.64,9.32
2016,1,19,13,45,241.0,86.5,4.55,15.0,197.5,302.59,254.17
2016,1,19,14,0,482.0,154.0,4.6,15.0,376.0,560.95,463.39
2016,1,19,14,15,496.5,140.5,4.4,15.0,357.0,542.19,447.51
2016,1,19,14,30,511.0,127.0,4.2,15.0,338.0,520.81,430.55
2016,1,19,14,45,513.0,115.0,4.05,15.0,312.5,490.21,405.99
2016,1,19,15,0,515.0,103.0,3.9,15.0,287.0,457.84,379.57
2016,1,19,15,15,465.5,101.5,3.7,14.5,254.0,405.98,336.76
2016,1,19,15,30,416.0,100.0,3.5,14.0,221.0,356.86,295.38
2016,1,19,15,45,383.5,88.0,3.3,14.0,186.0,307.35,252.58
2016,1,19,16,0,351.0,76.0,3.1,14.0,151.0,260.08,210.75
2016,1,19,16,15,294.0,62.5,2.85,13.5,115.5,203.81,161.37
2016,1,19,16,30,237.0,49.0,2.6,13.0,80.0,153.08,116.09
2016,1,19,16,45,118.5,35.0,2.35,13.0,50.5,84.17,54.55
2016,1,19,17,0,0.0,21.0,2.1,13.0,21.0,21.27,0.0
2016,1,19,17,15,0.0,10.5,2.0,12.5,10.5,10.01,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,0.0,14.0,0.95,10.5,14.0,12.99,0.0
2016,1,20,8,0,0.0,28.0,1.0,11.0,28.0,26.51,15.62
2016,1,20,8,15,0.0,45.0,1.05,11.0,45.0,43.99,31.48
2016,1,20,8,30,0.0,62.0,1.1,11.0,62.0,61.24,46.74
2016,1,20,8,45,2.5,78.5,1.15,11.5,79.0,79.01,62.17
2016,1,20,9,0,5.0,95.0,1.2,12.0,96.0,97.02,77.6
2016,1,20,9,15,9.5,109.5,1.2,12.0,112.5,114.15,92.24
2016,1,20,9,30,14.0,124.0,1.2,12.0,129.0,131.75,107.1
2016,1,20,9,45,210.5,131.5,1.3,12.5,214.5,291.4,242.35
2016,1,20,10,0,407.0,139.0,1.4,13.0,300.0,451.95,371.91
2016,1,20,10,15,353.5,160.0,1.4,13.0,308.0,440.9,361.27
2016,1,20,10,30,300.0,181.0,1.4,13.0,316.0,436.86,356.82
2016,1,20,10,45,212.5,199.0,1.45,13.5,297.0,387.12,315.47
2016,1,20,11,0,125.0,217.0,1.5,14.0,278.0,344.2,278.93
2016,1,20,11,15,143.0,224.5,1.45,14.0,296.5,369.61,299.24
2016,1,20,11,30,161.0,232.0,1.4,14.0,315.0,395.24,319.16
2016,1,20,11,45,288.5,217.0,1.35,14.5,368.5,498.22,400.35
2016,1,20,12,0,416.0,202.0,1.3,15.0,422.0,603.06,479.31
2016,1,20,12,15,442.0,196.5,1.25,15.0,431.0,620.36,491.17
2016,1,20,12,30,468.0,191.0,1.2,15.0,440.0,635.8,502.47
2016,1,20,12,45,513.5,176.0,1.15,15.5,445.5,654.51,515.75
2016,1,20,13,0,559.0,161.0,1.1,16.0,451.0,670.31,526.75
2016,1,20,13,15,490.0,173.5,1.05,16.0,423.0,621.24,489.34
2016,1,20,13,30,421.0,186.0,1.0,16.0,395.0,571.8,451.96
2016,1,20,13,45,467.0,167.0,1.0,16.0,390.5,577.17,457.84
2016,1,20,14,0,513.0,148.0,1.0,16.0,386.0,578.55,460.12
2016,1,20,14,15,505.0,139.5,1.0,16.0,362.0,548.33,437.85
2016,1,20,14,30,497.0,131.0,1.0,16.0,338.0,516.81,414.54
2016,1,20,14,45,490.0,120.5,1.0,16.0,311.0,482.47,388.68
2016,1,20,15,0,483.0,110.0,1.0,16.0,284.0,447.09,361.41
2016,1,20,15,15,463.0,100.5,0.95,15.5,252.5,404.34,327.9
2016,1,20,15,30,443.0,91.0,0.9,15.0,221.0,361.99,293.76
2016,1,20,15,45,411.5,80.5,0.9,14.5,186.5,313.38,253.68
2016,1,20,16,0,380.0,70.0,0.9,14.0,152.0,266.85,214.01
2016,1,20,16,15,338.5,56.5,0.85,13.5,117.5,215.08,169.0
2016,1,20,16,30,297.0,43.0,0.8,13.0,83.0,167.08,126.07
2016,1,20,16,45,148.5,33.0,0.8,13.0,53.0,95.98,63.82
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,23.64,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,10.96,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,167.5,16.5,2.9,10.5,33.5,70.71,13.73
2016,1,21,8,0,335.0,33.0,2.9,11.0,67.0,156.49,111.58
2016,1,21,8,15,422.5,41.5,2.85,11.0,106.5,216.78,168.32
2016,1,21,8,30,510.0,50.0,2.8,11.0,146.0,285.73,230.11
2016,1,21,8,45,571.0,55.0,2.75,11.5,187.0,346.26,284.0
2016,1,21,9,0,632.0,60.0,2.7,12.0,228.0,411.38,340.17
2016,1,21,9,15,668.5,64.0,2.55,12.5,266.5,465.65,385.72
2016,1,21,9,30,705.0,68.0,2.4,13.0,305.0,518.62,428.62
2016,1,21,9,45,732.5,70.0,2.3,13.5,340.0,567.15,466.64
2016,1,21,10,0,760.0,72.0,2.2,14.0,375.0,615.41,503.15
2016,1,21,10,15,585.5,117.5,2.1,14.5,361.5,573.26,466.67
2016,1,21,10,30,411.0,163.0,2.0,15.0,348.0,509.86,413.85
2016,1,21,10,45,479.5,157.0,1.95,15.5,383.5,567.02,458.06
2016,1,21,11,0,548.0,151.0,1.9,16.0,419.0,625.54,501.42
2016,1,21,11,15,529.0,162.5,1.9,16.0,428.0,634.5,506.79
2016,1,21,11,30,510.0,174.0,1.9,16.0,437.0,640.68,510.47
2016,1,21,11,45,502.5,180.0,1.95,16.5,443.0,647.5,514.35
2016,1,21,12,0,495.0,186.0,2.0,17.0,449.0,652.09,516.59
2016,1,21,12,15,375.0,211.0,2.0,16.5,411.0,567.68,452.34
2016,1,21,12,30,255.0,236.0,2.0,16.0,373.0,496.07,396.47
2016,1,21,12,45,234.5,235.5,2.0,16.0,360.5,463.61,371.99
2016,1,21,13,0,214.0,235.0,2.0,16.0,348.0,444.23,356.89
2016,1,21,13,15,218.0,228.5,1.95,16.0,340.5,437.37,351.94
2016,1,21,13,30,222.0,222.0,1.9,16.0,333.0,429.69,346.29
2016,1,21,13,45,181.0,214.5,1.85,16.0,303.0,384.6,310.49
2016,1,21,14,0,140.0,207.0,1.8,16.0,273.0,340.77,275.51
2016,1,21,14,15,129.5,194.5,1.8,15.5,252.5,314.98,255.87
2016,1,21,14,30,119.0,182.0,1.8,15.0,232.0,289.51,236.13
2016,1,21,14,45,59.5,148.0,1.8,15.0,173.0,195.59,159.14
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,110.92,88.12
2016,1,21,15,15,0.0,101.5,1.8,15.0,101.5,98.5,77.96
2016,1,21,15,30,0.0,89.0,1.8,15.0,89.0,86.16,67.63
2016,1,21,15,45,0.0,75.0,1.8,15.0,75.0,72.25,55.82
2016,1,21,16,0,0.0,61.0,1.8,15.0,61.0,58.38,43.91
2016,1,21,16,15,0.0,47.0,1.8,14.5,47.0,44.53,31.95
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,30.66,19.87
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,19.49,9.48
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,8.34,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,4.29,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
