Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,4.5,3.05,14.0,4.5,4.16,0.0
2016,1,22,8,0,0.0,9.0,2.9,14.0,9.0,8.33,1.01
2016,1,22,8,15,0.0,14.5,2.85,14.0,14.5,13.43,5.6
2016,1,22,8,30,0.0,20.0,2.8,14.0,20.0,18.54,10.11
2016,1,22,8,45,0.0,26.0,2.75,14.0,26.0,24.11,15.01
2016,1,22,9,0,0.0,32.0,2.7,14.0,32.0,29.69,19.87
2016,1,22,9,15,0.0,37.5,2.75,14.0,37.5,34.81,24.28
2016,1,22,9,30,0.0,43.0,2.8,14.0,43.0,39.94,28.65
2016,1,22,9,45,0.0,88.5,2.9,14.0,88.5,83.76,65.87
2016,1,22,10,0,0.0,134.0,3.0,14.0,134.0,131.27,105.61
2016,1,22,10,15,0.0,132.0,3.05,14.0,132.0,128.2,102.81
2016,1,22,10,30,0.0,130.0,3.1,14.0,130.0,125.44,100.35
2016,1,22,10,45,0.0,141.5,3.2,14.0,141.5,137.09,109.89
2016,1,22,11,0,0.0,153.0,3.3,14.0,153.0,148.84,119.46
2016,1,22,11,15,0.5,160.0,3.35,14.0,160.0,156.29,125.48
2016,1,22,11,30,1.0,167.0,3.4,14.0,167.0,163.86,131.6
2016,1,22,11,45,0.5,107.5,3.5,14.5,107.5,101.72,79.91
2016,1,22,12,0,0.0,48.0,3.6,15.0,48.0,44.64,32.06
2016,1,22,12,15,0.0,95.0,3.55,15.0,95.0,88.83,69.08
2016,1,22,12,30,0.0,142.0,3.5,15.0,142.0,136.33,108.4
2016,1,22,12,45,1.5,157.0,3.5,15.0,158.0,153.33,122.4
2016,1,22,13,0,3.0,172.0,3.5,15.0,174.0,170.66,136.7
2016,1,22,13,15,13.5,184.0,3.35,14.5,191.0,192.55,155.34
2016,1,22,13,30,24.0,196.0,3.2,14.0,208.0,214.54,174.04
2016,1,22,13,45,12.0,166.0,3.1,14.0,172.0,172.33,139.15
2016,1,22,14,0,0.0,136.0,3.0,14.0,136.0,131.34,105.04
2016,1,22,14,15,9.5,148.0,3.0,14.0,152.0,151.77,122.57
2016,1,22,14,30,19.0,160.0,3.0,14.0,168.0,172.37,140.07
2016,1,22,14,45,16.0,148.0,3.0,14.0,154.5,157.67,127.93
2016,1,22,15,0,13.0,136.0,3.0,14.0,141.0,143.26,116.03
2016,1,22,15,15,9.5,122.0,3.0,14.0,125.5,126.63,102.14
2016,1,22,15,30,6.0,108.0,3.0,14.0,110.0,110.38,88.44
2016,1,22,15,45,3.0,91.5,3.0,14.0,92.5,91.94,72.74
2016,1,22,16,0,0.0,75.0,3.0,14.0,75.0,73.82,57.16
2016,1,22,16,15,0.0,58.0,3.0,13.5,58.0,56.67,42.34
2016,1,22,16,30,0.0,41.0,3.0,13.0,41.0,39.43,27.31
2016,1,22,16,45,0.0,26.5,3.0,13.0,26.5,24.89,13.96
2016,1,22,17,0,0.0,12.0,3.0,13.0,12.0,11.13,0.0
2016,1,22,17,15,0.0,6.0,3.0,13.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,43.5,24.0,3.9,11.5,29.0,39.51,10.23
2016,1,23,8,0,87.0,48.0,4.0,12.0,58.0,87.4,62.81
2016,1,23,8,15,163.0,66.5,4.05,12.0,94.5,144.9,113.14
2016,1,23,8,30,239.0,85.0,4.1,12.0,131.0,205.78,166.35
2016,1,23,8,45,286.0,100.0,4.15,12.5,168.5,256.15,210.67
2016,1,23,9,0,333.0,115.0,4.2,13.0,206.0,310.79,257.83
2016,1,23,9,15,268.5,127.0,4.25,13.0,207.5,302.96,252.52
2016,1,23,9,30,204.0,139.0,4.3,13.0,209.0,288.98,241.09
2016,1,23,9,45,416.5,125.5,4.35,13.0,287.5,427.94,358.53
2016,1,23,10,0,629.0,112.0,4.4,13.0,366.0,577.37,480.9
2016,1,23,10,15,651.0,115.5,4.4,13.0,395.5,619.28,513.67
2016,1,23,10,30,673.0,119.0,4.4,13.0,425.0,660.24,545.65
2016,1,23,10,45,528.0,155.5,4.4,13.0,403.5,603.85,498.69
2016,1,23,11,0,383.0,192.0,4.4,13.0,382.0,530.9,438.47
2016,1,23,11,15,233.0,212.0,4.45,13.0,328.5,440.3,363.13
2016,1,23,11,30,83.0,232.0,4.5,13.0,275.0,317.65,260.35
2016,1,23,11,45,41.5,147.5,4.55,13.0,169.0,185.08,151.24
2016,1,23,12,0,0.0,63.0,4.6,13.0,63.0,58.63,44.11
2016,1,23,12,15,0.0,43.0,4.6,13.0,43.0,39.98,28.38
2016,1,23,12,30,0.0,23.0,4.6,13.0,23.0,21.37,12.56
2016,1,23,12,45,151.5,125.0,4.7,13.0,205.5,275.42,230.39
2016,1,23,13,0,303.0,227.0,4.8,13.0,388.0,522.89,431.46
2016,1,23,13,15,543.0,165.5,4.8,13.0,445.5,658.77,543.08
2016,1,23,13,30,783.0,104.0,4.8,13.0,503.0,778.53,636.58
2016,1,23,13,45,774.5,101.5,4.8,13.0,482.5,752.95,617.09
2016,1,23,14,0,766.0,99.0,4.8,13.0,462.0,724.81,596.43
2016,1,23,14,15,749.0,97.0,4.7,13.0,435.0,688.59,568.97
2016,1,23,14,30,732.0,95.0,4.6,13.0,408.0,650.66,539.82
2016,1,23,14,45,707.5,92.0,4.55,13.0,375.0,605.04,503.38
2016,1,23,15,0,683.0,89.0,4.5,13.0,342.0,558.8,465.76
2016,1,23,15,15,648.0,84.5,4.35,12.5,304.0,504.26,421.17
2016,1,23,15,30,613.0,80.0,4.2,12.0,266.0,450.68,376.22
2016,1,23,15,45,568.0,73.0,4.05,12.0,225.5,390.6,324.15
2016,1,23,16,0,523.0,66.0,3.9,12.0,185.0,333.25,273.25
2016,1,23,16,15,445.5,58.0,3.7,11.5,144.0,264.6,212.71
2016,1,23,16,30,368.0,50.0,3.5,11.0,103.0,202.77,157.23
2016,1,23,16,45,258.5,37.0,3.3,11.0,67.5,134.68,95.47
2016,1,23,17,0,149.0,24.0,3.1,11.0,32.0,72.32,11.21
2016,1,23,17,15,74.5,12.0,3.05,10.5,16.0,26.06,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,58.0,20.0,1.95,9.5,26.0,41.09,12.89
2016,1,24,8,0,116.0,40.0,1.9,10.0,52.0,89.36,64.55
2016,1,24,8,15,153.0,57.0,1.85,10.0,81.5,128.31,100.31
2016,1,24,8,30,190.0,74.0,1.8,10.0,111.0,170.94,138.45
2016,1,24,8,45,214.5,90.5,1.8,10.5,142.0,210.6,173.53
2016,1,24,9,0,239.0,107.0,1.8,11.0,173.0,252.31,209.56
2016,1,24,9,15,262.5,119.5,1.75,11.0,202.0,290.39,242.19
2016,1,24,9,30,286.0,132.0,1.7,11.0,231.0,330.04,275.39
2016,1,24,9,45,271.0,149.0,1.7,11.0,250.5,351.56,292.73
2016,1,24,10,0,256.0,166.0,1.7,11.0,270.0,371.21,308.15
2016,1,24,10,15,228.0,182.5,1.7,11.0,280.5,379.17,313.63
2016,1,24,10,30,200.0,199.0,1.7,11.0,291.0,373.12,307.95
2016,1,24,10,45,289.0,196.5,1.7,11.5,337.0,455.46,374.09
2016,1,24,11,0,378.0,194.0,1.7,12.0,383.0,529.74,431.96
2016,1,24,11,15,431.5,189.0,1.65,12.5,411.0,588.0,475.18
2016,1,24,11,30,485.0,184.0,1.6,13.0,439.0,633.91,508.66
2016,1,24,11,45,542.0,170.0,1.6,13.5,459.5,671.66,536.35
2016,1,24,12,0,599.0,156.0,1.6,14.0,480.0,713.69,566.67
2016,1,24,12,15,731.0,120.0,1.7,14.0,517.0,787.73,620.52
2016,1,24,12,30,863.0,84.0,1.8,14.0,554.0,852.89,666.92
2016,1,24,12,45,869.0,81.0,1.9,14.0,550.0,843.49,660.77
2016,1,24,13,0,875.0,78.0,2.0,14.0,546.0,837.84,658.16
2016,1,24,13,15,869.0,77.5,2.15,14.0,532.5,821.78,648.58
2016,1,24,13,30,863.0,77.0,2.3,14.0,519.0,802.53,636.71
2016,1,24,13,45,848.0,77.0,2.45,14.0,497.0,780.14,622.44
2016,1,24,14,0,833.0,77.0,2.6,14.0,475.0,748.51,601.19
2016,1,24,14,15,818.5,75.5,2.6,13.5,447.5,713.12,577.09
2016,1,24,14,30,804.0,74.0,2.6,13.0,420.0,675.65,551.08
2016,1,24,14,45,780.5,72.0,2.65,13.0,386.5,629.64,517.16
2016,1,24,15,0,757.0,70.0,2.7,13.0,353.0,582.72,480.36
2016,1,24,15,15,726.5,66.5,2.55,12.5,315.0,529.27,437.56
2016,1,24,15,30,696.0,63.0,2.4,12.0,277.0,476.19,393.82
2016,1,24,15,45,656.5,57.5,2.25,12.0,236.0,419.51,345.14
2016,1,24,16,0,617.0,52.0,2.1,12.0,195.0,362.45,294.85
2016,1,24,16,15,548.5,46.0,2.0,11.5,153.0,295.32,235.88
2016,1,24,16,30,480.0,40.0,1.9,11.0,111.0,234.18,180.69
2016,1,24,16,45,367.5,30.5,1.85,10.5,73.5,162.24,115.62
2016,1,24,17,0,255.0,21.0,1.8,10.0,36.0,97.16,27.44
2016,1,24,17,15,127.5,10.5,1.75,9.5,18.0,35.28,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,36.0,5.0,0.85,10.0,6.0,0.0,0.0
2016,1,25,7,30,72.0,10.0,0.8,10.0,12.0,24.16,0.0
2016,1,25,7,45,209.5,23.0,0.8,10.5,43.0,89.93,37.0
2016,1,25,8,0,347.0,36.0,0.8,11.0,74.0,163.49,118.4
2016,1,25,8,15,433.5,44.5,0.75,11.0,114.5,224.6,173.88
2016,1,25,8,30,520.0,53.0,0.7,11.0,155.0,294.21,234.66
2016,1,25,8,45,295.0,82.0,0.7,11.5,142.5,245.88,200.03
2016,1,25,9,0,70.0,111.0,0.7,12.0,130.0,154.69,125.89
2016,1,25,9,15,77.5,127.0,0.65,12.0,151.5,178.91,146.83
2016,1,25,9,30,85.0,143.0,0.6,12.0,173.0,203.78,167.41
2016,1,25,9,45,395.0,117.5,0.55,12.5,277.0,405.48,333.06
2016,1,25,10,0,705.0,92.0,0.5,13.0,381.0,608.21,487.16
2016,1,25,10,15,724.0,95.0,0.45,13.0,410.5,649.82,514.51
2016,1,25,10,30,743.0,98.0,0.4,13.0,440.0,690.14,541.26
2016,1,25,10,45,553.0,148.5,0.4,13.5,410.5,616.5,484.5
2016,1,25,11,0,363.0,199.0,0.4,14.0,381.0,524.19,413.26
2016,1,25,11,15,325.5,213.5,0.35,14.0,381.0,517.9,408.0
2016,1,25,11,30,288.0,228.0,0.3,14.0,381.0,509.1,399.82
2016,1,25,11,45,213.5,239.0,0.3,14.0,353.5,449.31,353.88
2016,1,25,12,0,139.0,250.0,0.3,14.0,326.0,400.69,315.83
2016,1,25,12,15,225.5,242.0,0.3,14.0,366.0,465.38,367.19
2016,1,25,12,30,312.0,234.0,0.3,14.0,406.0,543.48,425.7
2016,1,25,12,45,562.5,165.0,0.3,14.5,470.0,688.46,533.4
2016,1,25,13,0,813.0,96.0,0.3,15.0,534.0,816.41,619.0
2016,1,25,13,15,806.5,95.0,0.3,15.0,520.5,799.89,606.18
2016,1,25,13,30,800.0,94.0,0.3,15.0,507.0,780.35,593.74
2016,1,25,13,45,633.0,130.5,0.35,15.0,449.0,677.91,524.56
2016,1,25,14,0,466.0,167.0,0.4,15.0,391.0,569.9,446.67
2016,1,25,14,15,474.0,154.5,0.45,15.0,371.5,548.25,433.35
2016,1,25,14,30,482.0,142.0,0.5,15.0,352.0,524.43,416.96
2016,1,25,14,45,479.5,130.0,0.55,15.0,325.5,491.87,393.45
2016,1,25,15,0,477.0,118.0,0.6,15.0,299.0,457.95,368.3
2016,1,25,15,15,568.0,93.5,0.6,14.5,286.5,469.12,377.92
2016,1,25,15,30,659.0,69.0,0.6,14.0,274.0,466.78,375.65
2016,1,25,15,45,616.5,63.5,0.6,14.0,233.5,407.55,327.15
2016,1,25,16,0,574.0,58.0,0.6,14.0,193.0,350.77,279.5
2016,1,25,16,15,506.0,51.0,0.65,13.5,152.0,284.53,223.66
2016,1,25,16,30,438.0,44.0,0.7,13.0,111.0,224.26,171.16
2016,1,25,16,45,330.0,33.5,0.8,12.5,74.0,154.51,110.03
2016,1,25,17,0,222.0,23.0,0.9,12.0,37.0,91.91,33.68
2016,1,25,17,15,111.0,11.5,0.9,12.0,18.5,33.16,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.5,1.25,9.0,6.5,0.0,0.0
2016,1,26,7,30,0.0,13.0,1.3,9.0,13.0,12.39,0.0
2016,1,26,7,45,191.0,24.0,1.4,9.5,45.5,85.77,38.78
2016,1,26,8,0,382.0,35.0,1.5,10.0,78.0,173.66,126.96
2016,1,26,8,15,467.0,43.0,1.5,10.0,119.5,235.55,183.91
2016,1,26,8,30,552.0,51.0,1.5,10.0,161.0,305.79,246.41
2016,1,26,8,45,608.0,56.5,1.55,10.5,204.0,367.18,300.49
2016,1,26,9,0,664.0,62.0,1.6,11.0,247.0,432.69,356.28
2016,1,26,9,15,332.0,90.0,1.6,11.5,182.5,304.33,253.06
2016,1,26,9,30,0.0,118.0,1.6,12.0,118.0,115.6,92.87
2016,1,26,9,45,5.5,134.0,1.6,12.5,136.0,135.38,109.67
2016,1,26,10,0,11.0,150.0,1.6,13.0,154.0,155.68,126.27
2016,1,26,10,15,12.5,160.5,1.55,13.0,166.0,167.52,135.82
2016,1,26,10,30,14.0,171.0,1.5,13.0,178.0,179.53,145.47
2016,1,26,10,45,15.0,180.0,1.5,13.5,187.5,189.68,153.26
2016,1,26,11,0,16.0,189.0,1.5,14.0,197.0,199.94,161.11
2016,1,26,11,15,127.5,214.5,1.45,14.0,282.5,344.34,279.71
2016,1,26,11,30,239.0,240.0,1.4,14.0,368.0,469.69,378.24
2016,1,26,11,45,243.5,242.5,1.4,14.0,374.5,479.0,384.29
2016,1,26,12,0,248.0,245.0,1.4,14.0,381.0,501.22,400.77
2016,1,26,12,15,305.5,235.5,1.4,14.0,403.5,540.14,431.42
2016,1,26,12,30,363.0,226.0,1.4,14.0,426.0,578.07,460.89
2016,1,26,12,45,449.5,201.0,1.4,14.5,446.5,634.79,503.62
2016,1,26,13,0,536.0,176.0,1.4,15.0,467.0,675.37,533.99
2016,1,26,13,15,506.0,179.5,1.4,15.0,449.0,647.68,513.0
2016,1,26,13,30,476.0,183.0,1.4,15.0,431.0,618.68,491.6
2016,1,26,13,45,468.0,176.5,1.4,15.0,412.0,594.93,474.58
2016,1,26,14,0,460.0,170.0,1.4,15.0,393.0,569.71,456.24
2016,1,26,14,15,496.0,151.5,1.4,15.0,380.0,562.29,452.06
2016,1,26,14,30,532.0,133.0,1.4,15.0,367.0,550.89,444.47
2016,1,26,14,45,568.0,114.5,1.4,15.0,346.5,540.22,436.98
2016,1,26,15,0,604.0,96.0,1.4,15.0,326.0,520.67,422.34
2016,1,26,15,15,651.5,82.0,1.3,14.5,307.0,508.19,412.55
2016,1,26,15,30,699.0,68.0,1.2,14.0,288.0,489.67,396.98
2016,1,26,15,45,652.0,63.5,1.1,13.5,246.0,427.35,345.85
2016,1,26,16,0,605.0,59.0,1.0,13.0,204.0,367.77,295.6
2016,1,26,16,15,537.0,52.0,1.05,12.5,161.0,299.77,237.69
2016,1,26,16,30,469.0,45.0,1.1,12.0,118.0,237.66,183.06
2016,1,26,16,45,355.5,34.5,1.2,11.5,79.5,164.2,118.57
2016,1,26,17,0,242.0,24.0,1.3,11.0,41.0,99.23,43.76
2016,1,26,17,15,121.0,12.0,1.3,11.0,20.5,35.86,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,27,7,45,170.5,26.0,2.35,9.5,45.5,83.35,40.81
2016,1,27,8,0,341.0,39.0,2.4,10.0,78.0,164.8,121.47
2016,1,27,8,15,426.0,48.0,2.3,10.0,119.0,225.98,177.48
2016,1,27,8,30,511.0,57.0,2.2,10.0,160.0,295.47,239.43
2016,1,27,8,45,567.0,63.5,2.15,10.5,202.5,356.29,293.1
2016,1,27,9,0,623.0,70.0,2.1,11.0,245.0,421.27,348.55
2016,1,27,9,15,660.5,74.5,2.1,11.0,285.5,477.17,395.83
2016,1,27,9,30,698.0,79.0,2.1,11.0,326.0,534.54,442.92
2016,1,27,9,45,742.5,78.0,2.15,11.5,365.0,588.0,485.31
2016,1,27,10,0,787.0,77.0,2.2,12.0,404.0,645.67,529.7
2016,1,27,10,15,804.5,79.0,2.05,12.5,434.5,687.81,558.28
2016,1,27,10,30,822.0,81.0,1.9,13.0,465.0,728.29,584.92
2016,1,27,10,45,836.0,82.0,1.8,13.5,490.0,762.91,606.99
2016,1,27,11,0,850.0,83.0,1.7,14.0,515.0,795.14,626.93
2016,1,27,11,15,858.0,84.0,1.55,14.0,532.0,819.82,641.8
2016,1,27,11,30,866.0,85.0,1.4,14.0,549.0,841.46,654.3
2016,1,27,11,45,871.0,85.0,1.3,14.5,559.0,856.15,661.23
2016,1,27,12,0,876.0,85.0,1.2,15.0,569.0,867.45,665.85
2016,1,27,12,15,716.5,130.0,1.15,15.0,526.5,791.69,612.52
2016,1,27,12,30,557.0,175.0,1.1,15.0,484.0,700.15,547.21
2016,1,27,12,45,720.5,128.0,1.05,15.5,523.5,789.8,611.01
2016,1,27,13,0,884.0,81.0,1.0,16.0,563.0,855.16,653.17
2016,1,27,13,15,878.5,80.0,1.0,16.0,550.0,838.85,641.61
2016,1,27,13,30,873.0,79.0,1.0,16.0,537.0,819.29,629.01
2016,1,27,13,45,866.5,77.5,1.0,16.0,516.5,801.68,617.82
2016,1,27,14,0,860.0,76.0,1.0,16.0,496.0,774.33,599.85
2016,1,27,14,15,846.5,74.0,0.95,16.0,468.5,738.29,575.11
2016,1,27,14,30,833.0,72.0,0.9,16.0,441.0,700.01,548.67
2016,1,27,14,45,815.0,69.5,0.9,16.0,407.5,656.05,518.41
2016,1,27,15,0,797.0,67.0,0.9,16.0,374.0,610.7,485.35
2016,1,27,15,15,769.0,64.0,0.8,15.5,335.5,557.55,444.94
2016,1,27,15,30,741.0,61.0,0.7,15.0,297.0,504.44,403.35
2016,1,27,15,45,702.0,56.5,0.65,15.0,255.0,444.29,354.67
2016,1,27,16,0,663.0,52.0,0.6,15.0,213.0,385.97,305.81
2016,1,27,16,15,600.0,46.0,0.65,14.5,169.5,318.15,248.99
2016,1,27,16,30,537.0,40.0,0.7,14.0,126.0,258.22,196.61
2016,1,27,16,45,432.0,31.5,0.75,14.0,86.0,185.76,132.99
2016,1,27,17,0,327.0,23.0,0.8,14.0,46.0,121.53,59.63
2016,1,27,17,15,163.5,11.5,0.8,13.5,23.0,44.26,0.0
2016,1,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,1.5,0.95,10.0,1.5,0.0,0.0
2016,1,28,7,30,0.0,3.0,1.0,10.0,3.0,2.86,0.0
2016,1,28,7,45,0.0,10.5,1.05,10.5,10.5,9.72,0.56
2016,1,28,8,0,0.0,18.0,1.1,11.0,18.0,16.69,8.19
2016,1,28,8,15,0.0,28.0,1.1,11.0,28.0,25.98,16.52
2016,1,28,8,30,0.0,38.0,1.1,11.0,38.0,35.29,24.79
2016,1,28,8,45,0.0,47.5,1.15,11.5,47.5,44.14,32.53
2016,1,28,9,0,0.0,57.0,1.2,12.0,57.0,53.0,40.16
2016,1,28,9,15,0.0,66.5,1.15,12.0,66.5,62.0,47.88
2016,1,28,9,30,0.0,76.0,1.1,12.0,76.0,71.18,55.66
2016,1,28,9,45,0.0,106.0,1.1,12.5,106.0,101.51,81.1
2016,1,28,10,0,0.0,136.0,1.1,13.0,136.0,132.54,106.64
2016,1,28,10,15,260.0,142.5,1.2,13.0,265.0,354.88,293.75
2016,1,28,10,30,520.0,149.0,1.3,13.0,394.0,579.28,469.94
2016,1,28,10,45,448.5,175.0,1.45,13.5,394.0,568.16,457.62
2016,1,28,11,0,377.0,201.0,1.6,14.0,394.0,539.07,433.99
2016,1,28,11,15,242.5,223.0,1.55,14.0,348.5,462.04,371.8
2016,1,28,11,30,108.0,245.0,1.5,14.0,303.0,353.19,284.04
2016,1,28,11,45,110.0,249.0,1.5,14.5,309.5,360.43,289.68
2016,1,28,12,0,112.0,253.0,1.5,15.0,316.0,367.48,294.5
2016,1,28,12,15,60.5,223.5,1.5,15.0,257.5,288.07,230.89
2016,1,28,12,30,9.0,194.0,1.5,15.0,199.0,198.29,157.94
2016,1,28,12,45,43.5,219.0,1.55,15.5,243.5,268.08,214.95
2016,1,28,13,0,78.0,244.0,1.6,16.0,288.0,327.17,261.85
2016,1,28,13,15,186.0,235.0,1.55,16.0,334.5,419.5,336.38
2016,1,28,13,30,294.0,226.0,1.5,16.0,381.0,508.09,405.68
2016,1,28,13,45,168.0,214.0,1.5,16.0,302.0,374.13,300.29
2016,1,28,14,0,42.0,202.0,1.5,16.0,223.0,246.39,197.3
2016,1,28,14,15,29.5,184.5,1.45,16.0,199.0,216.19,173.51
2016,1,28,14,30,17.0,167.0,1.4,16.0,175.0,177.51,142.22
2016,1,28,14,45,8.5,146.0,1.35,16.0,150.0,149.18,119.18
2016,1,28,15,0,0.0,125.0,1.3,16.0,125.0,121.64,96.53
2016,1,28,15,15,0.0,112.0,1.2,15.5,112.0,108.71,86.17
2016,1,28,15,30,0.0,99.0,1.1,15.0,99.0,95.86,75.7
2016,1,28,15,45,0.0,85.0,1.05,15.0,85.0,82.01,64.08
2016,1,28,16,0,0.0,71.0,1.0,15.0,71.0,68.21,52.35
2016,1,28,16,15,0.0,56.5,1.0,14.5,56.5,53.9,40.11
2016,1,28,16,30,0.0,42.0,1.0,14.0,42.0,39.59,27.7
2016,1,28,16,45,0.0,28.5,1.0,13.5,28.5,26.47,16.11
2016,1,28,17,0,0.0,15.0,1.0,13.0,15.0,13.91,3.46
2016,1,28,17,15,0.0,7.5,1.0,13.0,7.5,7.15,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,29,7,45,0.0,0.5,2.65,14.0,0.5,0.46,0.0
2016,1,29,8,0,0.0,1.0,2.8,14.0,1.0,0.92,0.0
2016,1,29,8,15,0.0,1.5,2.8,14.0,1.5,1.39,0.0
2016,1,29,8,30,0.0,2.0,2.8,14.0,2.0,1.85,0.0
2016,1,29,8,45,0.0,2.5,2.85,14.5,2.5,2.31,0.0
2016,1,29,9,0,0.0,3.0,2.9,15.0,3.0,2.78,0.0
2016,1,29,9,15,0.0,4.0,2.9,15.0,4.0,3.7,0.0
2016,1,29,9,30,0.0,5.0,2.9,15.0,5.0,4.63,0.0
2016,1,29,9,45,0.0,26.0,2.95,15.0,26.0,24.13,14.99
2016,1,29,10,0,0.0,47.0,3.0,15.0,47.0,43.67,31.58
2016,1,29,10,15,0.0,58.5,3.0,15.0,58.5,54.4,40.57
2016,1,29,10,30,0.0,70.0,3.0,15.0,70.0,65.14,49.53
2016,1,29,10,45,0.0,69.0,3.0,15.0,69.0,64.21,48.66
2016,1,29,11,0,0.0,68.0,3.0,15.0,68.0,63.29,47.81
2016,1,29,11,15,0.0,85.5,3.0,15.0,85.5,79.64,61.43
2016,1,29,11,30,0.0,103.0,3.0,15.0,103.0,96.69,75.54
2016,1,29,11,45,0.0,105.0,3.0,15.0,105.0,98.63,77.07
2016,1,29,12,0,0.0,107.0,3.0,15.0,107.0,100.58,78.64
2016,1,29,12,15,0.0,83.0,3.0,15.0,83.0,77.32,59.3
2016,1,29,12,30,0.0,59.0,3.0,15.0,59.0,54.91,40.6
2016,1,29,12,45,0.0,34.5,3.0,15.0,34.5,32.07,21.45
2016,1,29,13,0,0.0,10.0,3.0,15.0,10.0,9.29,2.21
2016,1,29,13,15,0.0,83.5,3.0,15.0,83.5,77.78,59.86
2016,1,29,13,30,0.0,157.0,3.0,15.0,157.0,151.86,121.18
2016,1,29,13,45,49.5,188.5,3.0,15.0,213.5,236.47,192.03
2016,1,29,14,0,99.0,220.0,3.0,15.0,270.0,312.31,254.4
2016,1,29,14,15,49.5,153.5,3.0,15.0,178.5,195.19,158.55
2016,1,29,14,30,0.0,87.0,3.0,15.0,87.0,81.35,63.12
2016,1,29,14,45,0.0,60.0,3.0,15.0,60.0,55.8,41.8
2016,1,29,15,0,0.0,33.0,3.0,15.0,33.0,30.64,20.53
2016,1,29,15,15,0.0,30.0,3.0,14.5,30.0,27.84,18.23
2016,1,29,15,30,0.0,27.0,3.0,14.0,27.0,25.05,15.9
2016,1,29,15,45,0.0,23.0,3.0,14.0,23.0,21.33,12.7
2016,1,29,16,0,0.0,19.0,3.0,14.0,19.0,17.61,9.47
2016,1,29,16,15,0.0,15.0,2.95,14.0,15.0,13.89,6.22
2016,1,29,16,30,0.0,11.0,2.9,14.0,11.0,10.18,2.95
2016,1,29,16,45,0.0,7.5,2.9,14.0,7.5,6.94,0.06
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,1,29,17,15,0.0,2.0,2.8,14.0,2.0,1.91,0.0
2016,1,29,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,6.5,2.4,9.0,6.5,0.0,0.0
2016,1,30,7,30,0.0,13.0,2.5,9.0,13.0,12.39,0.0
2016,1,30,7,45,84.5,28.0,2.65,9.5,38.5,59.45,33.46
2016,1,30,8,0,169.0,43.0,2.8,10.0,64.0,108.59,80.73
2016,1,30,8,15,198.5,60.0,2.85,10.0,94.5,147.9,116.96
2016,1,30,8,30,228.0,77.0,2.9,10.0,125.0,190.06,155.17
2016,1,30,8,45,251.0,93.0,2.95,10.5,156.5,230.59,191.24
2016,1,30,9,0,274.0,109.0,3.0,11.0,188.0,272.98,228.03
2016,1,30,9,15,286.0,124.0,3.0,11.0,217.5,309.51,259.48
2016,1,30,9,30,298.0,139.0,3.0,11.0,247.0,346.49,290.59
2016,1,30,9,45,566.0,101.5,3.05,11.5,332.5,506.0,423.01
2016,1,30,10,0,834.0,64.0,3.1,12.0,418.0,666.26,549.92
2016,1,30,10,15,649.5,114.5,3.1,12.0,403.0,623.97,514.19
2016,1,30,10,30,465.0,165.0,3.1,12.0,388.0,557.68,459.33
2016,1,30,10,45,341.5,198.0,3.1,12.5,366.5,499.83,410.83
2016,1,30,11,0,218.0,231.0,3.1,13.0,345.0,434.8,355.82
2016,1,30,11,15,375.5,205.5,3.1,13.0,408.5,551.6,451.19
2016,1,30,11,30,533.0,180.0,3.1,13.0,472.0,674.89,547.77
2016,1,30,11,45,433.5,209.5,3.15,13.5,449.5,630.3,509.59
2016,1,30,12,0,334.0,239.0,3.2,14.0,427.0,569.22,459.95
2016,1,30,12,15,619.5,157.0,3.2,14.0,508.0,742.98,598.1
2016,1,30,12,30,905.0,75.0,3.2,14.0,589.0,882.6,698.9
2016,1,30,12,45,611.0,157.0,3.2,14.0,502.5,733.16,588.6
2016,1,30,13,0,317.0,239.0,3.2,14.0,416.0,552.18,446.02
2016,1,30,13,15,339.0,228.5,3.2,14.0,413.5,554.5,449.75
2016,1,30,13,30,361.0,218.0,3.2,14.0,411.0,554.9,450.97
2016,1,30,13,45,236.0,221.0,3.2,14.0,345.5,450.36,367.07
2016,1,30,14,0,111.0,224.0,3.2,14.0,280.0,326.37,266.32
2016,1,30,14,15,273.0,192.5,3.2,13.5,319.5,432.86,356.8
2016,1,30,14,30,435.0,161.0,3.2,13.0,359.0,517.32,427.13
2016,1,30,14,45,232.5,158.0,3.25,13.0,263.0,346.62,287.49
2016,1,30,15,0,30.0,155.0,3.3,13.0,167.0,182.36,149.01
2016,1,30,15,15,26.5,140.5,3.15,12.5,150.5,163.62,134.0
2016,1,30,15,30,23.0,126.0,3.0,12.0,134.0,138.38,113.03
2016,1,30,15,45,18.0,109.5,2.95,12.0,115.5,118.17,95.81
2016,1,30,16,0,13.0,93.0,2.9,12.0,97.0,98.46,78.83
2016,1,30,16,15,6.5,75.5,2.75,11.5,77.5,77.5,60.72
2016,1,30,16,30,0.0,58.0,2.6,11.0,58.0,57.19,43.03
2016,1,30,16,45,0.0,40.5,2.5,10.5,40.5,39.54,27.37
2016,1,30,17,0,0.0,23.0,2.4,10.0,23.0,21.56,10.02
2016,1,30,17,15,0.0,11.5,2.4,9.5,11.5,10.96,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,10.01,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.02,0.0
2016,1,31,7,45,241.5,27.5,2.4,8.5,58.0,106.4,64.21
2016,1,31,8,0,483.0,34.0,2.5,9.0,95.0,205.8,153.84
2016,1,31,8,15,562.0,40.5,2.6,9.0,139.5,267.37,211.34
2016,1,31,8,30,641.0,47.0,2.7,9.0,184.0,339.14,276.45
2016,1,31,8,45,694.5,51.0,2.8,9.5,229.5,402.81,333.4
2016,1,31,9,0,748.0,55.0,2.9,10.0,275.0,470.1,391.55
2016,1,31,9,15,781.0,58.0,3.0,10.0,317.0,527.62,440.88
2016,1,31,9,30,814.0,61.0,3.1,10.0,359.0,585.92,489.45
2016,1,31,9,45,834.0,64.5,3.25,10.5,396.5,636.68,529.98
2016,1,31,10,0,854.0,68.0,3.4,11.0,434.0,686.4,567.63
2016,1,31,10,15,870.5,69.5,3.5,11.0,466.0,724.29,595.75
2016,1,31,10,30,887.0,71.0,3.6,11.0,498.0,765.4,626.13
2016,1,31,10,45,902.0,71.0,3.7,11.0,524.0,801.32,652.37
2016,1,31,11,0,917.0,71.0,3.8,11.0,550.0,834.72,676.64
2016,1,31,11,15,924.5,72.0,3.95,11.0,568.5,860.37,695.39
2016,1,31,11,30,932.0,73.0,4.1,11.0,587.0,882.74,711.84
2016,1,31,11,45,937.0,73.0,4.3,11.5,597.5,898.32,722.72
2016,1,31,12,0,942.0,73.0,4.5,12.0,608.0,910.31,731.29
2016,1,31,12,15,942.5,73.5,4.65,12.0,610.0,915.31,735.87
2016,1,31,12,30,943.0,74.0,4.8,12.0,612.0,916.54,737.86
2016,1,31,12,45,934.0,76.0,4.95,12.0,605.0,907.61,732.49
2016,1,31,13,0,925.0,78.0,5.1,12.0,598.0,895.05,724.56
2016,1,31,13,15,919.5,77.5,5.1,12.0,584.0,878.91,713.08
2016,1,31,13,30,914.0,77.0,5.1,12.0,570.0,859.33,699.13
2016,1,31,13,45,899.5,77.5,5.2,12.0,547.5,830.36,678.73
2016,1,31,14,0,885.0,78.0,5.3,12.0,525.0,798.63,656.13
2016,1,31,14,15,871.5,76.5,5.3,11.5,497.0,768.64,635.42
2016,1,31,14,30,858.0,75.0,5.3,11.0,469.0,730.03,607.77
2016,1,31,14,45,832.5,74.5,5.3,11.0,433.5,682.14,571.33
2016,1,31,15,0,807.0,74.0,5.3,11.0,398.0,633.22,532.51
2016,1,31,15,15,778.5,70.5,5.2,10.5,358.0,578.34,487.9
2016,1,31,15,30,750.0,67.0,5.1,10.0,318.0,523.48,442.06
2016,1,31,15,45,705.5,63.5,5.05,10.0,274.5,460.52,387.5
2016,1,31,16,0,661.0,60.0,5.0,10.0,231.0,402.57,335.61
2016,1,31,16,15,597.5,54.0,4.95,9.5,186.0,333.87,274.19
2016,1,31,16,30,534.0,48.0,4.9,9.0,141.0,270.47,215.97
2016,1,31,16,45,430.5,38.5,4.85,9.0,99.0,196.22,148.51
2016,1,31,17,0,327.0,29.0,4.8,9.0,57.0,133.11,84.86
2016,1,31,17,15,163.5,14.5,4.95,9.0,28.5,48.33,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,140.5,7.0,3.35,6.5,12.5,6.67,0.0
2016,2,1,7,30,281.0,14.0,3.4,7.0,25.0,71.43,0.0
2016,2,1,7,45,420.5,23.0,3.5,7.5,64.5,147.16,91.28
2016,2,1,8,0,560.0,32.0,3.6,8.0,104.0,226.17,170.02
2016,2,1,8,15,633.5,37.5,3.7,8.5,150.0,291.56,231.49
2016,2,1,8,30,707.0,43.0,3.8,9.0,196.0,363.66,297.29
2016,2,1,8,45,752.5,46.5,3.95,9.5,241.5,426.23,354.01
2016,2,1,9,0,798.0,50.0,4.1,10.0,287.0,491.55,411.25
2016,2,1,9,15,827.5,53.0,4.1,10.0,329.5,545.53,458.1
2016,2,1,9,30,857.0,56.0,4.1,10.0,372.0,603.31,506.43
2016,2,1,9,45,865.0,61.5,4.15,10.5,408.5,650.06,543.71
2016,2,1,10,0,873.0,67.0,4.2,11.0,445.0,694.76,576.87
2016,2,1,10,15,887.5,69.0,4.1,11.0,476.5,737.64,608.07
2016,2,1,10,30,902.0,71.0,4.0,11.0,508.0,778.47,637.5
2016,2,1,10,45,907.5,74.0,3.95,11.5,532.5,811.1,659.39
2016,2,1,11,0,913.0,77.0,3.9,12.0,557.0,840.69,678.82
