Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,15,919.0,77.5,3.85,12.0,574.5,864.48,695.12
2016,2,1,11,30,925.0,78.0,3.8,12.0,592.0,884.96,709.02
2016,2,1,11,45,926.0,79.5,3.75,12.0,601.5,898.91,718.25
2016,2,1,12,0,927.0,81.0,3.7,12.0,611.0,909.23,724.98
2016,2,1,12,15,927.0,81.0,3.6,12.0,612.5,913.16,726.95
2016,2,1,12,30,927.0,81.0,3.5,12.0,614.0,913.37,726.41
2016,2,1,12,45,924.0,81.0,3.45,12.0,608.0,907.26,721.83
2016,2,1,13,0,921.0,81.0,3.4,12.0,602.0,897.49,714.82
2016,2,1,13,15,915.5,80.0,3.35,12.0,588.0,880.79,702.96
2016,2,1,13,30,910.0,79.0,3.3,12.0,574.0,860.67,688.76
2016,2,1,13,45,902.5,77.5,3.3,12.0,553.0,835.0,670.9
2016,2,1,14,0,895.0,76.0,3.3,12.0,532.0,806.27,650.78
2016,2,1,14,15,881.5,74.0,3.25,12.0,503.0,769.44,624.29
2016,2,1,14,30,868.0,72.0,3.2,12.0,474.0,735.82,600.08
2016,2,1,14,45,849.5,70.0,3.15,12.0,439.5,690.65,566.83
2016,2,1,15,0,831.0,68.0,3.1,12.0,405.0,643.98,531.43
2016,2,1,15,15,804.0,65.0,2.9,11.5,365.0,589.63,488.32
2016,2,1,15,30,777.0,62.0,2.7,11.0,325.0,535.14,443.89
2016,2,1,15,45,740.5,58.0,2.55,11.0,281.5,474.64,392.69
2016,2,1,16,0,704.0,54.0,2.4,11.0,238.0,415.63,341.2
2016,2,1,16,15,645.0,48.5,2.4,10.5,193.0,347.12,281.41
2016,2,1,16,30,586.0,43.0,2.4,10.0,148.0,283.26,223.78
2016,2,1,16,45,490.5,35.0,2.4,9.5,105.0,212.76,160.22
2016,2,1,17,0,395.0,27.0,2.4,9.0,62.0,150.02,97.73
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.0,62.62,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,2.05,9.0,7.0,6.67,0.0
2016,2,2,7,30,0.0,14.0,2.0,9.0,14.0,13.0,0.0
2016,2,2,7,45,50.0,31.5,1.95,9.0,38.0,50.94,31.44
2016,2,2,8,0,100.0,49.0,1.9,9.0,62.0,88.83,66.79
2016,2,2,8,15,129.0,68.0,1.85,9.0,92.0,125.99,100.21
2016,2,2,8,30,158.0,87.0,1.8,9.0,122.0,172.27,141.17
2016,2,2,8,45,182.5,104.5,1.75,9.5,153.0,211.79,175.71
2016,2,2,9,0,207.0,122.0,1.7,10.0,184.0,253.49,211.32
2016,2,2,9,15,226.0,136.0,1.6,10.0,212.5,289.79,242.02
2016,2,2,9,30,245.0,150.0,1.5,10.0,241.0,327.37,273.07
2016,2,2,9,45,513.5,116.5,1.4,10.0,332.5,485.99,403.63
2016,2,2,10,0,782.0,83.0,1.3,10.0,424.0,656.88,536.35
2016,2,2,10,15,414.5,142.5,1.3,10.0,325.0,482.01,395.96
2016,2,2,10,30,47.0,202.0,1.3,10.0,226.0,248.84,203.13
2016,2,2,10,45,189.0,211.0,1.3,10.5,311.0,383.64,315.61
2016,2,2,11,0,331.0,220.0,1.3,11.0,396.0,526.63,427.49
2016,2,2,11,15,266.5,238.0,1.35,11.0,382.5,500.82,404.73
2016,2,2,11,30,202.0,256.0,1.4,11.0,369.0,458.37,370.65
2016,2,2,11,45,546.0,171.0,1.45,11.5,484.0,685.63,550.36
2016,2,2,12,0,890.0,86.0,1.5,12.0,599.0,885.21,690.78
2016,2,2,12,15,891.0,86.5,1.55,12.0,601.0,890.5,692.42
2016,2,2,12,30,892.0,87.0,1.6,12.0,603.0,892.21,694.18
2016,2,2,12,45,636.0,159.5,1.65,12.0,525.5,762.07,602.78
2016,2,2,13,0,380.0,232.0,1.7,12.0,448.0,599.69,480.04
2016,2,2,13,15,377.5,227.0,1.7,12.0,438.0,587.14,472.3
2016,2,2,13,30,375.0,222.0,1.7,12.0,428.0,573.18,462.17
2016,2,2,13,45,624.5,149.5,1.75,12.0,477.0,704.35,566.51
2016,2,2,14,0,874.0,77.0,1.8,12.0,526.0,793.01,631.37
2016,2,2,14,15,860.5,75.5,1.8,12.0,497.5,763.25,609.79
2016,2,2,14,30,847.0,74.0,1.8,12.0,469.0,724.9,583.0
2016,2,2,14,45,826.5,72.0,1.8,12.0,434.5,678.96,550.29
2016,2,2,15,0,806.0,70.0,1.8,12.0,400.0,631.71,515.45
2016,2,2,15,15,779.0,67.0,1.75,11.5,361.0,578.26,474.36
2016,2,2,15,30,752.0,64.0,1.7,11.0,322.0,524.71,431.9
2016,2,2,15,45,706.5,61.0,1.7,11.0,278.0,461.52,379.78
2016,2,2,16,0,661.0,58.0,1.7,11.0,234.0,403.02,329.74
2016,2,2,16,15,601.5,52.5,1.7,10.5,190.0,336.34,272.15
2016,2,2,16,30,542.0,47.0,1.7,10.0,146.0,274.57,216.98
2016,2,2,16,45,439.0,38.5,1.75,9.5,103.5,200.65,151.69
2016,2,2,17,0,336.0,30.0,1.8,9.0,61.0,137.73,91.91
2016,2,2,17,15,168.0,15.0,1.85,8.5,30.5,58.71,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,86.5,8.5,1.85,5.5,12.0,21.4,0.0
2016,2,3,7,30,173.0,17.0,1.9,6.0,24.0,60.11,0.0
2016,2,3,7,45,293.0,29.0,1.95,6.5,60.5,122.96,80.91
2016,2,3,8,0,413.0,41.0,2.0,7.0,97.0,192.0,146.32
2016,2,3,8,15,490.0,49.0,2.0,7.0,140.0,253.85,203.23
2016,2,3,8,30,567.0,57.0,2.0,7.0,183.0,323.17,265.73
2016,2,3,8,45,401.0,88.5,2.05,7.5,187.5,305.8,255.49
2016,2,3,9,0,235.0,120.0,2.1,8.0,192.0,265.91,223.51
2016,2,3,9,15,252.5,134.5,2.1,8.5,221.0,303.32,255.46
2016,2,3,9,30,270.0,149.0,2.1,9.0,250.0,341.79,287.18
2016,2,3,9,45,215.0,170.0,2.1,9.5,255.5,330.92,276.91
2016,2,3,10,0,160.0,191.0,2.1,10.0,261.0,324.53,269.87
2016,2,3,10,15,321.0,179.5,2.05,10.0,333.0,444.77,369.75
2016,2,3,10,30,482.0,168.0,2.0,10.0,405.0,577.11,474.9
2016,2,3,10,45,534.0,161.5,2.0,10.5,436.5,624.83,510.23
2016,2,3,11,0,586.0,155.0,2.0,11.0,468.0,678.3,549.71
2016,2,3,11,15,710.5,127.5,2.0,11.0,519.0,764.25,613.07
2016,2,3,11,30,835.0,100.0,2.0,11.0,570.0,845.84,670.68
2016,2,3,11,45,485.0,184.5,2.0,11.5,458.5,649.69,522.44
2016,2,3,12,0,135.0,269.0,2.0,12.0,347.0,419.21,337.68
2016,2,3,12,15,71.0,232.0,1.95,12.0,273.0,306.08,248.24
2016,2,3,12,30,7.0,195.0,1.9,12.0,199.0,196.69,158.27
2016,2,3,12,45,8.5,197.5,1.9,12.5,203.0,200.71,161.67
2016,2,3,13,0,10.0,200.0,1.9,13.0,207.0,204.77,164.78
2016,2,3,13,15,9.5,196.0,1.85,13.0,202.0,200.21,161.13
2016,2,3,13,30,9.0,192.0,1.8,13.0,197.0,195.72,157.6
2016,2,3,13,45,95.5,212.5,1.75,13.0,262.0,301.11,245.72
2016,2,3,14,0,182.0,233.0,1.7,13.0,327.0,404.91,329.4
2016,2,3,14,15,113.0,213.0,1.6,12.5,270.5,323.76,263.77
2016,2,3,14,30,44.0,193.0,1.5,12.0,214.0,235.51,191.97
2016,2,3,14,45,252.5,164.5,1.45,12.0,270.5,369.56,305.55
2016,2,3,15,0,461.0,136.0,1.4,12.0,327.0,477.25,392.5
2016,2,3,15,15,430.5,129.5,1.35,11.5,294.5,431.31,355.3
2016,2,3,15,30,400.0,123.0,1.3,11.0,262.0,386.66,319.47
2016,2,3,15,45,374.0,109.5,1.3,11.0,226.0,338.21,279.4
2016,2,3,16,0,348.0,96.0,1.3,11.0,190.0,291.36,239.58
2016,2,3,16,15,311.5,81.0,1.35,10.5,154.0,240.12,195.56
2016,2,3,16,30,275.0,66.0,1.4,10.0,118.0,192.16,153.21
2016,2,3,16,45,216.5,50.5,1.45,10.0,84.0,139.99,106.9
2016,2,3,17,0,158.0,35.0,1.5,10.0,50.0,94.31,64.32
2016,2,3,17,15,79.0,17.5,1.45,10.0,25.0,41.69,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,9.0,2.5,7.0,13.0,23.39,0.0
2016,2,4,7,30,192.0,18.0,2.5,7.0,26.0,65.6,0.0
2016,2,4,7,45,317.0,29.0,2.55,7.5,63.5,129.58,86.49
2016,2,4,8,0,442.0,40.0,2.6,8.0,101.0,200.78,152.95
2016,2,4,8,15,517.5,47.5,2.55,8.0,145.0,263.16,210.47
2016,2,4,8,30,593.0,55.0,2.5,8.0,189.0,332.85,273.39
2016,2,4,8,45,638.5,60.5,2.5,8.5,232.5,392.48,326.47
2016,2,4,9,0,684.0,66.0,2.5,9.0,276.0,455.21,380.34
2016,2,4,9,15,717.0,70.0,2.5,9.0,317.5,509.16,426.23
2016,2,4,9,30,750.0,74.0,2.5,9.0,359.0,566.53,473.41
2016,2,4,9,45,770.0,77.5,2.55,9.5,395.5,615.24,511.74
2016,2,4,10,0,790.0,81.0,2.6,10.0,432.0,663.08,547.86
2016,2,4,10,15,806.5,83.5,2.55,10.0,463.0,706.0,578.96
2016,2,4,10,30,823.0,86.0,2.5,10.0,494.0,747.19,608.31
2016,2,4,10,45,835.0,87.0,2.5,10.5,519.0,781.03,631.01
2016,2,4,11,0,847.0,88.0,2.5,11.0,544.0,812.35,651.68
2016,2,4,11,15,717.0,128.0,2.4,11.5,522.5,771.8,619.03
2016,2,4,11,30,587.0,168.0,2.3,12.0,501.0,712.36,572.76
2016,2,4,11,45,584.0,173.5,2.25,12.5,510.0,723.74,579.88
2016,2,4,12,0,581.0,179.0,2.2,13.0,519.0,732.63,584.52
2016,2,4,12,15,727.0,135.0,2.05,13.0,562.0,819.69,646.78
2016,2,4,12,30,873.0,91.0,1.9,13.0,605.0,892.07,695.52
2016,2,4,12,45,872.0,90.5,1.8,13.5,599.5,887.3,689.11
2016,2,4,13,0,871.0,90.0,1.7,14.0,594.0,878.97,681.25
2016,2,4,13,15,752.0,119.5,1.6,14.0,547.5,805.56,629.23
2016,2,4,13,30,633.0,149.0,1.5,14.0,501.0,727.1,573.57
2016,2,4,13,45,602.0,152.0,1.45,14.0,477.5,691.66,548.49
2016,2,4,14,0,571.0,155.0,1.4,14.0,454.0,650.06,517.93
2016,2,4,14,15,471.5,169.0,1.3,14.0,407.0,573.32,459.11
2016,2,4,14,30,372.0,183.0,1.2,14.0,360.0,488.63,393.8
2016,2,4,14,45,397.5,164.0,1.2,14.0,341.0,483.05,390.86
2016,2,4,15,0,423.0,145.0,1.2,14.0,322.0,462.96,376.04
2016,2,4,15,15,402.5,135.5,1.1,13.5,291.0,421.32,343.54
2016,2,4,15,30,382.0,126.0,1.0,13.0,260.0,380.23,310.88
2016,2,4,15,45,366.5,111.0,0.95,13.0,226.0,336.52,275.05
2016,2,4,16,0,351.0,96.0,0.9,13.0,192.0,293.41,238.72
2016,2,4,16,15,441.5,73.0,0.95,12.5,171.5,288.54,232.23
2016,2,4,16,30,532.0,50.0,1.0,12.0,151.0,276.11,216.65
2016,2,4,16,45,443.0,41.0,1.05,11.5,109.0,206.26,155.38
2016,2,4,17,0,354.0,32.0,1.1,11.0,67.0,145.84,99.61
2016,2,4,17,15,177.0,16.0,1.15,10.5,33.5,63.2,1.44
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,90.5,9.5,2.35,6.5,14.0,23.08,0.0
2016,2,5,7,30,181.0,19.0,2.4,7.0,28.0,64.86,0.0
2016,2,5,7,45,304.0,31.0,2.45,7.5,66.0,128.37,87.2
2016,2,5,8,0,427.0,43.0,2.5,8.0,104.0,199.5,152.58
2016,2,5,8,15,503.5,51.5,2.5,8.5,148.5,262.82,210.24
2016,2,5,8,30,580.0,60.0,2.5,9.0,193.0,333.58,273.27
2016,2,5,8,45,629.5,66.0,2.5,9.5,238.0,395.32,327.7
2016,2,5,9,0,679.0,72.0,2.5,10.0,283.0,460.56,383.2
2016,2,5,9,15,713.0,76.0,2.5,10.5,325.0,517.48,430.29
2016,2,5,9,30,747.0,80.0,2.5,11.0,367.0,575.48,476.65
2016,2,5,9,45,775.5,82.0,2.5,11.5,405.5,625.43,515.44
2016,2,5,10,0,804.0,84.0,2.5,12.0,444.0,677.89,554.44
2016,2,5,10,15,675.5,119.0,2.4,12.5,436.0,655.32,533.77
2016,2,5,10,30,547.0,154.0,2.3,13.0,428.0,612.74,497.74
2016,2,5,10,45,702.5,123.5,2.25,13.5,493.0,723.59,581.24
2016,2,5,11,0,858.0,93.0,2.2,14.0,558.0,829.14,654.64
2016,2,5,11,15,865.0,94.0,2.05,14.0,575.5,853.87,669.03
2016,2,5,11,30,872.0,95.0,1.9,14.0,593.0,875.44,681.77
2016,2,5,11,45,677.5,154.5,1.75,14.5,546.0,790.79,618.67
2016,2,5,12,0,483.0,214.0,1.6,15.0,499.0,687.91,539.86
2016,2,5,12,15,494.0,211.0,1.45,15.0,503.0,696.52,546.03
2016,2,5,12,30,505.0,208.0,1.3,15.0,507.0,703.01,549.48
2016,2,5,12,45,685.5,153.5,1.15,15.0,555.5,803.52,621.35
2016,2,5,13,0,866.0,99.0,1.0,15.0,604.0,887.51,675.6
2016,2,5,13,15,640.5,158.5,1.0,15.0,527.0,756.18,584.67
2016,2,5,13,30,415.0,218.0,1.0,15.0,450.0,617.11,482.88
2016,2,5,13,45,635.0,152.5,1.0,15.0,493.5,720.88,564.32
2016,2,5,14,0,855.0,87.0,1.0,15.0,537.0,802.52,621.19
2016,2,5,14,15,842.5,85.5,1.05,15.0,509.5,767.56,597.33
2016,2,5,14,30,830.0,84.0,1.1,15.0,482.0,730.25,572.99
2016,2,5,14,45,815.5,80.5,1.15,15.0,448.5,687.07,543.99
2016,2,5,15,0,801.0,77.0,1.2,15.0,415.0,642.19,512.59
2016,2,5,15,15,776.0,73.5,1.2,14.5,376.0,589.25,473.58
2016,2,5,15,30,751.0,70.0,1.2,14.0,337.0,536.04,433.03
2016,2,5,15,45,707.5,67.0,1.2,14.0,293.0,473.41,382.87
2016,2,5,16,0,664.0,64.0,1.2,14.0,249.0,415.57,334.76
2016,2,5,16,15,606.5,58.0,1.2,13.0,203.5,348.41,278.83
2016,2,5,16,30,549.0,52.0,1.2,12.0,158.0,285.92,224.72
2016,2,5,16,45,447.0,43.0,1.2,11.5,114.0,210.52,159.29
2016,2,5,17,0,345.0,34.0,1.2,11.0,70.0,145.92,101.06
2016,2,5,17,15,172.5,17.0,1.2,11.0,35.0,64.08,10.62
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,109.5,9.5,2.25,7.5,15.0,26.1,0.0
2016,2,6,7,30,219.0,19.0,2.3,8.0,30.0,73.54,0.0
2016,2,6,7,45,338.0,30.0,2.35,8.5,68.5,136.8,93.62
2016,2,6,8,0,457.0,41.0,2.4,9.0,107.0,207.72,158.48
2016,2,6,8,15,529.5,48.0,2.3,9.5,151.5,269.54,214.83
2016,2,6,8,30,602.0,55.0,2.2,10.0,196.0,338.33,275.93
2016,2,6,8,45,654.5,59.0,2.1,10.5,241.0,400.3,330.02
2016,2,6,9,0,707.0,63.0,2.0,11.0,286.0,463.98,383.6
2016,2,6,9,15,738.0,66.5,1.9,11.5,327.0,519.9,428.99
2016,2,6,9,30,769.0,70.0,1.8,12.0,368.0,576.53,473.14
2016,2,6,9,45,791.0,72.5,1.75,12.5,405.0,626.32,510.69
2016,2,6,10,0,813.0,75.0,1.7,13.0,442.0,675.33,545.39
2016,2,6,10,15,828.0,77.0,1.6,13.5,473.5,717.45,573.09
2016,2,6,10,30,843.0,79.0,1.5,14.0,505.0,757.68,598.75
2016,2,6,10,45,856.0,79.5,1.4,14.5,530.0,792.35,619.83
2016,2,6,11,0,869.0,80.0,1.3,15.0,555.0,817.9,634.11
2016,2,6,11,15,875.5,81.0,1.35,15.0,572.5,842.16,650.53
2016,2,6,11,30,882.0,82.0,1.4,15.0,590.0,863.28,664.84
2016,2,6,11,45,665.0,154.0,1.45,15.5,540.5,780.91,606.23
2016,2,6,12,0,448.0,226.0,1.5,16.0,491.0,671.57,524.29
2016,2,6,12,15,459.0,224.5,1.5,16.0,497.5,681.8,532.89
2016,2,6,12,30,470.0,223.0,1.5,16.0,504.0,690.04,538.94
2016,2,6,12,45,415.0,234.0,1.55,16.0,480.0,651.91,510.51
2016,2,6,13,0,360.0,245.0,1.6,16.0,456.0,600.12,472.47
2016,2,6,13,15,613.5,164.5,1.6,16.0,515.0,741.0,581.49
2016,2,6,13,30,867.0,84.0,1.6,16.0,574.0,841.43,651.4
2016,2,6,13,45,699.0,128.0,1.6,16.5,514.0,747.86,583.96
2016,2,6,14,0,531.0,172.0,1.6,17.0,454.0,640.06,504.62
2016,2,6,14,15,465.0,177.0,1.55,16.5,414.5,579.33,460.56
2016,2,6,14,30,399.0,182.0,1.5,16.0,375.0,520.44,416.53
2016,2,6,14,45,413.5,165.0,1.45,16.0,353.0,497.13,399.77
2016,2,6,15,0,428.0,148.0,1.4,16.0,331.0,471.37,380.46
2016,2,6,15,15,416.0,135.0,1.25,15.5,299.0,430.83,349.12
2016,2,6,15,30,404.0,122.0,1.1,15.0,267.0,390.1,316.98
2016,2,6,15,45,384.0,109.0,1.0,15.0,233.0,345.04,280.14
2016,2,6,16,0,364.0,96.0,0.9,15.0,199.0,300.98,243.21
2016,2,6,16,15,465.0,71.5,0.95,14.5,179.0,301.26,240.94
2016,2,6,16,30,566.0,47.0,1.0,14.0,159.0,287.98,224.78
2016,2,6,16,45,477.5,39.0,1.05,13.5,116.0,217.17,163.11
2016,2,6,17,0,389.0,31.0,1.1,13.0,73.0,155.72,107.65
2016,2,6,17,15,194.5,15.5,1.1,13.0,36.5,67.86,18.47
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.5,9.0,2.35,10.0,17.5,32.74,0.0
2016,2,7,7,30,309.0,18.0,2.4,10.0,35.0,91.02,8.88
2016,2,7,7,45,430.0,26.5,2.5,10.5,76.0,156.02,106.45
2016,2,7,8,0,551.0,35.0,2.6,11.0,117.0,230.37,174.24
2016,2,7,8,15,619.0,40.5,2.65,11.5,162.5,294.13,232.68
2016,2,7,8,30,687.0,46.0,2.7,12.0,208.0,364.12,295.12
2016,2,7,8,45,730.5,49.5,2.8,12.5,253.5,425.55,349.25
2016,2,7,9,0,774.0,53.0,2.9,13.0,299.0,489.63,403.69
2016,2,7,9,15,803.0,55.5,2.8,13.5,341.5,546.22,449.87
2016,2,7,9,30,832.0,58.0,2.7,14.0,384.0,598.92,491.42
2016,2,7,9,45,845.0,62.5,2.65,14.5,421.0,647.26,527.87
2016,2,7,10,0,858.0,67.0,2.6,15.0,458.0,694.01,560.47
2016,2,7,10,15,873.0,68.5,2.5,15.0,490.0,736.72,590.17
2016,2,7,10,30,888.0,70.0,2.4,15.0,522.0,777.44,617.9
2016,2,7,10,45,898.5,71.5,2.35,15.5,547.5,812.29,640.14
2016,2,7,11,0,909.0,73.0,2.3,16.0,573.0,844.37,660.15
2016,2,7,11,15,915.5,73.5,2.3,16.5,591.0,868.89,675.08
2016,2,7,11,30,922.0,74.0,2.3,17.0,609.0,890.1,687.72
2016,2,7,11,45,926.0,74.5,2.3,17.5,619.5,905.69,696.51
2016,2,7,12,0,930.0,75.0,2.3,18.0,630.0,917.66,702.94
2016,2,7,12,15,930.5,75.0,2.25,18.0,632.0,922.23,705.28
2016,2,7,12,30,931.0,75.0,2.2,18.0,634.0,923.03,705.26
2016,2,7,12,45,931.0,74.0,2.2,18.0,628.5,918.4,702.23
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,910.02,696.83
2016,2,7,13,15,926.0,72.5,2.2,18.0,609.5,894.19,686.49
2016,2,7,13,30,921.0,72.0,2.2,18.0,596.0,874.85,673.89
2016,2,7,13,45,913.0,71.0,2.2,18.5,575.0,849.01,655.59
2016,2,7,14,0,905.0,70.0,2.2,19.0,554.0,820.05,635.2
2016,2,7,14,15,893.0,68.5,2.1,19.0,525.5,784.42,610.47
2016,2,7,14,30,881.0,67.0,2.0,19.0,497.0,746.28,583.88
2016,2,7,14,45,864.5,65.0,1.95,19.0,462.5,702.06,553.07
2016,2,7,15,0,848.0,63.0,1.9,19.0,428.0,656.17,520.66
2016,2,7,15,15,824.5,60.5,1.75,18.5,388.5,608.22,484.93
2016,2,7,15,30,801.0,58.0,1.6,18.0,349.0,554.98,443.75
2016,2,7,15,45,767.5,55.0,1.45,17.5,305.5,495.53,396.51
2016,2,7,16,0,734.0,52.0,1.3,17.0,262.0,437.24,348.59
2016,2,7,16,15,682.5,47.5,1.3,16.5,216.0,370.75,293.16
2016,2,7,16,30,631.0,43.0,1.3,16.0,170.0,308.11,238.87
2016,2,7,16,45,547.0,36.0,1.3,15.5,125.5,236.13,176.26
2016,2,7,17,0,463.0,29.0,1.3,15.0,81.0,172.7,119.0
2016,2,7,17,15,231.5,14.5,1.3,14.5,40.5,74.86,26.46
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.5,2.95,10.5,17.5,29.43,0.0
2016,2,8,7,30,247.0,21.0,3.0,11.0,35.0,82.95,17.53
2016,2,8,7,45,366.5,31.5,3.15,12.0,75.5,146.77,101.41
2016,2,8,8,0,486.0,42.0,3.3,13.0,116.0,219.45,166.1
2016,2,8,8,15,559.0,48.5,3.2,13.5,161.5,282.84,223.26
2016,2,8,8,30,632.0,55.0,3.1,14.0,207.0,353.2,285.16
2016,2,8,8,45,675.5,60.5,3.05,14.5,252.0,414.35,338.27
2016,2,8,9,0,719.0,66.0,3.0,15.0,297.0,476.22,390.18
2016,2,8,9,15,751.0,69.5,2.9,15.5,339.5,533.58,436.57
2016,2,8,9,30,783.0,73.0,2.8,16.0,382.0,591.69,481.84
2016,2,8,9,45,813.0,73.5,2.75,16.5,421.5,645.33,522.43
2016,2,8,10,0,843.0,74.0,2.7,17.0,461.0,698.69,560.14
2016,2,8,10,15,858.0,75.5,2.65,17.0,493.0,741.41,589.88
2016,2,8,10,30,873.0,77.0,2.6,17.0,525.0,776.19,613.49
2016,2,8,10,45,884.0,78.5,2.55,17.5,550.5,811.1,635.79
2016,2,8,11,0,895.0,80.0,2.5,18.0,576.0,843.32,655.87
2016,2,8,11,15,901.5,81.0,2.45,18.0,594.0,868.22,671.89
2016,2,8,11,30,908.0,82.0,2.4,18.0,612.0,889.86,685.66
2016,2,8,11,45,912.0,82.0,2.35,18.5,622.5,904.71,693.47
2016,2,8,12,0,916.0,82.0,2.3,19.0,633.0,916.0,698.94
2016,2,8,12,15,916.5,82.0,2.25,19.0,635.0,920.52,701.25
2016,2,8,12,30,917.0,82.0,2.2,19.0,637.0,921.33,701.24
2016,2,8,12,45,920.5,80.0,2.15,19.5,632.5,918.67,697.72
2016,2,8,13,0,924.0,78.0,2.1,20.0,628.0,912.24,691.85
2016,2,8,13,15,919.0,77.0,2.0,20.0,614.5,895.87,680.22
2016,2,8,13,30,914.0,76.0,1.9,20.0,601.0,876.01,666.41
2016,2,8,13,45,905.5,75.5,1.85,20.0,579.5,850.46,649.34
2016,2,8,14,0,897.0,75.0,1.8,20.0,558.0,821.83,630.21
2016,2,8,14,15,885.0,73.5,1.75,20.0,530.0,786.36,606.29
2016,2,8,14,30,873.0,72.0,1.7,20.0,502.0,748.4,580.52
2016,2,8,14,45,855.5,70.0,1.65,20.0,467.5,703.66,549.68
2016,2,8,15,0,838.0,68.0,1.6,20.0,433.0,662.14,520.81
2016,2,8,15,15,814.0,65.5,1.5,19.5,393.0,609.33,482.07
2016,2,8,15,30,790.0,63.0,1.4,19.0,353.0,556.08,441.61
2016,2,8,15,45,755.0,59.5,1.3,18.5,309.0,495.53,394.25
2016,2,8,16,0,720.0,56.0,1.2,18.0,265.0,436.3,346.28
2016,2,8,16,15,667.5,51.5,1.2,17.5,219.0,369.81,291.34
2016,2,8,16,30,615.0,47.0,1.2,17.0,173.0,307.26,237.61
2016,2,8,16,45,529.0,39.5,1.3,16.5,128.0,236.76,176.84
2016,2,8,17,0,443.0,32.0,1.4,16.0,83.0,173.22,120.32
2016,2,8,17,15,286.5,21.0,1.4,15.5,48.0,96.54,41.69
2016,2,8,17,30,130.0,10.0,1.4,15.0,13.0,31.36,0.0
2016,2,8,17,45,65.0,5.0,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,137.5,10.5,2.6,10.5,19.0,31.77,0.0
2016,2,9,7,30,275.0,21.0,2.7,11.0,38.0,89.82,27.68
2016,2,9,7,45,394.0,31.0,2.8,11.5,79.5,154.17,107.5
2016,2,9,8,0,513.0,41.0,2.9,12.0,121.0,227.94,173.35
2016,2,9,8,15,584.0,47.5,2.9,12.5,167.5,292.15,231.48
2016,2,9,8,30,655.0,54.0,2.9,13.0,214.0,361.05,292.47
2016,2,9,8,45,701.0,58.5,2.95,13.5,260.5,423.74,347.07
2016,2,9,9,0,747.0,63.0,3.0,14.0,307.0,489.34,402.18
2016,2,9,9,15,777.5,66.5,2.9,14.5,350.0,547.16,448.95
2016,2,9,9,30,808.0,70.0,2.8,15.0,393.0,605.56,494.43
2016,2,9,9,45,698.0,99.0,2.7,15.5,396.5,601.76,489.21
2016,2,9,10,0,588.0,128.0,2.6,16.0,400.0,583.62,472.7
2016,2,9,10,15,593.0,136.5,2.4,16.5,427.0,618.53,497.38
2016,2,9,10,30,598.0,145.0,2.2,17.0,454.0,651.65,519.55
2016,2,9,10,45,585.5,157.0,2.05,17.5,472.0,672.45,531.98
2016,2,9,11,0,573.0,169.0,1.9,18.0,490.0,685.52,538.66
2016,2,9,11,15,745.5,125.5,1.8,18.0,556.0,801.06,620.57
2016,2,9,11,30,918.0,82.0,1.7,18.0,622.0,900.68,686.47
2016,2,9,11,45,743.0,136.5,1.6,18.5,578.5,834.21,637.0
2016,2,9,12,0,568.0,191.0,1.5,19.0,535.0,741.29,569.76
2016,2,9,12,15,744.5,138.0,1.35,19.0,590.5,847.36,643.19
2016,2,9,12,30,921.0,85.0,1.2,19.0,646.0,930.75,695.52
2016,2,9,12,45,761.5,131.0,1.1,19.5,592.0,851.75,639.26
2016,2,9,13,0,602.0,177.0,1.0,20.0,538.0,756.63,573.26
2016,2,9,13,15,549.5,191.0,0.85,20.0,515.0,714.25,542.52
2016,2,9,13,30,497.0,205.0,0.7,20.0,492.0,676.11,513.76
2016,2,9,13,45,514.5,191.0,0.55,20.0,479.0,664.47,505.18
2016,2,9,14,0,532.0,177.0,0.4,20.0,466.0,649.98,494.21
2016,2,9,14,15,357.0,199.0,0.3,20.0,389.0,510.07,391.75
2016,2,9,14,30,182.0,221.0,0.2,20.0,312.0,381.64,295.27
2016,2,9,14,45,168.5,206.0,0.15,20.0,285.5,348.83,271.89
2016,2,9,15,0,155.0,191.0,0.1,20.0,259.0,316.58,247.7
2016,2,9,15,15,153.5,173.5,0.15,19.5,235.5,289.79,228.39
2016,2,9,15,30,152.0,156.0,0.2,19.0,212.0,262.84,208.36
2016,2,9,15,45,141.5,138.5,0.25,18.5,185.5,230.81,183.62
2016,2,9,16,0,131.0,121.0,0.3,18.0,159.0,199.58,158.81
2016,2,9,16,15,118.5,101.5,0.35,17.5,131.5,165.95,131.32
2016,2,9,16,30,106.0,82.0,0.4,17.0,104.0,133.48,104.03
2016,2,9,16,45,87.5,62.0,0.5,17.0,77.5,99.55,74.92
2016,2,9,17,0,69.0,42.0,0.6,17.0,51.0,67.42,46.92
2016,2,9,17,15,34.5,25.0,0.65,16.5,29.5,36.15,15.84
2016,2,9,17,30,0.0,8.0,0.7,16.0,8.0,7.63,0.0
2016,2,9,17,45,0.0,4.0,0.75,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,67.0,11.5,1.15,11.5,16.0,21.64,0.0
2016,2,10,7,30,134.0,23.0,1.1,12.0,32.0,61.21,22.79
2016,2,10,7,45,206.0,39.0,1.1,12.5,65.5,110.46,78.07
2016,2,10,8,0,278.0,55.0,1.1,13.0,99.0,164.33,125.43
2016,2,10,8,15,319.0,70.0,1.15,13.0,136.5,212.96,168.86
2016,2,10,8,30,360.0,85.0,1.2,13.0,174.0,265.7,215.06
2016,2,10,8,45,384.0,99.5,1.25,13.5,211.0,313.19,255.63
2016,2,10,9,0,408.0,114.0,1.3,14.0,248.0,362.34,296.28
2016,2,10,9,15,436.0,122.5,1.2,14.0,283.0,408.49,333.59
2016,2,10,9,30,464.0,131.0,1.1,14.0,318.0,456.04,370.83
2016,2,10,9,45,523.5,131.0,1.0,14.5,360.5,516.24,416.31
2016,2,10,10,0,583.0,131.0,0.9,15.0,403.0,584.5,465.9
2016,2,10,10,15,711.5,109.5,0.85,15.0,464.5,678.29,534.46
2016,2,10,10,30,840.0,88.0,0.8,15.0,526.0,773.37,598.84
2016,2,10,10,45,850.5,89.5,0.8,15.5,551.0,807.5,618.98
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,838.98,637.89
2016,2,10,11,15,672.0,153.5,0.85,16.0,539.5,771.99,591.72
2016,2,10,11,30,483.0,216.0,0.9,16.0,503.0,684.24,528.14
2016,2,10,11,45,403.5,241.0,0.95,16.5,483.5,635.4,492.14
2016,2,10,12,0,324.0,266.0,1.0,17.0,464.0,597.35,462.55
2016,2,10,12,15,605.0,180.0,1.0,17.0,551.0,771.21,592.65
2016,2,10,12,30,886.0,94.0,1.0,17.0,638.0,912.37,686.12
2016,2,10,12,45,886.0,93.0,1.05,17.5,632.5,907.94,680.9
2016,2,10,13,0,886.0,92.0,1.1,18.0,627.0,899.92,675.49
2016,2,10,13,15,753.0,127.5,1.1,18.0,575.5,826.65,626.79
2016,2,10,13,30,620.0,163.0,1.1,18.0,524.0,740.48,568.92
2016,2,10,13,45,609.0,161.5,1.15,18.5,506.0,716.51,552.94
2016,2,10,14,0,598.0,160.0,1.2,19.0,488.0,690.47,534.55
2016,2,10,14,15,511.0,172.5,1.15,19.0,443.0,614.22,478.73
2016,2,10,14,30,424.0,185.0,1.1,19.0,398.0,545.76,427.88
2016,2,10,14,45,372.0,180.5,1.1,19.0,358.0,476.62,376.94
2016,2,10,15,0,320.0,176.0,1.1,19.0,318.0,421.92,335.51
2016,2,10,15,15,306.0,163.0,1.05,18.5,289.0,384.94,307.85
2016,2,10,15,30,292.0,150.0,1.0,18.0,260.0,348.35,279.7
2016,2,10,15,45,278.5,132.5,1.0,17.5,227.5,307.36,247.56
2016,2,10,16,0,265.0,115.0,1.0,17.0,195.0,267.07,215.01
2016,2,10,16,15,243.0,98.0,1.05,16.5,161.5,224.4,179.58
2016,2,10,16,30,221.0,81.0,1.1,16.0,128.0,183.67,144.72
2016,2,10,16,45,187.5,62.5,1.15,15.5,95.5,139.3,106.31
2016,2,10,17,0,154.0,44.0,1.2,15.0,63.0,98.42,70.29
2016,2,10,17,15,77.0,27.5,1.2,15.0,37.0,52.51,27.03
2016,2,10,17,30,0.0,11.0,1.2,15.0,11.0,10.48,0.0
2016,2,10,17,45,0.0,5.5,1.2,15.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,63.0,12.5,1.8,11.5,16.5,22.03,0.0
2016,2,11,7,30,126.0,25.0,1.8,12.0,33.0,62.41,27.43
2016,2,11,7,45,182.0,41.5,1.8,12.5,65.0,106.79,76.32
2016,2,11,8,0,238.0,58.0,1.8,13.0,97.0,154.61,118.76
2016,2,11,8,15,271.0,74.5,1.7,13.0,132.5,199.66,159.12
2016,2,11,8,30,304.0,91.0,1.6,13.0,168.0,248.0,201.55
2016,2,11,8,45,331.5,104.0,1.5,13.5,202.5,292.72,239.66
2016,2,11,9,0,359.0,117.0,1.4,14.0,237.0,339.57,278.29
2016,2,11,9,15,470.0,113.0,1.25,14.0,291.5,418.56,342.33
2016,2,11,9,30,581.0,109.0,1.1,14.0,346.0,511.07,414.41
2016,2,11,9,45,600.5,115.5,1.0,14.5,380.0,556.96,447.4
2016,2,11,10,0,620.0,122.0,0.9,15.0,414.0,602.46,479.24
2016,2,11,10,15,720.0,107.5,0.85,15.5,469.0,683.86,537.08
2016,2,11,10,30,820.0,93.0,0.8,16.0,524.0,765.43,590.84
2016,2,11,10,45,643.5,150.5,0.8,16.5,498.5,715.14,552.55
2016,2,11,11,0,467.0,208.0,0.8,17.0,473.0,643.6,497.39
2016,2,11,11,15,301.5,243.5,0.8,17.0,416.5,539.72,419.6
2016,2,11,11,30,136.0,279.0,0.8,17.0,360.0,428.5,333.85
2016,2,11,11,45,134.0,284.5,0.8,17.5,366.0,434.74,338.51
2016,2,11,12,0,132.0,290.0,0.8,18.0,372.0,440.47,341.8
2016,2,11,12,15,273.5,269.0,0.8,18.0,438.5,557.48,431.14
2016,2,11,12,30,415.0,248.0,0.8,18.0,505.0,660.16,506.43
2016,2,11,12,45,348.5,261.0,0.8,18.0,475.5,614.29,471.24
2016,2,11,13,0,282.0,274.0,0.8,18.0,446.0,567.72,436.87
2016,2,11,13,15,377.0,246.0,0.7,18.0,470.5,614.72,472.83
2016,2,11,13,30,472.0,218.0,0.6,18.0,495.0,671.28,513.22
2016,2,11,13,45,602.0,174.5,0.55,18.5,515.0,721.29,548.91
2016,2,11,14,0,732.0,131.0,0.5,19.0,535.0,769.24,580.52
2016,2,11,14,15,689.5,128.5,0.4,19.0,494.0,712.05,540.14
2016,2,11,14,30,647.0,126.0,0.3,19.0,453.0,654.71,500.32
2016,2,11,14,45,601.0,128.5,0.2,19.0,416.0,600.69,461.45
2016,2,11,15,0,555.0,131.0,0.1,19.0,379.0,543.16,419.63
2016,2,11,15,15,510.0,131.5,0.25,18.5,343.5,491.26,383.89
2016,2,11,15,30,465.0,132.0,0.4,18.0,308.0,441.47,348.31
2016,2,11,15,45,438.5,119.0,0.55,18.0,269.5,389.61,309.36
2016,2,11,16,0,412.0,106.0,0.7,18.0,231.0,339.23,269.84
2016,2,11,16,15,368.5,92.5,0.85,17.5,190.5,282.35,224.02
2016,2,11,16,30,325.0,79.0,1.0,17.0,150.0,229.41,179.75
2016,2,11,16,45,263.5,63.0,1.15,16.5,111.5,171.76,130.86
2016,2,11,17,0,202.0,47.0,1.3,16.0,73.0,120.86,87.0
2016,2,11,17,15,101.0,29.5,1.35,15.5,42.5,60.9,33.67
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,11.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
