Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,13.0,1.15,12.0,22.0,32.29,0.0
2016,2,12,7,30,246.0,26.0,1.1,12.0,44.0,91.23,45.25
2016,2,12,7,45,355.5,37.0,1.1,12.5,85.0,151.22,107.51
2016,2,12,8,0,465.0,48.0,1.1,13.0,126.0,221.57,168.64
2016,2,12,8,15,341.5,74.0,1.05,13.0,140.5,226.97,180.06
2016,2,12,8,30,218.0,100.0,1.0,13.0,155.0,213.56,173.03
2016,2,12,8,45,241.5,115.0,0.95,13.5,187.5,253.26,206.84
2016,2,12,9,0,265.0,130.0,0.9,14.0,220.0,294.97,241.07
2016,2,12,9,15,343.0,136.0,0.85,14.0,268.0,360.37,294.18
2016,2,12,9,30,421.0,142.0,0.8,14.0,316.0,442.51,358.53
2016,2,12,9,45,399.0,162.0,0.8,14.5,338.5,468.33,376.5
2016,2,12,10,0,377.0,182.0,0.8,15.0,361.0,480.33,384.18
2016,2,12,10,15,442.5,180.5,0.85,15.0,404.5,553.26,439.58
2016,2,12,10,30,508.0,179.0,0.9,15.0,448.0,618.03,487.52
2016,2,12,10,45,528.0,181.0,0.95,15.5,472.5,651.65,510.64
2016,2,12,11,0,548.0,183.0,1.0,16.0,497.0,684.24,533.06
2016,2,12,11,15,546.5,190.0,1.05,16.0,511.0,702.79,545.85
2016,2,12,11,30,545.0,197.0,1.1,16.0,525.0,719.06,557.16
2016,2,12,11,45,577.0,189.5,1.15,16.0,542.0,746.16,577.1
2016,2,12,12,0,609.0,182.0,1.2,16.0,559.0,776.91,599.23
2016,2,12,12,15,458.0,229.0,1.2,16.0,513.5,691.78,535.25
2016,2,12,12,30,307.0,276.0,1.2,16.0,468.0,596.26,463.64
2016,2,12,12,45,292.5,276.5,1.3,16.5,458.0,582.65,454.27
2016,2,12,13,0,278.0,277.0,1.4,17.0,448.0,567.98,443.26
2016,2,12,13,15,450.5,221.5,1.45,17.0,491.0,665.4,519.35
2016,2,12,13,30,623.0,166.0,1.5,17.0,534.0,749.24,582.99
2016,2,12,13,45,421.0,209.0,1.55,17.0,454.0,609.18,478.0
2016,2,12,14,0,219.0,252.0,1.6,17.0,374.0,457.78,362.41
2016,2,12,14,15,442.0,187.0,1.6,16.5,417.5,577.98,460.25
2016,2,12,14,30,665.0,122.0,1.6,16.0,461.0,665.29,529.46
2016,2,12,14,45,501.5,149.5,1.6,16.0,395.5,548.2,439.21
2016,2,12,15,0,338.0,177.0,1.6,16.0,330.0,436.25,352.0
2016,2,12,15,15,447.0,141.0,1.55,16.0,324.5,462.06,374.14
2016,2,12,15,30,556.0,105.0,1.5,16.0,319.0,471.07,381.44
2016,2,12,15,45,511.0,101.0,1.45,16.0,279.0,410.35,332.37
2016,2,12,16,0,466.0,97.0,1.4,16.0,239.0,357.15,288.46
2016,2,12,16,15,423.5,85.5,1.45,15.5,198.5,300.07,241.1
2016,2,12,16,30,381.0,74.0,1.5,15.0,158.0,246.7,195.33
2016,2,12,16,45,316.0,60.0,1.55,14.5,118.5,186.79,143.61
2016,2,12,17,0,251.0,46.0,1.6,14.0,79.0,133.95,97.36
2016,2,12,17,15,125.5,31.0,1.6,14.0,47.5,68.83,40.33
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,15.25,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,7.63,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,12.0,2.0,10.5,25.0,39.0,0.0
2016,2,13,7,30,338.0,24.0,2.0,11.0,50.0,110.71,59.21
2016,2,13,7,45,451.5,33.0,2.0,11.5,94.0,174.39,124.69
2016,2,13,8,0,565.0,42.0,2.0,12.0,138.0,247.53,189.41
2016,2,13,8,15,629.0,47.5,1.85,12.0,185.5,311.75,247.57
2016,2,13,8,30,693.0,53.0,1.7,12.0,233.0,381.7,308.99
2016,2,13,8,45,355.0,90.0,1.6,12.5,183.0,289.55,237.94
2016,2,13,9,0,17.0,127.0,1.5,13.0,133.0,134.0,108.16
2016,2,13,9,15,427.0,96.5,1.5,13.5,273.5,375.42,311.14
2016,2,13,9,30,837.0,66.0,1.5,14.0,414.0,626.07,507.24
2016,2,13,9,45,864.0,66.0,1.5,15.0,454.0,674.97,539.63
2016,2,13,10,0,891.0,66.0,1.5,16.0,494.0,727.57,574.18
2016,2,13,10,15,905.0,67.5,1.45,16.0,527.0,771.19,603.12
2016,2,13,10,30,919.0,69.0,1.4,16.0,560.0,812.62,630.09
2016,2,13,10,45,931.0,69.5,1.4,16.5,586.5,848.74,652.4
2016,2,13,11,0,943.0,70.0,1.4,17.0,613.0,882.04,672.57
2016,2,13,11,15,949.0,70.5,1.45,17.0,631.5,907.11,689.01
2016,2,13,11,30,955.0,71.0,1.5,17.0,650.0,928.7,703.27
2016,2,13,11,45,959.5,70.5,1.6,17.5,660.5,944.11,712.89
2016,2,13,12,0,964.0,70.0,1.7,18.0,671.0,955.76,720.14
2016,2,13,12,15,964.5,70.5,1.7,18.0,673.5,961.16,723.41
2016,2,13,12,30,965.0,71.0,1.7,18.0,676.0,962.62,724.3
2016,2,13,12,45,955.5,74.5,1.75,18.0,669.0,954.78,719.87
2016,2,13,13,0,946.0,78.0,1.8,18.0,662.0,943.13,713.11
2016,2,13,13,15,940.5,77.0,2.0,18.0,648.0,925.94,704.47
2016,2,13,13,30,935.0,76.0,2.2,18.0,634.0,905.15,693.18
2016,2,13,13,45,924.0,76.0,2.45,18.0,611.5,877.44,677.27
2016,2,13,14,0,913.0,76.0,2.7,18.0,589.0,846.66,658.79
2016,2,13,14,15,900.5,75.0,2.75,17.5,559.5,810.64,636.0
2016,2,13,14,30,888.0,74.0,2.8,17.0,530.0,772.08,611.06
2016,2,13,14,45,869.5,72.5,2.85,17.0,494.5,726.27,579.26
2016,2,13,15,0,851.0,71.0,2.9,17.0,459.0,683.71,549.42
2016,2,13,15,15,827.5,68.5,2.75,16.5,418.5,630.17,509.63
2016,2,13,15,30,804.0,66.0,2.6,16.0,378.0,576.09,467.58
2016,2,13,15,45,765.0,63.5,2.5,16.0,332.5,513.14,416.67
2016,2,13,16,0,726.0,61.0,2.4,16.0,287.0,451.83,365.61
2016,2,13,16,15,675.0,56.0,2.4,15.0,239.5,384.33,309.52
2016,2,13,16,30,624.0,51.0,2.4,14.0,192.0,322.55,255.94
2016,2,13,16,45,537.5,44.5,2.45,13.5,145.5,249.35,191.77
2016,2,13,17,0,451.0,38.0,2.5,13.0,99.0,185.08,134.36
2016,2,13,17,15,311.0,27.0,2.5,12.5,60.5,113.22,68.94
2016,2,13,17,30,171.0,16.0,2.5,12.0,22.0,45.1,0.0
2016,2,13,17,45,85.5,8.0,2.5,12.0,11.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,174.0,12.0,2.35,11.5,26.5,40.06,0.0
2016,2,14,7,30,348.0,24.0,2.4,12.0,53.0,114.1,64.27
2016,2,14,7,45,449.5,32.5,2.45,12.5,95.5,173.9,124.57
2016,2,14,8,0,551.0,41.0,2.5,13.0,138.0,242.81,185.88
2016,2,14,8,15,612.0,46.5,2.35,13.5,184.0,305.11,242.02
2016,2,14,8,30,673.0,52.0,2.2,14.0,230.0,372.92,301.15
2016,2,14,8,45,638.0,67.5,2.05,14.5,261.0,410.76,334.48
2016,2,14,9,0,603.0,83.0,1.9,15.0,292.0,441.92,360.51
2016,2,14,9,15,520.0,113.0,1.9,15.5,309.5,450.95,367.55
2016,2,14,9,30,437.0,143.0,1.9,16.0,327.0,455.39,369.79
2016,2,14,9,45,379.5,169.5,1.95,16.5,340.0,454.24,367.64
2016,2,14,10,0,322.0,196.0,2.0,17.0,353.0,457.85,368.46
2016,2,14,10,15,589.5,136.5,2.1,17.5,446.0,622.37,497.49
2016,2,14,10,30,857.0,77.0,2.2,18.0,539.0,775.39,607.83
2016,2,14,10,45,865.0,79.0,2.3,18.5,563.5,808.37,628.44
2016,2,14,11,0,873.0,81.0,2.4,19.0,588.0,838.55,648.05
2016,2,14,11,15,675.5,153.5,2.4,19.0,553.0,781.3,606.64
2016,2,14,11,30,478.0,226.0,2.4,19.0,518.0,695.06,541.22
2016,2,14,11,45,686.0,155.0,2.4,19.5,582.0,813.27,628.33
2016,2,14,12,0,894.0,84.0,2.4,20.0,646.0,911.94,694.04
2016,2,14,12,15,896.0,84.5,2.4,20.0,649.0,918.38,697.27
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,921.15,699.08
2016,2,14,12,45,898.0,84.5,2.45,20.0,647.5,917.24,696.98
2016,2,14,13,0,898.0,84.0,2.5,20.0,643.0,909.67,692.59
2016,2,14,13,15,894.0,83.5,2.5,20.0,630.0,894.93,683.0
2016,2,14,13,30,890.0,83.0,2.5,20.0,617.0,876.72,671.2
2016,2,14,13,45,879.0,83.5,2.5,20.0,596.0,850.43,653.85
2016,2,14,14,0,868.0,84.0,2.5,20.0,575.0,821.21,634.51
2016,2,14,14,15,856.5,82.5,2.5,20.0,547.0,792.65,615.57
2016,2,14,14,30,845.0,81.0,2.5,20.0,519.0,755.14,590.13
2016,2,14,14,45,677.5,113.5,2.5,20.0,450.0,643.6,509.74
2016,2,14,15,0,510.0,146.0,2.5,20.0,381.0,532.11,424.5
2016,2,14,15,15,462.0,140.5,2.45,19.5,339.0,472.75,379.76
2016,2,14,15,30,414.0,135.0,2.4,19.0,297.0,416.05,335.7
2016,2,14,15,45,389.5,123.0,2.35,18.5,261.5,368.54,298.12
2016,2,14,16,0,365.0,111.0,2.3,18.0,226.0,322.44,260.56
2016,2,14,16,15,338.0,96.0,2.25,17.5,189.0,273.58,219.75
2016,2,14,16,30,311.0,81.0,2.2,17.0,152.0,226.97,179.66
2016,2,14,16,45,271.5,64.5,2.2,16.5,116.0,176.83,136.04
2016,2,14,17,0,232.0,48.0,2.2,16.0,80.0,130.88,95.42
2016,2,14,17,15,116.0,33.5,2.25,15.5,49.5,69.44,43.18
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,18.3,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,9.05,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,206.0,12.5,1.7,14.5,29.5,46.1,0.0
2016,2,15,7,30,412.0,25.0,1.7,15.0,59.0,128.58,74.4
2016,2,15,7,45,513.0,32.0,1.75,15.5,104.0,190.35,134.85
2016,2,15,8,0,614.0,39.0,1.8,16.0,149.0,263.23,198.85
2016,2,15,8,15,672.5,44.0,1.85,16.0,197.0,327.56,256.64
2016,2,15,8,30,731.0,49.0,1.9,16.0,245.0,397.04,317.24
2016,2,15,8,45,769.5,52.5,2.0,16.5,292.0,459.37,370.06
2016,2,15,9,0,808.0,56.0,2.1,17.0,339.0,523.79,422.61
2016,2,15,9,15,833.0,58.0,2.15,17.0,382.0,576.08,464.94
2016,2,15,9,30,858.0,60.0,2.2,17.0,425.0,631.75,508.48
2016,2,15,9,45,876.5,62.0,2.25,17.5,463.5,682.56,544.89
2016,2,15,10,0,895.0,64.0,2.3,18.0,502.0,732.1,578.82
2016,2,15,10,15,907.5,65.5,2.3,18.0,534.0,774.87,608.08
2016,2,15,10,30,920.0,67.0,2.3,18.0,566.0,815.33,635.39
2016,2,15,10,45,928.5,67.5,2.3,18.5,591.5,848.72,656.25
2016,2,15,11,0,937.0,68.0,2.3,19.0,617.0,879.1,674.86
2016,2,15,11,15,942.5,69.0,2.3,19.0,635.0,904.29,691.12
2016,2,15,11,30,948.0,70.0,2.3,19.0,653.0,926.0,705.05
2016,2,15,11,45,950.0,70.5,2.3,19.5,663.0,940.34,712.73
2016,2,15,12,0,952.0,71.0,2.3,20.0,673.0,950.9,718.0
2016,2,15,12,15,952.5,71.0,2.3,20.0,675.5,955.63,720.89
2016,2,15,12,30,953.0,71.0,2.3,20.0,678.0,956.46,721.38
2016,2,15,12,45,944.0,74.0,2.3,20.5,671.0,948.42,714.74
2016,2,15,13,0,935.0,77.0,2.3,21.0,664.0,936.62,705.83
2016,2,15,13,15,930.5,76.5,2.25,21.0,650.0,920.96,695.35
2016,2,15,13,30,926.0,76.0,2.2,21.0,636.0,901.71,682.6
2016,2,15,13,45,916.5,76.0,2.2,21.0,614.5,875.33,665.56
2016,2,15,14,0,907.0,76.0,2.2,21.0,593.0,845.84,646.41
2016,2,15,14,15,896.0,74.5,2.1,20.5,564.5,810.43,623.45
2016,2,15,14,30,885.0,73.0,2.0,20.0,536.0,772.41,598.51
2016,2,15,14,45,867.5,71.5,1.95,20.0,501.0,727.25,567.51
2016,2,15,15,0,850.0,70.0,1.9,20.0,466.0,685.27,538.48
2016,2,15,15,15,828.0,67.5,1.75,19.5,425.5,632.55,500.53
2016,2,15,15,30,806.0,65.0,1.6,19.0,385.0,579.18,460.09
2016,2,15,15,45,774.0,62.0,1.45,19.0,340.5,519.27,412.65
2016,2,15,16,0,742.0,59.0,1.3,19.0,296.0,460.35,364.63
2016,2,15,16,15,695.5,54.5,1.3,18.5,249.0,394.43,310.95
2016,2,15,16,30,649.0,50.0,1.3,18.0,202.0,331.83,257.87
2016,2,15,16,45,577.0,43.5,1.3,17.5,155.5,261.86,197.69
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,201.03,143.86
2016,2,15,17,15,373.0,27.0,1.3,17.0,68.5,128.41,79.9
2016,2,15,17,30,241.0,17.0,1.3,17.0,28.0,65.52,0.0
2016,2,15,17,45,120.5,8.5,1.35,17.0,14.0,22.58,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,13.0,1.9,12.5,30.5,50.57,0.0
2016,2,16,7,30,392.0,26.0,1.9,13.0,61.0,127.88,77.49
2016,2,16,7,45,491.5,34.0,1.9,13.5,106.0,187.16,134.51
2016,2,16,8,0,591.0,42.0,1.9,14.0,151.0,259.66,198.43
2016,2,16,8,15,650.0,47.5,1.75,14.5,199.0,323.73,255.47
2016,2,16,8,30,709.0,53.0,1.6,15.0,247.0,393.03,314.91
2016,2,16,8,45,747.5,57.0,1.5,15.5,293.5,455.01,366.55
2016,2,16,9,0,786.0,61.0,1.4,16.0,340.0,519.12,417.58
2016,2,16,9,15,812.0,63.5,1.4,16.5,383.0,575.61,461.28
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,632.19,503.45
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,678.32,536.1
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,727.56,569.31
2016,2,16,10,15,889.0,71.5,1.55,18.0,535.5,770.11,598.29
2016,2,16,10,30,902.0,73.0,1.6,18.0,568.0,810.44,625.48
2016,2,16,10,45,910.5,74.5,1.65,18.5,593.5,844.59,646.99
2016,2,16,11,0,919.0,76.0,1.7,19.0,619.0,875.78,666.38
2016,2,16,11,15,925.0,77.0,1.7,19.0,637.0,901.06,682.39
2016,2,16,11,30,931.0,78.0,1.7,19.0,655.0,922.94,696.18
2016,2,16,11,45,933.0,78.5,1.75,19.5,665.0,937.08,704.19
2016,2,16,12,0,935.0,79.0,1.8,20.0,675.0,947.49,709.9
2016,2,16,12,15,935.5,79.0,1.8,20.0,677.5,952.13,712.69
2016,2,16,12,30,936.0,79.0,1.8,20.0,680.0,952.95,713.16
2016,2,16,12,45,936.0,78.5,1.85,20.5,674.5,948.86,709.84
2016,2,16,13,0,936.0,78.0,1.9,21.0,669.0,940.95,704.18
2016,2,16,13,15,931.5,77.0,1.95,21.0,655.0,924.64,694.42
2016,2,16,13,30,927.0,76.0,2.0,21.0,641.0,904.73,682.36
2016,2,16,13,45,919.5,75.0,2.05,21.0,620.0,878.77,666.23
2016,2,16,14,0,912.0,74.0,2.1,21.0,599.0,849.6,647.87
2016,2,16,14,15,901.0,73.0,2.1,21.0,570.0,814.58,624.92
2016,2,16,14,30,890.0,72.0,2.1,21.0,541.0,776.93,599.98
2016,2,16,14,45,874.0,70.0,2.1,21.0,506.0,732.01,569.62
2016,2,16,15,0,858.0,68.0,2.1,21.0,471.0,685.32,537.58
2016,2,16,15,15,661.5,98.5,1.95,20.5,393.5,563.01,446.36
2016,2,16,15,30,465.0,129.0,1.8,20.0,316.0,441.79,352.73
2016,2,16,15,45,444.5,117.5,1.7,20.0,279.5,394.56,315.68
2016,2,16,16,0,424.0,106.0,1.6,20.0,243.0,348.22,277.9
2016,2,16,16,15,539.5,78.0,1.5,19.0,224.0,350.86,278.24
2016,2,16,16,30,655.0,50.0,1.4,18.0,205.0,335.3,261.27
2016,2,16,16,45,576.0,44.0,1.35,17.5,157.5,262.89,198.91
2016,2,16,17,0,497.0,38.0,1.3,17.0,110.0,200.36,143.94
2016,2,16,17,15,248.5,34.0,1.25,16.5,70.0,105.6,67.87
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,30.96,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,14.3,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.5,3.75,15.0,4.5,4.16,0.0
2016,2,17,7,30,0.0,9.0,3.6,15.0,9.0,8.33,0.73
2016,2,17,7,45,0.0,16.0,3.5,15.5,16.0,14.82,6.65
2016,2,17,8,0,0.0,23.0,3.4,16.0,23.0,21.32,12.33
2016,2,17,8,15,0.0,30.5,3.5,16.0,30.5,28.3,18.41
2016,2,17,8,30,0.0,38.0,3.6,16.0,38.0,35.28,24.43
2016,2,17,8,45,0.0,45.5,3.7,16.5,45.5,42.26,30.32
2016,2,17,9,0,0.0,53.0,3.8,17.0,53.0,49.26,36.12
2016,2,17,9,15,102.5,119.0,4.0,17.0,163.5,189.16,154.45
2016,2,17,9,30,205.0,185.0,4.2,17.0,274.0,335.12,274.24
2016,2,17,9,45,117.0,190.5,4.45,17.0,242.5,288.21,234.45
2016,2,17,10,0,29.0,196.0,4.7,17.0,211.0,223.8,179.98
2016,2,17,10,15,28.0,206.0,4.75,17.0,221.0,234.46,188.36
2016,2,17,10,30,27.0,216.0,4.8,17.0,231.0,234.12,187.74
2016,2,17,10,45,54.5,242.5,4.9,17.0,274.5,298.14,239.68
2016,2,17,11,0,82.0,269.0,5.0,17.0,318.0,352.82,283.52
2016,2,17,11,15,253.0,259.5,4.95,17.0,416.5,518.38,417.62
2016,2,17,11,30,424.0,250.0,4.9,17.0,515.0,676.57,541.23
2016,2,17,11,45,488.5,231.0,4.9,17.0,541.5,719.69,574.39
2016,2,17,12,0,553.0,212.0,4.9,17.0,568.0,761.55,606.93
2016,2,17,12,15,452.5,246.5,4.9,17.0,538.0,710.96,566.04
2016,2,17,12,30,352.0,281.0,4.9,17.0,508.0,645.12,514.06
2016,2,17,12,45,219.0,287.5,4.9,17.0,428.5,516.0,412.77
2016,2,17,13,0,86.0,294.0,4.9,17.0,349.0,388.14,309.86
2016,2,17,13,15,43.0,212.0,4.9,16.5,239.5,255.62,204.92
2016,2,17,13,30,0.0,130.0,4.9,16.0,130.0,122.93,96.33
2016,2,17,13,45,11.0,175.5,4.95,16.0,182.0,178.42,142.43
2016,2,17,14,0,22.0,221.0,5.0,16.0,234.0,235.37,189.11
2016,2,17,14,15,11.0,157.5,4.9,16.0,164.0,159.95,127.59
2016,2,17,14,30,0.0,94.0,4.8,16.0,94.0,87.81,67.93
2016,2,17,14,45,0.0,74.0,4.75,16.0,74.0,68.89,52.33
2016,2,17,15,0,0.0,54.0,4.7,16.0,54.0,50.21,36.78
2016,2,17,15,15,0.0,34.0,4.65,15.5,34.0,31.58,21.19
2016,2,17,15,30,0.0,14.0,4.6,15.0,14.0,12.98,5.44
2016,2,17,15,45,0.0,12.0,4.55,15.0,12.0,11.12,3.87
2016,2,17,16,0,0.0,10.0,4.5,15.0,10.0,9.26,2.29
2016,2,17,16,15,0.0,8.5,4.45,15.0,8.5,7.87,1.09
2016,2,17,16,30,0.0,7.0,4.4,15.0,7.0,6.48,0.0
2016,2,17,16,45,0.0,5.0,4.4,15.0,5.0,4.63,0.0
2016,2,17,17,0,0.0,3.0,4.4,15.0,3.0,2.77,0.0
2016,2,17,17,15,0.0,2.0,4.4,14.5,2.0,1.85,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,73.0,20.5,3.95,12.0,28.0,36.07,0.0
2016,2,18,7,30,146.0,41.0,4.0,12.0,56.0,84.36,55.69
2016,2,18,7,45,251.5,56.0,4.1,12.0,97.5,143.67,107.44
2016,2,18,8,0,357.0,71.0,4.2,12.0,139.0,211.93,166.73
2016,2,18,8,15,427.0,81.0,4.25,12.0,185.0,272.07,220.49
2016,2,18,8,30,497.0,91.0,4.3,12.0,231.0,339.32,279.69
2016,2,18,8,45,546.0,98.5,4.35,12.5,276.5,402.36,333.87
2016,2,18,9,0,595.0,106.0,4.4,13.0,322.0,467.21,388.14
2016,2,18,9,15,463.5,138.5,4.4,13.0,319.5,449.11,373.45
2016,2,18,9,30,332.0,171.0,4.4,13.0,317.0,411.45,341.85
2016,2,18,9,45,519.0,149.0,4.45,13.5,400.0,541.63,448.43
2016,2,18,10,0,706.0,127.0,4.5,14.0,483.0,680.63,558.06
2016,2,18,10,15,723.5,130.0,4.45,14.0,515.0,723.55,589.49
2016,2,18,10,30,741.0,133.0,4.4,14.0,547.0,765.0,619.2
2016,2,18,10,45,753.0,136.0,4.4,14.0,572.0,800.15,644.21
2016,2,18,11,0,765.0,139.0,4.4,14.0,597.0,833.0,667.42
2016,2,18,11,15,773.0,140.5,4.35,14.0,615.0,858.12,684.53
2016,2,18,11,30,781.0,142.0,4.3,14.0,633.0,880.37,699.57
2016,2,18,11,45,786.5,142.0,4.3,14.0,643.5,895.6,709.96
2016,2,18,12,0,792.0,142.0,4.3,14.0,654.0,907.62,718.2
2016,2,18,12,15,792.5,142.0,4.25,14.0,656.0,911.76,720.5
2016,2,18,12,30,793.0,142.0,4.2,14.0,658.0,912.49,720.71
2016,2,18,12,45,822.0,128.0,4.2,14.0,659.0,914.72,722.45
2016,2,18,13,0,851.0,114.0,4.2,14.0,660.0,918.47,725.44
2016,2,18,13,15,610.5,187.0,4.1,14.0,574.5,779.86,623.85
2016,2,18,13,30,370.0,260.0,4.0,14.0,489.0,622.59,500.63
2016,2,18,13,45,594.5,185.0,3.95,14.0,538.5,735.51,592.8
2016,2,18,14,0,819.0,110.0,3.9,14.0,588.0,824.72,659.85
2016,2,18,14,15,805.5,108.0,3.8,14.0,559.5,788.4,632.95
2016,2,18,14,30,792.0,106.0,3.7,14.0,531.0,749.84,605.16
2016,2,18,14,45,775.5,102.5,3.6,14.0,496.5,705.42,572.77
2016,2,18,15,0,759.0,99.0,3.5,14.0,462.0,662.56,540.83
2016,2,18,15,15,648.5,108.5,3.35,13.5,400.0,568.0,466.91
2016,2,18,15,30,538.0,118.0,3.2,13.0,338.0,475.71,393.36
2016,2,18,15,45,501.0,113.0,3.05,13.0,299.5,422.86,349.81
2016,2,18,16,0,464.0,108.0,2.9,13.0,261.0,372.27,306.97
2016,2,18,16,15,505.5,87.5,2.7,12.5,231.5,346.39,283.69
2016,2,18,16,30,547.0,67.0,2.5,12.0,202.0,312.86,252.17
2016,2,18,16,45,473.5,58.0,2.3,12.0,156.0,244.58,191.49
2016,2,18,17,0,400.0,49.0,2.1,12.0,110.0,183.84,136.99
2016,2,18,17,15,277.5,36.0,2.05,11.5,71.0,115.61,77.91
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,57.48,8.34
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,20.47,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,162.0,16.5,3.7,11.5,33.0,50.48,0.0
2016,2,19,7,30,324.0,33.0,3.9,12.0,66.0,121.02,79.48
2016,2,19,7,45,411.5,43.5,4.1,12.5,109.0,178.32,131.86
2016,2,19,8,0,499.0,54.0,4.3,13.0,152.0,245.56,191.71
2016,2,19,8,15,559.5,60.5,4.45,13.0,198.5,306.84,247.48
2016,2,19,8,30,620.0,67.0,4.6,13.0,245.0,373.74,307.08
2016,2,19,8,45,460.0,104.0,4.75,13.5,248.0,362.61,300.63
2016,2,19,9,0,300.0,141.0,4.9,14.0,251.0,329.14,273.32
2016,2,19,9,15,296.5,160.0,4.9,14.0,280.0,362.83,301.45
2016,2,19,9,30,293.0,179.0,4.9,14.0,309.0,395.49,327.92
2016,2,19,9,45,267.0,200.0,4.9,14.0,326.5,413.69,341.78
2016,2,19,10,0,241.0,221.0,4.9,14.0,344.0,429.05,353.03
2016,2,19,10,15,155.0,233.5,4.75,14.0,314.5,374.35,306.65
2016,2,19,10,30,69.0,246.0,4.6,14.0,285.0,312.53,254.08
2016,2,19,10,45,160.5,260.5,4.5,14.0,356.0,418.67,341.16
2016,2,19,11,0,252.0,275.0,4.4,14.0,427.0,530.41,429.89
2016,2,19,11,15,181.5,286.0,4.25,14.0,397.5,473.42,382.53
2016,2,19,11,30,111.0,297.0,4.1,14.0,368.0,412.62,332.45
2016,2,19,11,45,181.5,300.0,4.0,14.0,417.5,494.76,398.43
2016,2,19,12,0,252.0,303.0,3.9,14.0,467.0,564.19,453.11
2016,2,19,12,15,327.0,287.0,3.8,13.5,501.0,629.94,505.33
2016,2,19,12,30,402.0,271.0,3.7,13.0,535.0,680.51,545.86
2016,2,19,12,45,317.5,286.5,3.65,13.0,494.0,619.45,497.07
2016,2,19,13,0,233.0,302.0,3.6,13.0,453.0,544.07,437.65
2016,2,19,13,15,119.0,248.5,3.45,13.0,326.0,377.47,305.75
2016,2,19,13,30,5.0,195.0,3.3,13.0,199.0,193.03,154.61
2016,2,19,13,45,29.5,224.0,3.2,13.0,242.0,256.03,207.16
2016,2,19,14,0,54.0,253.0,3.1,13.0,285.0,309.27,250.66
2016,2,19,14,15,27.0,207.5,2.95,13.0,223.5,234.95,190.16
2016,2,19,14,30,0.0,162.0,2.8,13.0,162.0,155.87,125.01
2016,2,19,14,45,43.5,185.5,2.65,13.0,206.5,222.14,181.24
2016,2,19,15,0,87.0,209.0,2.5,13.0,251.0,278.91,228.45
2016,2,19,15,15,59.5,185.0,2.4,12.5,212.5,230.91,189.2
2016,2,19,15,30,32.0,161.0,2.3,12.0,174.0,185.32,151.71
2016,2,19,15,45,26.5,144.0,2.2,12.0,154.0,162.88,133.2
2016,2,19,16,0,21.0,127.0,2.1,12.0,134.0,135.33,110.13
2016,2,19,16,15,15.0,108.5,2.0,11.5,113.0,113.11,91.46
2016,2,19,16,30,9.0,90.0,1.9,11.0,92.0,91.57,73.07
2016,2,19,16,45,4.5,70.0,1.8,11.0,71.0,69.61,53.96
2016,2,19,17,0,0.0,50.0,1.7,11.0,50.0,48.14,35.17
2016,2,19,17,15,0.0,32.5,1.65,10.5,32.5,30.91,19.64
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,13.92,0.0
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,7.15,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,103.5,18.5,2.15,7.0,29.5,41.97,3.84
2016,2,20,7,30,207.0,37.0,2.1,7.0,59.0,97.5,66.94
2016,2,20,7,45,263.0,54.0,2.1,7.5,97.0,145.32,110.8
2016,2,20,8,0,319.0,71.0,2.1,8.0,135.0,199.6,159.5
2016,2,20,8,15,357.5,85.5,2.05,8.5,175.0,250.07,204.86
2016,2,20,8,30,396.0,100.0,2.0,9.0,215.0,304.3,252.31
2016,2,20,8,45,433.5,108.0,2.0,9.5,253.5,354.25,295.13
2016,2,20,9,0,471.0,116.0,2.0,10.0,292.0,407.07,339.07
2016,2,20,9,15,441.0,138.0,1.9,10.5,318.5,436.55,362.01
2016,2,20,9,30,411.0,160.0,1.8,11.0,345.0,461.98,380.76
2016,2,20,9,45,509.0,149.5,1.75,11.5,397.5,537.33,440.04
2016,2,20,10,0,607.0,139.0,1.7,12.0,450.0,623.86,505.55
2016,2,20,10,15,726.5,120.0,1.6,12.0,515.5,717.93,574.59
2016,2,20,10,30,846.0,101.0,1.5,12.0,581.0,812.97,640.01
2016,2,20,10,45,624.5,173.0,1.4,12.5,536.0,737.08,580.88
2016,2,20,11,0,403.0,245.0,1.3,13.0,491.0,625.82,493.63
2016,2,20,11,15,508.0,216.5,1.15,13.0,535.5,708.22,555.05
2016,2,20,11,30,613.0,188.0,1.0,13.0,580.0,784.52,608.17
2016,2,20,11,45,502.5,231.0,0.9,13.5,556.0,735.46,567.29
2016,2,20,12,0,392.0,274.0,0.8,14.0,532.0,673.46,518.96
2016,2,20,12,15,447.5,256.0,0.75,14.0,551.0,719.54,552.6
2016,2,20,12,30,503.0,238.0,0.7,14.0,570.0,750.96,574.57
2016,2,20,12,45,525.0,227.0,0.7,14.0,571.0,756.77,578.93
2016,2,20,13,0,547.0,216.0,0.7,14.0,572.0,759.93,581.89
2016,2,20,13,15,501.5,228.5,0.7,14.0,549.5,725.97,557.42
2016,2,20,13,30,456.0,241.0,0.7,14.0,527.0,690.84,532.43
2016,2,20,13,45,669.0,166.0,0.75,14.5,570.5,786.49,604.17
2016,2,20,14,0,882.0,91.0,0.8,15.0,614.0,852.36,648.26
2016,2,20,14,15,871.0,89.5,0.85,15.0,585.5,823.48,629.54
2016,2,20,14,30,860.0,88.0,0.9,15.0,557.0,785.41,605.64
2016,2,20,14,45,848.0,84.5,0.95,15.0,522.5,741.92,577.63
2016,2,20,15,0,836.0,81.0,1.0,15.0,488.0,696.41,547.64
2016,2,20,15,15,814.5,78.0,1.0,14.5,447.0,643.41,511.05
2016,2,20,15,30,793.0,75.0,1.0,14.0,406.0,589.73,471.77
2016,2,20,15,45,767.0,70.5,1.05,14.0,361.5,531.45,427.1
2016,2,20,16,0,741.0,66.0,1.1,14.0,317.0,473.63,381.01
2016,2,20,16,15,696.5,61.0,1.15,13.5,269.0,407.37,327.07
2016,2,20,16,30,652.0,56.0,1.2,13.0,221.0,345.88,274.72
2016,2,20,16,45,585.0,49.0,1.3,12.5,173.0,276.18,214.29
2016,2,20,17,0,518.0,42.0,1.4,12.0,125.0,213.21,158.09
2016,2,20,17,15,399.0,32.0,1.45,11.5,82.5,141.66,95.78
2016,2,20,17,30,280.0,22.0,1.5,11.0,40.0,81.04,27.59
2016,2,20,17,45,140.0,11.0,1.6,11.0,20.0,27.88,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,8.5,39.5,60.04,14.49
2016,2,21,7,30,423.0,32.0,1.9,9.0,79.0,144.62,97.76
2016,2,21,7,45,517.0,40.5,1.95,10.0,126.5,207.93,155.05
2016,2,21,8,0,611.0,49.0,2.0,11.0,174.0,281.8,220.42
2016,2,21,8,15,667.5,54.5,2.0,11.0,223.5,345.24,277.94
2016,2,21,8,30,724.0,60.0,2.0,11.0,273.0,415.31,339.34
2016,2,21,8,45,764.0,63.0,2.0,11.5,321.5,478.49,392.76
2016,2,21,9,0,804.0,66.0,2.0,12.0,370.0,543.84,445.89
2016,2,21,9,15,829.5,69.0,1.95,12.5,414.5,602.01,491.24
2016,2,21,9,30,855.0,72.0,1.9,13.0,459.0,660.16,534.88
2016,2,21,9,45,875.0,74.0,1.9,13.5,499.0,708.1,568.47
2016,2,21,10,0,895.0,76.0,1.9,14.0,539.0,759.16,602.99
2016,2,21,10,15,907.5,77.5,1.85,14.0,572.0,802.28,631.79
2016,2,21,10,30,920.0,79.0,1.8,14.0,605.0,843.06,658.56
2016,2,21,10,45,929.5,80.0,1.75,14.5,631.5,878.13,679.74
2016,2,21,11,0,939.0,81.0,1.7,15.0,658.0,910.2,698.59
2016,2,21,11,15,944.5,82.0,1.65,15.0,676.0,935.55,714.0
2016,2,21,11,30,950.0,83.0,1.6,15.0,694.0,957.36,727.04
2016,2,21,11,45,952.5,83.5,1.6,15.5,704.5,972.18,734.82
2016,2,21,12,0,955.0,84.0,1.6,16.0,715.0,983.17,740.23
2016,2,21,12,15,955.0,84.0,1.65,16.0,717.0,987.37,743.42
2016,2,21,12,30,955.0,84.0,1.7,16.0,719.0,987.61,744.24
2016,2,21,12,45,952.0,84.5,1.8,16.0,712.5,981.74,741.87
2016,2,21,13,0,949.0,85.0,1.9,16.0,706.0,971.99,737.04
2016,2,21,13,15,944.0,84.5,1.95,16.0,691.5,955.43,727.1
2016,2,21,13,30,939.0,84.0,2.0,16.0,677.0,935.21,714.79
2016,2,21,13,45,927.5,84.0,2.15,16.0,654.0,906.42,697.68
2016,2,21,14,0,916.0,84.0,2.3,16.0,631.0,874.53,678.19
2016,2,21,14,15,904.5,82.5,2.4,16.0,601.5,838.01,654.69
2016,2,21,14,30,893.0,81.0,2.5,16.0,572.0,798.85,628.99
2016,2,21,14,45,722.5,114.0,2.6,16.0,495.0,686.56,549.06
2016,2,21,15,0,552.0,147.0,2.7,16.0,418.0,568.62,459.26
2016,2,21,15,15,558.0,132.0,2.7,15.5,386.5,531.89,432.79
2016,2,21,15,30,564.0,117.0,2.7,15.0,355.0,497.45,406.59
2016,2,21,15,45,534.0,110.0,2.7,14.5,315.5,444.19,364.26
2016,2,21,16,0,504.0,103.0,2.7,14.0,276.0,389.28,319.47
2016,2,21,16,15,474.0,90.5,2.7,13.5,234.5,333.96,272.98
2016,2,21,16,30,444.0,78.0,2.7,13.0,193.0,280.94,226.89
2016,2,21,16,45,393.5,65.5,2.7,12.5,151.5,223.11,175.86
2016,2,21,17,0,343.0,53.0,2.7,12.0,110.0,170.6,128.66
2016,2,21,17,15,260.0,38.5,2.65,11.5,73.0,113.6,78.61
2016,2,21,17,30,177.0,24.0,2.6,11.0,36.0,63.93,25.68
2016,2,21,17,45,88.5,12.0,2.6,11.0,18.0,22.5,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
