Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,230.5,16.0,1.85,9.5,42.0,64.21,21.58
2016,2,22,7,30,461.0,32.0,1.9,10.0,84.0,154.47,104.86
2016,2,22,7,45,547.0,39.5,1.95,10.5,132.0,215.26,160.45
2016,2,22,8,0,633.0,47.0,2.0,11.0,180.0,287.22,224.88
2016,2,22,8,15,687.0,52.0,2.0,11.5,229.5,352.1,283.12
2016,2,22,8,30,741.0,57.0,2.0,12.0,279.0,421.59,343.29
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.5,483.13,395.3
2016,2,22,9,0,809.0,64.0,2.1,13.0,374.0,546.25,446.64
2016,2,22,9,15,834.5,67.0,2.1,13.5,418.5,604.72,492.34
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,663.15,536.41
2016,2,22,9,45,876.5,72.5,2.15,14.5,502.0,709.49,568.89
2016,2,22,10,0,893.0,75.0,2.2,15.0,541.0,758.67,602.47
2016,2,22,10,15,906.0,76.5,2.2,15.0,574.5,802.15,632.15
2016,2,22,10,30,919.0,78.0,2.2,15.0,608.0,843.32,659.88
2016,2,22,10,45,831.5,106.0,2.2,15.5,601.0,835.02,651.31
2016,2,22,11,0,744.0,134.0,2.2,16.0,594.0,816.33,636.07
2016,2,22,11,15,845.5,108.5,2.15,16.0,646.0,888.55,685.67
2016,2,22,11,30,947.0,83.0,2.1,16.0,698.0,956.97,730.68
2016,2,22,11,45,758.0,149.0,2.1,16.5,646.0,884.98,678.86
2016,2,22,12,0,569.0,215.0,2.1,17.0,594.0,785.54,607.38
2016,2,22,12,15,650.5,186.0,2.1,17.0,621.0,836.95,645.59
2016,2,22,12,30,732.0,157.0,2.1,17.0,648.0,880.41,675.21
2016,2,22,12,45,837.5,123.0,2.15,17.5,679.5,930.94,708.7
2016,2,22,13,0,943.0,89.0,2.2,18.0,711.0,973.33,736.31
2016,2,22,13,15,939.0,88.0,2.2,18.0,697.0,957.11,725.4
2016,2,22,13,30,935.0,87.0,2.2,18.0,683.0,937.2,712.73
2016,2,22,13,45,775.0,129.0,2.2,18.0,612.0,839.22,646.26
2016,2,22,14,0,615.0,171.0,2.2,18.0,541.0,731.84,571.5
2016,2,22,14,15,627.5,157.5,2.1,17.5,519.5,709.12,557.4
2016,2,22,14,30,640.0,144.0,2.0,17.0,498.0,683.17,540.0
2016,2,22,14,45,625.5,139.0,1.95,17.0,467.5,643.09,510.67
2016,2,22,15,0,611.0,134.0,1.9,17.0,437.0,601.85,480.11
2016,2,22,15,15,720.0,104.0,1.75,16.5,432.0,614.92,491.6
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,613.58,490.94
2016,2,22,15,45,798.0,70.5,1.45,16.0,380.5,551.65,441.65
2016,2,22,16,0,767.0,67.0,1.3,16.0,334.0,490.57,392.15
2016,2,22,16,15,723.0,62.5,1.3,15.5,284.5,423.47,337.77
2016,2,22,16,30,679.0,58.0,1.3,15.0,235.0,359.38,283.66
2016,2,22,16,45,608.0,51.5,1.3,14.5,185.5,288.55,222.66
2016,2,22,17,0,537.0,45.0,1.3,14.0,136.0,223.23,164.99
2016,2,22,17,15,419.0,35.0,1.35,13.5,91.0,150.33,102.32
2016,2,22,17,30,301.0,25.0,1.4,13.0,46.0,89.33,40.24
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.0,30.84,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.39,0.0
2016,2,23,7,15,222.0,24.0,1.55,10.5,50.5,72.22,30.78
2016,2,23,7,30,444.0,35.0,1.6,11.0,88.0,154.36,105.65
2016,2,23,7,45,534.5,43.5,1.65,11.5,137.0,218.47,163.07
2016,2,23,8,0,625.0,52.0,1.7,12.0,186.0,292.65,228.6
2016,2,23,8,15,680.0,57.5,1.8,12.0,236.5,356.61,286.17
2016,2,23,8,30,735.0,63.0,1.9,12.0,287.0,427.04,347.48
2016,2,23,8,45,774.5,66.5,2.0,12.5,336.0,491.4,401.58
2016,2,23,9,0,814.0,70.0,2.1,13.0,385.0,557.87,455.45
2016,2,23,9,15,839.0,73.0,2.1,13.0,430.0,616.43,501.9
2016,2,23,9,30,864.0,76.0,2.1,13.0,475.0,674.89,546.85
2016,2,23,9,45,884.0,78.0,2.1,13.5,515.5,728.16,584.17
2016,2,23,10,0,904.0,80.0,2.1,14.0,556.0,774.92,615.39
2016,2,23,10,15,916.5,81.5,1.95,14.5,589.5,818.45,642.45
2016,2,23,10,30,929.0,83.0,1.8,15.0,623.0,859.6,667.05
2016,2,23,10,45,937.5,84.5,1.7,15.5,649.5,894.72,687.4
2016,2,23,11,0,946.0,86.0,1.6,16.0,676.0,926.76,705.27
2016,2,23,11,15,951.0,87.0,1.55,16.0,694.5,951.81,720.22
2016,2,23,11,30,956.0,88.0,1.5,16.0,713.0,973.28,732.8
2016,2,23,11,45,956.5,89.5,1.45,16.5,722.5,987.49,739.25
2016,2,23,12,0,957.0,91.0,1.4,17.0,732.0,997.8,743.28
2016,2,23,12,15,957.0,91.0,1.3,17.0,734.0,1001.95,743.96
2016,2,23,12,30,957.0,91.0,1.2,17.0,736.0,1002.13,742.22
2016,2,23,12,45,952.0,92.0,1.2,17.5,729.0,994.88,736.3
2016,2,23,13,0,947.0,93.0,1.2,18.0,722.0,983.76,728.14
2016,2,23,13,15,942.0,92.0,1.1,18.0,707.0,966.53,715.8
2016,2,23,13,30,937.0,91.0,1.0,18.0,692.0,945.62,701.25
2016,2,23,13,45,927.5,90.5,0.95,18.0,669.5,917.85,683.25
2016,2,23,14,0,918.0,90.0,0.9,18.0,647.0,886.88,663.25
2016,2,23,14,15,906.5,88.5,0.85,18.0,617.0,850.13,639.4
2016,2,23,14,30,895.0,87.0,0.8,18.0,587.0,810.73,613.7
2016,2,23,14,45,877.5,85.5,0.75,18.5,550.0,769.77,585.67
2016,2,23,15,0,860.0,84.0,0.7,19.0,513.0,721.28,552.25
2016,2,23,15,15,838.0,81.0,0.65,18.5,471.0,666.62,515.53
2016,2,23,15,30,816.0,78.0,0.6,18.0,429.0,611.26,475.98
2016,2,23,15,45,781.0,75.0,0.55,18.0,381.5,548.01,428.45
2016,2,23,16,0,746.0,72.0,0.5,18.0,334.0,486.01,380.35
2016,2,23,16,15,700.5,67.0,0.55,17.5,285.0,420.28,329.08
2016,2,23,16,30,655.0,62.0,0.6,17.0,236.0,356.14,276.79
2016,2,23,16,45,574.5,56.0,0.7,16.5,185.5,281.88,215.14
2016,2,23,17,0,494.0,50.0,0.8,16.0,135.0,215.78,158.56
2016,2,23,17,15,378.0,38.5,0.9,15.5,91.0,144.09,98.17
2016,2,23,17,30,262.0,27.0,1.0,15.0,47.0,84.72,41.3
2016,2,23,17,45,131.0,13.5,1.1,15.0,23.5,29.43,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,39.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,79.0,10.0,1.1,11.0,12.0,19.26,0.0
2016,2,24,7,15,216.0,24.5,1.2,11.0,47.0,72.69,34.94
2016,2,24,7,30,353.0,39.0,1.3,11.0,82.0,137.09,95.33
2016,2,24,7,45,445.0,48.0,1.4,11.5,128.5,197.19,148.29
2016,2,24,8,0,537.0,57.0,1.5,12.0,175.0,267.58,209.97
2016,2,24,8,15,593.0,63.5,1.45,12.0,223.0,329.96,265.26
2016,2,24,8,30,649.0,70.0,1.4,12.0,271.0,397.43,323.18
2016,2,24,8,45,692.5,74.0,1.4,12.5,319.0,460.11,375.05
2016,2,24,9,0,736.0,78.0,1.4,13.0,367.0,523.74,425.83
2016,2,24,9,15,762.5,81.5,1.3,13.5,410.0,580.3,468.67
2016,2,24,9,30,789.0,85.0,1.2,14.0,453.0,637.08,509.89
2016,2,24,9,45,810.5,86.5,1.2,14.5,492.0,687.9,545.34
2016,2,24,10,0,832.0,88.0,1.2,15.0,531.0,737.76,578.32
2016,2,24,10,15,845.5,90.0,1.15,15.5,563.5,780.64,605.08
2016,2,24,10,30,859.0,92.0,1.1,16.0,596.0,821.4,629.85
2016,2,24,10,45,868.0,93.5,1.1,16.5,621.5,855.4,650.3
2016,2,24,11,0,877.0,95.0,1.1,17.0,647.0,879.56,664.0
2016,2,24,11,15,883.0,96.0,1.05,17.0,664.5,904.09,678.47
2016,2,24,11,30,889.0,97.0,1.0,17.0,682.0,925.34,690.68
2016,2,24,11,45,891.0,98.0,1.0,17.5,692.0,939.48,697.87
2016,2,24,12,0,893.0,99.0,1.0,18.0,702.0,950.01,702.89
2016,2,24,12,15,785.0,140.5,0.95,18.0,672.0,908.51,674.6
2016,2,24,12,30,677.0,182.0,0.9,18.0,642.0,860.27,642.48
2016,2,24,12,45,782.5,140.5,0.85,18.5,667.5,908.32,672.82
2016,2,24,13,0,888.0,99.0,0.8,19.0,693.0,938.53,689.77
2016,2,24,13,15,883.0,98.0,0.75,19.0,679.0,921.95,678.09
2016,2,24,13,30,878.0,97.0,0.7,19.0,665.0,901.94,664.99
2016,2,24,13,45,870.5,96.0,0.7,19.0,643.5,876.44,649.39
2016,2,24,14,0,863.0,95.0,0.7,19.0,622.0,854.55,636.24
2016,2,24,14,15,851.5,93.0,0.7,19.0,593.0,818.27,613.43
2016,2,24,14,30,840.0,91.0,0.7,19.0,564.0,779.5,588.92
2016,2,24,14,45,823.5,89.0,0.7,19.0,528.5,734.72,560.0
2016,2,24,15,0,807.0,87.0,0.7,19.0,493.0,688.3,529.55
2016,2,24,15,15,784.5,84.0,0.7,18.5,452.5,635.38,493.98
2016,2,24,15,30,762.0,81.0,0.7,18.0,412.0,581.96,455.99
2016,2,24,15,45,731.0,77.0,0.7,18.0,367.0,522.34,411.2
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,465.46,366.89
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,400.43,315.91
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,338.68,265.22
2016,2,24,16,45,545.0,54.5,1.0,16.5,179.5,270.02,207.33
2016,2,24,17,0,478.0,47.0,1.1,16.0,132.0,208.19,153.63
2016,2,24,17,15,371.0,36.5,1.2,15.5,89.0,140.6,96.2
2016,2,24,17,30,264.0,26.0,1.3,15.0,46.0,84.88,43.78
2016,2,24,17,45,132.0,13.0,1.4,14.5,23.0,29.18,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,34.0,6.0,0.8,11.5,7.0,0.0,0.0
2016,2,25,7,0,68.0,12.0,0.8,12.0,14.0,19.94,0.0
2016,2,25,7,15,192.5,27.5,0.85,12.0,48.5,71.61,37.67
2016,2,25,7,30,317.0,43.0,0.9,12.0,83.0,132.04,92.51
2016,2,25,7,45,396.0,54.5,0.95,12.5,127.5,189.74,142.95
2016,2,25,8,0,475.0,66.0,1.0,13.0,172.0,255.54,200.09
2016,2,25,8,15,531.5,74.0,0.95,13.5,219.5,316.64,252.79
2016,2,25,8,30,588.0,82.0,0.9,14.0,267.0,382.97,308.0
2016,2,25,8,45,627.0,88.0,0.9,14.5,312.5,442.69,356.38
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,504.85,404.88
2016,2,25,9,15,694.0,98.5,0.9,15.5,400.5,560.5,446.74
2016,2,25,9,30,722.0,103.0,0.9,16.0,443.0,616.71,487.6
2016,2,25,9,45,748.5,104.0,0.9,16.5,482.0,668.04,523.72
2016,2,25,10,0,775.0,105.0,0.9,17.0,521.0,716.08,555.26
2016,2,25,10,15,789.0,107.5,0.9,17.5,553.0,758.11,581.78
2016,2,25,10,30,803.0,110.0,0.9,18.0,585.0,798.22,606.57
2016,2,25,10,45,614.0,181.0,0.95,18.5,553.0,744.11,566.88
2016,2,25,11,0,425.0,252.0,1.0,19.0,521.0,668.75,509.51
2016,2,25,11,15,425.0,260.0,0.95,19.0,535.5,687.21,522.14
2016,2,25,11,30,425.0,268.0,0.9,19.0,550.0,703.81,532.33
2016,2,25,11,45,427.5,271.5,0.85,19.5,558.5,715.92,538.56
2016,2,25,12,0,430.0,275.0,0.8,20.0,567.0,726.11,543.48
2016,2,25,12,15,644.0,193.5,0.75,20.0,632.5,843.29,626.3
2016,2,25,12,30,858.0,112.0,0.7,20.0,698.0,946.45,690.57
2016,2,25,12,45,865.5,107.5,0.65,20.0,694.5,944.64,686.93
2016,2,25,13,0,873.0,103.0,0.6,20.0,691.0,931.18,677.64
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.5,915.76,667.4
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,904.38,659.91
2016,2,25,13,45,853.5,102.0,0.45,20.5,642.5,877.33,641.18
2016,2,25,14,0,843.0,102.0,0.4,21.0,621.0,847.34,620.89
2016,2,25,14,15,832.0,100.5,0.4,21.0,592.5,812.48,599.57
2016,2,25,14,30,821.0,99.0,0.4,21.0,564.0,775.15,576.47
2016,2,25,14,45,800.5,98.0,0.4,21.0,528.5,728.98,547.16
2016,2,25,15,0,780.0,97.0,0.4,21.0,493.0,681.5,516.57
2016,2,25,15,15,757.5,93.5,0.5,20.5,452.5,628.94,482.82
2016,2,25,15,30,735.0,90.0,0.6,20.0,412.0,578.25,448.43
2016,2,25,15,45,703.0,85.5,0.75,19.5,367.0,518.48,406.15
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,459.96,362.58
2016,2,25,16,15,626.5,75.0,0.95,18.0,275.0,395.42,312.3
2016,2,25,16,30,582.0,69.0,1.0,17.0,228.0,334.25,262.43
2016,2,25,16,45,526.0,59.5,1.1,16.5,181.5,268.94,207.15
2016,2,25,17,0,470.0,50.0,1.2,16.0,135.0,209.25,155.02
2016,2,25,17,15,365.5,38.5,1.2,15.5,92.0,141.53,97.46
2016,2,25,17,30,261.0,27.0,1.2,15.0,49.0,86.01,46.57
2016,2,25,17,45,130.5,13.5,1.25,15.0,24.5,29.55,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.85,12.5,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.9,13.0,11.0,10.48,0.0
2016,2,26,7,15,49.5,30.0,1.0,13.0,36.5,42.23,23.4
2016,2,26,7,30,99.0,49.0,1.1,13.0,62.0,77.64,55.45
2016,2,26,7,45,127.5,69.5,1.2,13.5,93.5,114.02,87.21
2016,2,26,8,0,156.0,90.0,1.3,14.0,125.0,153.64,121.63
2016,2,26,8,15,174.0,110.0,1.35,14.0,158.5,191.38,154.49
2016,2,26,8,30,192.0,130.0,1.4,14.0,192.0,230.94,188.24
2016,2,26,8,45,210.0,147.5,1.5,14.5,224.5,276.5,225.76
2016,2,26,9,0,228.0,165.0,1.6,15.0,257.0,317.2,258.57
2016,2,26,9,15,263.5,180.0,1.6,15.0,297.0,367.41,298.79
2016,2,26,9,30,299.0,195.0,1.6,15.0,337.0,420.28,340.29
2016,2,26,9,45,209.0,220.0,1.65,15.5,323.0,386.74,311.5
2016,2,26,10,0,119.0,245.0,1.7,16.0,309.0,354.93,283.8
2016,2,26,10,15,266.0,240.0,1.7,16.0,395.0,480.77,383.85
2016,2,26,10,30,413.0,235.0,1.7,16.0,481.0,616.4,486.59
2016,2,26,10,45,432.5,241.0,1.7,16.5,508.5,652.47,510.6
2016,2,26,11,0,452.0,247.0,1.7,17.0,536.0,687.79,534.54
2016,2,26,11,15,399.0,269.5,1.7,17.0,529.5,662.81,514.66
2016,2,26,11,30,346.0,292.0,1.7,17.0,523.0,647.05,501.56
2016,2,26,11,45,435.5,266.0,1.75,17.0,561.0,718.15,554.91
2016,2,26,12,0,525.0,240.0,1.8,17.0,599.0,777.11,598.42
2016,2,26,12,15,484.0,258.0,1.85,17.0,590.0,760.99,585.58
2016,2,26,12,30,443.0,276.0,1.9,17.0,581.0,742.24,571.63
2016,2,26,12,45,490.0,254.0,2.0,17.5,588.5,760.02,585.65
2016,2,26,13,0,537.0,232.0,2.1,18.0,596.0,774.71,597.13
2016,2,26,13,15,694.5,169.5,2.15,17.5,631.0,847.47,652.27
2016,2,26,13,30,852.0,107.0,2.2,17.0,666.0,901.15,691.0
2016,2,26,13,45,545.0,196.0,2.3,17.0,549.0,713.1,557.76
2016,2,26,14,0,238.0,285.0,2.4,17.0,432.0,512.45,404.3
2016,2,26,14,15,525.5,191.5,2.45,16.5,497.5,661.69,525.76
2016,2,26,14,30,813.0,98.0,2.5,16.0,563.0,769.07,608.07
2016,2,26,14,45,801.0,94.0,2.6,16.0,528.0,726.13,577.65
2016,2,26,15,0,789.0,90.0,2.7,16.0,493.0,681.32,546.61
2016,2,26,15,15,766.5,87.0,2.7,15.5,452.5,628.93,508.84
2016,2,26,15,30,744.0,84.0,2.7,15.0,412.0,576.09,468.8
2016,2,26,15,45,715.5,79.0,2.7,15.0,368.0,519.17,423.44
2016,2,26,16,0,687.0,74.0,2.7,15.0,324.0,461.31,376.03
2016,2,26,16,15,643.5,69.0,2.55,14.5,277.0,397.53,322.76
2016,2,26,16,30,600.0,64.0,2.4,14.0,230.0,337.0,270.52
2016,2,26,16,45,534.5,57.0,2.3,14.0,183.0,269.84,211.44
2016,2,26,17,0,469.0,50.0,2.2,14.0,136.0,209.31,157.23
2016,2,26,17,15,363.5,39.5,2.05,13.5,93.5,142.28,99.45
2016,2,26,17,30,258.0,29.0,1.9,13.0,51.0,87.84,50.0
2016,2,26,17,45,129.0,14.5,1.8,13.0,25.5,30.41,0.0
2016,2,26,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.02,0.0
2016,2,27,7,15,220.0,30.0,1.5,11.0,60.0,80.83,47.45
2016,2,27,7,30,440.0,39.0,1.5,11.0,99.0,161.1,113.61
2016,2,27,7,45,521.5,46.5,1.55,11.5,147.0,222.14,168.1
2016,2,27,8,0,603.0,54.0,1.6,12.0,195.0,292.15,230.0
2016,2,27,8,15,653.5,59.5,1.55,12.5,244.0,355.17,285.43
2016,2,27,8,30,704.0,65.0,1.5,13.0,293.0,421.26,341.46
2016,2,27,8,45,739.0,68.5,1.5,13.5,340.0,482.05,391.49
2016,2,27,9,0,774.0,72.0,1.5,14.0,387.0,544.58,440.95
2016,2,27,9,15,798.0,75.0,1.4,14.0,430.5,600.93,484.13
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,657.19,525.63
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.5,707.6,558.79
2016,2,27,10,0,855.0,84.0,1.1,15.0,551.0,756.61,589.66
2016,2,27,10,15,867.5,85.5,1.05,15.5,583.5,793.25,611.67
2016,2,27,10,30,880.0,87.0,1.0,16.0,616.0,832.96,635.48
2016,2,27,10,45,754.5,135.0,0.95,16.5,602.0,816.21,620.61
2016,2,27,11,0,629.0,183.0,0.9,17.0,588.0,778.54,592.3
2016,2,27,11,15,769.0,137.5,0.9,17.0,645.5,867.27,652.21
2016,2,27,11,30,909.0,92.0,0.9,17.0,703.0,944.1,700.98
2016,2,27,11,45,739.0,158.5,0.95,17.0,660.5,886.75,662.66
2016,2,27,12,0,569.0,225.0,1.0,17.0,618.0,802.54,606.01
2016,2,27,12,15,567.0,227.0,1.0,17.0,619.0,805.45,608.89
2016,2,27,12,30,565.0,229.0,1.0,17.0,620.0,805.81,609.0
2016,2,27,12,45,531.5,239.0,1.0,17.0,605.0,783.1,592.78
2016,2,27,13,0,498.0,249.0,1.0,17.0,590.0,758.29,575.38
2016,2,27,13,15,494.5,246.0,1.0,17.0,578.5,745.0,566.81
2016,2,27,13,30,491.0,243.0,1.0,17.0,567.0,729.62,556.66
2016,2,27,13,45,468.5,241.5,1.05,17.0,543.0,697.21,534.83
2016,2,27,14,0,446.0,240.0,1.1,17.0,519.0,663.78,512.17
2016,2,27,14,15,511.5,206.0,1.1,17.0,511.5,666.92,517.16
2016,2,27,14,30,577.0,172.0,1.1,17.0,504.0,663.74,517.11
2016,2,27,14,45,701.5,129.0,1.1,17.0,508.5,694.48,541.83
2016,2,27,15,0,826.0,86.0,1.1,17.0,513.0,704.54,549.92
2016,2,27,15,15,805.0,83.0,1.1,16.5,471.5,651.57,513.45
2016,2,27,15,30,784.0,80.0,1.1,16.0,430.0,597.91,474.72
2016,2,27,15,45,760.5,75.0,1.1,16.0,385.5,540.23,430.76
2016,2,27,16,0,737.0,70.0,1.1,16.0,341.0,482.81,385.46
2016,2,27,16,15,695.0,65.5,1.15,15.5,292.5,417.64,333.32
2016,2,27,16,30,653.0,61.0,1.2,15.0,244.0,356.78,282.43
2016,2,27,16,45,595.0,54.0,1.25,14.5,195.5,289.32,224.57
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,227.59,169.95
2016,2,27,17,15,431.5,37.5,1.35,13.5,102.0,157.46,109.58
2016,2,27,17,30,326.0,28.0,1.4,13.0,57.0,99.88,57.73
2016,2,27,17,45,163.0,14.0,1.5,13.0,28.5,38.1,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,4.5,2.0,10.5,4.5,4.29,0.0
2016,2,28,7,0,0.0,9.0,2.0,11.0,9.0,8.34,0.0
2016,2,28,7,15,0.0,26.0,2.0,11.0,26.0,24.35,13.33
2016,2,28,7,30,0.0,43.0,2.0,11.0,43.0,40.89,28.82
2016,2,28,7,45,0.5,63.0,2.05,11.5,63.0,60.68,46.2
2016,2,28,8,0,1.0,83.0,2.1,12.0,83.0,80.52,63.43
2016,2,28,8,15,7.0,102.0,2.1,12.5,104.0,101.74,81.5
2016,2,28,8,30,13.0,121.0,2.1,13.0,125.0,123.69,99.91
2016,2,28,8,45,17.5,138.0,2.1,13.5,145.0,143.41,116.17
2016,2,28,9,0,22.0,155.0,2.1,14.0,165.0,163.65,132.58
2016,2,28,9,15,76.0,185.0,2.05,14.0,221.5,237.63,193.94
2016,2,28,9,30,130.0,215.0,2.0,14.0,278.0,319.35,260.08
2016,2,28,9,45,92.0,224.5,1.95,14.5,271.0,297.85,240.89
2016,2,28,10,0,54.0,234.0,1.9,15.0,264.0,282.24,226.6
2016,2,28,10,15,113.0,258.0,1.85,15.0,325.0,368.52,295.5
2016,2,28,10,30,172.0,282.0,1.8,15.0,386.0,448.04,357.12
2016,2,28,10,45,262.0,280.0,1.8,15.5,446.5,540.04,427.09
2016,2,28,11,0,352.0,278.0,1.8,16.0,507.0,623.79,489.07
2016,2,28,11,15,438.0,257.0,1.8,16.0,549.0,698.12,543.8
2016,2,28,11,30,524.0,236.0,1.8,16.0,591.0,761.97,590.4
2016,2,28,11,45,433.5,272.0,1.85,16.0,568.5,724.41,560.61
2016,2,28,12,0,343.0,308.0,1.9,16.0,546.0,670.95,520.33
2016,2,28,12,15,288.5,320.0,1.95,16.0,521.0,634.82,493.33
2016,2,28,12,30,234.0,332.0,2.0,16.0,496.0,582.93,454.61
2016,2,28,12,45,213.5,331.0,2.05,16.5,479.5,561.58,438.2
2016,2,28,13,0,193.0,330.0,2.1,17.0,463.0,539.6,421.08
2016,2,28,13,15,502.0,230.5,2.1,16.5,566.5,735.54,574.09
2016,2,28,13,30,811.0,131.0,2.1,16.0,670.0,894.59,688.86
2016,2,28,13,45,623.5,188.0,2.1,16.0,594.5,780.14,607.43
2016,2,28,14,0,436.0,245.0,2.1,16.0,519.0,661.21,518.7
2016,2,28,14,15,452.5,228.0,2.05,16.0,501.0,642.82,507.08
2016,2,28,14,30,469.0,211.0,2.0,16.0,483.0,621.68,492.47
2016,2,28,14,45,308.5,222.0,2.0,16.0,397.0,483.23,386.28
2016,2,28,15,0,148.0,233.0,2.0,16.0,311.0,357.49,286.91
2016,2,28,15,15,155.5,214.0,1.95,16.0,290.0,335.33,270.66
2016,2,28,15,30,163.0,195.0,1.9,16.0,269.0,312.2,252.82
2016,2,28,15,45,185.5,173.0,1.9,16.0,248.5,293.48,238.39
2016,2,28,16,0,208.0,151.0,1.9,16.0,228.0,279.36,226.97
2016,2,28,16,15,186.0,133.5,1.85,15.5,195.5,231.89,188.05
2016,2,28,16,30,164.0,116.0,1.8,15.0,163.0,193.71,156.01
2016,2,28,16,45,145.5,95.0,1.75,14.5,130.5,155.17,122.98
2016,2,28,17,0,127.0,74.0,1.7,14.0,98.0,118.64,91.12
2016,2,28,17,15,91.5,53.5,1.8,13.5,68.0,80.49,58.28
2016,2,28,17,30,56.0,33.0,1.9,13.0,38.0,46.46,28.16
2016,2,28,17,45,28.0,16.5,2.0,13.0,19.0,20.34,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,90.0,9.0,1.45,9.5,13.0,15.47,0.0
2016,2,29,7,0,180.0,18.0,1.4,10.0,26.0,46.38,0.0
2016,2,29,7,15,312.0,30.0,1.45,10.5,66.5,101.02,63.33
2016,2,29,7,30,444.0,42.0,1.5,11.0,107.0,168.09,120.59
2016,2,29,7,45,532.0,48.5,1.55,11.5,156.5,231.08,176.39
2016,2,29,8,0,620.0,55.0,1.6,12.0,206.0,303.74,240.18
2016,2,29,8,15,669.0,60.5,1.55,12.5,255.5,366.38,295.02
2016,2,29,8,30,718.0,66.0,1.5,13.0,305.0,434.32,352.15
2016,2,29,8,45,366.5,109.5,1.5,13.5,232.0,328.2,268.71
2016,2,29,9,0,15.0,153.0,1.5,14.0,159.0,157.04,126.23
2016,2,29,9,15,57.5,184.0,1.5,14.5,212.0,224.28,181.91
2016,2,29,9,30,100.0,215.0,1.5,15.0,265.0,289.49,234.05
2016,2,29,9,45,154.5,233.0,1.5,16.0,316.5,362.26,290.64
2016,2,29,10,0,209.0,251.0,1.5,17.0,368.0,429.98,341.77
2016,2,29,10,15,269.0,256.5,1.45,17.0,416.0,502.9,396.78
2016,2,29,10,30,329.0,262.0,1.4,17.0,464.0,568.12,444.94
2016,2,29,10,45,420.0,245.5,1.35,17.0,514.0,649.97,504.9
2016,2,29,11,0,511.0,229.0,1.3,17.0,564.0,723.88,557.73
2016,2,29,11,15,708.5,162.0,1.3,17.0,639.0,845.56,643.51
2016,2,29,11,30,906.0,95.0,1.3,17.0,714.0,951.08,712.09
2016,2,29,11,45,915.5,92.5,1.3,17.5,725.5,968.23,720.12
2016,2,29,12,0,925.0,90.0,1.3,18.0,737.0,981.77,727.05
2016,2,29,12,15,926.0,90.0,1.25,18.0,739.5,986.44,728.89
2016,2,29,12,30,927.0,90.0,1.2,18.0,742.0,987.25,728.47
2016,2,29,12,45,927.0,89.5,1.2,18.5,736.0,982.66,724.29
2016,2,29,13,0,927.0,89.0,1.2,19.0,730.0,974.22,717.86
2016,2,29,13,15,922.5,88.0,1.15,19.0,716.0,957.24,706.58
2016,2,29,13,30,918.0,87.0,1.1,19.0,702.0,936.63,693.17
2016,2,29,13,45,907.0,88.0,1.05,19.5,679.0,909.09,674.08
2016,2,29,14,0,896.0,89.0,1.0,20.0,656.0,878.5,653.15
2016,2,29,14,15,885.5,87.5,0.9,20.0,626.5,842.6,629.17
2016,2,29,14,30,875.0,86.0,0.8,20.0,597.0,804.06,603.41
2016,2,29,14,45,853.0,86.0,0.75,20.0,559.5,761.37,575.49
2016,2,29,15,0,831.0,86.0,0.7,20.0,522.0,711.63,542.46
2016,2,29,15,15,810.0,83.5,0.6,20.0,480.5,658.73,505.85
2016,2,29,15,30,789.0,81.0,0.5,20.0,439.0,605.14,466.5
2016,2,29,15,45,757.0,78.0,0.4,20.0,393.0,544.16,420.79
2016,2,29,16,0,725.0,75.0,0.3,20.0,347.0,484.24,374.65
2016,2,29,16,15,683.5,70.0,0.25,19.5,298.5,420.42,325.22
2016,2,29,16,30,642.0,65.0,0.2,19.0,250.0,358.15,275.16
2016,2,29,16,45,570.5,59.5,0.2,19.0,200.5,287.52,217.08
2016,2,29,17,0,499.0,54.0,0.2,19.0,151.0,224.13,163.56
2016,2,29,17,15,398.5,43.0,0.2,18.5,106.0,155.46,106.78
2016,2,29,17,30,298.0,32.0,0.2,18.0,61.0,98.76,59.22
2016,2,29,17,45,149.0,16.0,0.2,18.0,30.5,39.12,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,14.0,1.6,11.5,14.0,13.34,0.0
2016,3,1,7,0,0.0,28.0,1.6,12.0,28.0,27.2,1.89
2016,3,1,7,15,191.0,37.5,1.65,12.5,66.5,84.27,54.94
2016,3,1,7,30,382.0,47.0,1.7,13.0,105.0,158.02,113.92
2016,3,1,7,45,452.5,56.5,1.8,13.5,150.5,215.27,164.52
2016,3,1,8,0,523.0,66.0,1.9,14.0,196.0,280.29,221.51
2016,3,1,8,15,578.5,70.0,1.9,14.5,242.0,340.16,273.52
2016,3,1,8,30,634.0,74.0,1.9,15.0,288.0,404.96,328.02
2016,3,1,8,45,617.5,90.5,1.95,15.5,324.5,449.05,364.39
2016,3,1,9,0,601.0,107.0,2.0,16.0,361.0,489.84,396.69
2016,3,1,9,15,536.5,138.0,2.1,16.0,382.5,507.76,410.52
2016,3,1,9,30,472.0,169.0,2.2,16.0,404.0,522.75,421.23
2016,3,1,9,45,484.0,181.5,2.3,16.5,438.5,566.29,453.63
2016,3,1,10,0,496.0,194.0,2.4,17.0,473.0,609.24,484.74
2016,3,1,10,15,703.0,138.0,2.45,17.0,557.5,738.13,582.53
2016,3,1,10,30,910.0,82.0,2.5,17.0,642.0,860.73,668.19
2016,3,1,10,45,920.0,82.0,2.55,17.5,668.0,894.92,688.97
2016,3,1,11,0,930.0,82.0,2.6,18.0,694.0,926.11,708.37
2016,3,1,11,15,935.5,83.0,2.6,18.0,712.5,951.19,724.44
2016,3,1,11,30,941.0,84.0,2.6,18.0,731.0,972.72,738.19
2016,3,1,11,45,946.5,83.5,2.6,18.0,742.0,988.82,748.37
2016,3,1,12,0,952.0,83.0,2.6,18.0,753.0,1001.13,756.17
2016,3,1,12,15,952.0,83.0,2.55,18.0,754.5,1004.91,757.91
2016,3,1,12,30,952.0,83.0,2.5,18.0,756.0,1004.71,757.23
2016,3,1,12,45,950.0,83.0,2.5,18.0,749.5,998.65,753.34
2016,3,1,13,0,948.0,83.0,2.5,18.0,743.0,988.67,747.04
2016,3,1,13,15,943.0,82.5,2.5,18.0,728.0,971.47,736.04
2016,3,1,13,30,938.0,82.0,2.5,18.0,713.0,950.58,722.69
2016,3,1,13,45,931.0,80.5,2.5,18.0,690.5,923.18,704.99
2016,3,1,14,0,924.0,79.0,2.5,18.0,668.0,892.47,685.04
2016,3,1,14,15,913.0,77.5,2.45,17.5,637.5,855.28,661.35
2016,3,1,14,30,902.0,76.0,2.4,17.0,607.0,815.39,635.58
2016,3,1,14,45,888.0,74.0,2.4,17.0,570.5,770.16,604.9
2016,3,1,15,0,874.0,72.0,2.4,17.0,534.0,722.96,572.41
2016,3,1,15,15,853.5,70.0,2.35,16.5,492.0,669.63,535.62
2016,3,1,15,30,833.0,68.0,2.3,16.0,450.0,615.49,495.8
2016,3,1,15,45,804.5,65.5,2.3,16.0,403.0,558.86,451.39
2016,3,1,16,0,776.0,63.0,2.3,16.0,356.0,499.12,403.25
2016,3,1,16,15,736.0,59.0,2.1,15.5,307.0,433.13,348.76
2016,3,1,16,30,696.0,55.0,1.9,15.0,258.0,369.82,294.68
2016,3,1,16,45,633.0,50.0,1.75,15.0,208.0,299.9,233.62
2016,3,1,17,0,570.0,45.0,1.6,15.0,158.0,237.08,177.41
2016,3,1,17,15,472.0,37.0,1.5,14.5,112.0,168.0,117.53
2016,3,1,17,30,374.0,29.0,1.4,14.0,66.0,110.48,67.4
2016,3,1,17,45,187.0,14.5,1.35,13.5,33.0,42.8,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.5,0.9,12.5,4.5,4.29,0.0
2016,3,2,7,0,0.0,9.0,1.0,13.0,9.0,8.33,0.0
2016,3,2,7,15,0.0,20.5,1.05,13.5,20.5,19.01,9.85
2016,3,2,7,30,0.0,32.0,1.1,14.0,32.0,29.71,19.41
2016,3,2,7,45,0.0,45.5,1.15,14.5,45.5,42.29,30.37
2016,3,2,8,0,0.0,59.0,1.2,15.0,59.0,55.09,41.37
2016,3,2,8,15,0.0,72.5,1.2,15.0,72.5,67.99,52.36
2016,3,2,8,30,0.0,86.0,1.2,15.0,86.0,80.94,63.23
2016,3,2,8,45,19.5,127.5,1.2,15.5,136.0,132.94,106.49
2016,3,2,9,0,39.0,169.0,1.2,16.0,186.0,194.57,156.57
2016,3,2,9,15,199.0,182.5,1.2,16.0,281.5,321.79,260.56
2016,3,2,9,30,359.0,196.0,1.2,16.0,377.0,465.31,372.93
2016,3,2,9,45,369.5,211.0,1.3,16.5,409.5,505.21,401.42
2016,3,2,10,0,380.0,226.0,1.4,17.0,442.0,544.84,430.01
2016,3,2,10,15,628.0,157.5,1.45,17.0,537.5,700.7,548.38
2016,3,2,10,30,876.0,89.0,1.5,17.0,633.0,842.5,646.27
2016,3,2,10,45,702.0,158.0,1.6,17.5,605.0,805.27,617.85
2016,3,2,11,0,528.0,227.0,1.7,18.0,577.0,738.81,568.23
2016,3,2,11,15,535.5,231.0,1.8,18.0,594.5,761.65,585.41
2016,3,2,11,30,543.0,235.0,1.9,18.0,612.0,782.47,600.29
2016,3,2,11,45,544.5,238.5,2.0,18.0,621.0,794.94,609.29
2016,3,2,12,0,546.0,242.0,2.1,18.0,630.0,805.01,616.76
2016,3,2,12,15,480.0,269.5,2.15,18.0,611.0,774.79,593.86
2016,3,2,12,30,414.0,297.0,2.2,18.0,592.0,728.82,560.35
2016,3,2,12,45,307.5,317.5,2.3,18.0,535.5,649.28,501.61
2016,3,2,13,0,201.0,338.0,2.4,18.0,479.0,555.78,431.61
2016,3,2,13,15,192.5,336.5,2.4,17.5,470.0,543.6,424.0
2016,3,2,13,30,184.0,335.0,2.4,17.0,461.0,530.9,415.47
2016,3,2,13,45,177.0,319.0,2.45,17.0,437.0,502.62,394.96
2016,3,2,14,0,170.0,303.0,2.5,17.0,413.0,474.04,374.14
2016,3,2,14,15,123.5,283.5,2.5,17.0,361.5,408.39,323.55
2016,3,2,14,30,77.0,264.0,2.5,17.0,310.0,334.12,265.65
2016,3,2,14,45,128.0,251.5,2.5,17.0,322.5,367.62,293.95
2016,3,2,15,0,179.0,239.0,2.5,17.0,335.0,385.88,309.73
2016,3,2,15,15,107.0,211.0,2.45,16.5,267.0,297.97,239.94
2016,3,2,15,30,35.0,183.0,2.4,16.0,199.0,208.07,167.32
2016,3,2,15,45,95.0,171.5,2.35,15.5,209.0,230.26,187.26
2016,3,2,16,0,155.0,160.0,2.3,15.0,219.0,253.16,206.68
2016,3,2,16,15,137.5,141.5,2.15,14.5,188.5,216.6,176.38
2016,3,2,16,30,120.0,123.0,2.0,14.0,158.0,181.79,147.19
2016,3,2,16,45,110.5,101.0,1.9,14.0,128.5,147.98,118.01
2016,3,2,17,0,101.0,79.0,1.8,14.0,99.0,115.21,89.25
2016,3,2,17,15,74.0,58.0,1.8,13.5,70.0,80.18,59.07
2016,3,2,17,30,47.0,37.0,1.8,13.0,41.0,48.36,31.49
2016,3,2,17,45,23.5,18.5,1.8,13.0,20.5,21.86,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
