Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,3.96
2016,3,3,7,15,21.0,38.5,1.55,13.0,42.0,42.39,28.3
2016,3,3,7,30,42.0,58.0,1.5,13.0,65.0,68.93,51.22
2016,3,3,7,45,56.0,79.0,1.5,13.5,92.0,97.36,75.86
2016,3,3,8,0,70.0,100.0,1.5,14.0,119.0,127.45,101.71
2016,3,3,8,15,80.0,121.0,1.4,14.0,146.5,157.38,127.27
2016,3,3,8,30,90.0,142.0,1.3,14.0,174.0,188.42,153.27
2016,3,3,8,45,56.0,152.5,1.2,14.5,173.5,184.72,149.61
2016,3,3,9,0,22.0,163.0,1.1,15.0,173.0,171.11,137.46
2016,3,3,9,15,11.0,142.5,1.1,15.0,147.5,143.25,114.27
2016,3,3,9,30,0.0,122.0,1.1,15.0,122.0,115.24,90.8
2016,3,3,9,45,7.5,164.5,1.1,15.0,169.0,163.03,129.88
2016,3,3,10,0,15.0,207.0,1.1,15.0,216.0,212.2,169.13
2016,3,3,10,15,13.5,211.5,1.1,15.0,220.0,215.68,171.3
2016,3,3,10,30,12.0,216.0,1.1,15.0,224.0,219.09,173.64
2016,3,3,10,45,6.0,176.5,1.15,15.5,180.5,173.82,136.92
2016,3,3,11,0,0.0,137.0,1.2,16.0,137.0,129.34,100.71
2016,3,3,11,15,13.5,205.5,1.3,16.0,215.5,209.93,165.73
2016,3,3,11,30,27.0,274.0,1.4,16.0,294.0,293.16,230.86
2016,3,3,11,45,27.5,277.5,1.5,16.0,297.5,310.94,244.17
2016,3,3,12,0,28.0,281.0,1.6,16.0,301.0,315.44,247.62
2016,3,3,12,15,24.0,273.5,1.5,16.0,291.0,290.09,227.73
2016,3,3,12,30,20.0,266.0,1.4,16.0,281.0,278.46,218.55
2016,3,3,12,45,42.5,292.5,1.35,16.0,323.5,341.91,268.18
2016,3,3,13,0,65.0,319.0,1.3,16.0,366.0,392.48,306.82
2016,3,3,13,15,66.0,312.5,1.2,15.5,358.5,385.42,301.67
2016,3,3,13,30,67.0,306.0,1.1,15.0,351.0,378.16,296.75
2016,3,3,13,45,38.5,260.0,1.05,15.0,286.0,300.44,236.71
2016,3,3,14,0,10.0,214.0,1.0,15.0,221.0,215.31,169.85
2016,3,3,14,15,74.0,245.0,1.0,15.0,290.0,312.14,248.62
2016,3,3,14,30,138.0,276.0,1.0,15.0,359.0,407.39,322.89
2016,3,3,14,45,140.0,259.0,1.0,15.0,339.0,384.99,305.74
2016,3,3,15,0,142.0,242.0,1.0,15.0,319.0,362.1,288.92
2016,3,3,15,15,82.0,209.0,0.9,15.0,253.0,269.37,215.76
2016,3,3,15,30,22.0,176.0,0.8,15.0,187.0,184.71,147.6
2016,3,3,15,45,11.0,134.0,0.7,15.0,139.5,134.64,107.24
2016,3,3,16,0,0.0,92.0,0.6,15.0,92.0,86.48,67.53
2016,3,3,16,15,0.0,79.0,0.6,14.5,79.0,74.01,57.44
2016,3,3,16,30,0.0,66.0,0.6,14.0,66.0,61.58,47.1
2016,3,3,16,45,0.0,53.5,0.6,14.0,53.5,49.74,36.98
2016,3,3,17,0,0.0,41.0,0.6,14.0,41.0,38.09,26.87
2016,3,3,17,15,0.0,29.0,0.6,14.0,29.0,26.91,17.06
2016,3,3,17,30,0.0,17.0,0.6,14.0,17.0,15.76,7.15
2016,3,3,17,45,0.0,8.5,0.65,14.0,8.5,7.87,0.0
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.5,1.3,12.5,7.5,7.15,0.0
2016,3,4,7,0,0.0,15.0,1.3,13.0,15.0,13.91,3.03
2016,3,4,7,15,0.0,31.5,1.3,13.0,31.5,29.38,18.61
2016,3,4,7,30,0.0,48.0,1.3,13.0,48.0,45.23,32.68
2016,3,4,7,45,0.0,67.0,1.3,13.5,67.0,63.64,48.66
2016,3,4,8,0,0.0,86.0,1.3,14.0,86.0,82.1,64.43
2016,3,4,8,15,1.5,104.5,1.35,14.5,105.0,100.77,80.05
2016,3,4,8,30,3.0,123.0,1.4,15.0,124.0,119.67,95.57
2016,3,4,8,45,1.5,98.5,1.5,15.5,99.0,93.63,73.5
2016,3,4,9,0,0.0,74.0,1.6,16.0,74.0,68.87,52.53
2016,3,4,9,15,0.0,82.0,1.75,16.0,82.0,76.36,58.66
2016,3,4,9,30,0.0,90.0,1.9,16.0,90.0,83.93,64.78
2016,3,4,9,45,0.0,97.5,2.05,16.5,97.5,91.11,70.41
2016,3,4,10,0,0.0,105.0,2.2,17.0,105.0,98.31,76.01
2016,3,4,10,15,0.0,89.0,2.2,17.0,89.0,82.95,63.23
2016,3,4,10,30,0.0,73.0,2.2,17.0,73.0,68.01,50.84
2016,3,4,10,45,0.0,103.0,2.25,17.0,103.0,96.31,73.97
2016,3,4,11,0,0.0,133.0,2.3,17.0,133.0,125.4,97.48
2016,3,4,11,15,0.0,109.5,2.25,16.5,109.5,102.58,78.96
2016,3,4,11,30,0.0,86.0,2.2,16.0,86.0,80.21,60.78
2016,3,4,11,45,0.0,98.0,2.2,16.0,98.0,91.54,70.04
2016,3,4,12,0,0.0,110.0,2.2,16.0,110.0,103.07,79.41
2016,3,4,12,15,0.0,103.0,2.3,16.0,103.0,96.34,73.89
2016,3,4,12,30,0.0,96.0,2.4,16.0,96.0,89.64,68.43
2016,3,4,12,45,2.5,146.5,2.5,16.0,148.5,140.94,110.29
2016,3,4,13,0,5.0,197.0,2.6,16.0,201.0,193.47,152.56
2016,3,4,13,15,4.5,193.5,2.6,16.0,197.0,189.48,149.33
2016,3,4,13,30,4.0,190.0,2.6,16.0,193.0,185.51,146.27
2016,3,4,13,45,16.5,224.0,2.65,16.0,235.0,231.22,183.46
2016,3,4,14,0,29.0,258.0,2.7,16.0,277.0,289.05,229.7
2016,3,4,14,15,78.0,268.0,2.6,15.5,316.0,340.71,272.45
2016,3,4,14,30,127.0,278.0,2.5,15.0,355.0,400.51,320.91
2016,3,4,14,45,92.5,254.0,2.4,15.0,308.0,332.2,266.83
2016,3,4,15,0,58.0,230.0,2.3,15.0,261.0,277.46,223.21
2016,3,4,15,15,29.0,120.0,2.25,15.0,135.5,137.68,110.13
2016,3,4,15,30,0.0,10.0,2.2,15.0,10.0,9.28,2.24
2016,3,4,15,45,0.0,31.0,2.15,15.0,31.0,28.78,18.92
2016,3,4,16,0,0.0,52.0,2.1,15.0,52.0,48.33,35.6
2016,3,4,16,15,0.0,45.0,2.15,15.0,45.0,41.8,30.11
2016,3,4,16,30,0.0,38.0,2.2,15.0,38.0,35.28,24.57
2016,3,4,16,45,0.0,30.5,2.3,15.0,30.5,28.3,18.57
2016,3,4,17,0,0.0,23.0,2.4,15.0,23.0,21.32,12.51
2016,3,4,17,15,0.0,16.5,2.45,14.5,16.5,15.29,7.23
2016,3,4,17,30,0.0,10.0,2.5,14.0,10.0,9.26,1.89
2016,3,4,17,45,0.0,5.0,2.6,14.0,5.0,4.62,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,3.15,14.5,4.5,4.29,0.0
2016,3,5,7,0,0.0,9.0,3.3,15.0,9.0,8.33,0.0
2016,3,5,7,15,0.0,18.0,3.35,15.0,18.0,16.68,8.08
2016,3,5,7,30,0.0,27.0,3.4,15.0,27.0,25.05,15.48
2016,3,5,7,45,0.0,38.0,3.5,15.0,38.0,35.28,24.41
2016,3,5,8,0,0.0,49.0,3.6,15.0,49.0,45.53,33.27
2016,3,5,8,15,0.0,60.0,3.75,15.0,60.0,55.79,42.02
2016,3,5,8,30,0.0,71.0,3.9,15.0,71.0,66.08,50.68
2016,3,5,8,45,0.0,61.5,4.05,15.5,61.5,57.19,42.95
2016,3,5,9,0,0.0,52.0,4.2,16.0,52.0,48.34,35.29
2016,3,5,9,15,0.0,55.0,4.25,16.0,55.0,51.15,37.55
2016,3,5,9,30,0.0,58.0,4.3,16.0,58.0,53.96,39.79
2016,3,5,9,45,0.0,88.5,4.35,16.0,88.5,82.46,63.43
2016,3,5,10,0,0.0,119.0,4.4,16.0,119.0,111.91,87.59
2016,3,5,10,15,0.5,147.0,4.45,16.0,147.5,139.74,110.21
2016,3,5,10,30,1.0,175.0,4.5,16.0,176.0,167.93,132.94
2016,3,5,10,45,0.5,136.5,4.6,16.5,137.0,129.27,101.05
2016,3,5,11,0,0.0,98.0,4.7,17.0,98.0,91.51,69.94
2016,3,5,11,15,0.0,129.0,4.75,17.0,129.0,121.46,94.32
2016,3,5,11,30,0.0,160.0,4.8,17.0,160.0,151.85,118.83
2016,3,5,11,45,0.0,144.0,4.85,17.5,144.0,136.09,105.79
2016,3,5,12,0,0.0,128.0,4.9,18.0,128.0,120.48,92.95
2016,3,5,12,15,0.0,128.0,4.9,17.5,128.0,120.48,93.13
2016,3,5,12,30,0.0,128.0,4.9,17.0,128.0,120.48,93.31
2016,3,5,12,45,10.0,196.5,4.9,17.0,203.5,197.66,156.05
2016,3,5,13,0,20.0,265.0,4.9,17.0,279.0,276.98,219.43
2016,3,5,13,15,20.0,259.5,5.05,16.5,273.5,271.17,215.32
2016,3,5,13,30,20.0,254.0,5.2,16.0,268.0,265.32,211.35
2016,3,5,13,45,13.5,228.5,5.35,16.0,238.0,233.04,185.59
2016,3,5,14,0,7.0,203.0,5.5,16.0,208.0,201.25,160.06
2016,3,5,14,15,3.5,119.0,6.0,16.0,121.5,114.73,89.74
2016,3,5,14,30,0.0,35.0,6.5,16.0,35.0,32.55,21.62
2016,3,5,14,45,0.0,22.5,7.05,16.0,22.5,20.91,11.92
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,9.29,2.16
2016,3,5,15,15,0.0,12.0,7.85,16.0,12.0,11.14,3.75
2016,3,5,15,30,0.0,14.0,8.1,16.0,14.0,12.99,5.34
2016,3,5,15,45,0.0,33.5,8.4,16.0,33.5,31.11,20.73
2016,3,5,16,0,0.0,53.0,8.7,16.0,53.0,49.26,36.18
2016,3,5,16,15,0.0,46.0,8.65,15.5,46.0,42.73,30.78
2016,3,5,16,30,0.0,39.0,8.6,15.0,39.0,36.21,25.31
2016,3,5,16,45,0.0,31.5,8.6,15.0,31.5,29.23,19.32
2016,3,5,17,0,0.0,24.0,8.6,15.0,24.0,22.25,13.26
2016,3,5,17,15,0.0,17.0,8.4,15.0,17.0,15.75,7.57
2016,3,5,17,30,0.0,10.0,8.2,15.0,10.0,9.26,1.87
2016,3,5,17,45,0.0,5.0,8.05,15.0,5.0,4.62,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,21.01,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,54.83,29.42
2016,3,6,7,15,232.5,49.0,2.65,12.0,84.0,106.52,73.88
2016,3,6,7,30,346.0,65.0,2.8,12.0,126.0,169.67,127.01
2016,3,6,7,45,423.5,75.5,3.0,12.5,174.5,228.6,178.81
2016,3,6,8,0,501.0,86.0,3.2,13.0,223.0,298.4,239.62
2016,3,6,8,15,553.5,93.5,3.3,13.0,272.5,360.6,294.1
2016,3,6,8,30,606.0,101.0,3.4,13.0,322.0,427.49,351.23
2016,3,6,8,45,639.5,108.0,3.5,13.5,369.0,487.51,400.79
2016,3,6,9,0,673.0,115.0,3.6,14.0,416.0,549.36,450.34
2016,3,6,9,15,700.0,119.0,3.65,14.0,459.5,605.16,494.65
2016,3,6,9,30,727.0,123.0,3.7,14.0,503.0,661.34,538.24
2016,3,6,9,45,744.5,127.5,3.75,14.0,541.0,711.04,575.93
2016,3,6,10,0,762.0,132.0,3.8,14.0,579.0,759.64,611.03
2016,3,6,10,15,553.5,203.5,3.8,14.0,537.5,690.4,554.98
2016,3,6,10,30,345.0,275.0,3.8,14.0,496.0,598.75,480.36
2016,3,6,10,45,367.0,281.5,3.8,14.5,524.5,635.53,507.69
2016,3,6,11,0,389.0,288.0,3.8,15.0,553.0,672.0,533.75
2016,3,6,11,15,358.5,304.5,3.85,15.0,554.0,670.76,531.32
2016,3,6,11,30,328.0,321.0,3.9,15.0,555.0,666.93,527.22
2016,3,6,11,45,296.5,333.0,3.95,15.0,546.5,654.83,517.1
2016,3,6,12,0,265.0,345.0,4.0,15.0,538.0,640.78,505.58
2016,3,6,12,15,177.5,345.0,4.1,15.0,474.5,543.66,430.52
2016,3,6,12,30,90.0,345.0,4.2,15.0,411.0,445.46,353.29
2016,3,6,12,45,59.0,315.0,4.3,15.0,358.0,381.81,303.68
2016,3,6,13,0,28.0,285.0,4.4,15.0,305.0,318.79,253.62
2016,3,6,13,15,27.0,279.5,4.45,15.0,299.0,298.32,237.82
2016,3,6,13,30,26.0,274.0,4.5,15.0,293.0,291.43,232.62
2016,3,6,13,45,77.5,293.0,4.6,15.0,345.0,370.95,297.69
2016,3,6,14,0,129.0,312.0,4.7,15.0,397.0,447.67,359.42
2016,3,6,14,15,143.5,298.0,4.75,14.5,388.5,440.35,355.21
2016,3,6,14,30,158.0,284.0,4.8,14.0,380.0,431.69,350.17
2016,3,6,14,45,84.5,237.5,4.85,14.0,288.5,307.21,249.88
2016,3,6,15,0,11.0,191.0,4.9,14.0,197.0,192.24,154.96
2016,3,6,15,15,5.5,167.5,4.9,13.5,170.5,164.49,132.71
2016,3,6,15,30,0.0,144.0,4.9,13.0,144.0,137.37,110.6
2016,3,6,15,45,0.0,129.5,4.9,13.0,129.5,123.24,99.08
2016,3,6,16,0,0.0,115.0,4.9,13.0,115.0,109.18,87.5
2016,3,6,16,15,0.0,99.0,4.9,12.5,99.0,93.68,74.71
2016,3,6,16,30,0.0,83.0,4.9,12.0,83.0,78.24,61.75
2016,3,6,16,45,0.0,66.5,4.9,12.0,66.5,62.37,48.1
2016,3,6,17,0,0.0,50.0,4.9,12.0,50.0,46.57,34.34
2016,3,6,17,15,0.0,36.0,4.95,12.0,36.0,33.44,22.76
2016,3,6,17,30,0.0,22.0,5.0,12.0,22.0,20.41,11.21
2016,3,6,17,45,0.0,11.0,5.1,12.0,11.0,10.19,0.52
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,125.5,14.0,2.9,9.5,24.0,24.77,0.0
2016,3,7,7,0,251.0,28.0,3.0,10.0,48.0,73.3,39.86
2016,3,7,7,15,345.0,40.5,3.1,10.0,90.5,123.46,84.62
2016,3,7,7,30,439.0,53.0,3.2,10.0,133.0,185.23,138.65
2016,3,7,7,45,496.5,62.5,3.3,10.0,179.5,242.71,191.23
2016,3,7,8,0,554.0,72.0,3.4,10.0,226.0,306.35,248.72
2016,3,7,8,15,606.0,74.5,3.45,10.0,273.0,365.73,301.88
2016,3,7,8,30,658.0,77.0,3.5,10.0,320.0,429.53,357.48
2016,3,7,8,45,566.5,112.5,3.55,10.5,341.5,452.87,377.19
2016,3,7,9,0,475.0,148.0,3.6,11.0,363.0,461.24,383.33
2016,3,7,9,15,437.0,174.5,3.6,11.0,387.5,488.82,404.96
2016,3,7,9,30,399.0,201.0,3.6,11.0,412.0,511.56,421.91
2016,3,7,9,45,286.5,237.0,3.65,11.0,394.0,475.12,390.47
2016,3,7,10,0,174.0,273.0,3.7,11.0,376.0,427.75,349.85
2016,3,7,10,15,134.5,285.5,3.75,11.0,368.0,415.46,338.71
2016,3,7,10,30,95.0,298.0,3.8,11.0,360.0,388.32,315.63
2016,3,7,10,45,121.5,314.5,3.85,11.5,396.5,444.65,359.79
2016,3,7,11,0,148.0,331.0,3.9,12.0,433.0,490.14,394.67
2016,3,7,11,15,146.5,339.5,3.95,12.0,442.5,501.43,402.81
2016,3,7,11,30,145.0,348.0,4.0,12.0,452.0,512.08,410.63
2016,3,7,11,45,182.0,351.5,4.1,12.0,484.0,553.02,443.21
2016,3,7,12,0,219.0,355.0,4.2,12.0,516.0,593.9,475.5
2016,3,7,12,15,282.5,343.0,4.25,12.0,550.5,656.51,524.66
2016,3,7,12,30,346.0,331.0,4.3,12.0,585.0,703.88,562.07
2016,3,7,12,45,333.0,331.0,4.35,12.5,574.0,689.63,550.08
2016,3,7,13,0,320.0,331.0,4.4,13.0,563.0,674.03,537.5
2016,3,7,13,15,414.5,291.5,4.4,13.0,585.5,726.06,579.75
2016,3,7,13,30,509.0,252.0,4.4,13.0,608.0,762.13,609.66
2016,3,7,13,45,502.5,248.5,4.4,13.0,591.0,740.66,593.8
2016,3,7,14,0,496.0,245.0,4.4,13.0,574.0,717.36,576.86
2016,3,7,14,15,248.0,197.0,4.35,13.0,361.5,427.64,350.05
2016,3,7,14,30,0.0,149.0,4.3,13.0,149.0,141.23,112.27
2016,3,7,14,45,78.5,200.0,4.25,13.0,243.5,261.69,214.25
2016,3,7,15,0,157.0,251.0,4.2,13.0,338.0,382.07,312.78
2016,3,7,15,15,441.0,179.5,4.05,13.0,397.5,512.21,421.72
2016,3,7,15,30,725.0,108.0,3.9,13.0,457.0,601.2,494.43
2016,3,7,15,45,703.5,101.0,3.8,13.0,412.5,544.11,447.81
2016,3,7,16,0,682.0,94.0,3.7,13.0,368.0,487.32,400.98
2016,3,7,16,15,639.5,88.0,3.55,12.5,318.5,421.87,346.41
2016,3,7,16,30,597.0,82.0,3.4,12.0,269.0,359.62,292.89
2016,3,7,16,45,542.5,73.0,3.3,12.0,220.0,293.32,234.38
2016,3,7,17,0,488.0,64.0,3.2,12.0,171.0,232.49,179.55
2016,3,7,17,15,392.0,53.0,3.25,11.5,124.5,164.79,120.53
2016,3,7,17,30,296.0,42.0,3.3,11.0,78.0,107.61,71.56
2016,3,7,17,45,163.5,26.0,3.35,10.5,44.5,52.4,23.0
2016,3,7,18,0,31.0,10.0,3.4,10.0,11.0,11.83,0.0
2016,3,7,18,15,15.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,144.5,15.0,2.05,9.0,27.5,29.9,0.0
2016,3,8,7,0,289.0,30.0,2.0,10.0,55.0,81.72,46.16
2016,3,8,7,15,398.5,41.0,1.95,10.0,101.0,136.42,93.62
2016,3,8,7,30,508.0,52.0,1.9,10.0,147.0,204.52,152.66
2016,3,8,7,45,559.0,61.5,1.85,10.5,195.5,264.07,206.72
2016,3,8,8,0,610.0,71.0,1.8,11.0,244.0,328.93,264.18
2016,3,8,8,15,654.0,77.0,1.75,11.0,294.0,391.75,319.0
2016,3,8,8,30,698.0,83.0,1.7,11.0,344.0,458.16,374.92
2016,3,8,8,45,716.0,91.0,1.7,11.5,389.5,515.32,421.09
2016,3,8,9,0,734.0,99.0,1.7,12.0,435.0,572.59,465.63
2016,3,8,9,15,651.0,127.5,1.75,12.0,446.5,585.23,474.77
2016,3,8,9,30,568.0,156.0,1.8,12.0,458.0,583.25,472.42
2016,3,8,9,45,536.0,180.5,1.85,12.5,482.0,611.09,491.76
2016,3,8,10,0,504.0,205.0,1.9,13.0,506.0,634.53,507.05
2016,3,8,10,15,506.0,216.5,1.9,13.0,532.0,667.72,530.75
2016,3,8,10,30,508.0,228.0,1.9,13.0,558.0,699.18,552.76
2016,3,8,10,45,414.5,269.0,1.95,13.0,545.0,676.31,532.91
2016,3,8,11,0,321.0,310.0,2.0,13.0,532.0,636.02,500.74
2016,3,8,11,15,347.0,312.0,1.95,13.0,557.5,669.29,525.34
2016,3,8,11,30,373.0,314.0,1.9,13.0,583.0,702.0,548.66
2016,3,8,11,45,196.5,294.0,1.9,13.0,436.0,502.35,397.44
2016,3,8,12,0,20.0,274.0,1.9,13.0,289.0,285.94,226.34
2016,3,8,12,15,33.5,297.5,1.9,13.0,322.5,337.61,267.99
2016,3,8,12,30,47.0,321.0,1.9,13.0,356.0,376.59,298.29
2016,3,8,12,45,38.0,305.5,1.95,13.0,333.5,350.58,277.9
2016,3,8,13,0,29.0,290.0,2.0,13.0,311.0,324.67,257.79
2016,3,8,13,15,18.5,253.5,2.05,12.5,267.0,263.13,209.92
2016,3,8,13,30,8.0,217.0,2.1,12.0,223.0,216.06,172.73
2016,3,8,13,45,6.0,206.0,2.2,12.0,210.5,203.1,162.59
2016,3,8,14,0,4.0,195.0,2.3,12.0,198.0,190.26,152.41
2016,3,8,14,15,3.5,190.0,2.15,12.0,192.5,184.86,148.22
2016,3,8,14,30,3.0,185.0,2.0,12.0,187.0,179.53,144.08
2016,3,8,14,45,1.5,124.5,1.85,12.0,125.5,118.37,94.01
2016,3,8,15,0,0.0,64.0,1.7,12.0,64.0,59.57,45.02
2016,3,8,15,15,0.0,80.5,1.55,11.5,80.5,74.97,58.34
2016,3,8,15,30,0.0,97.0,1.4,11.0,97.0,90.77,71.97
2016,3,8,15,45,0.5,117.0,1.3,11.0,117.0,110.9,89.15
2016,3,8,16,0,1.0,137.0,1.2,11.0,137.0,131.74,106.85
2016,3,8,16,15,0.5,119.0,1.2,10.5,119.0,113.87,92.17
2016,3,8,16,30,0.0,101.0,1.2,10.0,101.0,96.13,77.42
2016,3,8,16,45,0.0,83.0,1.3,10.0,83.0,78.71,62.51
2016,3,8,17,0,0.0,65.0,1.4,10.0,65.0,61.35,47.4
2016,3,8,17,15,0.0,47.5,1.45,9.5,47.5,44.55,32.63
2016,3,8,17,30,0.0,30.0,1.5,9.0,30.0,27.86,17.8
2016,3,8,17,45,0.0,17.0,1.6,9.0,17.0,15.77,5.3
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.81,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,2.5,2.4,11.0,2.5,2.31,0.0
2016,3,9,7,0,0.0,5.0,2.4,11.0,5.0,4.62,0.0
2016,3,9,7,15,0.0,9.0,2.4,11.0,9.0,8.33,1.4
2016,3,9,7,30,0.0,13.0,2.4,11.0,13.0,12.04,4.72
2016,3,9,7,45,0.0,18.0,2.4,11.5,18.0,16.68,8.81
2016,3,9,8,0,0.0,23.0,2.4,12.0,23.0,21.33,12.85
2016,3,9,8,15,0.0,27.5,2.35,12.0,27.5,25.51,16.46
2016,3,9,8,30,0.0,32.0,2.3,12.0,32.0,29.7,20.04
2016,3,9,8,45,0.0,57.0,2.3,12.5,57.0,53.0,39.88
2016,3,9,9,0,0.0,82.0,2.3,13.0,82.0,76.35,59.45
2016,3,9,9,15,3.0,130.5,2.25,13.0,132.5,125.51,100.48
2016,3,9,9,30,6.0,179.0,2.2,13.0,183.0,176.09,141.88
2016,3,9,9,45,10.5,197.0,2.15,13.5,203.5,197.59,158.76
2016,3,9,10,0,15.0,215.0,2.1,14.0,224.0,219.52,175.85
2016,3,9,10,15,39.5,253.0,2.1,14.0,278.5,289.91,232.28
2016,3,9,10,30,64.0,291.0,2.1,14.0,333.0,353.55,282.17
2016,3,9,10,45,35.0,247.0,2.15,14.5,270.0,281.28,223.83
2016,3,9,11,0,6.0,203.0,2.2,15.0,207.0,200.0,158.01
2016,3,9,11,15,3.0,155.5,2.25,15.0,157.5,150.06,117.89
2016,3,9,11,30,0.0,108.0,2.3,15.0,108.0,101.13,78.01
2016,3,9,11,45,5.5,173.5,2.35,15.5,178.0,170.24,134.07
2016,3,9,12,0,11.0,239.0,2.4,16.0,248.0,241.26,190.19
2016,3,9,12,15,10.0,234.0,2.4,16.0,242.5,235.23,185.16
2016,3,9,12,30,9.0,229.0,2.4,16.0,237.0,229.19,180.38
2016,3,9,12,45,28.0,273.5,2.45,16.5,294.5,305.66,240.66
2016,3,9,13,0,47.0,318.0,2.5,17.0,352.0,372.38,291.94
2016,3,9,13,15,35.5,295.0,2.5,17.0,320.5,335.65,263.32
2016,3,9,13,30,24.0,272.0,2.5,17.0,289.0,286.98,225.64
2016,3,9,13,45,28.5,272.0,2.55,17.0,291.5,303.03,238.74
2016,3,9,14,0,33.0,272.0,2.6,17.0,294.0,306.44,241.84
2016,3,9,14,15,45.5,271.0,2.6,17.0,300.0,315.23,249.49
2016,3,9,14,30,58.0,270.0,2.6,17.0,306.0,323.21,256.48
2016,3,9,14,45,77.5,260.5,2.6,17.0,306.0,326.3,259.94
2016,3,9,15,0,97.0,251.0,2.6,17.0,306.0,327.78,262.09
2016,3,9,15,15,90.5,231.0,2.5,16.5,279.5,297.86,239.2
2016,3,9,15,30,84.0,211.0,2.4,16.0,253.0,268.41,216.48
2016,3,9,15,45,56.0,184.0,2.3,16.0,210.5,218.99,176.56
2016,3,9,16,0,28.0,157.0,2.2,16.0,168.0,172.48,138.63
2016,3,9,16,15,22.5,138.0,2.05,15.5,146.0,144.02,115.61
2016,3,9,16,30,17.0,119.0,1.9,15.0,124.0,121.8,97.38
2016,3,9,16,45,11.0,99.0,1.75,15.0,102.5,99.04,78.25
2016,3,9,17,0,5.0,79.0,1.6,15.0,81.0,77.04,59.54
2016,3,9,17,15,2.5,58.5,1.6,14.5,59.5,56.2,41.66
2016,3,9,17,30,0.0,38.0,1.6,14.0,38.0,35.72,23.93
2016,3,9,17,45,0.0,22.0,1.6,13.5,22.0,20.44,8.86
2016,3,9,18,0,0.0,6.0,1.6,13.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,1.65,13.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,20.0,17.0,3.35,13.5,19.0,18.61,0.0
2016,3,10,7,0,40.0,34.0,3.4,14.0,38.0,41.41,25.62
2016,3,10,7,15,71.0,55.0,3.45,14.0,67.0,72.5,52.32
2016,3,10,7,30,102.0,76.0,3.5,14.0,96.0,107.44,82.37
2016,3,10,7,45,119.5,97.5,3.55,14.5,128.0,142.05,112.52
2016,3,10,8,0,137.0,119.0,3.6,15.0,160.0,178.71,144.03
2016,3,10,8,15,152.0,139.0,3.75,15.0,192.0,214.55,174.68
2016,3,10,8,30,167.0,159.0,3.9,15.0,224.0,251.92,206.12
2016,3,10,8,45,87.5,160.5,4.05,15.5,195.0,210.14,171.03
2016,3,10,9,0,8.0,162.0,4.2,16.0,166.0,160.42,128.43
2016,3,10,9,15,4.0,90.0,4.15,16.0,92.0,86.6,67.13
2016,3,10,9,30,0.0,18.0,4.1,16.0,18.0,16.72,8.44
2016,3,10,9,45,0.0,54.5,4.1,16.0,54.5,50.72,36.91
2016,3,10,10,0,0.0,91.0,4.1,16.0,91.0,84.83,65.11
2016,3,10,10,15,0.0,108.5,4.0,16.0,108.5,101.58,78.74
2016,3,10,10,30,0.0,126.0,3.9,16.0,126.0,118.5,92.42
2016,3,10,10,45,0.0,90.5,3.8,16.0,90.5,84.41,64.34
2016,3,10,11,0,0.0,55.0,3.7,16.0,55.0,51.25,36.95
2016,3,10,11,15,0.0,83.0,3.6,16.0,83.0,77.42,58.49
2016,3,10,11,30,0.0,111.0,3.5,16.0,111.0,104.02,80.18
2016,3,10,11,45,0.0,112.5,3.45,16.0,112.5,105.47,81.29
2016,3,10,12,0,0.0,114.0,3.4,16.0,114.0,106.92,82.43
2016,3,10,12,15,0.0,78.5,3.3,16.0,78.5,73.24,54.89
2016,3,10,12,30,0.0,43.0,3.2,16.0,43.0,40.07,27.61
2016,3,10,12,45,0.0,65.0,3.15,16.0,65.0,60.61,44.58
2016,3,10,13,0,0.0,87.0,3.1,16.0,87.0,81.18,61.49
2016,3,10,13,15,0.0,72.5,3.0,16.0,72.5,67.61,50.37
2016,3,10,13,30,0.0,58.0,2.9,16.0,58.0,54.05,39.25
2016,3,10,13,45,0.0,57.0,2.8,16.0,57.0,53.11,38.53
2016,3,10,14,0,0.0,56.0,2.7,16.0,56.0,52.16,37.81
2016,3,10,14,15,0.0,41.0,2.55,16.0,41.0,38.16,26.24
2016,3,10,14,30,0.0,26.0,2.4,16.0,26.0,24.18,14.63
2016,3,10,14,45,0.0,43.5,2.3,16.0,43.5,40.47,28.31
2016,3,10,15,0,0.0,61.0,2.2,16.0,61.0,56.77,42.0
2016,3,10,15,15,0.0,55.5,2.1,15.5,55.5,51.63,37.89
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,46.49,33.76
2016,3,10,15,45,0.0,34.0,1.9,15.0,34.0,31.58,21.24
2016,3,10,16,0,0.0,18.0,1.8,15.0,18.0,16.7,8.63
2016,3,10,16,15,0.0,15.5,1.75,15.0,15.5,14.37,6.68
2016,3,10,16,30,0.0,13.0,1.7,15.0,13.0,12.05,4.7
2016,3,10,16,45,0.0,10.5,1.7,15.0,10.5,9.73,2.7
2016,3,10,17,0,0.0,8.0,1.7,15.0,8.0,7.41,0.68
2016,3,10,17,15,0.0,6.0,1.8,14.5,6.0,5.55,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.7,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.85,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.87,0.98
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.11,3.86
2016,3,11,7,45,0.0,16.0,5.05,13.0,16.0,14.82,7.12
2016,3,11,8,0,0.0,20.0,5.0,13.0,20.0,18.54,10.35
2016,3,11,8,15,0.0,24.0,4.85,12.5,24.0,22.26,13.58
2016,3,11,8,30,0.0,28.0,4.7,12.0,28.0,25.99,16.79
2016,3,11,8,45,0.0,26.5,4.55,12.0,26.5,24.6,15.55
2016,3,11,9,0,0.0,25.0,4.4,12.0,25.0,23.21,14.3
2016,3,11,9,15,10.5,115.0,4.45,12.0,120.5,115.19,92.55
2016,3,11,9,30,21.0,205.0,4.5,12.0,216.0,213.03,173.74
2016,3,11,9,45,30.0,228.5,4.6,12.5,246.0,253.52,206.22
2016,3,11,10,0,39.0,252.0,4.7,13.0,276.0,286.91,232.65
2016,3,11,10,15,19.5,207.5,4.45,13.0,219.5,215.55,173.78
2016,3,11,10,30,0.0,163.0,4.2,13.0,163.0,154.72,123.15
2016,3,11,10,45,24.0,234.5,4.0,13.0,251.5,257.73,207.5
2016,3,11,11,0,48.0,306.0,3.8,13.0,340.0,357.73,286.99
2016,3,11,11,15,158.5,327.5,3.6,13.0,443.5,498.52,399.29
2016,3,11,11,30,269.0,349.0,3.4,13.0,547.0,643.54,510.3
2016,3,11,11,45,331.5,339.0,3.25,13.5,586.0,695.88,548.29
2016,3,11,12,0,394.0,329.0,3.1,14.0,625.0,747.89,585.78
2016,3,11,12,15,506.0,284.5,3.15,14.0,665.0,822.29,642.46
2016,3,11,12,30,618.0,240.0,3.2,14.0,705.0,885.63,690.53
2016,3,11,12,45,343.5,290.5,3.25,14.0,548.5,655.17,517.18
2016,3,11,13,0,69.0,341.0,3.3,14.0,392.0,418.25,330.83
2016,3,11,13,15,66.0,332.5,3.6,14.0,380.5,405.15,322.23
2016,3,11,13,30,63.0,324.0,3.9,14.0,369.0,391.93,312.54
2016,3,11,13,45,306.5,275.0,4.2,14.0,484.5,581.6,467.85
2016,3,11,14,0,550.0,226.0,4.5,14.0,600.0,745.6,598.22
2016,3,11,14,15,275.0,185.0,4.65,13.5,372.0,437.44,358.26
2016,3,11,14,30,0.0,144.0,4.8,13.0,144.0,136.11,108.02
2016,3,11,14,45,0.0,92.0,4.95,13.0,92.0,85.76,66.65
2016,3,11,15,0,0.0,40.0,5.1,13.0,40.0,37.2,25.93
2016,3,11,15,15,0.0,63.5,5.0,12.5,63.5,59.09,44.67
2016,3,11,15,30,0.0,87.0,4.9,12.0,87.0,81.07,63.54
2016,3,11,15,45,0.0,46.5,4.85,12.0,46.5,43.22,31.45
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,5.56,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.63,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.7,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.78,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.85,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.39,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.92,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.46,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,9.5,3.45,10.5,9.5,8.8,0.0
2016,3,12,7,0,0.0,19.0,3.6,11.0,19.0,17.62,8.82
2016,3,12,7,15,0.0,33.0,3.7,11.0,33.0,30.64,20.44
2016,3,12,7,30,0.0,47.0,3.8,11.0,47.0,43.69,31.99
2016,3,12,7,45,0.0,63.0,3.95,11.5,63.0,58.91,45.23
2016,3,12,8,0,0.0,79.0,4.1,12.0,79.0,74.2,58.31
2016,3,12,8,15,0.0,95.0,4.2,12.0,95.0,89.56,71.36
2016,3,12,8,30,0.0,111.0,4.3,12.0,111.0,104.98,84.29
2016,3,12,8,45,2.0,135.5,4.4,12.0,137.0,130.11,105.28
2016,3,12,9,0,4.0,160.0,4.5,12.0,163.0,155.62,126.36
2016,3,12,9,15,5.0,170.5,4.55,12.0,174.0,166.6,135.15
2016,3,12,9,30,6.0,181.0,4.6,12.0,185.0,177.72,144.04
2016,3,12,9,45,3.0,144.0,4.65,12.5,146.0,138.53,110.93
2016,3,12,10,0,0.0,107.0,4.7,13.0,107.0,100.14,78.55
2016,3,12,10,15,2.5,151.5,4.75,13.0,153.0,145.49,116.07
2016,3,12,10,30,5.0,196.0,4.8,13.0,199.0,191.8,153.86
2016,3,12,10,45,2.5,168.5,4.85,13.0,170.0,162.25,129.35
2016,3,12,11,0,0.0,141.0,4.9,13.0,141.0,133.02,105.14
2016,3,12,11,15,0.0,146.5,5.0,13.0,146.5,138.38,109.46
2016,3,12,11,30,0.0,152.0,5.1,13.0,152.0,143.75,113.78
2016,3,12,11,45,2.0,171.0,5.2,13.0,172.5,164.31,130.63
2016,3,12,12,0,4.0,190.0,5.3,13.0,193.0,185.04,147.56
2016,3,12,12,15,4.0,190.0,5.2,13.0,193.5,185.05,147.5
2016,3,12,12,30,4.0,190.0,5.1,13.0,194.0,185.04,147.48
2016,3,12,12,45,2.0,124.5,5.1,13.5,126.5,118.96,93.22
2016,3,12,13,0,0.0,59.0,5.1,14.0,59.0,55.01,40.25
2016,3,12,13,15,0.0,79.5,5.05,14.0,79.5,74.16,56.2
2016,3,12,13,30,0.0,100.0,5.0,14.0,100.0,93.45,72.21
2016,3,12,13,45,0.0,67.5,4.95,14.0,67.5,62.92,46.97
2016,3,12,14,0,0.0,35.0,4.9,14.0,35.0,32.58,21.71
2016,3,12,14,15,4.0,121.0,4.75,14.0,123.5,117.02,92.22
2016,3,12,14,30,8.0,207.0,4.6,14.0,212.0,205.37,164.82
2016,3,12,14,45,19.0,216.0,4.5,14.0,227.5,223.13,179.79
2016,3,12,15,0,30.0,225.0,4.4,14.0,243.0,249.07,201.45
2016,3,12,15,15,15.0,153.0,4.3,13.5,162.0,155.91,125.52
2016,3,12,15,30,0.0,81.0,4.2,13.0,81.0,75.43,58.44
2016,3,12,15,45,8.0,117.0,4.1,13.0,120.5,115.18,92.34
2016,3,12,16,0,16.0,153.0,4.0,13.0,160.0,155.7,126.56
2016,3,12,16,15,10.5,134.5,3.9,13.0,139.0,134.03,108.5
2016,3,12,16,30,5.0,116.0,3.8,13.0,118.0,113.02,90.92
2016,3,12,16,45,2.5,95.5,3.75,13.0,96.5,91.83,72.98
2016,3,12,17,0,0.0,75.0,3.7,13.0,75.0,71.02,55.14
2016,3,12,17,15,0.0,55.5,3.6,13.0,55.5,52.25,38.79
2016,3,12,17,30,0.0,36.0,3.5,13.0,36.0,33.56,22.41
2016,3,12,17,45,0.0,21.0,3.4,13.0,21.0,19.49,9.26
2016,3,12,18,0,0.0,6.0,3.3,13.0,6.0,5.55,0.0
2016,3,12,18,15,0.0,3.0,3.2,13.0,3.0,2.86,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.5,3.6,13.0,6.5,6.01,0.0
2016,3,13,7,0,0.0,13.0,3.7,13.0,13.0,12.04,4.23
2016,3,13,7,15,0.0,22.0,3.75,13.0,22.0,20.4,11.64
2016,3,13,7,30,0.0,31.0,3.8,13.0,31.0,28.76,19.02
2016,3,13,7,45,0.0,41.0,3.9,13.5,41.0,38.07,27.08
2016,3,13,8,0,0.0,51.0,4.0,14.0,51.0,47.39,35.03
2016,3,13,8,15,0.0,61.0,4.05,14.0,61.0,56.72,42.94
2016,3,13,8,30,0.0,71.0,4.1,14.0,71.0,66.06,50.76
2016,3,13,8,45,0.0,96.0,4.2,14.0,96.0,89.91,70.74
2016,3,13,9,0,0.0,121.0,4.3,14.0,121.0,114.14,90.79
2016,3,13,9,15,0.0,96.0,4.3,14.0,96.0,89.67,70.08
2016,3,13,9,30,0.0,71.0,4.3,14.0,71.0,66.11,50.17
2016,3,13,9,45,0.0,57.0,4.3,14.0,57.0,53.05,39.11
2016,3,13,10,0,0.0,43.0,4.3,14.0,43.0,40.01,28.08
2016,3,13,10,15,0.0,102.5,4.35,14.0,102.5,95.8,74.53
2016,3,13,10,30,0.0,162.0,4.4,14.0,162.0,153.62,121.9
2016,3,13,10,45,0.0,145.5,4.45,14.0,145.5,137.4,108.39
2016,3,13,11,0,0.0,129.0,4.5,14.0,129.0,121.35,95.12
2016,3,13,11,15,0.0,123.5,4.55,14.0,123.5,116.04,90.68
2016,3,13,11,30,0.0,118.0,4.6,14.0,118.0,110.75,86.27
2016,3,13,11,45,4.5,173.5,4.65,14.0,177.0,169.14,134.11
2016,3,13,12,0,9.0,229.0,4.7,14.0,236.0,228.81,182.31
2016,3,13,12,15,4.5,167.5,4.65,14.0,171.0,163.28,129.14
2016,3,13,12,30,0.0,106.0,4.6,14.0,106.0,99.25,76.7
2016,3,13,12,45,0.5,136.5,4.6,14.0,137.5,129.12,101.29
2016,3,13,13,0,1.0,167.0,4.6,14.0,169.0,159.37,126.0
2016,3,13,13,15,1.5,171.0,4.5,14.0,173.0,163.77,129.64
2016,3,13,13,30,2.0,175.0,4.4,14.0,177.0,168.17,133.33
2016,3,13,13,45,16.0,224.5,4.35,14.0,235.5,230.31,184.3
2016,3,13,14,0,30.0,274.0,4.3,14.0,294.0,304.81,244.37
2016,3,13,14,15,15.0,222.0,4.2,14.0,232.5,226.4,181.27
2016,3,13,14,30,0.0,170.0,4.1,14.0,171.0,161.67,128.58
2016,3,13,14,45,0.0,153.0,4.05,14.0,153.5,144.99,115.26
2016,3,13,15,0,0.0,136.0,4.0,14.0,136.0,128.4,101.87
2016,3,13,15,15,0.0,122.5,3.9,14.0,122.5,115.32,91.31
2016,3,13,15,30,0.0,109.0,3.8,14.0,109.0,102.3,80.72
2016,3,13,15,45,0.0,92.0,3.75,14.0,92.0,85.96,67.26
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,69.8,53.83
2016,3,13,16,15,0.0,65.0,3.65,14.0,65.0,60.46,46.05
2016,3,13,16,30,0.0,55.0,3.6,14.0,55.0,51.12,38.19
2016,3,13,16,45,0.0,45.5,3.55,14.0,45.5,42.27,30.63
