Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,33.42,22.98
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,24.58,15.3
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,15.75,7.57
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.26,1.54
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,80.5,24.0,2.5,10.5,33.5,33.61,12.94
2016,3,14,7,0,161.0,48.0,2.5,11.0,67.0,78.58,52.66
2016,3,14,7,15,236.5,65.5,2.5,11.0,109.0,124.78,91.53
2016,3,14,7,30,312.0,83.0,2.5,11.0,151.0,184.04,142.64
2016,3,14,7,45,367.0,97.0,2.55,11.5,197.5,238.43,190.41
2016,3,14,8,0,422.0,111.0,2.6,12.0,244.0,298.94,242.71
2016,3,14,8,15,492.0,109.5,2.6,12.0,290.0,355.94,291.83
2016,3,14,8,30,562.0,108.0,2.6,12.0,336.0,423.42,348.53
2016,3,14,8,45,525.5,133.5,2.65,12.0,367.0,456.68,376.06
2016,3,14,9,0,489.0,159.0,2.7,12.0,398.0,488.81,401.57
2016,3,14,9,15,384.5,200.5,2.65,12.0,399.0,477.92,391.23
2016,3,14,9,30,280.0,242.0,2.6,12.0,400.0,465.49,378.88
2016,3,14,9,45,291.5,258.0,2.6,12.5,432.0,504.19,407.92
2016,3,14,10,0,303.0,274.0,2.6,13.0,464.0,542.91,436.16
2016,3,14,10,15,367.0,273.5,2.6,13.0,515.0,607.28,485.57
2016,3,14,10,30,431.0,273.0,2.6,13.0,566.0,685.76,544.1
2016,3,14,10,45,301.0,311.0,2.6,13.5,519.0,612.58,484.5
2016,3,14,11,0,171.0,349.0,2.6,14.0,472.0,530.13,418.09
2016,3,14,11,15,139.5,354.5,2.6,14.0,456.5,510.31,402.3
2016,3,14,11,30,108.0,360.0,2.6,14.0,441.0,475.2,374.66
2016,3,14,11,45,162.0,366.5,2.6,14.0,490.0,549.55,432.2
2016,3,14,12,0,216.0,373.0,2.6,14.0,539.0,610.59,478.47
2016,3,14,12,15,144.0,364.0,2.65,14.0,475.0,531.05,416.98
2016,3,14,12,30,72.0,355.0,2.7,14.0,411.0,436.64,343.91
2016,3,14,12,45,309.0,309.0,2.75,14.5,543.0,642.79,506.5
2016,3,14,13,0,546.0,263.0,2.8,15.0,675.0,830.13,645.71
2016,3,14,13,15,313.5,301.0,2.85,15.0,536.5,630.25,494.7
2016,3,14,13,30,81.0,339.0,2.9,15.0,398.0,424.2,334.22
2016,3,14,13,45,451.5,236.5,3.0,15.0,550.5,684.05,542.8
2016,3,14,14,0,822.0,134.0,3.1,15.0,703.0,887.02,693.15
2016,3,14,14,15,646.5,185.5,3.15,14.5,621.0,772.51,611.31
2016,3,14,14,30,471.0,237.0,3.2,14.0,539.0,656.53,524.17
2016,3,14,14,45,616.5,181.0,3.3,14.0,553.0,695.74,558.6
2016,3,14,15,0,762.0,125.0,3.4,14.0,567.0,717.64,578.42
2016,3,14,15,15,740.0,121.0,3.4,13.5,524.5,663.67,538.49
2016,3,14,15,30,718.0,117.0,3.4,13.0,482.0,609.36,497.58
2016,3,14,15,45,686.0,113.0,3.45,13.0,435.0,549.02,449.94
2016,3,14,16,0,654.0,109.0,3.5,13.0,388.0,490.0,402.05
2016,3,14,16,15,612.5,102.5,3.45,12.5,338.5,425.36,348.81
2016,3,14,16,30,571.0,96.0,3.4,12.0,289.0,363.91,296.59
2016,3,14,16,45,511.0,87.0,3.35,12.0,238.5,296.42,237.78
2016,3,14,17,0,451.0,78.0,3.3,12.0,188.0,233.31,181.84
2016,3,14,17,15,364.5,66.0,3.2,11.5,141.0,169.29,126.11
2016,3,14,17,30,278.0,54.0,3.1,11.0,94.0,115.65,80.25
2016,3,14,17,45,139.0,37.0,3.05,10.5,57.0,58.47,34.86
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,18.55,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,11.67,0.0
2016,3,15,6,45,188.0,25.0,1.8,9.5,46.0,48.52,21.22
2016,3,15,7,0,333.0,40.0,1.8,10.0,81.0,103.99,66.96
2016,3,15,7,15,425.5,50.5,1.75,10.0,129.0,159.19,114.11
2016,3,15,7,30,518.0,61.0,1.7,10.0,177.0,225.55,172.3
2016,3,15,7,45,584.5,66.5,1.65,10.5,228.5,288.08,227.93
2016,3,15,8,0,651.0,72.0,1.6,11.0,280.0,357.55,288.16
2016,3,15,8,15,690.0,77.0,1.6,11.5,330.5,419.92,341.29
2016,3,15,8,30,729.0,82.0,1.6,12.0,381.0,485.23,394.83
2016,3,15,8,45,759.5,85.0,1.6,13.0,429.0,544.83,441.27
2016,3,15,9,0,790.0,88.0,1.6,14.0,477.0,606.56,487.44
2016,3,15,9,15,810.0,90.5,1.55,14.0,520.5,661.35,528.22
2016,3,15,9,30,830.0,93.0,1.5,14.0,564.0,715.54,566.11
2016,3,15,9,45,846.0,94.5,1.45,14.5,602.5,764.61,597.75
2016,3,15,10,0,862.0,96.0,1.4,15.0,641.0,806.63,623.76
2016,3,15,10,15,873.0,98.0,1.4,15.0,673.0,848.14,650.78
2016,3,15,10,30,884.0,100.0,1.4,15.0,705.0,887.2,675.85
2016,3,15,10,45,892.5,100.5,1.4,15.5,730.0,919.64,694.98
2016,3,15,11,0,901.0,101.0,1.4,16.0,755.0,949.05,712.0
2016,3,15,11,15,906.0,102.0,1.4,16.0,772.0,972.5,726.38
2016,3,15,11,30,911.0,103.0,1.4,16.0,789.0,992.45,738.57
2016,3,15,11,45,914.5,102.5,1.45,16.5,798.5,1005.64,745.92
2016,3,15,12,0,918.0,102.0,1.5,17.0,808.0,1015.08,751.01
2016,3,15,12,15,918.5,102.0,1.55,17.0,809.0,1018.33,753.68
2016,3,15,12,30,919.0,102.0,1.6,17.0,810.0,1017.71,754.06
2016,3,15,12,45,921.0,100.0,1.65,17.0,804.0,1012.42,751.59
2016,3,15,13,0,923.0,98.0,1.7,17.0,798.0,1003.25,746.76
2016,3,15,13,15,919.0,97.5,1.75,17.0,783.0,986.21,736.88
2016,3,15,13,30,915.0,97.0,1.8,17.0,768.0,965.54,724.72
2016,3,15,13,45,908.5,96.0,1.85,17.0,745.0,938.52,708.33
2016,3,15,14,0,902.0,95.0,1.9,17.0,722.0,908.24,689.71
2016,3,15,14,15,893.0,93.5,1.95,17.0,692.0,872.18,667.0
2016,3,15,14,30,884.0,92.0,2.0,17.0,662.0,833.39,642.19
2016,3,15,14,45,871.0,90.0,2.05,17.0,625.5,788.39,612.69
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,741.42,581.35
2016,3,15,15,15,840.0,85.5,2.1,16.5,546.5,692.78,548.94
2016,3,15,15,30,822.0,83.0,2.1,16.0,504.0,638.59,510.1
2016,3,15,15,45,798.5,79.5,2.15,16.0,457.0,579.31,464.95
2016,3,15,16,0,775.0,76.0,2.2,16.0,410.0,520.27,418.44
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.5,455.79,366.58
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,393.45,314.48
2016,3,15,16,45,656.5,62.5,2.2,14.5,258.0,326.82,257.26
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,264.34,201.91
2016,3,15,17,15,527.5,49.0,2.3,13.5,157.0,196.47,142.33
2016,3,15,17,30,448.0,41.0,2.4,13.0,107.0,137.84,91.28
2016,3,15,17,45,311.0,29.0,2.55,12.5,66.0,76.9,42.4
2016,3,15,18,0,174.0,17.0,2.7,12.0,25.0,30.8,0.0
2016,3,15,18,15,87.0,8.5,2.7,11.5,12.5,9.52,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,46.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,92.0,11.0,1.0,10.0,14.0,15.28,0.0
2016,3,16,6,45,241.0,24.5,0.9,10.5,51.0,55.85,26.06
2016,3,16,7,0,390.0,38.0,0.8,11.0,88.0,112.92,71.96
2016,3,16,7,15,479.0,47.0,0.8,11.5,137.0,169.49,120.08
2016,3,16,7,30,568.0,56.0,0.8,12.0,186.0,236.71,178.33
2016,3,16,7,45,624.5,62.0,0.85,12.5,237.5,299.18,233.42
2016,3,16,8,0,681.0,68.0,0.9,13.0,289.0,367.41,291.86
2016,3,16,8,15,718.5,72.5,1.0,13.5,340.0,429.6,344.16
2016,3,16,8,30,756.0,77.0,1.1,14.0,391.0,495.04,397.2
2016,3,16,8,45,784.0,80.0,1.25,14.5,439.5,555.54,445.06
2016,3,16,9,0,812.0,83.0,1.4,15.0,488.0,616.88,492.09
2016,3,16,9,15,831.0,86.0,1.4,15.5,531.5,672.54,532.36
2016,3,16,9,30,850.0,89.0,1.4,16.0,575.0,727.46,569.22
2016,3,16,9,45,864.5,90.5,1.45,16.5,613.5,771.27,597.67
2016,3,16,10,0,879.0,92.0,1.5,17.0,652.0,817.74,627.66
2016,3,16,10,15,889.0,93.5,1.5,17.0,683.5,858.4,653.84
2016,3,16,10,30,899.0,95.0,1.5,17.0,715.0,896.48,678.07
2016,3,16,10,45,906.5,96.0,1.55,17.5,740.0,928.94,697.76
2016,3,16,11,0,914.0,97.0,1.6,18.0,765.0,958.26,715.31
2016,3,16,11,15,918.5,98.0,1.6,18.0,782.0,981.43,729.47
2016,3,16,11,30,923.0,99.0,1.6,18.0,799.0,1001.02,741.42
2016,3,16,11,45,925.5,99.0,1.6,18.5,807.5,1013.87,747.69
2016,3,16,12,0,928.0,99.0,1.6,19.0,816.0,1022.91,751.67
2016,3,16,12,15,928.0,99.0,1.6,19.0,816.5,1025.62,753.2
2016,3,16,12,30,928.0,99.0,1.6,19.0,817.0,1024.42,752.44
2016,3,16,12,45,930.0,96.5,1.65,19.0,810.5,1018.45,749.57
2016,3,16,13,0,932.0,94.0,1.7,19.0,804.0,1008.56,744.32
2016,3,16,13,15,927.5,93.0,1.7,19.0,788.5,990.27,733.05
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,968.35,719.57
2016,3,16,13,45,917.0,91.0,1.7,19.0,750.0,941.53,702.92
2016,3,16,14,0,911.0,90.0,1.7,19.0,727.0,911.4,684.1
2016,3,16,14,15,901.5,88.5,1.7,19.0,696.5,874.58,660.71
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,835.03,635.34
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.0,789.67,605.69
2016,3,16,15,0,866.0,83.0,1.7,19.0,592.0,742.32,574.29
2016,3,16,15,15,849.0,81.0,1.65,18.5,549.5,690.46,539.81
2016,3,16,15,30,832.0,79.0,1.6,18.0,507.0,641.02,505.05
2016,3,16,15,45,808.0,76.0,1.6,18.0,460.0,581.48,460.29
2016,3,16,16,0,784.0,73.0,1.6,18.0,413.0,522.22,414.31
2016,3,16,16,15,751.0,69.0,1.55,17.5,363.0,457.99,363.41
2016,3,16,16,30,718.0,65.0,1.5,17.0,313.0,395.73,312.15
2016,3,16,16,45,669.5,59.5,1.45,16.5,261.5,328.28,255.12
2016,3,16,17,0,621.0,54.0,1.4,16.0,210.0,265.71,200.43
2016,3,16,17,15,545.0,47.0,1.45,15.5,160.5,198.96,142.43
2016,3,16,17,30,469.0,40.0,1.5,15.0,111.0,141.01,92.31
2016,3,16,17,45,337.0,28.5,1.6,14.5,69.0,79.9,43.71
2016,3,16,18,0,205.0,17.0,1.7,14.0,27.0,33.23,0.0
2016,3,16,18,15,102.5,8.5,1.7,13.5,13.5,9.75,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,74.0,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,148.0,13.0,2.2,12.0,17.0,20.46,0.0
2016,3,17,6,45,297.5,25.0,2.35,12.5,56.5,63.7,30.71
2016,3,17,7,0,447.0,37.0,2.5,13.0,96.0,123.11,77.88
2016,3,17,7,15,532.0,44.5,2.45,13.5,146.5,180.9,127.67
2016,3,17,7,30,617.0,52.0,2.4,14.0,197.0,248.76,187.32
2016,3,17,7,45,670.0,57.5,2.4,14.5,249.5,312.13,243.99
2016,3,17,8,0,723.0,63.0,2.4,15.0,302.0,381.0,303.8
2016,3,17,8,15,759.0,67.0,2.3,15.0,354.0,444.89,358.39
2016,3,17,8,30,795.0,71.0,2.2,15.0,406.0,511.2,412.92
2016,3,17,8,45,820.0,74.5,2.1,15.5,454.5,572.49,460.77
2016,3,17,9,0,845.0,78.0,2.0,16.0,503.0,634.25,507.0
2016,3,17,9,15,863.5,80.5,1.9,16.5,547.5,686.73,544.4
2016,3,17,9,30,882.0,83.0,1.8,17.0,592.0,741.63,580.38
2016,3,17,9,45,895.0,84.5,1.75,17.5,630.5,789.97,611.13
2016,3,17,10,0,908.0,86.0,1.7,18.0,669.0,836.35,639.88
2016,3,17,10,15,917.5,87.5,1.65,18.5,701.0,877.54,664.5
2016,3,17,10,30,927.0,89.0,1.6,19.0,733.0,916.01,686.88
2016,3,17,10,45,933.5,90.5,1.55,19.5,757.5,948.84,705.18
2016,3,17,11,0,940.0,92.0,1.5,20.0,782.0,978.36,721.13
2016,3,17,11,15,944.0,92.5,1.4,20.0,799.0,1000.94,733.05
2016,3,17,11,30,948.0,93.0,1.3,20.0,816.0,1019.82,742.55
2016,3,17,11,45,949.5,93.5,1.25,20.5,825.0,1032.46,747.57
2016,3,17,12,0,951.0,94.0,1.2,21.0,834.0,1041.18,750.25
2016,3,17,12,15,951.0,94.0,1.1,21.0,835.0,1043.88,749.76
2016,3,17,12,30,951.0,94.0,1.0,21.0,836.0,1042.57,746.92
2016,3,17,12,45,948.5,94.0,0.95,21.5,828.0,1034.83,739.87
2016,3,17,13,0,946.0,94.0,0.9,22.0,820.0,1023.16,730.64
2016,3,17,13,15,941.5,93.5,0.8,22.0,804.0,1005.17,718.03
2016,3,17,13,30,937.0,93.0,0.7,22.0,788.0,983.47,703.29
2016,3,17,13,45,930.5,92.0,0.6,22.0,764.5,955.82,684.98
2016,3,17,14,0,924.0,91.0,0.5,22.0,741.0,924.82,664.73
2016,3,17,14,15,914.5,89.5,0.5,22.0,710.0,887.54,642.61
2016,3,17,14,30,905.0,88.0,0.5,22.0,679.0,847.48,618.59
2016,3,17,14,45,892.0,86.0,0.5,22.0,641.5,801.56,590.47
2016,3,17,15,0,879.0,84.0,0.5,22.0,604.0,753.62,560.64
2016,3,17,15,15,862.0,82.0,0.55,21.5,561.0,701.13,528.94
2016,3,17,15,30,845.0,80.0,0.6,21.0,518.0,650.99,496.65
2016,3,17,15,45,821.0,77.0,0.7,21.0,470.5,590.75,454.52
2016,3,17,16,0,797.0,74.0,0.8,21.0,423.0,530.74,410.71
2016,3,17,16,15,764.0,70.0,0.85,20.5,372.0,465.75,361.51
2016,3,17,16,30,731.0,66.0,0.9,20.0,321.0,402.71,311.56
2016,3,17,16,45,682.5,60.5,0.95,19.5,268.5,334.44,255.55
2016,3,17,17,0,634.0,55.0,1.0,19.0,216.0,271.02,201.46
2016,3,17,17,15,557.5,48.0,1.1,18.5,165.5,203.29,143.69
2016,3,17,17,30,481.0,41.0,1.2,18.0,115.0,144.4,93.53
2016,3,17,17,45,349.5,29.5,1.35,17.5,72.5,82.54,45.05
2016,3,17,18,0,218.0,18.0,1.5,17.0,30.0,35.28,0.0
2016,3,17,18,15,109.0,9.0,1.5,16.5,15.0,10.31,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.5,7.5,2.35,10.5,10.0,7.15,0.0
2016,3,18,6,30,145.0,15.0,2.4,11.0,20.0,22.93,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,65.58,33.72
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,123.79,79.87
2016,3,18,7,15,512.5,48.5,2.45,12.0,150.0,181.61,130.02
2016,3,18,7,30,597.0,57.0,2.4,12.0,200.0,249.46,190.15
2016,3,18,7,45,298.5,65.0,2.4,12.5,136.5,182.75,145.29
2016,3,18,8,0,0.0,73.0,2.4,13.0,73.0,68.09,52.73
2016,3,18,8,15,55.5,126.5,2.4,13.0,150.0,150.68,122.62
2016,3,18,8,30,111.0,180.0,2.4,13.0,227.0,245.13,200.84
2016,3,18,8,45,60.0,178.0,2.4,13.5,204.0,212.11,172.55
2016,3,18,9,0,9.0,176.0,2.4,14.0,181.0,174.11,139.92
2016,3,18,9,15,59.5,220.0,2.4,14.0,254.5,261.22,211.47
2016,3,18,9,30,110.0,264.0,2.4,14.0,328.0,347.66,280.55
2016,3,18,9,45,112.5,282.5,2.4,14.5,351.5,373.77,299.58
2016,3,18,10,0,115.0,301.0,2.4,15.0,375.0,399.84,318.57
2016,3,18,10,15,118.5,317.0,2.35,15.0,397.0,435.05,344.78
2016,3,18,10,30,122.0,333.0,2.3,15.0,419.0,459.68,362.71
2016,3,18,10,45,112.5,343.0,2.3,15.5,424.5,453.5,356.55
2016,3,18,11,0,103.0,353.0,2.3,16.0,430.0,458.19,358.69
2016,3,18,11,15,103.5,361.0,2.25,16.0,439.0,469.38,366.59
2016,3,18,11,30,104.0,369.0,2.2,16.0,448.0,480.21,374.2
2016,3,18,11,45,512.0,241.0,2.2,16.0,640.0,779.05,604.19
2016,3,18,12,0,920.0,113.0,2.2,16.0,832.0,1033.4,777.75
2016,3,18,12,15,713.5,202.5,2.15,16.0,760.5,946.06,715.79
2016,3,18,12,30,507.0,292.0,2.1,16.0,689.0,834.12,635.56
2016,3,18,12,45,705.5,205.0,2.1,16.5,752.0,935.51,709.19
2016,3,18,13,0,904.0,118.0,2.1,17.0,815.0,1010.35,757.1
2016,3,18,13,15,899.5,117.5,2.15,16.5,799.5,992.84,747.14
2016,3,18,13,30,895.0,117.0,2.2,16.0,784.0,971.79,735.85
2016,3,18,13,45,889.0,115.0,2.3,16.0,760.5,944.32,719.35
2016,3,18,14,0,883.0,113.0,2.4,16.0,737.0,913.64,700.54
2016,3,18,14,15,873.0,111.0,2.45,16.0,706.5,882.89,681.08
2016,3,18,14,30,863.0,109.0,2.5,16.0,676.0,842.63,654.76
2016,3,18,14,45,853.0,105.0,2.55,16.0,639.0,797.76,624.9
2016,3,18,15,0,843.0,101.0,2.6,16.0,602.0,750.74,593.07
2016,3,18,15,15,726.0,119.5,2.65,15.5,529.0,653.3,522.96
2016,3,18,15,30,609.0,138.0,2.7,15.0,456.0,561.18,453.17
2016,3,18,15,45,490.5,149.5,2.75,15.0,391.0,465.7,378.17
2016,3,18,16,0,372.0,161.0,2.8,15.0,326.0,384.9,313.04
2016,3,18,16,15,347.0,147.5,2.65,14.5,286.5,330.12,268.74
2016,3,18,16,30,322.0,134.0,2.5,14.0,247.0,284.55,230.66
2016,3,18,16,45,298.0,115.0,2.45,14.0,206.5,235.97,188.92
2016,3,18,17,0,274.0,96.0,2.4,14.0,166.0,189.89,148.51
2016,3,18,17,15,235.5,76.5,2.3,13.5,127.0,142.17,106.95
2016,3,18,17,30,197.0,57.0,2.2,13.0,88.0,99.12,69.62
2016,3,18,17,45,125.0,38.5,2.15,12.5,55.5,57.3,35.51
2016,3,18,18,0,53.0,20.0,2.1,12.0,23.0,23.56,1.62
2016,3,18,18,15,26.5,10.0,2.05,11.5,11.5,9.95,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.0,1.55,11.0,6.0,5.72,0.0
2016,3,19,6,30,0.0,12.0,1.6,11.0,12.0,11.13,0.0
2016,3,19,6,45,16.5,31.0,1.7,11.5,33.5,31.63,18.77
2016,3,19,7,0,33.0,50.0,1.8,12.0,55.0,54.29,38.68
2016,3,19,7,15,48.0,72.0,1.85,12.0,82.0,81.83,62.52
2016,3,19,7,30,63.0,94.0,1.9,12.0,109.0,111.36,88.15
2016,3,19,7,45,74.5,115.5,1.95,12.5,138.0,140.97,113.58
2016,3,19,8,0,86.0,137.0,2.0,13.0,167.0,172.0,139.76
2016,3,19,8,15,193.0,152.5,2.0,13.5,232.0,249.64,203.96
2016,3,19,8,30,300.0,168.0,2.0,14.0,297.0,340.73,278.0
2016,3,19,8,45,158.5,177.5,2.05,14.5,246.5,276.53,224.9
2016,3,19,9,0,17.0,187.0,2.1,15.0,196.0,190.2,152.33
2016,3,19,9,15,52.5,224.5,2.05,15.0,255.0,261.01,209.92
2016,3,19,9,30,88.0,262.0,2.0,15.0,314.0,329.2,263.84
2016,3,19,9,45,64.5,266.0,2.0,15.5,305.5,318.54,253.6
2016,3,19,10,0,41.0,270.0,2.0,16.0,297.0,305.92,242.14
2016,3,19,10,15,452.0,186.0,2.0,16.0,503.5,598.53,476.17
2016,3,19,10,30,863.0,102.0,2.0,16.0,710.0,877.87,675.84
2016,3,19,10,45,633.5,209.5,2.0,16.0,664.0,821.98,632.76
2016,3,19,11,0,404.0,317.0,2.0,16.0,618.0,723.54,556.99
2016,3,19,11,15,643.5,213.0,2.0,16.0,704.0,864.34,662.8
2016,3,19,11,30,883.0,109.0,2.0,16.0,790.0,978.13,738.05
2016,3,19,11,45,884.5,109.5,2.05,16.0,799.0,989.91,744.81
2016,3,19,12,0,886.0,110.0,2.1,16.0,808.0,998.03,750.43
2016,3,19,12,15,725.5,192.0,2.1,16.0,764.0,947.23,716.23
2016,3,19,12,30,565.0,274.0,2.1,16.0,720.0,872.08,663.1
2016,3,19,12,45,731.0,189.0,2.1,16.0,759.5,943.69,715.47
2016,3,19,13,0,897.0,104.0,2.1,16.0,799.0,989.11,745.53
2016,3,19,13,15,603.0,225.0,2.05,16.0,688.0,841.45,643.79
2016,3,19,13,30,309.0,346.0,2.0,16.0,577.0,668.96,514.99
2016,3,19,13,45,294.0,337.5,2.0,16.0,552.5,638.29,494.55
2016,3,19,14,0,279.0,329.0,2.0,16.0,528.0,607.13,472.38
2016,3,19,14,15,284.5,312.5,2.0,16.0,508.0,584.55,456.99
2016,3,19,14,30,290.0,296.0,2.0,16.0,488.0,560.6,440.37
2016,3,19,14,45,196.0,283.5,2.05,16.0,410.5,451.26,357.33
2016,3,19,15,0,102.0,271.0,2.1,16.0,333.0,350.17,278.63
2016,3,19,15,15,196.5,245.5,2.15,15.5,353.0,393.53,316.2
2016,3,19,15,30,291.0,220.0,2.2,15.0,373.0,426.79,344.52
2016,3,19,15,45,381.5,181.5,2.3,15.0,363.0,425.32,344.83
2016,3,19,16,0,472.0,143.0,2.4,15.0,353.0,421.49,342.19
2016,3,19,16,15,453.0,129.0,2.35,14.5,311.0,370.11,300.39
2016,3,19,16,30,434.0,115.0,2.3,14.0,269.0,319.95,258.53
2016,3,19,16,45,415.5,98.0,2.3,14.0,227.0,268.36,213.83
2016,3,19,17,0,397.0,81.0,2.3,14.0,185.0,218.41,169.37
2016,3,19,17,15,352.0,66.0,2.15,13.5,142.5,165.38,122.6
2016,3,19,17,30,307.0,51.0,2.0,13.0,100.0,117.67,80.72
2016,3,19,17,45,226.5,35.5,1.9,12.5,64.5,70.08,41.75
2016,3,19,18,0,146.0,20.0,1.8,12.0,29.0,31.28,5.19
2016,3,19,18,15,73.0,10.0,1.75,11.5,14.5,10.69,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.5,2.4,12.0,8.5,8.1,0.0
2016,3,20,6,30,0.0,17.0,2.5,12.0,17.0,15.77,0.0
2016,3,20,6,45,51.5,35.5,2.6,12.5,43.0,41.59,25.53
2016,3,20,7,0,103.0,54.0,2.7,13.0,69.0,73.21,51.55
2016,3,20,7,15,127.0,75.0,2.75,13.0,101.5,107.05,80.97
2016,3,20,7,30,151.0,96.0,2.8,13.0,134.0,143.92,113.27
2016,3,20,7,45,166.5,117.0,2.85,13.5,167.5,180.53,145.11
2016,3,20,8,0,182.0,138.0,2.9,14.0,201.0,218.89,177.81
2016,3,20,8,15,289.0,146.0,2.9,14.0,264.0,295.39,241.52
2016,3,20,8,30,396.0,154.0,2.9,14.0,327.0,385.46,315.41
2016,3,20,8,45,405.0,172.5,2.95,14.5,366.0,432.66,352.75
2016,3,20,9,0,414.0,191.0,3.0,15.0,405.0,479.85,389.21
2016,3,20,9,15,207.0,176.0,3.05,15.0,283.0,332.59,270.73
2016,3,20,9,30,0.0,161.0,3.1,15.0,161.0,152.65,120.81
2016,3,20,9,45,3.5,183.0,3.2,15.5,185.5,176.96,140.45
2016,3,20,10,0,7.0,205.0,3.3,16.0,210.0,201.68,159.86
2016,3,20,10,15,3.5,159.0,3.4,16.0,161.5,153.38,120.57
2016,3,20,10,30,0.0,113.0,3.5,16.0,113.0,105.85,81.73
2016,3,20,10,45,16.0,208.0,3.65,16.5,220.0,213.15,168.58
2016,3,20,11,0,32.0,303.0,3.8,17.0,327.0,337.18,265.61
2016,3,20,11,15,20.5,266.0,3.85,17.0,282.0,276.19,217.23
2016,3,20,11,30,9.0,229.0,3.9,17.0,237.0,228.13,179.02
2016,3,20,11,45,19.5,273.5,4.0,17.0,290.0,283.25,222.77
2016,3,20,12,0,30.0,318.0,4.1,17.0,343.0,353.13,277.17
2016,3,20,12,15,21.0,285.5,4.1,17.0,303.0,297.06,233.22
2016,3,20,12,30,12.0,253.0,4.1,17.0,263.0,255.28,200.35
2016,3,20,12,45,7.0,210.5,4.15,17.0,216.5,207.85,162.92
2016,3,20,13,0,2.0,168.0,4.2,17.0,170.0,161.09,125.6
2016,3,20,13,15,1.0,130.5,4.1,16.5,131.5,123.7,95.78
2016,3,20,13,30,0.0,93.0,4.0,16.0,93.0,86.82,66.0
2016,3,20,13,45,17.5,192.5,3.95,16.0,205.0,199.23,157.91
2016,3,20,14,0,35.0,292.0,3.9,16.0,317.0,326.61,259.15
2016,3,20,14,15,30.0,274.0,3.8,16.0,295.0,302.03,239.66
2016,3,20,14,30,25.0,256.0,3.7,16.0,273.0,267.96,213.04
2016,3,20,14,45,31.0,249.5,3.6,16.0,269.5,274.8,219.11
2016,3,20,15,0,37.0,243.0,3.5,16.0,266.0,271.32,216.9
2016,3,20,15,15,24.5,214.5,3.35,15.5,229.5,223.52,179.09
2016,3,20,15,30,12.0,186.0,3.2,15.0,193.0,185.84,149.02
2016,3,20,15,45,8.5,169.0,3.1,15.0,174.0,166.49,133.55
2016,3,20,16,0,5.0,152.0,3.0,15.0,155.0,147.55,118.27
2016,3,20,16,15,49.0,149.0,2.85,15.0,167.5,171.16,138.44
2016,3,20,16,30,93.0,146.0,2.7,15.0,180.0,185.37,149.96
2016,3,20,16,45,82.0,124.5,2.6,15.0,151.0,153.94,123.37
2016,3,20,17,0,71.0,103.0,2.5,15.0,122.0,123.84,97.64
2016,3,20,17,15,57.0,81.0,2.4,14.5,94.0,93.82,71.98
2016,3,20,17,30,43.0,59.0,2.3,14.0,66.0,65.64,47.8
2016,3,20,17,45,21.5,39.0,2.2,14.0,42.5,40.33,26.32
2016,3,20,18,0,0.0,19.0,2.1,14.0,19.0,17.64,3.35
2016,3,20,18,15,0.0,9.5,2.1,13.5,9.5,9.05,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,12.0,9.0,8.58,0.0
2016,3,21,6,30,0.0,18.0,2.9,12.0,18.0,16.7,0.0
2016,3,21,6,45,51.0,38.5,3.05,12.5,46.5,44.53,28.26
2016,3,21,7,0,102.0,59.0,3.2,13.0,75.0,78.2,55.91
2016,3,21,7,15,134.5,80.5,3.3,13.0,110.0,114.73,87.33
2016,3,21,7,30,167.0,102.0,3.4,13.0,145.0,155.33,122.63
2016,3,21,7,45,200.5,119.0,3.55,13.5,182.0,199.61,160.74
2016,3,21,8,0,234.0,136.0,3.7,14.0,219.0,244.35,198.84
2016,3,21,8,15,365.5,136.0,3.75,14.0,287.0,329.17,269.65
2016,3,21,8,30,497.0,136.0,3.8,14.0,355.0,422.55,346.8
2016,3,21,8,45,269.5,173.5,3.9,14.0,294.0,345.82,283.88
2016,3,21,9,0,42.0,211.0,4.0,14.0,233.0,237.43,192.33
2016,3,21,9,15,91.0,242.5,4.05,14.0,295.5,306.52,249.11
2016,3,21,9,30,140.0,274.0,4.1,14.0,358.0,389.18,315.31
2016,3,21,9,45,70.0,188.0,4.2,14.5,230.0,240.34,194.4
2016,3,21,10,0,0.0,102.0,4.3,15.0,102.0,95.3,73.6
2016,3,21,10,15,17.5,196.5,4.4,15.0,209.5,202.19,161.42
2016,3,21,10,30,35.0,291.0,4.5,15.0,317.0,325.11,259.42
2016,3,21,10,45,29.5,289.5,4.65,15.0,311.5,319.41,254.22
2016,3,21,11,0,24.0,288.0,4.8,15.0,306.0,301.42,239.69
2016,3,21,11,15,12.5,224.0,4.85,15.0,233.5,226.29,179.51
2016,3,21,11,30,1.0,160.0,4.9,15.0,161.0,152.29,119.49
2016,3,21,11,45,7.0,210.0,5.0,15.5,216.0,207.29,163.81
2016,3,21,12,0,13.0,260.0,5.1,16.0,271.0,263.21,208.08
2016,3,21,12,15,13.5,260.0,5.1,16.0,271.5,263.73,208.39
2016,3,21,12,30,14.0,260.0,5.1,16.0,272.0,264.2,208.8
2016,3,21,12,45,26.0,295.5,5.1,16.0,316.5,324.59,256.85
2016,3,21,13,0,38.0,331.0,5.1,16.0,361.0,374.15,295.87
2016,3,21,13,15,38.0,324.0,5.0,16.0,353.5,366.0,289.52
2016,3,21,13,30,38.0,317.0,4.9,16.0,346.0,357.72,283.25
2016,3,21,13,45,28.5,289.0,4.85,16.0,310.5,318.07,252.19
2016,3,21,14,0,19.0,261.0,4.8,16.0,275.0,268.69,213.26
2016,3,21,14,15,14.0,238.0,4.8,15.5,248.0,240.75,191.62
2016,3,21,14,30,9.0,215.0,4.8,15.0,221.0,213.23,170.05
2016,3,21,14,45,4.5,185.0,4.8,15.0,188.0,179.63,143.04
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,146.64,116.29
2016,3,21,15,15,5.0,169.5,4.65,14.5,172.0,164.61,131.77
2016,3,21,15,30,10.0,184.0,4.5,14.0,189.0,182.39,147.07
2016,3,21,15,45,5.0,126.5,4.35,14.0,129.0,122.26,97.52
2016,3,21,16,0,0.0,69.0,4.2,14.0,69.0,64.2,48.97
2016,3,21,16,15,237.0,98.5,4.0,13.5,184.5,222.89,183.89
2016,3,21,16,30,474.0,128.0,3.8,13.0,300.0,350.83,286.13
2016,3,21,16,45,464.5,108.0,3.65,13.0,255.0,297.28,238.5
2016,3,21,17,0,455.0,88.0,3.5,13.0,210.0,244.25,190.61
2016,3,21,17,15,376.0,75.5,3.35,12.5,161.5,181.11,135.79
2016,3,21,17,30,297.0,63.0,3.2,12.0,113.0,127.42,89.83
2016,3,21,17,45,207.5,45.0,3.1,12.0,73.5,76.6,48.36
2016,3,21,18,0,118.0,27.0,3.0,12.0,34.0,35.98,11.93
2016,3,21,18,15,59.0,13.5,2.95,11.5,17.0,13.79,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,84.0,11.5,2.25,9.5,16.0,11.53,0.0
2016,3,22,6,30,168.0,23.0,2.3,10.0,32.0,33.78,6.29
2016,3,22,6,45,304.0,35.0,2.4,10.5,75.0,78.0,45.34
2016,3,22,7,0,440.0,47.0,2.5,11.0,118.0,137.39,92.27
2016,3,22,7,15,519.5,55.5,2.6,11.0,169.0,195.67,143.42
2016,3,22,7,30,599.0,64.0,2.7,11.0,220.0,263.3,203.73
2016,3,22,7,45,653.0,69.0,2.8,11.5,273.0,326.53,260.44
2016,3,22,8,0,707.0,74.0,2.9,12.0,326.0,395.08,320.26
2016,3,22,8,15,741.5,78.5,2.9,12.0,377.5,457.83,374.38
2016,3,22,8,30,776.0,83.0,2.9,12.0,429.0,523.29,428.96
2016,3,22,8,45,805.5,84.5,2.95,12.5,478.5,584.34,477.8
2016,3,22,9,0,835.0,86.0,3.0,13.0,528.0,646.25,525.74
2016,3,22,9,15,853.0,88.5,3.0,13.0,571.5,701.72,567.73
2016,3,22,9,30,871.0,91.0,3.0,13.0,615.0,751.88,603.25
2016,3,22,9,45,469.0,193.0,3.05,13.5,477.5,586.36,472.59
2016,3,22,10,0,67.0,295.0,3.1,14.0,340.0,353.31,281.88
2016,3,22,10,15,495.0,194.5,3.1,14.0,548.5,646.53,519.68
2016,3,22,10,30,923.0,94.0,3.1,14.0,757.0,926.79,723.01
2016,3,22,10,45,930.0,94.5,3.1,14.5,781.5,958.54,740.29
2016,3,22,11,0,937.0,95.0,3.1,15.0,806.0,987.01,757.42
2016,3,22,11,15,941.0,96.0,3.1,15.0,822.5,1009.74,772.01
2016,3,22,11,30,945.0,97.0,3.1,15.0,839.0,1028.77,784.19
2016,3,22,11,45,947.5,97.0,3.15,15.0,847.5,1041.41,792.63
2016,3,22,12,0,950.0,97.0,3.2,15.0,856.0,1050.15,798.62
2016,3,22,12,15,950.0,97.0,3.25,15.0,856.5,1052.44,800.44
2016,3,22,12,30,950.0,97.0,3.3,15.0,857.0,1050.74,799.77
2016,3,22,12,45,946.0,97.5,3.4,15.0,848.5,1041.68,794.71
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,1028.72,787.15
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,1010.38,775.6
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,988.36,761.6
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.0,961.21,744.4
2016,3,22,14,0,923.0,94.0,3.8,15.0,760.0,930.68,724.76
2016,3,22,14,15,914.0,92.5,3.8,15.0,729.0,893.49,699.69
2016,3,22,14,30,905.0,91.0,3.8,15.0,698.0,853.5,672.49
2016,3,22,14,45,894.5,88.5,3.85,15.0,661.0,808.66,641.78
2016,3,22,15,0,884.0,86.0,3.9,15.0,624.0,761.61,609.08
2016,3,22,15,15,867.5,84.0,3.85,14.5,581.0,708.93,572.39
2016,3,22,15,30,851.0,82.0,3.8,14.0,538.0,658.45,535.43
2016,3,22,15,45,829.0,78.5,3.8,14.0,490.0,598.29,488.1
2016,3,22,16,0,807.0,75.0,3.8,14.0,442.0,538.2,439.44
2016,3,22,16,15,775.0,71.5,3.7,13.5,391.0,473.48,386.1
2016,3,22,16,30,743.0,68.0,3.6,13.0,340.0,410.61,332.45
2016,3,22,16,45,698.5,63.0,3.5,13.0,287.5,343.53,273.28
2016,3,22,17,0,654.0,58.0,3.4,13.0,235.0,280.64,216.28
2016,3,22,17,15,582.0,51.0,3.3,12.5,183.0,212.68,155.66
2016,3,22,17,30,510.0,44.0,3.2,12.0,131.0,153.0,102.79
2016,3,22,17,45,387.5,34.0,3.1,11.5,86.5,91.87,53.41
2016,3,22,18,0,265.0,24.0,3.0,11.0,42.0,45.24,15.09
2016,3,22,18,15,132.5,12.0,2.95,11.0,21.0,13.51,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.0,1.8,8.5,13.5,10.82,0.0
2016,3,23,6,30,75.0,22.0,1.8,9.0,27.0,26.48,7.48
2016,3,23,6,45,137.5,40.5,1.8,9.5,59.5,59.31,37.65
2016,3,23,7,0,200.0,59.0,1.8,10.0,92.0,99.55,70.88
2016,3,23,7,15,233.5,78.5,1.75,10.5,130.0,141.21,107.46
2016,3,23,7,30,267.0,98.0,1.7,11.0,168.0,186.96,147.7
2016,3,23,7,45,294.0,114.5,1.7,11.5,207.0,231.04,186.24
2016,3,23,8,0,321.0,131.0,1.7,12.0,246.0,278.0,226.33
2016,3,23,8,15,421.5,132.5,1.7,12.5,307.5,354.73,289.44
2016,3,23,8,30,522.0,134.0,1.7,13.0,369.0,436.25,355.0
2016,3,23,8,45,678.5,111.0,1.75,13.5,451.0,539.31,436.33
2016,3,23,9,0,835.0,88.0,1.8,14.0,533.0,650.26,521.17
2016,3,23,9,15,852.5,91.0,1.7,14.5,577.0,705.94,559.74
2016,3,23,9,30,870.0,94.0,1.6,15.0,621.0,760.63,595.16
2016,3,23,9,45,884.5,95.0,1.55,15.5,660.0,804.53,622.51
2016,3,23,10,0,899.0,96.0,1.5,16.0,699.0,851.0,651.13
2016,3,23,10,15,908.5,98.0,1.5,16.0,730.5,892.16,677.42
2016,3,23,10,30,918.0,100.0,1.5,16.0,762.0,930.6,701.69
2016,3,23,10,45,925.0,100.5,1.5,16.5,787.0,962.16,719.89
2016,3,23,11,0,932.0,101.0,1.5,17.0,812.0,990.46,735.88
2016,3,23,11,15,936.0,102.0,1.55,17.0,828.5,1013.02,750.3
2016,3,23,11,30,940.0,103.0,1.6,17.0,845.0,1031.9,762.48
2016,3,23,11,45,769.0,185.5,1.7,17.0,797.0,978.8,728.74
2016,3,23,12,0,598.0,268.0,1.8,17.0,749.0,899.41,675.81
2016,3,23,12,15,769.0,187.0,1.85,17.0,805.0,987.64,737.88
2016,3,23,12,30,940.0,106.0,1.9,17.0,861.0,1051.85,779.57
2016,3,23,12,45,928.5,110.5,1.95,17.5,850.5,1039.78,770.41
2016,3,23,13,0,917.0,115.0,2.0,18.0,840.0,1024.0,759.85
2016,3,23,13,15,912.5,114.0,2.05,18.0,824.0,1005.37,748.98
2016,3,23,13,30,908.0,113.0,2.1,18.0,808.0,983.17,735.79
2016,3,23,13,45,896.5,114.0,2.2,18.0,782.5,953.27,718.0
2016,3,23,14,0,885.0,115.0,2.3,18.0,757.0,920.41,698.06
2016,3,23,14,15,874.5,113.0,2.35,17.5,726.0,888.77,679.56
2016,3,23,14,30,864.0,111.0,2.4,17.0,695.0,847.71,654.24
2016,3,23,14,45,849.0,109.5,2.45,17.0,656.5,801.29,623.57
2016,3,23,15,0,834.0,108.0,2.5,17.0,618.0,753.13,591.21
2016,3,23,15,15,815.0,105.0,2.5,16.5,574.5,699.05,554.63
2016,3,23,15,30,796.0,102.0,2.5,16.0,531.0,644.2,514.75
2016,3,23,15,45,483.0,149.0,2.55,16.0,402.5,460.17,371.16
2016,3,23,16,0,170.0,196.0,2.6,16.0,274.0,295.13,238.19
2016,3,23,16,15,171.5,173.0,2.6,15.5,244.0,262.26,212.51
2016,3,23,16,30,173.0,150.0,2.6,15.0,214.0,229.05,185.3
2016,3,23,16,45,151.5,130.0,2.6,15.0,180.0,189.75,152.14
2016,3,23,17,0,130.0,110.0,2.6,15.0,146.0,152.9,120.64
2016,3,23,17,15,109.5,87.5,2.55,14.0,113.5,116.36,89.49
2016,3,23,17,30,89.0,65.0,2.5,13.0,81.0,82.45,60.43
2016,3,23,17,45,50.0,44.5,2.5,12.5,53.0,50.68,34.11
2016,3,23,18,0,11.0,24.0,2.5,12.0,25.0,23.39,9.46
2016,3,23,18,15,5.5,12.0,2.45,11.5,12.5,11.52,0.0
