Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,83.0,12.0,2.6,10.5,18.0,12.38,0.0
2016,3,24,6,30,166.0,24.0,2.7,11.0,36.0,35.9,12.63
2016,3,24,6,45,277.0,38.5,2.8,11.5,77.5,78.13,47.04
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,135.15,92.77
2016,3,24,7,15,462.5,63.0,2.9,12.5,168.5,190.88,141.19
2016,3,24,7,30,537.0,73.0,2.9,13.0,218.0,255.4,197.83
2016,3,24,7,45,573.5,83.5,2.95,13.5,267.5,314.27,250.19
2016,3,24,8,0,610.0,94.0,3.0,14.0,317.0,376.61,304.04
2016,3,24,8,15,646.5,100.0,3.0,14.0,367.5,437.41,355.71
2016,3,24,8,30,683.0,106.0,3.0,14.0,418.0,500.88,408.04
2016,3,24,8,45,685.5,120.0,3.05,14.5,461.5,554.54,450.25
2016,3,24,9,0,688.0,134.0,3.1,15.0,505.0,606.73,489.94
2016,3,24,9,15,710.0,138.0,3.0,15.5,547.5,660.39,529.43
2016,3,24,9,30,732.0,142.0,2.9,16.0,590.0,713.86,567.52
2016,3,24,9,45,754.0,142.5,2.8,16.5,628.5,763.01,600.61
2016,3,24,10,0,776.0,143.0,2.7,17.0,667.0,811.23,631.78
2016,3,24,10,15,788.0,145.5,2.6,17.0,698.5,848.05,655.52
2016,3,24,10,30,800.0,148.0,2.5,17.0,730.0,886.21,679.96
2016,3,24,10,45,815.0,146.5,2.45,17.5,755.5,920.43,700.47
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,952.07,719.0
2016,3,24,11,15,835.5,146.0,2.4,18.0,798.0,974.51,733.1
2016,3,24,11,30,841.0,147.0,2.4,18.0,815.0,993.63,745.13
2016,3,24,11,45,835.0,153.0,2.4,18.0,822.0,1003.43,751.07
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,1009.49,754.77
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.0,1011.91,756.22
2016,3,24,12,30,830.0,159.0,2.4,18.0,829.0,1010.72,755.47
2016,3,24,12,45,854.5,143.5,2.4,18.0,828.5,1012.76,757.05
2016,3,24,13,0,879.0,128.0,2.4,18.0,828.0,1001.84,750.15
2016,3,24,13,15,874.5,127.5,2.4,18.0,812.0,984.22,739.03
2016,3,24,13,30,870.0,127.0,2.4,18.0,796.0,971.16,731.12
2016,3,24,13,45,863.0,125.5,2.4,18.0,772.5,943.02,713.09
2016,3,24,14,0,856.0,124.0,2.4,18.0,749.0,911.78,693.07
2016,3,24,14,15,846.0,122.0,2.4,18.0,718.0,874.5,668.83
2016,3,24,14,30,836.0,120.0,2.4,18.0,687.0,834.7,642.69
2016,3,24,14,45,813.5,121.0,2.45,18.0,648.0,785.96,610.33
2016,3,24,15,0,791.0,122.0,2.5,18.0,609.0,736.09,576.71
2016,3,24,15,15,772.0,118.5,2.55,17.5,566.5,685.27,541.96
2016,3,24,15,30,753.0,115.0,2.6,17.0,524.0,631.53,503.17
2016,3,24,15,45,716.5,114.0,2.65,17.0,475.0,569.48,455.76
2016,3,24,16,0,680.0,113.0,2.7,17.0,426.0,509.11,408.32
2016,3,24,16,15,644.0,106.5,2.8,16.5,376.0,445.43,357.75
2016,3,24,16,30,608.0,100.0,2.9,16.0,326.0,384.34,307.44
2016,3,24,16,45,573.0,89.0,3.0,15.5,276.0,322.08,254.52
2016,3,24,17,0,538.0,78.0,3.1,15.0,226.0,263.1,202.73
2016,3,24,17,15,467.0,67.5,3.1,14.5,176.5,198.62,146.56
2016,3,24,17,30,396.0,57.0,3.1,14.0,127.0,142.48,97.99
2016,3,24,17,45,298.0,42.0,3.15,13.5,84.5,85.83,52.22
2016,3,24,18,0,200.0,27.0,3.2,13.0,42.0,42.53,17.37
2016,3,24,18,15,100.0,13.5,3.1,12.5,21.0,14.43,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,97.5,14.0,2.05,10.0,21.0,14.69,0.0
2016,3,25,6,30,195.0,28.0,2.1,10.0,42.0,42.62,17.96
2016,3,25,6,45,301.5,42.0,2.2,10.5,85.0,85.63,52.6
2016,3,25,7,0,408.0,56.0,2.3,11.0,128.0,143.08,99.15
2016,3,25,7,15,481.5,65.5,2.4,11.0,178.0,199.52,148.73
2016,3,25,7,30,555.0,75.0,2.5,11.0,228.0,264.58,206.5
2016,3,25,7,45,616.0,78.5,2.6,11.5,281.0,326.88,261.68
2016,3,25,8,0,677.0,82.0,2.7,12.0,334.0,395.25,320.72
2016,3,25,8,15,711.0,87.0,2.75,12.5,384.5,457.39,373.23
2016,3,25,8,30,745.0,92.0,2.8,13.0,435.0,521.77,425.78
2016,3,25,8,45,777.0,92.5,2.85,14.0,484.0,581.0,471.91
2016,3,25,9,0,809.0,93.0,2.9,15.0,533.0,642.19,517.91
2016,3,25,9,15,827.0,96.0,2.75,15.0,576.0,696.99,558.29
2016,3,25,9,30,845.0,99.0,2.6,15.0,619.0,750.91,595.31
2016,3,25,9,45,858.5,101.0,2.5,15.5,657.0,798.97,626.42
2016,3,25,10,0,872.0,103.0,2.4,16.0,695.0,839.64,651.63
2016,3,25,10,15,881.5,104.5,2.35,16.0,726.5,879.23,677.33
2016,3,25,10,30,891.0,106.0,2.3,16.0,758.0,916.19,700.93
2016,3,25,10,45,894.0,109.5,2.25,16.5,781.0,946.52,718.46
2016,3,25,11,0,897.0,113.0,2.2,17.0,804.0,973.5,733.61
2016,3,25,11,15,901.5,113.5,2.15,17.0,820.5,995.19,746.55
2016,3,25,11,30,906.0,114.0,2.1,17.0,837.0,1013.35,757.2
2016,3,25,11,45,909.5,114.0,2.05,17.5,846.0,1026.35,763.1
2016,3,25,12,0,913.0,114.0,2.0,18.0,855.0,1035.6,766.66
2016,3,25,12,15,913.0,114.0,2.0,18.0,855.0,1037.57,767.76
2016,3,25,12,30,913.0,114.0,2.0,18.0,855.0,1035.7,766.59
2016,3,25,12,45,919.5,108.5,2.05,18.5,849.0,1030.37,762.57
2016,3,25,13,0,926.0,103.0,2.1,19.0,843.0,1021.06,756.12
2016,3,25,13,15,922.0,102.5,2.15,19.0,827.0,1003.19,745.64
2016,3,25,13,30,918.0,102.0,2.2,19.0,811.0,981.7,732.88
2016,3,25,13,45,912.0,100.5,2.25,19.0,787.0,953.76,715.84
2016,3,25,14,0,906.0,99.0,2.3,19.0,763.0,922.55,696.56
2016,3,25,14,15,896.5,97.5,2.35,18.5,732.0,885.23,674.26
2016,3,25,14,30,887.0,96.0,2.4,18.0,701.0,845.23,649.79
2016,3,25,14,45,873.5,94.0,2.5,18.0,663.0,799.06,619.74
2016,3,25,15,0,860.0,92.0,2.6,18.0,625.0,751.0,587.81
2016,3,25,15,15,843.0,89.5,2.65,17.5,581.5,702.13,555.46
2016,3,25,15,30,826.0,87.0,2.7,17.0,538.0,647.89,516.92
2016,3,25,15,45,796.5,85.5,2.8,17.0,489.5,586.43,470.1
2016,3,25,16,0,767.0,84.0,2.9,17.0,441.0,525.81,422.42
2016,3,25,16,15,734.5,80.0,2.95,16.5,390.0,462.28,371.48
2016,3,25,16,30,702.0,76.0,3.0,16.0,339.0,401.1,320.52
2016,3,25,16,45,649.5,71.5,3.1,15.5,286.5,333.57,262.99
2016,3,25,17,0,597.0,67.0,3.2,15.0,234.0,271.15,208.17
2016,3,25,17,15,526.0,59.0,3.2,14.5,183.5,205.73,150.71
2016,3,25,17,30,455.0,51.0,3.2,14.0,133.0,148.53,100.8
2016,3,25,17,45,335.5,39.5,3.25,13.5,88.5,89.65,53.87
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,44.81,19.3
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,15.03,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.0,12.0,2.4,11.5,23.5,13.82,0.0
2016,3,26,6,30,294.0,24.0,2.4,12.0,47.0,48.04,19.67
2016,3,26,6,45,403.5,34.0,2.45,12.5,92.0,94.0,54.91
2016,3,26,7,0,513.0,44.0,2.5,13.0,137.0,153.64,103.34
2016,3,26,7,15,579.5,50.5,2.45,13.5,187.5,211.6,154.63
2016,3,26,7,30,646.0,57.0,2.4,14.0,238.0,277.26,212.89
2016,3,26,7,45,689.0,61.5,2.4,14.5,289.5,338.73,267.5
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,404.12,323.71
2016,3,26,8,15,761.5,69.5,2.4,15.5,391.5,465.18,374.73
2016,3,26,8,30,791.0,73.0,2.4,16.0,442.0,527.87,425.15
2016,3,26,8,45,811.5,76.5,2.4,16.5,488.5,586.32,470.51
2016,3,26,9,0,832.0,80.0,2.4,17.0,535.0,641.58,512.01
2016,3,26,9,15,848.0,82.0,2.45,17.0,577.5,694.31,550.45
2016,3,26,9,30,864.0,84.0,2.5,17.0,620.0,745.93,586.51
2016,3,26,9,45,873.0,87.0,2.55,17.5,656.5,791.71,616.76
2016,3,26,10,0,882.0,90.0,2.6,18.0,693.0,835.24,645.03
2016,3,26,10,15,890.0,91.0,2.6,18.0,723.0,873.24,670.01
2016,3,26,10,30,898.0,92.0,2.6,18.0,753.0,908.48,692.94
2016,3,26,10,45,904.5,93.0,2.65,18.5,776.5,939.4,711.9
2016,3,26,11,0,911.0,94.0,2.7,19.0,800.0,967.1,728.63
2016,3,26,11,15,914.5,94.5,2.7,19.0,815.5,988.0,741.75
2016,3,26,11,30,918.0,95.0,2.7,19.0,831.0,1005.29,752.57
2016,3,26,11,45,918.5,96.0,2.75,19.0,838.5,1016.47,759.96
2016,3,26,12,0,919.0,97.0,2.8,19.0,846.0,1023.83,765.0
2016,3,26,12,15,918.5,97.0,2.8,19.0,846.0,1025.24,765.78
2016,3,26,12,30,918.0,97.0,2.8,19.0,846.0,1022.78,764.21
2016,3,26,12,45,900.5,105.0,2.85,19.5,834.0,1008.56,754.02
2016,3,26,13,0,883.0,113.0,2.9,20.0,822.0,990.79,741.68
2016,3,26,13,15,878.5,112.5,2.95,19.5,806.0,972.98,732.23
2016,3,26,13,30,874.0,112.0,3.0,19.0,790.0,951.75,720.45
2016,3,26,13,45,853.5,117.5,3.05,19.0,763.5,918.98,699.39
2016,3,26,14,0,833.0,123.0,3.1,19.0,737.0,890.83,681.49
2016,3,26,14,15,822.5,121.0,3.15,19.0,706.5,853.7,657.18
2016,3,26,14,30,812.0,119.0,3.2,19.0,676.0,814.18,631.01
2016,3,26,14,45,787.5,121.0,3.25,19.0,637.0,765.73,598.13
2016,3,26,15,0,763.0,123.0,3.3,19.0,598.0,716.38,564.18
2016,3,26,15,15,533.0,176.0,3.3,18.5,497.0,573.19,455.89
2016,3,26,15,30,303.0,229.0,3.3,18.0,396.0,442.29,353.39
2016,3,26,15,45,330.0,202.5,3.35,18.0,369.5,414.71,333.14
2016,3,26,16,0,357.0,176.0,3.4,18.0,343.0,383.75,308.98
2016,3,26,16,15,437.5,140.5,3.4,17.5,322.0,373.09,300.49
2016,3,26,16,30,518.0,105.0,3.4,17.0,301.0,349.05,279.54
2016,3,26,16,45,475.5,96.0,3.4,16.5,255.5,288.45,228.12
2016,3,26,17,0,433.0,87.0,3.4,16.0,210.0,235.26,181.78
2016,3,26,17,15,374.5,74.0,3.35,15.5,164.5,178.38,132.42
2016,3,26,17,30,316.0,61.0,3.3,15.0,119.0,128.44,89.39
2016,3,26,17,45,224.5,45.5,3.3,14.5,79.5,78.59,49.51
2016,3,26,18,0,133.0,30.0,3.3,14.0,40.0,40.32,19.38
2016,3,26,18,15,66.5,15.0,3.25,13.5,20.0,15.33,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,128.5,14.0,2.6,11.0,25.0,15.75,0.0
2016,3,27,6,30,257.0,28.0,2.7,11.0,50.0,49.75,23.16
2016,3,27,6,45,364.5,40.0,2.8,11.5,95.0,95.33,58.14
2016,3,27,7,0,472.0,52.0,2.9,12.0,140.0,154.45,106.36
2016,3,27,7,15,542.5,60.0,2.9,12.0,191.5,212.79,158.07
2016,3,27,7,30,613.0,68.0,2.9,12.0,243.0,279.28,217.4
2016,3,27,7,45,653.0,75.5,2.95,12.5,295.0,341.07,272.52
2016,3,27,8,0,693.0,83.0,3.0,13.0,347.0,406.56,329.16
2016,3,27,8,15,391.0,141.5,3.1,13.0,294.5,351.86,288.07
2016,3,27,8,30,89.0,200.0,3.2,13.0,242.0,247.42,201.87
2016,3,27,8,45,83.5,220.0,3.3,13.5,262.5,269.27,219.23
2016,3,27,9,0,78.0,240.0,3.4,14.0,283.0,290.5,235.39
2016,3,27,9,15,68.0,254.5,3.45,14.0,294.5,302.12,243.96
2016,3,27,9,30,58.0,269.0,3.5,14.0,306.0,312.75,251.62
2016,3,27,9,45,189.0,286.5,3.6,14.5,415.5,447.01,359.63
2016,3,27,10,0,320.0,304.0,3.7,15.0,525.0,592.46,472.02
2016,3,27,10,15,604.5,209.0,3.75,15.0,648.5,764.62,606.41
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,925.84,722.07
2016,3,27,10,45,895.5,115.5,3.85,15.5,796.0,957.01,740.7
2016,3,27,11,0,902.0,117.0,3.9,16.0,820.0,985.0,758.05
2016,3,27,11,15,907.0,118.0,3.9,16.0,837.0,1007.66,772.82
2016,3,27,11,30,912.0,119.0,3.9,16.0,854.0,1026.78,785.26
2016,3,27,11,45,913.0,120.5,3.95,16.0,862.5,1038.84,793.34
2016,3,27,12,0,914.0,122.0,4.0,16.0,871.0,1047.11,799.01
2016,3,27,12,15,914.5,122.0,4.0,16.0,871.5,1049.42,800.45
2016,3,27,12,30,915.0,122.0,4.0,16.0,872.0,1047.88,799.46
2016,3,27,12,45,913.5,121.5,4.05,16.0,864.0,1039.99,794.65
2016,3,27,13,0,912.0,121.0,4.1,16.0,856.0,1028.3,787.41
2016,3,27,13,15,908.0,120.5,4.1,16.0,840.0,1010.47,775.75
2016,3,27,13,30,904.0,120.0,4.1,16.0,824.0,989.07,761.74
2016,3,27,13,45,674.0,206.5,4.2,16.0,723.0,862.17,673.64
2016,3,27,14,0,444.0,293.0,4.3,16.0,622.0,724.34,569.58
2016,3,27,14,15,654.0,205.0,4.35,16.0,667.0,801.98,633.92
2016,3,27,14,30,864.0,117.0,4.4,16.0,712.0,855.22,674.28
2016,3,27,14,45,703.0,158.5,4.45,16.0,625.5,742.07,592.41
2016,3,27,15,0,542.0,200.0,4.5,16.0,539.0,630.15,506.29
2016,3,27,15,15,500.5,197.5,4.45,15.5,494.0,572.65,463.12
2016,3,27,15,30,459.0,195.0,4.4,15.0,449.0,517.29,420.47
2016,3,27,15,45,367.5,193.0,4.4,14.5,385.0,427.34,349.29
2016,3,27,16,0,276.0,191.0,4.4,14.0,321.0,354.0,289.97
2016,3,27,16,15,294.0,166.0,4.3,13.5,290.5,320.95,263.23
2016,3,27,16,30,312.0,141.0,4.2,13.0,260.0,285.51,233.31
2016,3,27,16,45,268.5,128.0,4.15,13.0,219.5,236.1,190.82
2016,3,27,17,0,225.0,115.0,4.1,13.0,179.0,191.48,152.1
2016,3,27,17,15,192.0,94.0,4.1,12.5,140.5,146.65,113.2
2016,3,27,17,30,159.0,73.0,4.1,12.0,102.0,105.9,77.89
2016,3,27,17,45,106.5,52.0,4.1,12.0,68.5,66.65,45.35
2016,3,27,18,0,54.0,31.0,4.1,12.0,35.0,33.77,17.9
2016,3,27,18,15,27.0,15.5,4.1,11.5,17.5,15.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,170.0,14.0,4.3,9.0,29.0,15.6,0.0
2016,3,28,6,30,340.0,28.0,4.4,9.0,58.0,57.33,26.89
2016,3,28,6,45,456.0,37.0,4.55,9.5,106.5,106.71,64.35
2016,3,28,7,0,572.0,46.0,4.7,10.0,155.0,170.58,117.32
2016,3,28,7,15,636.5,52.0,4.75,10.0,208.5,231.7,173.13
2016,3,28,7,30,701.0,58.0,4.8,10.0,262.0,299.79,235.66
2016,3,28,7,45,744.0,62.5,4.9,10.5,316.5,364.69,294.97
2016,3,28,8,0,787.0,67.0,5.0,11.0,371.0,433.41,355.95
2016,3,28,8,15,816.0,70.5,5.0,11.0,423.0,497.37,411.94
2016,3,28,8,30,845.0,74.0,5.0,11.0,475.0,562.77,467.42
2016,3,28,8,45,866.5,76.5,5.0,11.5,524.0,620.89,514.67
2016,3,28,9,0,888.0,79.0,5.0,12.0,573.0,681.07,561.96
2016,3,28,9,15,903.0,81.0,4.95,12.0,617.0,735.64,602.7
2016,3,28,9,30,918.0,83.0,4.9,12.0,661.0,788.83,641.15
2016,3,28,9,45,929.0,84.5,4.85,12.5,699.5,836.61,673.71
2016,3,28,10,0,940.0,86.0,4.8,13.0,738.0,882.12,704.06
2016,3,28,10,15,948.0,87.5,4.75,13.0,769.5,922.49,731.6
2016,3,28,10,30,956.0,89.0,4.7,13.0,801.0,959.89,756.79
2016,3,28,10,45,961.0,90.0,4.7,13.0,824.5,990.8,777.62
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,1018.2,795.98
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,1040.03,809.97
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,1058.01,821.34
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,1069.03,826.9
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,1076.01,829.81
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,1077.36,829.57
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,1074.62,826.68
2016,3,28,12,45,952.0,103.0,4.35,14.0,881.0,1058.5,815.29
2016,3,28,13,0,932.0,112.0,4.3,14.0,867.0,1038.64,801.56
2016,3,28,13,15,927.0,111.5,4.2,14.0,850.0,1019.5,788.26
2016,3,28,13,30,922.0,111.0,4.1,14.0,833.0,996.74,772.6
2016,3,28,13,45,914.5,110.0,4.05,14.0,808.0,967.68,752.91
2016,3,28,14,0,907.0,109.0,4.0,14.0,783.0,935.41,731.0
2016,3,28,14,15,897.0,107.5,3.9,14.0,751.5,897.43,704.72
2016,3,28,14,30,887.0,106.0,3.8,14.0,720.0,856.81,676.46
2016,3,28,14,45,873.5,103.5,3.75,14.0,681.0,814.92,647.38
2016,3,28,15,0,860.0,101.0,3.7,14.0,642.0,765.61,612.57
2016,3,28,15,15,842.5,98.5,3.6,14.0,598.0,711.84,573.87
2016,3,28,15,30,825.0,96.0,3.5,14.0,554.0,657.11,532.16
2016,3,28,15,45,804.0,91.5,3.4,14.0,506.0,597.45,485.3
2016,3,28,16,0,783.0,87.0,3.3,14.0,458.0,537.85,437.21
2016,3,28,16,15,751.0,83.0,3.15,13.5,406.5,473.61,384.65
2016,3,28,16,30,719.0,79.0,3.0,13.0,355.0,411.58,332.17
2016,3,28,16,45,676.0,72.5,2.95,13.0,302.5,344.57,273.77
2016,3,28,17,0,633.0,66.0,2.9,13.0,250.0,281.58,217.36
2016,3,28,17,15,564.0,59.0,2.9,12.5,197.5,215.51,158.84
2016,3,28,17,30,495.0,52.0,2.9,12.0,145.0,157.37,107.56
2016,3,28,17,45,384.0,41.0,2.9,11.5,99.5,97.62,59.14
2016,3,28,18,0,273.0,30.0,2.9,11.0,54.0,51.83,24.62
2016,3,28,18,15,136.5,15.0,2.9,10.5,27.0,16.44,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.5,14.5,1.7,8.5,30.5,16.57,0.0
2016,3,29,6,30,343.0,29.0,1.8,9.0,61.0,59.4,28.9
2016,3,29,6,45,456.5,37.5,1.95,9.5,109.5,108.39,65.88
2016,3,29,7,0,570.0,46.0,2.1,10.0,158.0,171.54,118.13
2016,3,29,7,15,633.0,52.0,2.25,10.5,211.0,232.31,172.84
2016,3,29,7,30,696.0,58.0,2.4,11.0,264.0,299.8,233.56
2016,3,29,7,45,741.5,61.5,2.6,11.5,318.5,364.39,291.46
2016,3,29,8,0,787.0,65.0,2.8,12.0,373.0,433.07,351.17
2016,3,29,8,15,815.5,68.5,2.75,12.5,425.5,496.75,404.62
2016,3,29,8,30,844.0,72.0,2.7,13.0,478.0,561.82,457.1
2016,3,29,8,45,865.5,74.5,2.7,13.5,526.5,619.9,502.56
2016,3,29,9,0,887.0,77.0,2.7,14.0,575.0,680.0,547.91
2016,3,29,9,15,902.5,79.0,2.5,14.0,619.0,734.82,585.97
2016,3,29,9,30,918.0,81.0,2.3,14.0,663.0,788.32,621.59
2016,3,29,9,45,928.5,82.5,2.15,14.5,701.0,835.64,651.01
2016,3,29,10,0,939.0,84.0,2.0,15.0,739.0,880.64,678.01
2016,3,29,10,15,947.0,85.5,1.9,15.0,770.5,920.9,702.87
2016,3,29,10,30,955.0,87.0,1.8,15.0,802.0,958.2,725.33
2016,3,29,10,45,960.0,88.5,1.7,15.0,826.0,989.56,743.49
2016,3,29,11,0,965.0,90.0,1.6,15.0,850.0,1017.41,759.13
2016,3,29,11,15,968.0,90.5,1.55,15.0,866.0,1038.58,771.09
2016,3,29,11,30,971.0,91.0,1.5,15.0,882.0,1055.91,780.65
2016,3,29,11,45,971.5,92.0,1.5,15.5,889.5,1067.39,785.95
2016,3,29,12,0,972.0,93.0,1.5,16.0,897.0,1074.82,788.86
2016,3,29,12,15,971.5,93.0,1.5,16.0,896.5,1076.09,789.5
2016,3,29,12,30,971.0,93.0,1.5,16.0,896.0,1073.27,787.77
2016,3,29,12,45,966.0,94.0,1.5,16.0,886.5,1063.06,781.52
2016,3,29,13,0,961.0,95.0,1.5,16.0,877.0,1048.91,772.97
2016,3,29,13,15,956.5,94.0,1.55,16.0,860.0,1029.2,761.81
2016,3,29,13,30,952.0,93.0,1.6,16.0,843.0,1005.76,748.28
2016,3,29,13,45,942.5,93.5,1.65,16.0,817.5,975.77,730.41
2016,3,29,14,0,933.0,94.0,1.7,16.0,792.0,942.58,710.34
2016,3,29,14,15,924.0,93.0,1.75,15.5,760.0,905.19,688.54
2016,3,29,14,30,915.0,92.0,1.8,15.0,728.0,865.0,664.47
2016,3,29,14,45,899.0,91.5,1.85,15.0,688.5,817.24,633.48
2016,3,29,15,0,883.0,91.0,1.9,15.0,649.0,767.71,600.75
2016,3,29,15,15,866.0,88.5,1.95,15.0,605.0,713.84,564.26
2016,3,29,15,30,849.0,86.0,2.0,15.0,561.0,662.06,527.26
2016,3,29,15,45,823.5,84.0,2.05,15.0,512.0,601.23,481.28
2016,3,29,16,0,798.0,82.0,2.1,15.0,463.0,540.83,434.12
2016,3,29,16,15,767.0,78.0,2.1,14.5,411.0,476.33,382.68
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,413.62,330.72
2016,3,29,16,45,690.0,69.0,2.15,13.5,305.5,346.19,273.34
2016,3,29,17,0,644.0,64.0,2.2,13.0,252.0,282.99,217.72
2016,3,29,17,15,577.0,57.0,2.2,12.5,200.0,216.82,159.27
2016,3,29,17,30,510.0,50.0,2.2,12.0,148.0,158.33,107.72
2016,3,29,17,45,397.0,40.0,2.2,11.5,101.5,98.36,59.27
2016,3,29,18,0,284.0,30.0,2.2,11.0,55.0,52.57,25.24
2016,3,29,18,15,142.0,15.0,2.2,10.5,27.5,14.91,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,113.0,18.0,1.85,9.5,29.5,18.47,0.0
2016,3,30,6,30,226.0,36.0,1.9,10.0,59.0,55.62,30.58
2016,3,30,6,45,328.0,49.5,1.95,10.5,104.0,100.44,64.79
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,159.65,113.41
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,216.32,163.38
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,280.85,220.37
2016,3,30,7,45,348.5,122.5,1.85,11.5,233.5,269.19,217.37
2016,3,30,8,0,131.0,164.0,1.8,12.0,216.0,224.39,182.98
2016,3,30,8,15,99.0,183.5,1.8,12.0,225.5,230.68,188.47
2016,3,30,8,30,67.0,203.0,1.8,12.0,235.0,237.8,193.78
2016,3,30,8,45,109.5,229.0,1.8,12.5,288.5,301.03,244.61
2016,3,30,9,0,152.0,255.0,1.8,13.0,342.0,362.57,292.87
2016,3,30,9,15,160.5,276.0,1.8,13.0,373.5,398.4,320.14
2016,3,30,9,30,169.0,297.0,1.8,13.0,405.0,434.66,347.48
2016,3,30,9,45,225.0,308.5,1.85,13.5,461.5,499.06,396.56
2016,3,30,10,0,281.0,320.0,1.9,14.0,518.0,577.4,454.59
2016,3,30,10,15,433.0,282.5,1.9,14.0,602.0,690.79,540.27
2016,3,30,10,30,585.0,245.0,1.9,14.0,686.0,802.7,622.14
2016,3,30,10,45,739.5,181.5,1.95,14.5,756.0,899.44,688.81
2016,3,30,11,0,894.0,118.0,2.0,15.0,826.0,981.86,742.04
2016,3,30,11,15,898.0,119.0,2.0,15.0,842.0,1003.18,754.65
2016,3,30,11,30,902.0,120.0,2.0,15.0,858.0,1020.96,765.68
2016,3,30,11,45,905.0,119.5,2.0,15.5,866.5,1032.51,771.29
2016,3,30,12,0,908.0,119.0,2.0,16.0,875.0,1040.32,774.63
2016,3,30,12,15,908.0,119.0,2.0,16.0,874.5,1041.89,775.5
2016,3,30,12,30,908.0,119.0,2.0,16.0,874.0,1039.65,774.09
2016,3,30,12,45,910.5,116.0,2.0,16.0,867.0,1032.84,769.89
2016,3,30,13,0,913.0,113.0,2.0,16.0,860.0,1022.18,763.35
2016,3,30,13,15,909.0,112.5,2.05,16.0,843.5,1004.13,752.72
2016,3,30,13,30,905.0,112.0,2.1,16.0,827.0,982.53,739.83
2016,3,30,13,45,898.5,110.5,2.15,16.0,802.5,954.11,722.36
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,922.5,702.69
2016,3,30,14,15,882.5,107.5,2.3,16.0,747.0,885.31,679.5
2016,3,30,14,30,873.0,106.0,2.4,16.0,716.0,845.49,654.16
2016,3,30,14,45,860.0,103.5,2.5,16.0,678.0,804.37,627.5
2016,3,30,15,0,847.0,101.0,2.6,16.0,640.0,755.9,595.09
2016,3,30,15,15,830.0,98.5,2.75,15.5,596.5,703.0,560.13
2016,3,30,15,30,813.0,96.0,2.9,15.0,553.0,649.13,521.69
2016,3,30,15,45,789.5,92.5,3.05,15.0,505.0,589.56,476.16
2016,3,30,16,0,766.0,89.0,3.2,15.0,457.0,530.34,429.33
2016,3,30,16,15,734.0,85.0,3.25,14.5,406.0,466.98,378.12
2016,3,30,16,30,702.0,81.0,3.3,14.0,355.0,405.84,326.86
2016,3,30,16,45,656.5,75.5,3.4,13.5,302.5,339.87,270.15
2016,3,30,17,0,611.0,70.0,3.5,13.0,250.0,278.21,215.49
2016,3,30,17,15,543.5,62.0,3.4,12.5,198.5,212.82,157.53
2016,3,30,17,30,476.0,54.0,3.3,12.0,147.0,155.23,106.77
2016,3,30,17,45,366.5,43.0,3.25,11.5,101.5,96.87,59.51
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,52.26,26.33
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,15.37,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,137.0,18.0,2.3,11.0,32.5,19.57,0.0
2016,3,31,6,30,274.0,36.0,2.4,11.0,65.0,60.55,32.84
2016,3,31,6,45,375.0,48.0,2.5,11.5,111.5,108.31,69.25
2016,3,31,7,0,476.0,60.0,2.6,12.0,158.0,167.79,118.38
2016,3,31,7,15,275.5,91.0,2.6,12.0,151.5,169.0,130.26
2016,3,31,7,30,75.0,122.0,2.6,12.0,145.0,143.33,115.38
2016,3,31,7,45,86.5,144.0,2.6,12.5,175.0,174.42,141.73
2016,3,31,8,0,98.0,166.0,2.6,13.0,205.0,206.9,168.66
2016,3,31,8,15,177.5,184.5,2.55,13.0,267.5,277.27,226.75
2016,3,31,8,30,257.0,203.0,2.5,13.0,330.0,357.87,292.24
2016,3,31,8,45,184.5,229.5,2.45,13.5,325.0,348.04,282.56
2016,3,31,9,0,112.0,256.0,2.4,14.0,320.0,329.4,265.58
2016,3,31,9,15,486.5,178.0,2.4,14.0,487.0,546.6,441.98
2016,3,31,9,30,861.0,100.0,2.4,14.0,654.0,773.29,612.77
2016,3,31,9,45,876.0,100.5,2.4,14.5,692.0,816.35,639.12
2016,3,31,10,0,891.0,101.0,2.4,15.0,730.0,862.01,668.51
2016,3,31,10,15,899.5,102.5,2.4,15.0,761.0,900.98,694.07
2016,3,31,10,30,908.0,104.0,2.4,15.0,792.0,937.18,717.58
2016,3,31,10,45,915.0,104.5,2.45,15.5,816.0,967.92,736.4
2016,3,31,11,0,922.0,105.0,2.5,16.0,840.0,995.42,752.99
2016,3,31,11,15,620.5,244.5,2.5,16.0,743.5,883.25,674.72
2016,3,31,11,30,319.0,384.0,2.5,16.0,647.0,729.85,558.65
2016,3,31,11,45,325.0,382.5,2.5,16.0,652.5,737.88,565.59
2016,3,31,12,0,331.0,381.0,2.5,16.0,658.0,744.43,570.25
2016,3,31,12,15,632.5,243.5,2.6,16.0,772.0,915.8,699.93
2016,3,31,12,30,934.0,106.0,2.7,16.0,886.0,1052.04,791.81
2016,3,31,12,45,937.5,102.5,2.8,16.5,879.0,1045.4,785.74
2016,3,31,13,0,941.0,99.0,2.9,17.0,872.0,1034.78,778.62
2016,3,31,13,15,937.5,98.5,2.95,17.0,855.5,1016.74,767.62
2016,3,31,13,30,934.0,98.0,3.0,17.0,839.0,995.02,754.25
2016,3,31,13,45,927.0,97.0,3.15,17.0,814.5,965.96,736.7
2016,3,31,14,0,920.0,96.0,3.3,17.0,790.0,933.65,716.74
2016,3,31,14,15,911.5,95.0,3.4,16.5,758.5,896.97,694.47
2016,3,31,14,30,903.0,94.0,3.5,16.0,727.0,857.52,669.89
2016,3,31,14,45,890.5,92.5,3.6,16.0,689.0,811.8,639.16
2016,3,31,15,0,878.0,91.0,3.7,16.0,651.0,764.07,606.53
2016,3,31,15,15,862.5,88.5,3.7,15.5,607.5,711.42,570.38
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,660.66,533.68
2016,3,31,15,45,824.0,83.5,3.75,15.0,516.0,600.87,487.11
2016,3,31,16,0,801.0,81.0,3.8,15.0,468.0,541.27,439.32
2016,3,31,16,15,772.0,77.5,3.75,14.5,417.0,478.14,387.77
2016,3,31,16,30,743.0,74.0,3.7,14.0,366.0,416.56,335.69
2016,3,31,16,45,699.5,69.0,3.7,13.5,313.0,349.7,277.83
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,286.67,221.6
2016,3,31,17,15,592.0,57.5,3.55,12.5,208.0,221.09,162.98
2016,3,31,17,30,528.0,51.0,3.4,12.0,156.0,162.78,111.1
2016,3,31,17,45,422.0,41.0,3.25,12.0,109.0,102.67,61.88
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,55.82,27.21
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,15.53,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,167.0,17.5,2.4,10.5,35.5,20.72,1.8
2016,4,1,6,30,334.0,35.0,2.5,11.0,71.0,66.86,35.8
2016,4,1,6,45,430.5,45.0,2.65,11.5,118.5,115.03,72.64
2016,4,1,7,0,527.0,55.0,2.8,12.0,166.0,175.22,122.96
2016,4,1,7,15,587.5,62.0,2.8,12.0,218.0,233.89,175.67
2016,4,1,7,30,648.0,69.0,2.8,12.0,270.0,299.36,234.37
2016,4,1,7,45,689.0,74.0,2.8,12.5,322.5,361.28,289.24
2016,4,1,8,0,730.0,79.0,2.8,13.0,375.0,426.75,345.38
2016,4,1,8,15,513.5,139.5,2.75,13.0,361.0,416.66,339.64
2016,4,1,8,30,297.0,200.0,2.7,13.0,347.0,377.88,308.21
2016,4,1,8,45,564.0,146.5,2.7,13.5,459.5,516.95,420.91
2016,4,1,9,0,831.0,93.0,2.7,14.0,572.0,668.01,538.57
2016,4,1,9,15,847.0,95.5,2.65,14.0,614.5,721.6,576.62
2016,4,1,9,30,863.0,98.0,2.6,14.0,657.0,769.68,609.69
2016,4,1,9,45,875.0,99.5,2.6,14.5,694.0,815.85,640.05
2016,4,1,10,0,887.0,101.0,2.6,15.0,731.0,859.98,668.49
2016,4,1,10,15,895.5,102.5,2.5,15.0,762.0,898.74,693.23
2016,4,1,10,30,904.0,104.0,2.4,15.0,793.0,934.75,715.76
2016,4,1,10,45,911.0,104.5,2.35,15.5,816.5,965.31,733.47
2016,4,1,11,0,918.0,105.0,2.3,16.0,840.0,992.65,748.86
2016,4,1,11,15,922.0,105.5,2.25,16.0,856.0,1013.7,761.39
2016,4,1,11,30,926.0,106.0,2.2,16.0,872.0,1031.11,771.6
2016,4,1,11,45,929.0,106.0,2.2,16.0,880.0,1043.27,779.06
2016,4,1,12,0,932.0,106.0,2.2,16.0,888.0,1051.61,784.19
2016,4,1,12,15,932.0,106.0,2.2,16.0,887.5,1053.06,784.99
2016,4,1,12,30,932.0,106.0,2.2,16.0,887.0,1050.61,783.46
2016,4,1,12,45,932.5,104.0,2.2,16.0,879.0,1042.58,778.45
2016,4,1,13,0,933.0,102.0,2.2,16.0,871.0,1030.66,771.07
2016,4,1,13,15,929.0,101.5,2.25,16.0,854.5,1012.19,760.1
2016,4,1,13,30,925.0,101.0,2.3,16.0,838.0,990.09,746.8
2016,4,1,13,45,920.0,99.5,2.35,16.0,814.5,962.47,729.79
2016,4,1,14,0,915.0,98.0,2.4,16.0,791.0,931.54,710.48
2016,4,1,14,15,906.5,96.5,2.45,16.0,759.5,894.42,686.78
2016,4,1,14,30,898.0,95.0,2.5,16.0,728.0,854.55,660.96
2016,4,1,14,45,887.0,93.0,2.6,16.0,690.5,809.62,631.61
2016,4,1,15,0,876.0,91.0,2.7,16.0,653.0,762.59,600.24
2016,4,1,15,15,860.5,88.5,2.75,15.5,609.5,709.99,565.0
2016,4,1,15,30,845.0,86.0,2.8,15.0,566.0,659.26,529.09
2016,4,1,15,45,824.0,83.0,2.9,15.0,518.0,600.23,483.92
2016,4,1,16,0,803.0,80.0,3.0,15.0,470.0,541.21,437.26
2016,4,1,16,15,774.0,76.5,3.0,14.5,419.0,477.97,386.15
2016,4,1,16,30,745.0,73.0,3.0,14.0,368.0,416.3,334.43
2016,4,1,16,45,702.0,68.5,3.0,14.0,315.0,350.06,276.86
2016,4,1,17,0,659.0,64.0,3.0,14.0,262.0,287.51,220.97
2016,4,1,17,15,597.0,57.0,2.85,13.5,210.0,221.78,162.59
2016,4,1,17,30,535.0,50.0,2.7,13.0,158.0,163.1,110.63
2016,4,1,17,45,431.5,40.5,2.55,12.5,111.0,103.41,62.02
2016,4,1,18,0,328.0,31.0,2.4,12.0,64.0,56.66,27.71
2016,4,1,18,15,164.0,15.5,2.3,11.5,32.0,15.58,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,18.5,1.5,10.0,37.0,21.97,4.28
2016,4,2,6,30,322.0,37.0,1.5,10.0,74.0,68.43,37.89
2016,4,2,6,45,407.0,48.5,1.5,10.5,120.5,115.71,74.63
2016,4,2,7,0,492.0,60.0,1.5,11.0,167.0,173.6,123.32
2016,4,2,7,15,246.0,66.0,1.4,11.0,119.5,139.68,106.97
2016,4,2,7,30,0.0,72.0,1.3,11.0,72.0,67.1,52.32
2016,4,2,7,45,0.0,86.0,1.25,11.5,86.0,80.3,63.52
2016,4,2,8,0,0.0,100.0,1.2,12.0,100.0,93.57,74.42
2016,4,2,8,15,35.0,155.0,1.15,12.5,172.5,168.53,136.7
2016,4,2,8,30,70.0,210.0,1.1,13.0,245.0,246.35,199.37
2016,4,2,8,45,68.0,232.0,1.1,13.5,268.5,271.33,218.08
2016,4,2,9,0,66.0,254.0,1.1,14.0,292.0,296.09,236.51
2016,4,2,9,15,71.0,272.5,1.1,14.0,317.0,322.03,256.18
2016,4,2,9,30,76.0,291.0,1.1,14.0,342.0,348.32,275.91
2016,4,2,9,45,211.5,301.0,1.1,14.5,450.5,480.32,378.08
2016,4,2,10,0,347.0,311.0,1.1,15.0,559.0,623.48,482.93
2016,4,2,10,15,277.5,340.5,1.15,15.0,544.5,606.86,467.37
2016,4,2,10,30,208.0,370.0,1.2,15.0,530.0,573.67,441.51
2016,4,2,10,45,528.0,258.5,1.25,15.5,679.5,782.11,597.21
2016,4,2,11,0,848.0,147.0,1.3,16.0,829.0,980.16,729.37
2016,4,2,11,15,852.0,148.0,1.3,16.0,844.5,1000.83,739.45
2016,4,2,11,30,856.0,149.0,1.3,16.0,860.0,1018.07,749.8
2016,4,2,11,45,864.0,146.0,1.35,16.5,868.5,1031.42,757.28
2016,4,2,12,0,872.0,143.0,1.4,17.0,877.0,1041.18,762.6
2016,4,2,12,15,871.5,142.5,1.45,17.0,876.5,1041.46,763.46
2016,4,2,12,30,871.0,142.0,1.5,17.0,876.0,1037.99,762.17
2016,4,2,12,45,880.0,135.0,1.55,17.5,870.0,1024.17,752.97
2016,4,2,13,0,889.0,128.0,1.6,18.0,864.0,1015.85,747.53
2016,4,2,13,15,884.5,127.0,1.65,18.0,847.0,996.95,736.65
2016,4,2,13,30,880.0,126.0,1.7,18.0,830.0,974.62,723.65
2016,4,2,13,45,872.0,125.0,1.75,18.0,805.5,945.73,706.31
2016,4,2,14,0,864.0,124.0,1.8,18.0,781.0,920.72,691.51
2016,4,2,14,15,854.5,122.0,1.8,17.5,749.5,883.16,668.79
2016,4,2,14,30,845.0,120.0,1.8,17.0,718.0,843.06,644.16
2016,4,2,14,45,826.5,120.0,1.85,17.0,679.5,795.65,613.4
2016,4,2,15,0,808.0,120.0,1.9,17.0,641.0,746.85,581.18
2016,4,2,15,15,790.5,117.0,1.9,16.5,598.0,694.54,545.98
2016,4,2,15,30,773.0,114.0,1.9,16.0,555.0,641.42,507.97
2016,4,2,15,45,745.0,111.0,1.9,16.0,506.5,582.58,463.49
2016,4,2,16,0,717.0,108.0,1.9,16.0,458.0,523.28,417.38
2016,4,2,16,15,684.0,102.5,1.9,15.5,408.0,460.11,367.6
2016,4,2,16,30,651.0,97.0,1.9,15.0,358.0,399.17,317.79
2016,4,2,16,45,596.5,92.0,1.95,15.0,305.0,332.93,261.91
2016,4,2,17,0,542.0,87.0,2.0,15.0,252.0,272.12,209.25
2016,4,2,17,15,476.5,77.0,2.0,14.5,201.5,209.32,155.06
2016,4,2,17,30,411.0,67.0,2.0,14.0,151.0,152.66,106.34
2016,4,2,17,45,308.0,53.0,2.0,13.5,105.5,96.6,61.56
2016,4,2,18,0,205.0,39.0,2.0,13.0,60.0,53.47,29.75
2016,4,2,18,15,102.5,19.5,2.0,12.5,30.0,17.89,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
