Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.5,19.5,1.75,9.0,39.0,23.48,6.46
2016,4,3,6,30,325.0,39.0,1.8,9.0,78.0,71.42,40.52
2016,4,3,6,45,420.0,50.0,1.85,9.5,126.5,120.25,78.38
2016,4,3,7,0,515.0,61.0,1.9,10.0,175.0,180.91,129.43
2016,4,3,7,15,263.5,88.0,1.9,10.5,147.0,164.15,127.49
2016,4,3,7,30,12.0,115.0,1.9,11.0,119.0,112.36,90.67
2016,4,3,7,45,17.5,134.5,1.9,11.5,141.5,134.05,108.82
2016,4,3,8,0,23.0,154.0,1.9,12.0,164.0,156.45,127.14
2016,4,3,8,15,149.5,181.0,1.9,12.0,255.5,259.51,212.57
2016,4,3,8,30,276.0,208.0,1.9,12.0,347.0,374.69,305.85
2016,4,3,8,45,550.5,155.0,1.9,12.5,466.0,515.21,418.32
2016,4,3,9,0,825.0,102.0,1.9,13.0,585.0,676.53,542.2
2016,4,3,9,15,841.5,105.0,1.9,13.5,628.0,730.73,579.13
2016,4,3,9,30,858.0,108.0,1.9,14.0,671.0,783.82,614.29
2016,4,3,9,45,869.5,110.0,1.95,14.5,708.5,830.39,644.63
2016,4,3,10,0,881.0,112.0,2.0,15.0,746.0,869.19,669.21
2016,4,3,10,15,890.0,114.0,2.0,15.0,777.0,908.6,694.79
2016,4,3,10,30,899.0,116.0,2.0,15.0,808.0,945.3,718.3
2016,4,3,10,45,714.5,204.5,2.0,15.5,765.0,903.57,687.38
2016,4,3,11,0,530.0,293.0,2.0,16.0,722.0,833.52,633.99
2016,4,3,11,15,321.0,351.0,2.0,16.0,612.5,690.82,529.02
2016,4,3,11,30,112.0,409.0,2.0,16.0,503.0,526.78,404.9
2016,4,3,11,45,109.5,412.0,2.0,16.5,504.5,528.72,406.41
2016,4,3,12,0,107.0,415.0,2.0,17.0,506.0,530.14,406.46
2016,4,3,12,15,313.0,367.0,2.05,17.0,632.5,711.31,543.38
2016,4,3,12,30,519.0,319.0,2.1,17.0,759.0,877.02,662.38
2016,4,3,12,45,472.5,332.5,2.15,17.0,729.5,840.9,635.36
2016,4,3,13,0,426.0,346.0,2.2,17.0,700.0,803.18,609.05
2016,4,3,13,15,505.5,309.0,2.25,17.0,721.0,833.95,633.93
2016,4,3,13,30,585.0,272.0,2.3,17.0,742.0,859.37,654.39
2016,4,3,13,45,727.5,201.0,2.4,17.0,768.0,905.64,689.99
2016,4,3,14,0,870.0,130.0,2.5,17.0,794.0,932.63,709.8
2016,4,3,14,15,860.0,128.0,2.55,16.5,762.0,894.38,686.05
2016,4,3,14,30,850.0,126.0,2.6,16.0,730.0,853.6,660.82
2016,4,3,14,45,833.5,125.0,2.65,16.0,691.5,806.43,629.43
2016,4,3,15,0,817.0,124.0,2.7,16.0,653.0,757.71,596.49
2016,4,3,15,15,799.0,120.5,2.7,16.0,609.5,704.07,558.55
2016,4,3,15,30,781.0,117.0,2.7,16.0,566.0,651.1,519.06
2016,4,3,15,45,630.5,138.5,2.75,16.0,481.0,541.13,434.16
2016,4,3,16,0,480.0,160.0,2.8,16.0,396.0,440.54,354.8
2016,4,3,16,15,574.0,129.0,2.75,15.5,381.5,431.36,347.37
2016,4,3,16,30,668.0,98.0,2.7,15.0,367.0,407.6,326.03
2016,4,3,16,45,625.5,90.5,2.7,14.5,314.5,342.52,270.7
2016,4,3,17,0,583.0,83.0,2.7,14.0,262.0,281.49,217.39
2016,4,3,17,15,517.5,74.0,2.6,13.5,210.5,217.23,161.21
2016,4,3,17,30,452.0,65.0,2.5,13.0,159.0,160.55,111.86
2016,4,3,17,45,355.5,51.5,2.45,12.5,112.5,101.81,64.16
2016,4,3,18,0,259.0,38.0,2.4,12.0,66.0,56.72,30.71
2016,4,3,18,15,129.5,19.0,2.35,11.5,33.0,17.92,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.48,0.0
2016,4,4,6,15,162.0,26.5,2.85,11.0,46.5,30.01,11.73
2016,4,4,6,30,324.0,42.0,2.9,11.0,82.0,74.97,43.26
2016,4,4,6,45,423.5,52.0,2.95,11.5,131.5,123.74,80.81
2016,4,4,7,0,523.0,62.0,3.0,12.0,181.0,184.89,132.01
2016,4,4,7,15,585.0,69.5,3.0,12.5,234.0,244.68,185.18
2016,4,4,7,30,647.0,77.0,3.0,13.0,287.0,311.43,244.12
2016,4,4,7,45,691.0,81.5,3.0,13.5,341.0,374.26,299.2
2016,4,4,8,0,735.0,86.0,3.0,14.0,395.0,441.05,355.88
2016,4,4,8,15,764.0,90.5,2.95,14.5,446.5,503.21,407.03
2016,4,4,8,30,793.0,95.0,2.9,15.0,498.0,567.04,457.63
2016,4,4,8,45,814.0,98.5,2.9,15.5,546.0,625.9,502.85
2016,4,4,9,0,835.0,102.0,2.9,16.0,594.0,684.7,546.55
2016,4,4,9,15,851.0,104.5,2.8,16.0,637.5,738.41,584.79
2016,4,4,9,30,867.0,107.0,2.7,16.0,681.0,790.93,620.41
2016,4,4,9,45,877.5,110.0,2.65,16.5,718.0,832.94,647.03
2016,4,4,10,0,888.0,113.0,2.6,17.0,755.0,877.32,674.91
2016,4,4,10,15,896.5,114.5,2.5,17.0,785.5,915.92,699.19
2016,4,4,10,30,905.0,116.0,2.4,17.0,816.0,951.75,721.27
2016,4,4,10,45,909.5,118.0,2.35,17.0,839.0,981.4,739.47
2016,4,4,11,0,914.0,120.0,2.3,17.0,862.0,1007.7,755.39
2016,4,4,11,15,917.5,120.5,2.25,17.0,877.5,1027.96,767.3
2016,4,4,11,30,921.0,121.0,2.2,17.0,893.0,1044.59,776.91
2016,4,4,11,45,921.0,122.5,2.2,17.5,900.0,1055.09,781.77
2016,4,4,12,0,921.0,124.0,2.2,18.0,907.0,1061.75,784.3
2016,4,4,12,15,921.0,124.0,2.15,18.0,906.0,1062.96,784.32
2016,4,4,12,30,921.0,124.0,2.1,18.0,905.0,1060.32,782.03
2016,4,4,12,45,921.5,121.5,2.1,18.0,896.5,1051.67,776.7
2016,4,4,13,0,922.0,119.0,2.1,18.0,888.0,1039.17,769.06
2016,4,4,13,15,917.0,118.5,2.2,18.0,871.0,1019.7,758.24
2016,4,4,13,30,912.0,118.0,2.3,18.0,854.0,996.7,745.09
2016,4,4,13,45,902.5,118.0,2.45,18.0,828.0,966.66,727.66
2016,4,4,14,0,893.0,118.0,2.6,18.0,802.0,933.59,707.95
2016,4,4,14,15,607.0,217.5,2.85,18.0,674.0,773.21,597.86
2016,4,4,14,30,321.0,317.0,3.1,18.0,546.0,603.34,470.3
2016,4,4,14,45,581.0,214.5,3.35,18.0,602.5,698.38,549.18
2016,4,4,15,0,841.0,112.0,3.6,18.0,659.0,762.92,600.99
2016,4,4,15,15,823.0,109.0,3.7,17.5,615.0,708.83,563.69
2016,4,4,15,30,805.0,106.0,3.8,17.0,571.0,653.9,523.67
2016,4,4,15,45,779.5,103.0,3.9,17.0,522.0,593.88,477.47
2016,4,4,16,0,754.0,100.0,4.0,17.0,473.0,535.08,430.81
2016,4,4,16,15,721.5,95.5,3.8,16.5,422.0,471.3,379.08
2016,4,4,16,30,689.0,91.0,3.6,16.0,371.0,409.61,327.48
2016,4,4,16,45,644.0,85.0,3.45,15.5,318.0,343.96,271.42
2016,4,4,17,0,599.0,79.0,3.3,15.0,265.0,282.6,217.58
2016,4,4,17,15,532.0,71.0,3.15,14.5,212.5,218.02,161.08
2016,4,4,17,30,465.0,63.0,3.0,14.0,160.0,161.17,111.61
2016,4,4,17,45,362.0,51.0,2.9,13.5,113.5,103.41,65.06
2016,4,4,18,0,259.0,39.0,2.8,13.0,67.0,57.54,31.42
2016,4,4,18,15,129.5,19.5,2.7,12.5,33.5,18.35,0.76
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,11.44,0.0
2016,4,5,6,15,239.0,25.5,1.65,11.5,52.5,33.5,13.3
2016,4,5,6,30,390.0,39.0,1.6,12.0,90.0,79.74,44.37
2016,4,5,6,45,479.5,48.5,1.55,12.5,139.5,130.71,83.97
2016,4,5,7,0,569.0,58.0,1.5,13.0,189.0,192.72,136.13
2016,4,5,7,15,627.0,64.0,1.55,13.5,243.0,252.7,189.27
2016,4,5,7,30,685.0,70.0,1.6,14.0,297.0,319.05,247.38
2016,4,5,7,45,729.0,74.0,1.65,14.5,351.5,383.7,303.16
2016,4,5,8,0,773.0,78.0,1.7,15.0,406.0,451.96,360.04
2016,4,5,8,15,800.0,81.5,1.75,15.5,457.5,514.21,410.44
2016,4,5,8,30,827.0,85.0,1.8,16.0,509.0,577.64,459.93
2016,4,5,8,45,849.5,87.0,1.85,16.5,557.5,637.45,505.03
2016,4,5,9,0,872.0,89.0,1.9,17.0,606.0,694.1,546.48
2016,4,5,9,15,886.0,91.0,1.95,17.0,649.0,746.85,583.05
2016,4,5,9,30,900.0,93.0,2.0,17.0,692.0,798.13,617.89
2016,4,5,9,45,909.0,95.5,2.05,17.5,728.5,844.17,647.43
2016,4,5,10,0,918.0,98.0,2.1,18.0,765.0,887.8,674.95
2016,4,5,10,15,925.5,99.5,2.15,18.5,795.5,926.41,698.77
2016,4,5,10,30,933.0,101.0,2.2,19.0,826.0,962.09,720.45
2016,4,5,10,45,937.0,102.5,2.25,19.5,849.0,991.37,737.75
2016,4,5,11,0,941.0,104.0,2.3,20.0,872.0,1017.17,752.79
2016,4,5,11,15,944.5,104.5,2.3,20.0,887.0,1037.81,765.36
2016,4,5,11,30,948.0,105.0,2.3,20.0,902.0,1054.73,775.63
2016,4,5,11,45,949.0,105.5,2.35,20.5,909.0,1065.33,781.07
2016,4,5,12,0,950.0,106.0,2.4,21.0,916.0,1072.01,784.16
2016,4,5,12,15,949.5,105.5,2.35,21.0,915.0,1072.14,783.53
2016,4,5,12,30,949.0,105.0,2.3,21.0,914.0,1068.31,780.55
2016,4,5,12,45,947.0,104.5,2.25,21.0,905.0,1059.03,774.27
2016,4,5,13,0,945.0,104.0,2.2,21.0,896.0,1045.88,765.67
2016,4,5,13,15,941.0,103.0,2.15,21.0,878.5,1026.43,753.18
2016,4,5,13,30,937.0,102.0,2.1,21.0,861.0,1003.32,738.46
2016,4,5,13,45,929.5,101.5,2.05,21.5,835.5,973.99,718.38
2016,4,5,14,0,922.0,101.0,2.0,22.0,810.0,941.45,696.32
2016,4,5,14,15,913.0,99.5,2.0,21.5,778.0,903.5,673.85
2016,4,5,14,30,904.0,98.0,2.0,21.0,746.0,862.83,649.3
2016,4,5,14,45,891.0,96.0,2.0,21.0,707.0,815.95,618.95
2016,4,5,15,0,878.0,94.0,2.0,21.0,668.0,767.13,586.9
2016,4,5,15,15,861.5,91.5,1.95,21.0,624.0,713.64,550.7
2016,4,5,15,30,845.0,89.0,1.9,21.0,580.0,662.02,514.01
2016,4,5,15,45,823.0,86.5,1.85,21.0,531.0,602.85,469.94
2016,4,5,16,0,801.0,84.0,1.8,21.0,482.0,543.8,424.7
2016,4,5,16,15,771.5,80.0,1.7,20.5,430.5,479.85,374.89
2016,4,5,16,30,742.0,76.0,1.6,20.0,379.0,417.56,324.61
2016,4,5,16,45,700.0,71.0,1.55,19.5,326.0,351.37,269.84
2016,4,5,17,0,658.0,66.0,1.5,19.0,273.0,288.66,216.24
2016,4,5,17,15,597.0,59.5,1.5,18.0,220.5,223.8,160.81
2016,4,5,17,30,536.0,53.0,1.5,17.0,168.0,165.84,111.06
2016,4,5,17,45,437.5,43.5,1.5,16.5,120.0,106.8,63.78
2016,4,5,18,0,339.0,34.0,1.5,16.0,72.0,60.03,30.22
2016,4,5,18,15,169.5,17.0,1.5,15.5,36.0,16.91,1.05
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,13.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,14.0,16.0,12.39,0.0
2016,4,6,6,15,233.0,27.0,2.55,14.5,53.5,35.29,15.04
2016,4,6,6,30,374.0,41.0,2.6,15.0,91.0,80.85,45.47
2016,4,6,6,45,463.0,50.5,2.65,15.5,140.5,130.93,84.18
2016,4,6,7,0,552.0,60.0,2.7,16.0,190.0,192.0,135.27
2016,4,6,7,15,609.5,66.5,2.65,16.5,243.0,251.41,187.57
2016,4,6,7,30,667.0,73.0,2.6,17.0,296.0,317.15,244.82
2016,4,6,7,45,707.0,78.0,2.55,17.5,349.5,380.04,298.89
2016,4,6,8,0,747.0,83.0,2.5,18.0,403.0,446.37,353.93
2016,4,6,8,15,775.5,87.0,2.5,18.5,454.5,508.53,404.03
2016,4,6,8,30,804.0,91.0,2.5,19.0,506.0,572.09,453.39
2016,4,6,8,45,825.0,94.0,2.5,19.5,554.5,630.87,497.49
2016,4,6,9,0,846.0,97.0,2.5,20.0,603.0,689.55,540.05
2016,4,6,9,15,861.5,99.5,2.5,20.0,646.0,743.24,577.46
2016,4,6,9,30,877.0,102.0,2.5,20.0,689.0,791.3,609.71
2016,4,6,9,45,888.5,104.0,2.55,20.5,726.5,837.86,639.67
2016,4,6,10,0,900.0,106.0,2.6,21.0,764.0,882.27,667.74
2016,4,6,10,15,908.0,107.5,2.6,21.5,794.5,920.66,690.99
2016,4,6,10,30,916.0,109.0,2.6,22.0,825.0,956.21,712.11
2016,4,6,10,45,921.0,110.5,2.6,22.5,847.5,985.9,729.18
2016,4,6,11,0,926.0,112.0,2.6,23.0,870.0,1012.24,743.99
2016,4,6,11,15,929.0,112.5,2.55,23.0,885.5,1032.05,755.49
2016,4,6,11,30,932.0,113.0,2.5,23.0,901.0,1048.18,764.71
2016,4,6,11,45,932.5,114.0,2.45,23.5,907.5,1058.59,768.85
2016,4,6,12,0,933.0,115.0,2.4,24.0,914.0,1065.13,770.66
2016,4,6,12,15,932.0,115.0,2.35,24.0,912.5,1065.21,770.02
2016,4,6,12,30,931.0,115.0,2.3,24.0,911.0,1061.39,767.1
2016,4,6,12,45,925.5,116.0,2.25,24.5,901.0,1050.31,758.25
2016,4,6,13,0,920.0,117.0,2.2,25.0,891.0,1035.49,747.27
2016,4,6,13,15,915.5,116.0,2.15,25.0,873.0,1015.89,734.86
2016,4,6,13,30,911.0,115.0,2.1,25.0,855.0,992.75,720.31
2016,4,6,13,45,902.0,114.5,2.05,25.5,829.5,962.57,699.94
2016,4,6,14,0,893.0,114.0,2.0,26.0,804.0,929.35,677.72
2016,4,6,14,15,883.5,112.5,1.9,26.0,772.0,891.81,653.49
2016,4,6,14,30,874.0,111.0,1.8,26.0,740.0,851.68,627.49
2016,4,6,14,45,860.0,109.0,1.75,26.0,701.0,809.91,600.75
2016,4,6,15,0,846.0,107.0,1.7,26.0,662.0,761.0,568.94
2016,4,6,15,15,829.0,104.5,1.6,26.0,618.5,707.94,533.51
2016,4,6,15,30,812.0,102.0,1.5,26.0,575.0,653.95,495.16
2016,4,6,15,45,599.0,143.5,1.45,26.0,477.0,526.2,401.32
2016,4,6,16,0,386.0,185.0,1.4,26.0,379.0,412.29,315.82
2016,4,6,16,15,364.0,170.5,1.3,25.5,338.0,358.05,275.34
2016,4,6,16,30,342.0,156.0,1.2,25.0,297.0,311.66,239.29
2016,4,6,16,45,475.0,116.5,1.1,24.5,283.0,306.73,232.51
2016,4,6,17,0,608.0,77.0,1.0,24.0,269.0,283.22,208.19
2016,4,6,17,15,545.0,69.0,1.0,23.5,217.0,219.23,154.86
2016,4,6,17,30,482.0,61.0,1.0,23.0,165.0,162.47,107.64
2016,4,6,17,45,384.5,50.0,1.0,23.0,118.0,105.43,63.23
2016,4,6,18,0,287.0,39.0,1.0,23.0,71.0,59.57,30.91
2016,4,6,18,15,143.5,19.5,0.85,22.5,35.5,18.59,2.83
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,10.2,0.0
2016,4,7,6,15,32.0,30.5,1.9,14.0,35.0,29.38,16.11
2016,4,7,6,30,64.0,50.0,2.0,14.0,59.0,53.89,36.54
2016,4,7,6,45,90.0,72.5,2.1,14.5,91.0,84.57,61.88
2016,4,7,7,0,116.0,95.0,2.2,15.0,123.0,118.82,90.7
2016,4,7,7,15,141.5,115.0,2.25,15.0,157.0,153.89,120.62
2016,4,7,7,30,167.0,135.0,2.3,15.0,191.0,192.08,153.08
2016,4,7,7,45,130.0,158.0,2.35,15.5,206.0,210.16,168.93
2016,4,7,8,0,93.0,181.0,2.4,16.0,221.0,219.59,176.7
2016,4,7,8,15,275.5,180.0,2.4,16.0,319.5,330.8,267.22
2016,4,7,8,30,458.0,179.0,2.4,16.0,418.0,458.98,369.21
2016,4,7,8,45,483.0,189.5,2.4,16.5,462.0,511.02,408.48
2016,4,7,9,0,508.0,200.0,2.4,17.0,506.0,564.32,448.07
2016,4,7,9,15,488.0,224.0,2.35,17.0,534.5,599.55,473.05
2016,4,7,9,30,468.0,248.0,2.3,17.0,563.0,631.59,495.16
2016,4,7,9,45,493.5,252.5,2.25,17.5,601.0,677.53,527.09
2016,4,7,10,0,519.0,257.0,2.2,18.0,639.0,723.61,558.31
2016,4,7,10,15,684.0,195.5,2.15,18.0,720.0,827.81,633.91
2016,4,7,10,30,849.0,134.0,2.1,18.0,801.0,929.73,701.14
2016,4,7,10,45,733.5,201.0,2.1,18.0,789.0,919.77,692.51
2016,4,7,11,0,618.0,268.0,2.1,18.0,777.0,894.84,673.36
2016,4,7,11,15,742.0,203.5,2.1,18.0,825.5,961.22,719.38
2016,4,7,11,30,866.0,139.0,2.1,18.0,874.0,1010.95,751.06
2016,4,7,11,45,865.5,140.5,2.15,18.0,880.0,1020.17,756.84
2016,4,7,12,0,865.0,142.0,2.2,18.0,886.0,1025.78,760.84
2016,4,7,12,15,693.5,234.5,2.2,18.0,831.0,968.44,722.94
2016,4,7,12,30,522.0,327.0,2.2,18.0,776.0,887.89,664.97
2016,4,7,12,45,513.0,325.0,2.25,18.0,762.0,872.54,655.87
2016,4,7,13,0,504.0,323.0,2.3,18.0,748.0,854.96,644.58
2016,4,7,13,15,542.5,301.5,2.3,18.0,751.0,860.94,650.43
2016,4,7,13,30,581.0,280.0,2.3,18.0,754.0,863.13,653.52
2016,4,7,13,45,462.0,313.5,2.35,18.0,684.0,772.88,588.83
2016,4,7,14,0,343.0,347.0,2.4,18.0,614.0,677.11,519.57
2016,4,7,14,15,343.5,331.5,2.4,17.5,589.5,649.25,502.02
2016,4,7,14,30,344.0,316.0,2.4,17.0,565.0,620.14,482.77
2016,4,7,14,45,304.0,306.5,2.45,17.0,518.0,563.96,441.62
2016,4,7,15,0,264.0,297.0,2.5,17.0,471.0,509.94,401.54
2016,4,7,15,15,148.0,263.5,2.5,16.5,360.0,372.2,295.91
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,246.57,196.24
2016,4,7,15,45,16.0,185.0,2.5,16.0,194.5,184.95,147.33
2016,4,7,16,0,0.0,140.0,2.5,16.0,140.0,131.63,104.1
2016,4,7,16,15,12.0,147.0,2.4,15.5,152.0,144.5,115.43
2016,4,7,16,30,24.0,154.0,2.3,15.0,164.0,156.04,125.39
2016,4,7,16,45,17.5,134.0,2.25,15.0,141.0,132.85,106.31
2016,4,7,17,0,11.0,114.0,2.2,15.0,118.0,110.49,87.79
2016,4,7,17,15,5.5,93.0,2.05,14.5,95.0,88.32,69.35
2016,4,7,17,30,0.0,72.0,1.9,14.0,72.0,66.97,51.34
2016,4,7,17,45,0.0,51.5,1.8,14.0,51.5,47.73,34.6
2016,4,7,18,0,0.0,31.0,1.7,14.0,31.0,28.76,17.95
2016,4,7,18,15,0.0,15.5,1.65,14.0,15.5,14.38,2.79
2016,4,7,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.38,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.62,0.0
2016,4,8,6,15,0.0,15.0,1.45,13.0,15.0,13.9,5.31
2016,4,8,6,30,0.0,25.0,1.5,13.0,25.0,23.19,13.87
2016,4,8,6,45,0.0,38.0,1.55,13.5,38.0,35.29,24.47
2016,4,8,7,0,0.0,51.0,1.6,14.0,51.0,47.41,34.97
2016,4,8,7,15,0.0,65.0,1.6,14.0,65.0,60.48,46.2
2016,4,8,7,30,0.0,79.0,1.6,14.0,79.0,73.62,57.31
2016,4,8,7,45,0.0,89.5,1.6,14.5,89.5,83.51,65.37
2016,4,8,8,0,0.0,100.0,1.6,15.0,100.0,93.42,73.32
2016,4,8,8,15,0.0,112.0,1.55,15.0,112.0,104.8,82.51
2016,4,8,8,30,0.0,124.0,1.5,15.0,124.0,116.22,91.63
2016,4,8,8,45,22.5,187.0,1.5,15.5,201.0,191.35,152.66
2016,4,8,9,0,45.0,250.0,1.5,16.0,278.0,276.6,219.7
2016,4,8,9,15,23.0,211.0,1.5,16.0,225.5,217.16,171.66
2016,4,8,9,30,1.0,172.0,1.5,16.0,173.0,163.1,127.81
2016,4,8,9,45,26.0,246.5,1.55,16.5,265.5,263.92,207.82
2016,4,8,10,0,51.0,321.0,1.6,17.0,358.0,363.34,283.53
2016,4,8,10,15,40.5,318.5,1.65,17.0,349.0,353.37,274.79
2016,4,8,10,30,30.0,316.0,1.7,17.0,340.0,342.62,266.06
2016,4,8,10,45,72.5,360.5,1.75,17.0,420.0,430.14,333.08
2016,4,8,11,0,115.0,405.0,1.8,17.0,500.0,531.88,408.21
2016,4,8,11,15,159.5,415.0,1.85,16.5,549.5,588.59,450.6
2016,4,8,11,30,204.0,425.0,1.9,16.0,599.0,645.93,493.37
2016,4,8,11,45,190.5,429.5,1.95,16.0,593.5,639.53,487.98
2016,4,8,12,0,177.0,434.0,2.0,16.0,588.0,631.99,482.35
2016,4,8,12,15,104.5,392.5,2.0,16.0,483.5,515.0,395.92
2016,4,8,12,30,32.0,351.0,2.0,16.0,379.0,385.05,297.8
2016,4,8,12,45,177.5,374.0,2.05,16.5,525.0,566.36,437.51
2016,4,8,13,0,323.0,397.0,2.1,17.0,671.0,743.74,565.61
2016,4,8,13,15,178.0,366.5,2.1,17.0,517.0,553.17,425.27
2016,4,8,13,30,33.0,336.0,2.1,17.0,363.0,367.8,284.49
2016,4,8,13,45,27.0,311.5,2.15,17.0,333.5,335.62,261.16
2016,4,8,14,0,21.0,287.0,2.2,17.0,304.0,294.13,229.69
2016,4,8,14,15,74.0,316.5,2.2,16.5,371.0,379.45,297.95
2016,4,8,14,30,127.0,346.0,2.2,16.0,438.0,461.11,361.7
2016,4,8,14,45,81.0,306.0,2.25,16.0,364.0,368.23,290.29
2016,4,8,15,0,35.0,266.0,2.3,16.0,290.0,288.71,228.36
2016,4,8,15,15,17.5,189.5,2.3,16.0,201.5,191.73,151.91
2016,4,8,15,30,0.0,113.0,2.3,16.0,113.0,105.68,82.17
2016,4,8,15,45,94.0,166.0,2.3,16.0,213.5,223.58,180.36
2016,4,8,16,0,188.0,219.0,2.3,16.0,314.0,324.02,260.9
2016,4,8,16,15,229.5,191.0,2.25,15.5,295.0,310.38,250.05
2016,4,8,16,30,271.0,163.0,2.2,15.0,276.0,286.37,230.39
2016,4,8,16,45,222.5,152.0,2.15,15.0,236.5,239.24,191.15
2016,4,8,17,0,174.0,141.0,2.1,15.0,197.0,194.66,153.98
2016,4,8,17,15,142.5,117.5,2.0,14.5,158.0,151.62,117.94
2016,4,8,17,30,111.0,94.0,1.9,14.0,119.0,112.55,85.18
2016,4,8,17,45,77.5,69.5,1.8,14.0,84.5,76.43,55.19
2016,4,8,18,0,44.0,45.0,1.7,14.0,50.0,45.01,29.65
2016,4,8,18,15,22.0,24.5,1.65,14.0,27.0,22.63,8.38
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.81,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,16.5,2.0,13.0,16.5,15.29,6.57
2016,4,9,6,30,0.0,27.0,2.0,13.0,27.0,25.05,15.47
2016,4,9,6,45,0.0,41.0,2.05,13.0,41.0,38.09,26.92
2016,4,9,7,0,0.0,55.0,2.1,13.0,55.0,51.14,38.31
2016,4,9,7,15,0.0,69.5,2.1,13.0,69.5,64.7,49.98
2016,4,9,7,30,0.0,84.0,2.1,13.0,84.0,78.33,61.52
2016,4,9,7,45,0.0,60.5,2.15,13.5,60.5,56.26,42.53
2016,4,9,8,0,0.0,37.0,2.2,14.0,37.0,34.37,23.73
2016,4,9,8,15,0.0,79.0,2.15,14.0,79.0,73.55,56.77
2016,4,9,8,30,0.0,121.0,2.1,14.0,121.0,113.33,89.69
2016,4,9,8,45,2.5,154.5,2.1,14.0,156.5,147.04,117.14
2016,4,9,9,0,5.0,188.0,2.1,14.0,192.0,181.29,144.66
2016,4,9,9,15,8.0,206.5,2.05,14.0,212.5,201.71,160.73
2016,4,9,9,30,11.0,225.0,2.0,14.0,233.0,222.47,176.97
2016,4,9,9,45,10.5,226.0,2.0,14.5,234.0,223.45,176.99
2016,4,9,10,0,10.0,227.0,2.0,15.0,235.0,224.39,177.06
2016,4,9,10,15,5.5,191.5,2.0,15.0,196.0,186.11,146.28
2016,4,9,10,30,1.0,156.0,2.0,15.0,157.0,147.89,115.42
2016,4,9,10,45,0.5,145.5,2.05,15.0,146.0,137.41,106.92
2016,4,9,11,0,0.0,135.0,2.1,15.0,135.0,126.92,98.37
2016,4,9,11,15,3.5,169.5,2.05,15.0,172.5,163.55,127.86
2016,4,9,11,30,7.0,204.0,2.0,15.0,210.0,200.55,157.23
2016,4,9,11,45,11.0,241.5,2.0,15.5,251.0,241.33,188.92
2016,4,9,12,0,15.0,279.0,2.0,16.0,292.0,282.45,220.38
2016,4,9,12,15,14.0,271.0,2.0,16.0,283.0,273.53,213.3
2016,4,9,12,30,13.0,263.0,2.0,16.0,274.0,264.56,206.39
2016,4,9,12,45,14.0,272.5,2.0,16.0,284.5,274.83,214.46
2016,4,9,13,0,15.0,282.0,2.0,16.0,295.0,285.04,222.43
2016,4,9,13,15,27.0,314.5,2.0,16.0,337.5,340.14,265.23
2016,4,9,13,30,39.0,347.0,2.0,16.0,380.0,384.73,299.37
2016,4,9,13,45,28.5,312.5,2.0,16.0,336.5,337.79,263.52
2016,4,9,14,0,18.0,278.0,2.0,16.0,293.0,282.36,221.07
2016,4,9,14,15,9.0,201.5,2.0,16.0,209.0,198.74,155.84
2016,4,9,14,30,0.0,125.0,2.0,16.0,125.0,117.17,90.62
2016,4,9,14,45,0.0,92.0,2.05,16.0,92.0,85.82,65.38
2016,4,9,15,0,0.0,59.0,2.1,16.0,59.0,54.96,40.14
2016,4,9,15,15,0.0,57.0,2.05,15.5,57.0,53.07,38.79
2016,4,9,15,30,0.0,55.0,2.0,15.0,55.0,51.19,37.42
2016,4,9,15,45,0.0,87.0,2.0,15.0,87.0,81.06,62.49
2016,4,9,16,0,0.0,119.0,2.0,15.0,119.0,111.43,87.9
2016,4,9,16,15,52.5,147.0,1.9,15.0,169.0,167.81,135.04
2016,4,9,16,30,105.0,175.0,1.8,15.0,219.0,219.7,177.06
2016,4,9,16,45,94.0,152.5,1.75,15.0,188.5,182.87,146.49
2016,4,9,17,0,83.0,130.0,1.7,15.0,158.0,151.26,120.07
2016,4,9,17,15,70.0,107.5,1.55,14.5,128.0,120.53,94.29
2016,4,9,17,30,57.0,85.0,1.4,14.0,98.0,91.56,69.77
2016,4,9,17,45,37.5,63.5,1.3,14.0,71.0,64.44,47.01
2016,4,9,18,0,18.0,42.0,1.2,14.0,44.0,40.14,26.76
2016,4,9,18,15,9.0,24.0,1.2,13.5,25.0,22.07,8.94
2016,4,9,18,30,0.0,6.0,1.2,13.0,6.0,5.72,0.0
2016,4,9,18,45,0.0,3.0,1.2,13.0,3.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.5,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,2.5,1.75,13.0,2.5,2.31,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,4,10,6,45,0.0,6.5,1.9,13.0,6.5,6.01,0.0
2016,4,10,7,0,0.0,9.0,2.0,13.0,9.0,8.33,1.54
2016,4,10,7,15,0.0,11.5,2.0,13.0,11.5,10.65,3.57
2016,4,10,7,30,0.0,14.0,2.0,13.0,14.0,12.98,5.57
2016,4,10,7,45,0.0,19.5,2.05,13.0,19.5,18.09,9.95
2016,4,10,8,0,0.0,25.0,2.1,13.0,25.0,23.21,14.29
2016,4,10,8,15,0.0,41.0,2.1,13.0,41.0,38.1,26.94
2016,4,10,8,30,0.0,57.0,2.1,13.0,57.0,53.03,39.47
2016,4,10,8,45,0.0,72.0,2.1,13.5,72.0,67.05,51.02
2016,4,10,9,0,0.0,87.0,2.1,14.0,87.0,81.09,62.44
2016,4,10,9,15,0.0,114.0,2.1,14.0,114.0,106.63,83.35
2016,4,10,9,30,0.0,141.0,2.1,14.0,141.0,132.42,104.22
2016,4,10,9,45,11.0,209.5,2.15,14.0,218.0,207.65,165.07
2016,4,10,10,0,22.0,278.0,2.2,14.0,295.0,284.86,225.98
2016,4,10,10,15,20.5,282.5,2.25,14.0,299.0,288.71,228.35
2016,4,10,10,30,19.0,287.0,2.3,14.0,303.0,292.42,230.91
2016,4,10,10,45,19.5,294.0,2.35,14.5,310.5,300.35,236.43
2016,4,10,11,0,20.0,301.0,2.4,15.0,318.0,308.24,241.91
2016,4,10,11,15,13.0,246.0,2.45,15.0,257.5,247.34,194.18
2016,4,10,11,30,6.0,191.0,2.5,15.0,197.0,186.9,146.33
2016,4,10,11,45,9.5,228.5,2.55,15.0,237.0,227.03,178.32
2016,4,10,12,0,13.0,266.0,2.6,15.0,277.0,267.49,210.02
2016,4,10,12,15,11.5,247.5,2.65,15.0,257.5,247.76,194.45
2016,4,10,12,30,10.0,229.0,2.7,15.0,238.0,228.05,179.03
2016,4,10,12,45,16.0,272.5,2.8,15.0,286.5,276.74,217.58
2016,4,10,13,0,22.0,316.0,2.9,15.0,335.0,325.69,255.77
2016,4,10,13,15,25.0,320.5,2.95,15.0,342.0,344.21,270.2
2016,4,10,13,30,28.0,325.0,3.0,15.0,349.0,351.0,275.75
2016,4,10,13,45,59.5,348.0,3.05,15.0,396.0,403.23,317.31
2016,4,10,14,0,91.0,371.0,3.1,15.0,443.0,453.75,356.95
2016,4,10,14,15,52.5,309.0,3.1,14.5,350.5,352.46,279.08
2016,4,10,14,30,14.0,247.0,3.1,14.0,258.0,247.07,196.27
2016,4,10,14,45,15.5,242.5,3.1,14.0,254.0,243.31,193.97
2016,4,10,15,0,17.0,238.0,3.1,14.0,250.0,239.4,191.3
2016,4,10,15,15,26.5,237.5,3.05,14.0,254.5,244.94,196.43
2016,4,10,15,30,36.0,237.0,3.0,14.0,259.0,255.63,205.62
2016,4,10,15,45,107.0,230.0,3.0,14.0,286.5,295.82,239.6
2016,4,10,16,0,178.0,223.0,3.0,14.0,314.0,321.85,261.31
2016,4,10,16,15,370.5,171.5,2.9,13.5,336.0,361.23,293.92
2016,4,10,16,30,563.0,120.0,2.8,13.0,358.0,381.11,307.78
2016,4,10,16,45,517.5,111.5,2.75,13.0,308.0,317.42,253.1
2016,4,10,17,0,472.0,103.0,2.7,13.0,258.0,261.16,203.91
2016,4,10,17,15,411.5,91.5,2.55,12.5,209.0,202.85,153.37
2016,4,10,17,30,351.0,80.0,2.4,12.0,160.0,151.61,109.2
2016,4,10,17,45,271.5,64.5,2.25,12.0,116.5,101.18,67.94
2016,4,10,18,0,192.0,49.0,2.1,12.0,73.0,60.71,37.4
2016,4,10,18,15,96.0,29.5,2.0,12.0,41.5,27.0,12.08
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.53,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,43.0,11.0,0.65,11.5,13.5,10.48,0.0
2016,4,11,6,0,86.0,22.0,0.6,12.0,27.0,18.32,1.86
2016,4,11,6,15,193.0,38.5,0.65,12.0,65.0,45.52,25.51
2016,4,11,6,30,300.0,55.0,0.7,12.0,103.0,88.21,55.63
2016,4,11,6,45,208.5,79.0,0.8,12.5,118.0,113.89,82.21
2016,4,11,7,0,117.0,103.0,0.9,13.0,133.0,127.28,98.48
2016,4,11,7,15,140.0,123.0,0.95,13.0,167.0,161.84,127.96
2016,4,11,7,30,163.0,143.0,1.0,13.0,201.0,199.19,159.52
2016,4,11,7,45,108.0,162.0,1.1,13.5,203.5,205.03,165.27
2016,4,11,8,0,53.0,181.0,1.2,14.0,206.0,200.22,161.26
2016,4,11,8,15,28.5,177.0,1.2,14.0,190.5,186.26,149.56
2016,4,11,8,30,4.0,173.0,1.2,14.0,175.0,165.6,132.11
2016,4,11,8,45,4.0,179.0,1.25,14.5,181.5,171.58,136.4
2016,4,11,9,0,4.0,185.0,1.3,15.0,188.0,177.56,140.58
2016,4,11,9,15,8.5,209.0,1.3,15.0,215.0,204.38,161.75
2016,4,11,9,30,13.0,233.0,1.3,15.0,242.0,231.72,183.03
2016,4,11,9,45,20.5,263.0,1.35,15.0,278.0,267.9,211.16
2016,4,11,10,0,28.0,293.0,1.4,15.0,314.0,314.02,246.57
2016,4,11,10,15,31.0,310.5,1.4,15.0,335.0,335.96,262.81
2016,4,11,10,30,34.0,328.0,1.4,15.0,356.0,358.06,279.2
2016,4,11,10,45,60.5,364.0,1.4,15.5,414.5,421.75,326.87
2016,4,11,11,0,87.0,400.0,1.4,16.0,473.0,486.78,374.13
2016,4,11,11,15,90.0,404.5,1.4,16.0,481.0,496.24,380.37
2016,4,11,11,30,93.0,409.0,1.4,16.0,489.0,505.38,386.83
2016,4,11,11,45,133.0,418.5,1.4,16.0,534.5,569.21,433.84
2016,4,11,12,0,173.0,428.0,1.4,16.0,580.0,620.39,470.8
2016,4,11,12,15,167.0,433.0,1.4,16.0,579.5,619.85,469.65
2016,4,11,12,30,161.0,438.0,1.4,16.0,579.0,618.45,468.44
2016,4,11,12,45,163.0,429.0,1.45,16.0,570.0,609.31,462.65
2016,4,11,13,0,165.0,420.0,1.5,16.0,561.0,599.33,456.34
2016,4,11,13,15,487.5,289.5,1.5,16.0,695.0,793.96,603.55
2016,4,11,13,30,810.0,159.0,1.5,16.0,829.0,951.13,712.2
2016,4,11,13,45,803.5,156.5,1.55,16.0,805.0,922.76,692.83
2016,4,11,14,0,797.0,154.0,1.6,16.0,781.0,891.56,673.77
2016,4,11,14,15,787.0,151.5,1.6,16.0,750.0,854.68,650.08
2016,4,11,14,30,777.0,149.0,1.6,16.0,719.0,815.56,624.7
2016,4,11,14,45,769.0,143.0,1.65,16.0,683.0,772.42,596.75
2016,4,11,15,0,761.0,137.0,1.7,16.0,647.0,729.47,568.51
2016,4,11,15,15,742.5,133.5,1.7,16.0,604.5,677.53,531.55
2016,4,11,15,30,724.0,130.0,1.7,16.0,562.0,625.08,493.17
2016,4,11,15,45,702.0,124.5,1.7,16.0,515.5,568.2,450.47
2016,4,11,16,0,680.0,119.0,1.7,16.0,469.0,511.8,406.88
2016,4,11,16,15,648.0,113.5,1.7,15.5,419.5,451.14,359.32
2016,4,11,16,30,616.0,108.0,1.7,15.0,370.0,392.69,311.87
2016,4,11,16,45,581.0,99.0,1.7,15.0,320.0,332.15,260.75
2016,4,11,17,0,546.0,90.0,1.7,15.0,270.0,274.88,211.04
2016,4,11,17,15,486.0,80.5,1.65,14.5,219.5,213.99,158.62
2016,4,11,17,30,426.0,71.0,1.6,14.0,169.0,158.41,110.89
2016,4,11,17,45,349.0,57.5,1.55,13.5,124.0,105.71,67.91
2016,4,11,18,0,272.0,44.0,1.5,13.0,79.0,62.6,35.83
2016,4,11,18,15,156.5,27.5,1.55,12.5,45.5,25.73,11.02
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.38,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.62,0.0
2016,4,12,6,15,0.0,12.5,2.55,12.0,12.5,11.58,3.88
2016,4,12,6,30,0.0,20.0,2.6,12.0,20.0,18.54,10.12
2016,4,12,6,45,0.0,29.0,2.65,12.0,29.0,26.9,17.52
2016,4,12,7,0,0.0,38.0,2.7,12.0,38.0,35.28,24.87
2016,4,12,7,15,0.0,48.0,2.7,12.0,48.0,44.59,32.93
2016,4,12,7,30,0.0,58.0,2.7,12.0,58.0,53.92,40.89
2016,4,12,7,45,10.0,112.5,2.75,12.5,117.5,109.5,87.82
2016,4,12,8,0,20.0,167.0,2.8,13.0,177.0,167.09,135.41
2016,4,12,8,15,13.0,172.0,2.8,13.0,179.0,169.23,136.68
2016,4,12,8,30,6.0,177.0,2.8,13.0,181.0,170.59,137.29
2016,4,12,8,45,3.0,171.5,2.85,13.5,173.5,163.62,130.88
2016,4,12,9,0,0.0,166.0,2.9,14.0,166.0,156.37,124.3
2016,4,12,9,15,84.0,246.5,2.9,14.0,305.0,303.43,244.56
2016,4,12,9,30,168.0,327.0,2.9,14.0,444.0,463.75,370.07
2016,4,12,9,45,143.0,343.0,2.95,14.5,446.5,467.47,370.22
2016,4,12,10,0,118.0,359.0,3.0,15.0,449.0,468.9,369.32
2016,4,12,10,15,147.0,376.5,3.05,15.0,492.0,517.71,406.53
2016,4,12,10,30,176.0,394.0,3.1,15.0,535.0,567.78,444.04
2016,4,12,10,45,191.5,404.5,3.2,15.0,562.0,598.68,466.87
2016,4,12,11,0,207.0,415.0,3.3,15.0,589.0,629.5,489.65
2016,4,12,11,15,169.0,422.5,3.35,15.0,566.5,604.47,469.64
2016,4,12,11,30,131.0,430.0,3.4,15.0,544.0,577.49,448.42
2016,4,12,11,45,495.0,286.0,3.45,15.5,719.5,815.52,633.04
2016,4,12,12,0,859.0,142.0,3.5,16.0,895.0,1020.81,777.0
2016,4,12,12,15,860.0,142.0,3.55,16.0,895.0,1022.43,776.63
2016,4,12,12,30,861.0,142.0,3.6,16.0,895.0,1020.47,775.77
2016,4,12,12,45,834.5,156.0,3.65,16.0,880.0,1011.59,770.35
2016,4,12,13,0,808.0,170.0,3.7,16.0,865.0,990.15,756.47
2016,4,12,13,15,804.0,169.0,3.8,16.0,848.5,972.06,745.36
2016,4,12,13,30,800.0,168.0,3.9,16.0,832.0,950.79,732.0
2016,4,12,13,45,793.5,166.0,4.0,16.0,809.0,923.11,714.14
2016,4,12,14,0,787.0,164.0,4.1,16.0,786.0,892.64,694.24
2016,4,12,14,15,777.0,161.5,4.1,16.0,755.0,856.0,669.32
2016,4,12,14,30,767.0,159.0,4.1,16.0,724.0,820.55,645.14
2016,4,12,14,45,754.5,155.0,4.2,16.0,687.5,775.85,614.41
2016,4,12,15,0,742.0,151.0,4.3,16.0,651.0,729.63,581.84
2016,4,12,15,15,692.5,150.5,4.3,15.5,593.5,659.58,530.07
2016,4,12,15,30,643.0,150.0,4.3,15.0,536.0,591.89,478.9
2016,4,12,15,45,576.0,156.0,4.35,15.0,481.0,522.91,424.43
2016,4,12,16,0,509.0,162.0,4.4,15.0,426.0,456.06,370.63
2016,4,12,16,15,483.5,148.5,4.3,14.5,378.5,399.93,325.1
2016,4,12,16,30,458.0,135.0,4.2,14.0,331.0,345.74,279.93
2016,4,12,16,45,401.0,130.5,4.15,14.0,285.5,290.3,232.53
2016,4,12,17,0,344.0,126.0,4.1,14.0,240.0,237.94,187.41
2016,4,12,17,15,300.0,108.5,4.0,13.5,195.5,186.61,143.17
2016,4,12,17,30,256.0,91.0,3.9,13.0,151.0,140.51,103.55
2016,4,12,17,45,197.0,71.5,3.85,12.5,110.5,95.82,66.79
2016,4,12,18,0,138.0,52.0,3.8,12.0,70.0,58.67,37.95
2016,4,12,18,15,69.0,31.5,3.75,12.0,40.5,28.9,14.83
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,10.48,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
