Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,53.5,12.5,2.25,10.5,16.0,11.91,0.0
2016,4,13,6,0,107.0,25.0,2.3,11.0,32.0,19.62,6.61
2016,4,13,6,15,217.5,41.5,2.4,11.5,72.5,50.59,28.96
2016,4,13,6,30,328.0,58.0,2.5,12.0,113.0,95.72,60.87
2016,4,13,6,45,414.5,68.0,2.65,12.5,163.0,144.15,99.46
2016,4,13,7,0,501.0,78.0,2.8,13.0,213.0,204.92,150.87
2016,4,13,7,15,554.5,86.0,2.8,13.0,265.0,262.21,201.78
2016,4,13,7,30,608.0,94.0,2.8,13.0,317.0,325.36,257.33
2016,4,13,7,45,647.0,100.5,2.85,13.5,369.5,386.28,309.86
2016,4,13,8,0,686.0,107.0,2.9,14.0,422.0,450.61,363.62
2016,4,13,8,15,714.0,111.5,2.85,14.0,472.0,509.97,412.45
2016,4,13,8,30,742.0,116.0,2.8,14.0,522.0,570.76,460.92
2016,4,13,8,45,765.0,119.0,2.8,14.5,569.0,627.83,504.42
2016,4,13,9,0,788.0,122.0,2.8,15.0,616.0,683.83,545.83
2016,4,13,9,15,803.5,125.0,2.75,15.0,657.5,735.18,582.91
2016,4,13,9,30,819.0,128.0,2.7,15.0,699.0,785.41,617.32
2016,4,13,9,45,843.0,124.0,2.7,15.5,738.0,833.79,649.01
2016,4,13,10,0,867.0,120.0,2.7,16.0,777.0,875.19,675.29
2016,4,13,10,15,874.5,121.5,2.7,16.0,806.0,911.55,699.1
2016,4,13,10,30,882.0,123.0,2.7,16.0,835.0,945.13,720.9
2016,4,13,10,45,886.0,125.0,2.7,16.5,856.5,972.99,737.34
2016,4,13,11,0,890.0,127.0,2.7,17.0,878.0,997.57,751.53
2016,4,13,11,15,893.5,128.0,2.7,17.0,892.5,1017.23,763.87
2016,4,13,11,30,897.0,129.0,2.7,17.0,907.0,1033.38,773.98
2016,4,13,11,45,893.5,132.0,2.7,17.0,912.5,1040.99,778.57
2016,4,13,12,0,890.0,135.0,2.7,17.0,918.0,1044.87,780.9
2016,4,13,12,15,889.5,135.0,2.7,17.0,916.5,1044.93,780.88
2016,4,13,12,30,889.0,135.0,2.7,17.0,915.0,1041.31,778.6
2016,4,13,12,45,884.0,136.0,2.7,17.0,905.0,1030.57,771.76
2016,4,13,13,0,879.0,137.0,2.7,17.0,895.0,1016.29,762.76
2016,4,13,13,15,874.5,136.5,2.75,17.0,878.0,997.51,751.33
2016,4,13,13,30,870.0,136.0,2.8,17.0,861.0,975.38,737.71
2016,4,13,13,45,857.0,138.0,2.85,17.0,835.0,952.24,723.42
2016,4,13,14,0,844.0,140.0,2.9,17.0,809.0,918.53,701.84
2016,4,13,14,15,834.5,138.0,2.9,16.5,777.5,881.18,678.55
2016,4,13,14,30,825.0,136.0,2.9,16.0,746.0,841.4,653.3
2016,4,13,14,45,804.5,137.0,2.95,16.0,707.0,793.81,621.26
2016,4,13,15,0,784.0,138.0,3.0,16.0,668.0,745.09,587.96
2016,4,13,15,15,766.5,134.5,3.0,15.5,625.0,694.9,552.6
2016,4,13,15,30,749.0,131.0,3.0,15.0,582.0,641.99,513.88
2016,4,13,15,45,723.5,127.0,3.05,15.0,534.0,583.3,468.85
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,525.36,423.13
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,463.99,373.97
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,404.72,324.92
2016,4,13,16,45,588.5,105.5,3.1,14.0,332.5,341.08,270.52
2016,4,13,17,0,542.0,99.0,3.1,14.0,280.0,282.0,218.84
2016,4,13,17,15,481.5,89.0,2.95,13.5,229.0,218.79,163.99
2016,4,13,17,30,421.0,79.0,2.8,13.0,178.0,164.75,117.17
2016,4,13,17,45,325.5,65.5,2.7,12.5,130.5,109.59,72.66
2016,4,13,18,0,230.0,52.0,2.6,12.0,83.0,66.27,40.78
2016,4,13,18,15,128.5,32.5,2.55,11.5,48.5,30.22,15.54
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,14.0,2.2,10.5,18.5,13.34,0.0
2016,4,14,6,0,115.0,28.0,2.2,11.0,37.0,23.28,10.38
2016,4,14,6,15,230.5,44.0,2.25,11.0,78.5,54.14,31.52
2016,4,14,6,30,346.0,60.0,2.3,11.0,120.0,100.52,64.42
2016,4,14,6,45,422.5,71.5,2.35,11.5,169.5,149.79,104.35
2016,4,14,7,0,499.0,83.0,2.4,12.0,219.0,210.19,155.91
2016,4,14,7,15,403.0,109.0,2.5,12.0,234.0,236.01,184.44
2016,4,14,7,30,307.0,135.0,2.6,12.0,249.0,248.47,199.65
2016,4,14,7,45,455.0,124.5,2.75,12.5,321.5,325.58,263.6
2016,4,14,8,0,603.0,114.0,2.9,13.0,394.0,418.2,339.73
2016,4,14,8,15,613.5,126.0,2.95,13.0,438.0,471.16,383.57
2016,4,14,8,30,624.0,138.0,3.0,13.0,482.0,523.96,426.2
2016,4,14,8,45,498.0,196.0,3.1,13.5,485.5,531.05,429.62
2016,4,14,9,0,372.0,254.0,3.2,14.0,489.0,520.76,418.77
2016,4,14,9,15,581.0,200.0,3.25,14.0,594.5,650.15,521.17
2016,4,14,9,30,790.0,146.0,3.3,14.0,700.0,782.05,621.02
2016,4,14,9,45,814.5,142.5,3.4,14.5,738.5,830.47,653.22
2016,4,14,10,0,839.0,139.0,3.5,15.0,777.0,877.78,684.83
2016,4,14,10,15,847.0,140.5,3.55,15.0,806.5,914.22,709.46
2016,4,14,10,30,855.0,142.0,3.6,15.0,836.0,947.98,732.19
2016,4,14,10,45,847.0,152.0,3.65,15.0,854.0,972.78,748.66
2016,4,14,11,0,839.0,162.0,3.7,15.0,872.0,993.8,762.64
2016,4,14,11,15,843.0,163.0,3.8,15.0,886.5,1013.45,776.12
2016,4,14,11,30,847.0,164.0,3.9,15.0,901.0,1029.71,787.39
2016,4,14,11,45,832.5,174.5,4.0,15.5,903.5,1033.87,789.02
2016,4,14,12,0,818.0,185.0,4.1,16.0,906.0,1034.17,788.23
2016,4,14,12,15,817.5,184.5,4.2,16.0,904.5,1033.64,788.51
2016,4,14,12,30,817.0,184.0,4.3,16.0,903.0,1029.6,786.49
2016,4,14,12,45,845.5,164.5,4.4,16.0,901.5,1031.24,788.8
2016,4,14,13,0,874.0,145.0,4.5,16.0,900.0,1019.45,782.03
2016,4,14,13,15,869.5,144.0,4.55,16.0,883.0,1008.75,775.71
2016,4,14,13,30,865.0,143.0,4.6,16.0,866.0,985.73,760.88
2016,4,14,13,45,850.0,146.0,4.65,16.0,839.5,953.98,739.96
2016,4,14,14,0,835.0,149.0,4.7,16.0,813.0,919.61,717.12
2016,4,14,14,15,825.0,147.0,4.7,15.5,781.0,882.04,692.81
2016,4,14,14,30,815.0,145.0,4.7,15.0,749.0,842.12,666.54
2016,4,14,14,45,802.0,141.5,4.75,15.0,711.5,796.14,634.54
2016,4,14,15,0,789.0,138.0,4.8,15.0,674.0,748.53,600.94
2016,4,14,15,15,771.0,134.5,4.8,15.0,630.5,697.73,562.99
2016,4,14,15,30,753.0,131.0,4.8,15.0,587.0,644.29,521.83
2016,4,14,15,45,741.5,122.0,4.8,15.0,541.0,588.8,478.29
2016,4,14,16,0,730.0,113.0,4.8,15.0,495.0,532.69,433.05
2016,4,14,16,15,699.0,108.0,4.7,14.5,444.0,470.47,382.09
2016,4,14,16,30,668.0,103.0,4.6,14.0,393.0,410.26,331.28
2016,4,14,16,45,630.0,95.5,4.6,14.0,341.0,347.16,276.41
2016,4,14,17,0,592.0,88.0,4.6,14.0,289.0,287.6,223.35
2016,4,14,17,15,533.0,80.0,4.35,13.5,237.0,225.76,168.71
2016,4,14,17,30,474.0,72.0,4.1,13.0,185.0,170.65,120.28
2016,4,14,17,45,387.0,60.0,3.95,12.5,137.5,113.32,73.2
2016,4,14,18,0,300.0,48.0,3.8,12.0,90.0,68.36,39.9
2016,4,14,18,15,177.0,31.5,3.7,11.5,53.5,29.54,14.73
2016,4,14,18,30,54.0,15.0,3.6,11.0,17.0,12.65,0.0
2016,4,14,18,45,27.0,7.5,3.5,11.0,8.5,7.15,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,111.0,13.0,2.65,8.5,21.5,12.39,0.0
2016,4,15,6,0,222.0,26.0,2.7,9.0,43.0,21.89,10.55
2016,4,15,6,15,341.0,38.5,2.75,9.5,87.5,57.92,31.01
2016,4,15,6,30,460.0,51.0,2.8,10.0,132.0,108.79,66.69
2016,4,15,6,45,530.5,59.5,2.9,10.5,183.5,161.35,110.25
2016,4,15,7,0,601.0,68.0,3.0,11.0,235.0,222.4,163.69
2016,4,15,7,15,650.5,74.5,3.15,11.5,289.0,283.02,218.33
2016,4,15,7,30,700.0,81.0,3.3,12.0,343.0,348.86,276.76
2016,4,15,7,45,730.0,87.0,3.45,12.5,396.0,410.6,330.86
2016,4,15,8,0,760.0,93.0,3.6,13.0,449.0,474.64,385.19
2016,4,15,8,15,785.5,97.0,3.55,13.5,500.0,535.76,435.18
2016,4,15,8,30,811.0,101.0,3.5,14.0,551.0,597.87,484.19
2016,4,15,8,45,829.0,104.5,3.45,14.5,598.5,655.23,527.92
2016,4,15,9,0,847.0,108.0,3.4,15.0,646.0,712.15,569.91
2016,4,15,9,15,861.5,110.5,3.3,15.0,688.0,764.65,606.76
2016,4,15,9,30,876.0,113.0,3.2,15.0,730.0,815.77,641.6
2016,4,15,9,45,893.0,112.0,3.1,15.5,768.5,858.56,668.67
2016,4,15,10,0,910.0,111.0,3.0,16.0,807.0,904.05,697.14
2016,4,15,10,15,917.5,112.5,2.95,16.0,836.5,941.61,721.3
2016,4,15,10,30,925.0,114.0,2.9,16.0,866.0,976.25,743.31
2016,4,15,10,45,932.5,113.5,2.9,16.5,889.0,1005.68,760.67
2016,4,15,11,0,940.0,113.0,2.9,17.0,912.0,1031.82,775.77
2016,4,15,11,15,942.5,113.5,2.9,17.0,926.5,1050.66,787.49
2016,4,15,11,30,945.0,114.0,2.9,17.0,941.0,1065.77,796.88
2016,4,15,11,45,948.0,113.5,2.95,17.5,948.0,1076.53,802.52
2016,4,15,12,0,951.0,113.0,3.0,18.0,955.0,1083.42,805.76
2016,4,15,12,15,950.0,113.0,3.0,18.0,952.5,1082.9,805.33
2016,4,15,12,30,949.0,113.0,3.0,18.0,950.0,1078.45,802.53
2016,4,15,12,45,949.5,110.5,3.05,18.0,941.0,1068.96,797.07
2016,4,15,13,0,950.0,108.0,3.1,18.0,932.0,1055.57,789.17
2016,4,15,13,15,945.5,107.0,3.1,18.0,913.5,1035.07,776.19
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,1010.97,760.92
2016,4,15,13,45,935.0,104.5,3.15,18.5,869.5,981.47,741.04
2016,4,15,14,0,929.0,103.0,3.2,19.0,844.0,948.71,718.96
2016,4,15,14,15,920.0,101.5,3.2,18.5,811.5,910.28,695.22
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,869.15,669.36
2016,4,15,14,45,899.0,98.5,3.2,18.0,739.5,823.17,638.51
2016,4,15,15,0,887.0,97.0,3.2,18.0,700.0,775.2,605.9
2016,4,15,15,15,871.5,94.5,3.15,18.0,656.0,721.97,568.81
2016,4,15,15,30,856.0,92.0,3.1,18.0,612.0,670.22,530.88
2016,4,15,15,45,835.5,89.0,3.05,18.0,563.0,610.94,485.52
2016,4,15,16,0,815.0,86.0,3.0,18.0,514.0,551.66,438.9
2016,4,15,16,15,788.0,82.5,2.9,17.5,462.5,488.91,388.82
2016,4,15,16,30,761.0,79.0,2.8,17.0,411.0,427.53,338.11
2016,4,15,16,45,725.5,74.0,2.7,17.0,358.0,363.01,282.82
2016,4,15,17,0,690.0,69.0,2.6,17.0,305.0,300.84,228.12
2016,4,15,17,15,637.0,63.0,2.55,16.0,251.5,236.92,172.41
2016,4,15,17,30,584.0,57.0,2.5,15.0,198.0,178.85,121.59
2016,4,15,17,45,503.0,48.5,2.45,14.5,148.5,120.44,73.44
2016,4,15,18,0,422.0,40.0,2.4,14.0,99.0,71.99,37.92
2016,4,15,18,15,285.5,27.5,2.45,13.5,60.0,28.72,12.78
2016,4,15,18,30,149.0,15.0,2.5,13.0,21.0,11.89,0.0
2016,4,15,18,45,74.5,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.0,13.5,1.4,11.5,23.0,12.87,0.0
2016,4,16,6,0,242.0,27.0,1.3,12.0,46.0,23.44,12.32
2016,4,16,6,15,351.5,39.0,1.25,12.5,90.0,59.79,31.73
2016,4,16,6,30,461.0,51.0,1.2,13.0,134.0,109.83,66.71
2016,4,16,6,45,530.5,59.5,1.2,13.5,185.0,162.36,109.64
2016,4,16,7,0,600.0,68.0,1.2,14.0,236.0,223.24,161.85
2016,4,16,7,15,647.5,74.0,1.2,14.5,289.5,282.7,214.08
2016,4,16,7,30,695.0,80.0,1.2,15.0,343.0,347.11,269.44
2016,4,16,7,45,727.5,85.0,1.3,15.5,396.0,408.59,321.48
2016,4,16,8,0,760.0,90.0,1.4,16.0,449.0,472.73,373.89
2016,4,16,8,15,785.0,94.0,1.4,16.5,500.0,533.5,421.53
2016,4,16,8,30,810.0,98.0,1.4,17.0,551.0,595.2,468.08
2016,4,16,8,45,827.0,101.5,1.45,17.5,597.5,651.78,509.58
2016,4,16,9,0,844.0,105.0,1.5,18.0,644.0,707.82,549.42
2016,4,16,9,15,858.0,108.0,1.5,18.5,686.0,760.25,583.51
2016,4,16,9,30,872.0,111.0,1.5,19.0,728.0,806.87,612.72
2016,4,16,9,45,883.5,112.5,1.55,19.5,765.0,851.99,641.02
2016,4,16,10,0,895.0,114.0,1.6,20.0,802.0,894.96,667.5
2016,4,16,10,15,903.0,115.0,1.6,20.0,831.0,931.89,690.38
2016,4,16,10,30,911.0,116.0,1.6,20.0,860.0,965.98,711.3
2016,4,16,10,45,921.0,114.5,1.6,20.5,883.5,996.3,728.31
2016,4,16,11,0,931.0,113.0,1.6,21.0,907.0,1023.49,743.23
2016,4,16,11,15,934.0,113.5,1.6,21.0,921.5,1042.59,754.44
2016,4,16,11,30,937.0,114.0,1.6,21.0,936.0,1058.02,763.5
2016,4,16,11,45,941.5,112.0,1.65,21.5,943.0,1068.56,768.97
2016,4,16,12,0,946.0,110.0,1.7,22.0,950.0,1075.28,772.2
2016,4,16,12,15,945.5,110.0,1.7,22.0,948.5,1075.2,772.05
2016,4,16,12,30,945.0,110.0,1.7,22.0,947.0,1071.22,769.68
2016,4,16,12,45,943.0,109.0,1.7,22.0,937.0,1060.8,763.46
2016,4,16,13,0,941.0,108.0,1.7,22.0,927.0,1046.57,755.02
2016,4,16,13,15,937.0,107.0,1.7,22.0,909.5,1026.66,743.12
2016,4,16,13,30,933.0,106.0,1.7,22.0,892.0,1003.17,729.05
2016,4,16,13,45,928.0,104.5,1.7,22.0,867.0,974.76,711.86
2016,4,16,14,0,923.0,103.0,1.7,22.0,842.0,943.08,692.55
2016,4,16,14,15,914.5,101.5,1.7,22.0,809.5,905.25,669.12
2016,4,16,14,30,906.0,100.0,1.7,22.0,777.0,864.72,643.75
2016,4,16,14,45,896.0,97.5,1.75,22.0,739.0,819.46,615.44
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,772.07,585.23
2016,4,16,15,15,871.5,93.0,1.8,21.5,657.0,720.14,551.95
2016,4,16,15,30,857.0,91.0,1.8,21.0,613.0,666.99,515.83
2016,4,16,15,45,835.0,89.0,1.8,21.0,564.5,610.37,474.02
2016,4,16,16,0,813.0,87.0,1.8,21.0,516.0,551.35,429.21
2016,4,16,16,15,786.5,83.5,1.75,20.5,464.5,488.98,380.96
2016,4,16,16,30,760.0,80.0,1.7,20.0,413.0,427.93,331.95
2016,4,16,16,45,707.0,79.0,1.65,20.0,357.5,360.18,275.77
2016,4,16,17,0,654.0,78.0,1.6,20.0,302.0,297.86,222.69
2016,4,16,17,15,600.0,71.0,1.5,19.0,250.0,234.77,169.08
2016,4,16,17,30,546.0,64.0,1.4,18.0,198.0,177.72,120.35
2016,4,16,17,45,442.0,56.0,1.35,17.5,147.5,118.76,73.72
2016,4,16,18,0,338.0,48.0,1.3,17.0,97.0,71.45,40.21
2016,4,16,18,15,169.0,34.5,1.3,16.5,59.0,31.92,16.77
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,18.75,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.0,14.5,0.7,13.5,23.0,13.82,0.0
2016,4,17,6,0,202.0,29.0,0.7,14.0,46.0,24.84,13.89
2016,4,17,6,15,304.0,43.0,0.75,14.0,89.0,59.94,33.26
2016,4,17,6,30,406.0,57.0,0.8,14.0,132.0,109.13,68.3
2016,4,17,6,45,475.5,67.0,0.85,14.5,182.0,159.83,109.36
2016,4,17,7,0,545.0,77.0,0.9,15.0,232.0,218.93,159.39
2016,4,17,7,15,593.5,84.0,0.95,15.5,284.5,276.5,209.27
2016,4,17,7,30,642.0,91.0,1.0,16.0,337.0,339.22,262.55
2016,4,17,7,45,678.5,96.0,1.05,16.5,389.5,399.48,312.74
2016,4,17,8,0,715.0,101.0,1.1,17.0,442.0,462.76,363.62
2016,4,17,8,15,741.0,105.5,1.15,17.5,492.0,522.41,410.08
2016,4,17,8,30,767.0,110.0,1.2,18.0,542.0,582.71,455.45
2016,4,17,8,45,789.0,112.5,1.25,18.5,588.5,639.4,496.75
2016,4,17,9,0,811.0,115.0,1.3,19.0,635.0,696.09,536.82
2016,4,17,9,15,825.5,117.5,1.35,19.5,676.5,746.89,570.53
2016,4,17,9,30,840.0,120.0,1.4,20.0,718.0,796.4,602.18
2016,4,17,9,45,857.0,119.0,1.45,20.5,755.5,842.68,631.15
2016,4,17,10,0,874.0,118.0,1.5,21.0,793.0,881.66,654.89
2016,4,17,10,15,882.0,119.5,1.55,21.0,822.0,918.37,678.27
2016,4,17,10,30,890.0,121.0,1.6,21.0,851.0,952.31,699.76
2016,4,17,10,45,896.5,121.5,1.65,21.5,873.5,980.84,716.35
2016,4,17,11,0,903.0,122.0,1.7,22.0,896.0,1006.18,730.9
2016,4,17,11,15,906.5,123.0,1.7,22.5,910.5,1025.76,741.09
2016,4,17,11,30,910.0,124.0,1.7,23.0,925.0,1041.78,749.12
2016,4,17,11,45,912.0,124.0,1.7,23.5,931.5,1051.63,753.36
2016,4,17,12,0,914.0,124.0,1.7,24.0,938.0,1057.75,755.46
2016,4,17,12,15,913.5,124.0,1.65,24.0,936.5,1057.6,754.5
2016,4,17,12,30,913.0,124.0,1.6,24.0,935.0,1053.68,751.4
2016,4,17,12,45,913.0,122.0,1.6,24.0,926.0,1044.43,745.94
2016,4,17,13,0,913.0,120.0,1.6,24.0,917.0,1031.45,738.33
2016,4,17,13,15,909.0,119.0,1.5,24.0,899.5,1011.96,725.23
2016,4,17,13,30,905.0,118.0,1.4,24.0,882.0,988.99,710.1
2016,4,17,13,45,901.5,115.5,1.3,24.5,858.0,961.56,690.9
2016,4,17,14,0,898.0,113.0,1.2,25.0,834.0,930.89,669.79
2016,4,17,14,15,889.5,111.0,1.05,25.0,802.0,893.29,644.83
2016,4,17,14,30,881.0,109.0,0.9,25.0,770.0,853.08,618.19
2016,4,17,14,45,872.5,105.5,0.8,25.0,732.5,808.92,589.66
2016,4,17,15,0,864.0,102.0,0.7,25.0,695.0,762.57,559.54
2016,4,17,15,15,849.0,99.5,0.6,25.0,651.5,713.9,527.61
2016,4,17,15,30,834.0,97.0,0.5,25.0,608.0,660.41,490.52
2016,4,17,15,45,817.0,93.0,0.4,25.0,560.5,603.32,449.71
2016,4,17,16,0,800.0,89.0,0.3,25.0,513.0,545.94,407.61
2016,4,17,16,15,774.0,85.0,0.35,24.5,462.0,484.03,363.08
2016,4,17,16,30,748.0,81.0,0.4,24.0,411.0,423.41,317.46
2016,4,17,16,45,713.0,76.0,0.45,23.5,358.5,359.91,267.69
2016,4,17,17,0,678.0,71.0,0.5,23.0,306.0,298.65,217.7
2016,4,17,17,15,627.0,64.5,0.65,22.0,253.5,235.55,165.81
2016,4,17,17,30,576.0,58.0,0.8,21.0,201.0,178.06,117.72
2016,4,17,17,45,497.0,49.5,0.95,20.5,152.0,120.48,71.84
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,72.59,37.64
2016,4,17,18,15,294.0,28.5,1.15,19.5,63.5,29.8,13.38
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,12.63,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.0,14.5,0.55,14.5,26.0,11.45,0.0
2016,4,18,6,0,260.0,29.0,0.5,15.0,52.0,26.51,12.9
2016,4,18,6,15,365.0,41.0,0.5,15.5,97.5,64.06,34.17
2016,4,18,6,30,470.0,53.0,0.5,16.0,143.0,114.73,69.59
2016,4,18,6,45,539.0,61.5,0.5,16.5,194.5,167.93,112.51
2016,4,18,7,0,608.0,70.0,0.5,17.0,246.0,229.39,164.17
2016,4,18,7,15,654.5,76.0,0.45,17.0,300.0,289.09,215.55
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,353.6,269.7
2016,4,18,7,45,733.0,87.5,0.4,17.5,407.0,415.71,320.22
2016,4,18,8,0,765.0,93.0,0.4,18.0,460.0,480.4,370.69
2016,4,18,8,15,789.5,96.5,0.45,18.5,510.5,540.6,416.41
2016,4,18,8,30,814.0,100.0,0.5,19.0,561.0,601.65,461.1
2016,4,18,8,45,833.5,102.5,0.6,20.0,608.5,658.9,501.29
2016,4,18,9,0,853.0,105.0,0.7,21.0,656.0,715.82,539.94
2016,4,18,9,15,866.5,107.5,0.8,21.5,697.5,767.61,573.33
2016,4,18,9,30,880.0,110.0,0.9,22.0,739.0,813.58,602.37
2016,4,18,9,45,895.5,109.0,1.0,22.5,776.5,859.56,631.12
2016,4,18,10,0,911.0,108.0,1.1,23.0,814.0,903.62,658.3
2016,4,18,10,15,918.0,109.5,1.15,23.0,843.0,940.52,681.17
2016,4,18,10,30,925.0,111.0,1.2,23.0,872.0,974.47,702.15
2016,4,18,10,45,930.5,111.5,1.25,23.5,894.5,1002.82,718.22
2016,4,18,11,0,936.0,112.0,1.3,24.0,917.0,1027.81,732.21
2016,4,18,11,15,938.5,112.5,1.3,24.0,931.0,1046.36,742.82
2016,4,18,11,30,941.0,113.0,1.3,24.0,945.0,1061.2,751.3
2016,4,18,11,45,941.5,113.5,1.3,24.5,951.0,1070.27,754.9
2016,4,18,12,0,942.0,114.0,1.3,25.0,957.0,1075.47,756.34
2016,4,18,12,15,941.0,114.0,1.3,25.0,954.5,1074.77,755.83
2016,4,18,12,30,940.0,114.0,1.3,25.0,952.0,1070.2,753.18
2016,4,18,12,45,933.0,116.5,1.3,25.0,940.5,1058.43,746.31
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,1042.99,737.37
2016,4,18,13,15,921.5,118.0,1.3,25.0,911.5,1022.77,725.62
2016,4,18,13,30,917.0,117.0,1.3,25.0,894.0,999.05,711.79
2016,4,18,13,45,904.0,119.5,1.3,25.0,866.5,967.75,693.23
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,933.65,672.9
2016,4,18,14,15,882.0,120.0,1.3,24.5,807.0,895.83,651.32
2016,4,18,14,30,873.0,118.0,1.3,24.0,775.0,855.45,627.81
2016,4,18,14,45,851.0,120.5,1.35,24.0,734.5,811.77,601.18
2016,4,18,15,0,829.0,123.0,1.4,24.0,694.0,761.79,569.84
2016,4,18,15,15,812.5,120.0,1.4,23.5,650.0,709.23,536.26
2016,4,18,15,30,796.0,117.0,1.4,23.0,606.0,655.81,499.81
2016,4,18,15,45,598.0,156.5,1.45,23.0,507.5,534.85,411.04
2016,4,18,16,0,400.0,196.0,1.5,23.0,409.0,426.92,329.9
2016,4,18,16,15,540.5,150.0,1.5,22.0,407.5,428.44,332.48
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,416.19,321.59
2016,4,18,16,45,637.0,98.0,1.55,20.5,353.0,351.63,269.11
2016,4,18,17,0,593.0,92.0,1.6,20.0,300.0,291.27,218.7
2016,4,18,17,15,538.0,83.5,1.6,19.0,248.0,230.06,167.27
2016,4,18,17,30,483.0,75.0,1.6,18.0,196.0,175.1,120.82
2016,4,18,17,45,401.0,63.0,1.6,17.5,147.5,117.96,74.98
2016,4,18,18,0,319.0,51.0,1.6,17.0,99.0,72.55,41.93
2016,4,18,18,15,159.5,37.0,1.65,16.5,61.0,33.85,18.74
2016,4,18,18,30,0.0,23.0,1.7,16.0,23.0,20.48,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.5,11.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,114.5,16.5,1.2,13.5,27.0,13.0,0.0
2016,4,19,6,0,229.0,33.0,1.1,14.0,54.0,29.53,15.5
2016,4,19,6,15,330.5,46.0,1.05,14.0,98.0,66.95,37.94
2016,4,19,6,30,432.0,59.0,1.0,14.0,142.0,116.12,73.11
2016,4,19,6,45,511.0,66.0,1.0,14.5,194.5,167.64,114.74
2016,4,19,7,0,590.0,73.0,1.0,15.0,247.0,228.64,166.28
2016,4,19,7,15,636.5,79.5,0.95,15.5,300.0,287.81,217.59
2016,4,19,7,30,683.0,86.0,0.9,16.0,353.0,351.8,271.7
2016,4,19,7,45,722.0,89.0,0.9,16.5,406.5,413.42,322.61
2016,4,19,8,0,761.0,92.0,0.9,17.0,460.0,478.43,374.3
2016,4,19,8,15,785.5,95.5,0.9,17.5,510.5,538.35,420.28
2016,4,19,8,30,810.0,99.0,0.9,18.0,561.0,599.13,465.14
2016,4,19,8,45,826.0,103.0,0.9,18.5,607.0,655.39,505.05
2016,4,19,9,0,842.0,107.0,0.9,19.0,653.0,711.01,543.13
2016,4,19,9,15,855.5,109.5,0.85,19.5,695.0,762.24,574.7
2016,4,19,9,30,869.0,112.0,0.8,20.0,737.0,807.66,601.45
2016,4,19,9,45,871.5,118.5,0.8,21.0,770.5,850.16,625.35
2016,4,19,10,0,874.0,125.0,0.8,22.0,804.0,889.88,646.97
2016,4,19,10,15,881.5,126.5,0.8,22.0,833.5,926.0,668.45
2016,4,19,10,30,889.0,128.0,0.8,22.0,863.0,959.32,688.05
2016,4,19,10,45,888.5,133.0,0.8,22.5,883.0,985.69,701.9
2016,4,19,11,0,888.0,138.0,0.8,23.0,903.0,1008.58,713.62
2016,4,19,11,15,891.0,138.5,0.85,23.0,917.5,1026.76,724.96
2016,4,19,11,30,894.0,139.0,0.9,23.0,932.0,1041.45,734.33
2016,4,19,11,45,697.5,247.5,0.95,23.0,868.5,980.49,697.4
2016,4,19,12,0,501.0,356.0,1.0,23.0,805.0,894.99,639.76
2016,4,19,12,15,450.0,372.5,1.05,23.0,775.5,860.54,618.25
2016,4,19,12,30,399.0,389.0,1.1,23.0,746.0,814.2,588.28
2016,4,19,12,45,434.5,369.5,1.15,23.0,754.5,835.71,604.59
2016,4,19,13,0,470.0,350.0,1.2,23.0,763.0,844.63,612.19
2016,4,19,13,15,454.5,347.5,1.25,22.5,740.5,818.28,596.72
2016,4,19,13,30,439.0,345.0,1.3,22.0,718.0,790.43,580.43
2016,4,19,13,45,353.5,364.0,1.4,22.0,659.0,709.67,525.79
2016,4,19,14,0,268.0,383.0,1.5,22.0,600.0,641.51,478.57
2016,4,19,14,15,171.5,364.0,1.55,21.5,501.0,519.03,392.33
2016,4,19,14,30,75.0,345.0,1.6,21.0,402.0,403.45,307.86
2016,4,19,14,45,129.0,334.5,1.7,21.0,426.0,440.28,338.03
2016,4,19,15,0,183.0,324.0,1.8,21.0,450.0,463.63,357.15
2016,4,19,15,15,164.0,302.5,1.85,20.5,410.5,419.04,324.9
2016,4,19,15,30,145.0,281.0,1.9,20.0,371.0,375.86,293.46
2016,4,19,15,45,86.0,242.0,2.0,19.5,294.5,286.96,225.61
2016,4,19,16,0,27.0,203.0,2.1,19.0,218.0,206.55,162.73
2016,4,19,16,15,106.0,194.5,2.15,18.5,243.5,244.05,194.07
2016,4,19,16,30,185.0,186.0,2.2,18.0,269.0,263.93,209.89
2016,4,19,16,45,169.0,166.5,2.25,17.5,235.0,226.78,179.71
2016,4,19,17,0,153.0,147.0,2.3,17.0,201.0,191.38,150.57
2016,4,19,17,15,315.0,112.0,2.25,16.5,199.5,193.0,146.06
2016,4,19,17,30,477.0,77.0,2.2,16.0,198.0,175.71,122.84
2016,4,19,17,45,414.5,63.5,2.2,16.0,151.0,120.38,76.97
2016,4,19,18,0,352.0,50.0,2.2,16.0,104.0,74.44,42.44
2016,4,19,18,15,235.0,34.5,2.15,15.5,64.5,33.39,17.5
2016,4,19,18,30,118.0,19.0,2.1,15.0,25.0,14.94,0.0
2016,4,19,18,45,59.0,9.5,2.05,15.0,12.5,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,137.0,16.0,1.15,12.5,29.5,12.55,0.0
2016,4,20,6,0,274.0,32.0,1.2,13.0,59.0,30.59,15.91
2016,4,20,6,15,376.5,43.5,1.2,13.5,104.5,68.71,37.68
2016,4,20,6,30,479.0,55.0,1.2,14.0,150.0,119.63,74.06
2016,4,20,6,45,545.5,63.0,1.3,14.5,201.5,172.59,117.72
2016,4,20,7,0,612.0,71.0,1.4,15.0,253.0,233.45,170.03
2016,4,20,7,15,656.5,77.0,1.35,15.5,306.5,292.79,221.96
2016,4,20,7,30,701.0,83.0,1.3,16.0,360.0,356.68,276.49
2016,4,20,7,45,734.5,87.0,1.3,16.5,412.5,417.88,327.58
2016,4,20,8,0,768.0,91.0,1.3,17.0,465.0,481.88,378.99
2016,4,20,8,15,791.5,94.5,1.3,17.5,515.0,541.57,425.28
2016,4,20,8,30,815.0,98.0,1.3,18.0,565.0,601.99,470.39
2016,4,20,8,45,837.5,98.5,1.35,18.5,612.5,659.02,511.91
2016,4,20,9,0,860.0,99.0,1.4,19.0,660.0,712.95,549.69
2016,4,20,9,15,872.5,101.0,1.4,19.0,701.0,763.06,582.78
2016,4,20,9,30,885.0,103.0,1.4,19.0,742.0,811.57,614.27
2016,4,20,9,45,901.5,101.5,1.45,19.5,779.5,857.86,643.21
2016,4,20,10,0,918.0,100.0,1.5,20.0,817.0,902.29,670.53
2016,4,20,10,15,728.0,200.0,1.55,20.0,782.0,876.09,652.26
2016,4,20,10,30,538.0,300.0,1.6,20.0,747.0,822.01,612.05
2016,4,20,10,45,517.5,317.5,1.65,20.0,756.0,835.13,620.76
2016,4,20,11,0,497.0,335.0,1.7,20.0,765.0,845.17,626.68
2016,4,20,11,15,423.5,372.5,1.7,20.0,743.5,820.41,607.31
2016,4,20,11,30,350.0,410.0,1.7,20.0,722.0,782.86,579.76
2016,4,20,11,45,629.5,270.5,1.75,20.5,835.5,935.33,689.57
2016,4,20,12,0,909.0,131.0,1.8,21.0,949.0,1059.73,768.13
2016,4,20,12,15,908.0,131.0,1.8,21.0,946.5,1058.91,766.07
2016,4,20,12,30,907.0,131.0,1.8,21.0,944.0,1054.37,763.33
2016,4,20,12,45,904.5,130.5,1.85,21.0,934.0,1044.12,757.86
2016,4,20,13,0,902.0,130.0,1.9,21.0,924.0,1030.24,750.21
2016,4,20,13,15,897.0,129.0,1.9,20.5,906.0,1009.87,739.22
2016,4,20,13,30,892.0,128.0,1.9,20.0,888.0,986.12,726.11
2016,4,20,13,45,883.5,128.0,1.95,20.0,862.0,956.91,708.64
2016,4,20,14,0,875.0,128.0,2.0,20.0,836.0,924.79,689.15
2016,4,20,14,15,865.5,126.0,2.0,20.0,804.0,887.02,665.2
2016,4,20,14,30,856.0,124.0,2.0,20.0,772.0,852.08,643.04
2016,4,20,14,45,843.5,121.5,2.0,20.0,733.5,806.13,613.07
2016,4,20,15,0,831.0,119.0,2.0,20.0,695.0,758.41,581.58
2016,4,20,15,15,814.0,116.0,1.95,19.5,651.0,705.49,546.31
2016,4,20,15,30,797.0,113.0,1.9,19.0,607.0,651.75,508.12
2016,4,20,15,45,707.0,123.5,1.9,19.0,536.5,567.35,444.91
2016,4,20,16,0,617.0,134.0,1.9,19.0,466.0,489.16,384.99
2016,4,20,16,15,512.0,144.0,1.85,18.5,401.5,407.59,321.67
2016,4,20,16,30,407.0,154.0,1.8,18.0,337.0,339.48,267.64
2016,4,20,16,45,379.0,140.5,1.8,17.5,294.0,289.57,226.96
2016,4,20,17,0,351.0,127.0,1.8,17.0,251.0,242.47,187.5
2016,4,20,17,15,441.0,97.0,1.7,16.5,227.0,214.68,159.56
2016,4,20,17,30,531.0,67.0,1.6,16.0,203.0,177.34,121.87
2016,4,20,17,45,457.0,57.0,1.55,15.5,154.5,121.83,76.42
2016,4,20,18,0,383.0,47.0,1.5,15.0,106.0,75.42,42.24
2016,4,20,18,15,265.0,33.5,1.5,14.5,67.0,33.94,17.66
2016,4,20,18,30,147.0,20.0,1.5,14.0,28.0,15.73,0.0
2016,4,20,18,45,73.5,10.0,1.5,14.0,14.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,16.69,7.76
2016,4,21,6,15,0.0,31.5,1.0,14.0,31.5,29.25,18.96
2016,4,21,6,30,0.0,45.0,1.1,14.0,45.0,41.82,30.01
2016,4,21,6,45,0.0,60.5,1.2,14.5,60.5,56.18,42.37
2016,4,21,7,0,0.0,76.0,1.3,15.0,76.0,70.62,54.58
2016,4,21,7,15,0.0,92.5,1.35,15.0,92.5,86.08,67.53
2016,4,21,7,30,0.0,109.0,1.4,15.0,109.0,101.63,80.34
2016,4,21,7,45,62.0,160.0,1.5,15.5,190.5,179.72,144.06
2016,4,21,8,0,124.0,211.0,1.6,16.0,272.0,268.2,214.78
2016,4,21,8,15,134.0,234.5,1.65,16.0,307.0,304.88,243.46
2016,4,21,8,30,144.0,258.0,1.7,16.0,342.0,342.52,272.66
2016,4,21,8,45,147.5,280.5,1.8,16.5,372.5,375.73,297.47
2016,4,21,9,0,151.0,303.0,1.9,17.0,403.0,409.05,321.94
2016,4,21,9,15,176.0,323.0,1.95,17.0,446.0,455.94,357.29
2016,4,21,9,30,201.0,343.0,2.0,17.0,489.0,504.56,393.39
2016,4,21,9,45,314.0,330.0,2.05,17.5,570.5,602.25,466.46
2016,4,21,10,0,427.0,317.0,2.1,18.0,652.0,707.45,542.42
2016,4,21,10,15,341.5,359.0,2.1,18.0,633.0,680.7,519.67
2016,4,21,10,30,256.0,401.0,2.1,18.0,614.0,656.33,499.3
2016,4,21,10,45,164.5,404.5,2.1,18.0,543.0,570.38,435.2
2016,4,21,11,0,73.0,408.0,2.1,18.0,472.0,478.55,365.7
2016,4,21,11,15,87.0,423.0,2.15,18.0,500.5,509.55,389.23
2016,4,21,11,30,101.0,438.0,2.2,18.0,529.0,540.6,411.93
2016,4,21,11,45,106.0,437.5,2.25,18.0,533.5,546.14,415.99
2016,4,21,12,0,111.0,437.0,2.3,18.0,538.0,563.34,428.56
2016,4,21,12,15,488.0,290.0,2.35,18.0,729.0,812.95,618.07
2016,4,21,12,30,865.0,143.0,2.4,18.0,920.0,1024.22,762.85
2016,4,21,12,45,875.0,134.5,2.5,18.5,913.5,1018.56,756.75
2016,4,21,13,0,885.0,126.0,2.6,19.0,907.0,1009.09,750.54
2016,4,21,13,15,881.0,125.0,2.65,19.0,889.5,989.93,738.93
2016,4,21,13,30,877.0,124.0,2.7,19.0,872.0,967.44,725.2
2016,4,21,13,45,880.5,117.0,2.8,19.0,850.0,942.44,710.2
2016,4,21,14,0,884.0,110.0,2.9,19.0,828.0,913.91,692.68
2016,4,21,14,15,660.0,205.0,2.9,18.5,729.5,800.06,615.7
2016,4,21,14,30,436.0,300.0,2.9,18.0,631.0,682.09,527.88
2016,4,21,14,45,308.0,313.5,2.95,18.0,541.5,567.98,443.21
2016,4,21,15,0,180.0,327.0,3.0,18.0,452.0,463.62,363.37
2016,4,21,15,15,100.5,277.5,2.95,18.0,346.5,341.55,269.51
2016,4,21,15,30,21.0,228.0,2.9,18.0,241.0,229.51,180.86
2016,4,21,15,45,228.5,209.5,2.9,18.0,334.0,351.8,281.48
2016,4,21,16,0,436.0,191.0,2.9,18.0,427.0,441.14,351.74
2016,4,21,16,15,266.0,190.0,2.85,17.5,329.5,323.9,258.6
2016,4,21,16,30,96.0,189.0,2.8,17.0,232.0,223.22,178.25
2016,4,21,16,45,90.5,166.5,2.8,17.0,203.0,193.11,153.87
2016,4,21,17,0,85.0,144.0,2.8,17.0,174.0,163.7,129.47
2016,4,21,17,15,76.0,121.0,2.65,16.5,145.0,133.62,104.45
2016,4,21,17,30,67.0,98.0,2.5,16.0,116.0,104.83,80.24
2016,4,21,17,45,53.0,76.5,2.4,15.5,88.5,78.02,57.84
2016,4,21,18,0,39.0,55.0,2.3,15.0,61.0,53.29,37.38
2016,4,21,18,15,19.5,36.0,2.25,14.5,39.0,32.79,20.53
2016,4,21,18,30,0.0,17.0,2.2,14.0,17.0,15.78,0.77
2016,4,21,18,45,0.0,8.5,2.15,14.0,8.5,8.1,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,103.0,19.0,3.75,14.0,30.0,14.88,0.0
2016,4,22,6,0,206.0,38.0,3.8,14.0,60.0,34.84,19.73
2016,4,22,6,15,305.0,51.0,3.85,14.0,103.5,70.14,41.36
2016,4,22,6,30,404.0,64.0,3.9,14.0,147.0,117.69,76.05
2016,4,22,6,45,479.5,71.5,4.0,14.0,198.0,169.0,118.43
2016,4,22,7,0,555.0,79.0,4.1,14.0,249.0,227.94,169.45
2016,4,22,7,15,355.0,122.0,4.2,14.0,238.5,237.39,186.64
2016,4,22,7,30,155.0,165.0,4.3,14.0,228.0,218.81,176.5
2016,4,22,7,45,234.0,179.5,4.45,14.5,289.0,281.58,228.15
2016,4,22,8,0,313.0,194.0,4.6,15.0,350.0,350.26,284.24
2016,4,22,8,15,156.5,134.0,4.7,15.0,212.0,222.23,180.78
2016,4,22,8,30,0.0,74.0,4.8,15.0,74.0,68.92,52.17
2016,4,22,8,45,0.0,81.0,4.9,15.0,81.0,75.48,57.54
2016,4,22,9,0,0.0,88.0,5.0,15.0,88.0,82.05,62.82
2016,4,22,9,15,0.0,77.5,5.1,15.0,77.5,72.26,54.55
2016,4,22,9,30,0.0,67.0,5.2,15.0,67.0,62.47,46.34
2016,4,22,9,45,0.0,105.5,5.35,15.5,105.5,98.62,75.86
2016,4,22,10,0,0.0,144.0,5.5,16.0,144.0,135.22,105.33
2016,4,22,10,15,28.0,259.0,5.55,15.5,282.5,278.81,221.53
2016,4,22,10,30,56.0,374.0,5.6,15.0,421.0,423.18,335.24
2016,4,22,10,45,28.0,213.0,5.65,15.0,236.5,234.69,186.17
2016,4,22,11,0,0.0,52.0,5.7,15.0,52.0,48.56,34.43
2016,4,22,11,15,3.5,124.5,5.7,15.0,128.0,120.38,93.33
2016,4,22,11,30,7.0,197.0,5.7,15.0,204.0,193.42,152.28
2016,4,22,11,45,36.0,309.5,5.7,15.0,343.0,342.82,271.54
2016,4,22,12,0,65.0,422.0,5.7,15.0,482.0,488.76,384.58
2016,4,22,12,15,77.5,430.0,5.6,14.5,501.0,509.76,401.2
2016,4,22,12,30,90.0,438.0,5.5,14.0,520.0,530.28,417.85
2016,4,22,12,45,474.0,292.0,5.4,14.0,713.0,794.02,629.41
2016,4,22,13,0,858.0,146.0,5.3,14.0,906.0,1002.6,783.75
2016,4,22,13,15,855.0,145.0,5.2,14.0,889.5,993.21,775.52
2016,4,22,13,30,852.0,144.0,5.1,14.0,873.0,971.72,760.18
2016,4,22,13,45,847.0,142.0,5.05,14.0,849.5,944.09,740.97
2016,4,22,14,0,842.0,140.0,5.0,14.0,826.0,913.48,719.65
2016,4,22,14,15,834.0,138.5,5.0,14.0,796.0,877.96,695.07
2016,4,22,14,30,826.0,137.0,5.0,14.0,766.0,839.96,668.57
2016,4,22,14,45,830.5,127.0,5.0,14.0,733.0,800.81,641.04
2016,4,22,15,0,835.0,117.0,5.0,14.0,700.0,758.6,610.99
2016,4,22,15,15,820.0,114.5,5.0,14.0,657.5,707.5,573.64
2016,4,22,15,30,805.0,112.0,5.0,14.0,615.0,655.39,533.2
2016,4,22,15,45,792.0,106.0,5.0,14.0,569.0,600.19,489.48
2016,4,22,16,0,779.0,100.0,5.0,14.0,523.0,544.38,444.07
2016,4,22,16,15,752.0,96.0,4.9,13.5,472.5,483.2,393.57
2016,4,22,16,30,725.0,92.0,4.8,13.0,422.0,423.03,342.4
2016,4,22,16,45,684.0,88.0,4.7,13.0,368.5,359.42,286.57
2016,4,22,17,0,643.0,84.0,4.6,13.0,315.0,299.54,232.83
2016,4,22,17,15,588.5,77.5,4.35,12.5,263.0,237.63,177.63
2016,4,22,17,30,534.0,71.0,4.1,12.0,211.0,181.79,128.03
2016,4,22,17,45,445.0,62.5,3.9,12.0,161.0,125.34,81.27
2016,4,22,18,0,356.0,54.0,3.7,12.0,111.0,78.46,46.46
2016,4,22,18,15,234.0,39.5,3.5,11.5,71.5,37.76,21.58
2016,4,22,18,30,112.0,25.0,3.3,11.0,32.0,19.73,4.11
2016,4,22,18,45,56.0,12.5,3.15,11.0,16.0,11.91,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
