Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,144.0,18.0,2.35,11.5,33.5,14.04,1.13
2016,4,23,6,0,288.0,36.0,2.4,12.0,67.0,36.18,19.75
2016,4,23,6,15,385.5,46.5,2.4,12.0,113.0,74.3,42.0
2016,4,23,6,30,483.0,57.0,2.4,12.0,159.0,124.58,78.95
2016,4,23,6,45,542.5,65.0,2.45,12.5,209.5,176.56,122.83
2016,4,23,7,0,602.0,73.0,2.5,13.0,260.0,235.54,174.52
2016,4,23,7,15,645.0,79.0,2.5,13.0,312.5,293.83,226.83
2016,4,23,7,30,688.0,85.0,2.5,13.0,365.0,356.47,282.05
2016,4,23,7,45,715.0,91.0,2.5,13.5,416.0,415.99,333.08
2016,4,23,8,0,742.0,97.0,2.5,14.0,467.0,477.37,383.87
2016,4,23,8,15,765.0,100.5,2.5,14.0,516.0,535.52,431.26
2016,4,23,8,30,788.0,104.0,2.5,14.0,565.0,594.14,477.61
2016,4,23,8,45,801.5,109.0,2.5,14.5,609.0,648.45,518.34
2016,4,23,9,0,815.0,114.0,2.5,15.0,653.0,701.94,557.2
2016,4,23,9,15,828.0,116.0,2.5,15.0,693.5,750.84,591.4
2016,4,23,9,30,841.0,118.0,2.5,15.0,734.0,798.3,623.8
2016,4,23,9,45,527.0,249.0,2.5,15.5,641.5,704.73,549.99
2016,4,23,10,0,213.0,380.0,2.5,16.0,549.0,569.47,441.83
2016,4,23,10,15,553.0,247.5,2.5,16.0,706.0,767.68,595.63
2016,4,23,10,30,893.0,115.0,2.5,16.0,863.0,950.51,722.98
2016,4,23,10,45,896.5,116.5,2.55,16.5,884.0,976.87,737.29
2016,4,23,11,0,900.0,118.0,2.6,17.0,905.0,999.92,750.91
2016,4,23,11,15,903.0,118.5,2.6,17.0,918.5,1018.02,762.21
2016,4,23,11,30,906.0,119.0,2.6,17.0,932.0,1032.59,771.29
2016,4,23,11,45,905.0,121.0,2.6,17.0,937.0,1041.1,776.5
2016,4,23,12,0,904.0,123.0,2.6,17.0,942.0,1045.91,779.45
2016,4,23,12,15,903.0,123.0,2.65,17.0,940.0,1044.96,779.3
2016,4,23,12,30,902.0,123.0,2.7,17.0,938.0,1040.32,776.89
2016,4,23,12,45,896.5,124.0,2.8,17.5,927.0,1028.56,768.95
2016,4,23,13,0,891.0,125.0,2.9,18.0,916.0,1013.3,758.79
2016,4,23,13,15,886.5,124.5,3.05,17.5,898.5,994.04,749.28
2016,4,23,13,30,882.0,124.0,3.2,17.0,881.0,971.45,737.4
2016,4,23,13,45,870.5,125.5,3.35,17.0,855.0,941.23,718.74
2016,4,23,14,0,859.0,127.0,3.5,17.0,829.0,908.3,698.03
2016,4,23,14,15,603.5,230.5,3.55,17.0,715.0,775.91,603.79
2016,4,23,14,30,348.0,334.0,3.6,17.0,601.0,634.57,495.51
2016,4,23,14,45,346.0,316.5,3.7,17.0,570.0,600.22,471.81
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,564.98,446.43
2016,4,23,15,15,339.0,281.0,3.8,16.5,506.0,526.32,418.55
2016,4,23,15,30,334.0,263.0,3.8,16.0,473.0,487.25,389.78
2016,4,23,15,45,527.5,188.5,3.85,16.0,490.0,518.79,417.19
2016,4,23,16,0,721.0,114.0,3.9,16.0,507.0,526.14,423.7
2016,4,23,16,15,692.5,109.5,3.85,15.5,457.5,466.5,375.29
2016,4,23,16,30,664.0,105.0,3.8,15.0,408.0,408.6,327.09
2016,4,23,16,45,615.0,101.5,3.8,15.0,355.5,345.74,273.24
2016,4,23,17,0,566.0,98.0,3.8,15.0,303.0,287.62,222.39
2016,4,23,17,15,512.0,89.5,3.65,14.5,252.5,228.45,170.79
2016,4,23,17,30,458.0,81.0,3.5,14.0,202.0,173.7,123.22
2016,4,23,17,45,379.0,69.5,3.4,14.0,154.5,120.67,79.65
2016,4,23,18,0,300.0,58.0,3.3,14.0,107.0,77.26,47.3
2016,4,23,18,15,196.5,41.5,3.2,13.5,69.0,38.62,22.72
2016,4,23,18,30,93.0,25.0,3.1,13.0,31.0,20.7,5.87
2016,4,23,18,45,46.5,12.5,3.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,88.5,22.5,3.35,11.5,32.5,18.76,5.12
2016,4,24,6,0,177.0,45.0,3.5,12.0,65.0,41.84,25.93
2016,4,24,6,15,268.5,61.0,3.5,12.0,109.5,76.97,48.79
2016,4,24,6,30,360.0,77.0,3.5,12.0,154.0,124.37,84.34
2016,4,24,6,45,363.5,95.0,3.55,12.5,191.0,166.53,121.76
2016,4,24,7,0,367.0,113.0,3.6,13.0,228.0,209.06,160.21
2016,4,24,7,15,430.0,116.0,3.6,13.0,275.0,257.29,202.14
2016,4,24,7,30,493.0,119.0,3.6,13.0,322.0,312.29,249.81
2016,4,24,7,45,602.5,116.5,3.6,13.5,397.0,391.92,316.09
2016,4,24,8,0,712.0,114.0,3.6,14.0,472.0,480.27,388.2
2016,4,24,8,15,737.5,118.5,3.55,14.5,521.5,539.32,435.62
2016,4,24,8,30,763.0,123.0,3.5,15.0,571.0,599.42,482.4
2016,4,24,8,45,790.5,123.0,3.5,15.5,619.0,656.1,525.44
2016,4,24,9,0,818.0,123.0,3.5,16.0,667.0,713.86,568.04
2016,4,24,9,15,832.0,125.5,3.4,16.0,708.0,764.16,603.41
2016,4,24,9,30,846.0,128.0,3.3,16.0,749.0,813.09,636.65
2016,4,24,9,45,860.5,128.0,3.25,16.5,785.5,858.18,665.68
2016,4,24,10,0,875.0,128.0,3.2,17.0,822.0,895.56,688.85
2016,4,24,10,15,882.5,129.5,3.25,17.0,850.5,931.33,712.69
2016,4,24,10,30,890.0,131.0,3.3,17.0,879.0,964.31,734.53
2016,4,24,10,45,893.5,133.0,3.4,17.5,900.0,991.03,751.04
2016,4,24,11,0,897.0,135.0,3.5,18.0,921.0,1014.46,765.34
2016,4,24,11,15,899.5,135.5,3.7,18.0,934.5,1031.96,777.91
2016,4,24,11,30,902.0,136.0,3.9,18.0,948.0,1045.94,788.24
2016,4,24,11,45,896.0,141.0,4.1,18.0,951.5,1052.36,793.58
2016,4,24,12,0,890.0,146.0,4.3,18.0,955.0,1055.03,796.54
2016,4,24,12,15,889.0,146.0,4.5,17.5,953.0,1054.03,799.11
2016,4,24,12,30,888.0,146.0,4.7,17.0,951.0,1049.41,799.61
2016,4,24,12,45,865.5,158.0,4.95,17.0,936.0,1041.4,796.69
2016,4,24,13,0,843.0,170.0,5.2,17.0,921.0,1020.86,784.99
2016,4,24,13,15,645.5,258.0,5.35,17.0,826.5,911.59,708.63
2016,4,24,13,30,448.0,346.0,5.5,17.0,732.0,797.3,621.8
2016,4,24,13,45,608.0,270.5,5.65,17.0,778.0,858.09,672.73
2016,4,24,14,0,768.0,195.0,5.8,17.0,824.0,907.13,712.0
2016,4,24,14,15,757.0,192.0,5.85,16.5,792.5,869.16,686.69
2016,4,24,14,30,746.0,189.0,5.9,16.0,761.0,829.17,660.02
2016,4,24,14,45,730.5,186.0,5.95,16.0,723.0,783.81,627.2
2016,4,24,15,0,715.0,183.0,6.0,16.0,685.0,737.26,592.5
2016,4,24,15,15,696.5,178.0,6.0,15.5,642.5,685.66,554.24
2016,4,24,15,30,678.0,173.0,6.0,15.0,600.0,633.72,514.81
2016,4,24,15,45,672.5,160.0,6.05,15.0,556.0,581.79,473.87
2016,4,24,16,0,667.0,147.0,6.1,15.0,512.0,528.83,431.02
2016,4,24,16,15,636.0,140.0,6.05,14.5,461.5,468.07,381.18
2016,4,24,16,30,605.0,133.0,6.0,14.0,411.0,409.47,331.81
2016,4,24,16,45,574.5,122.0,6.0,14.0,360.5,349.71,279.8
2016,4,24,17,0,544.0,111.0,6.0,14.0,310.0,290.57,227.36
2016,4,24,17,15,489.0,101.0,5.95,13.5,258.5,231.15,175.16
2016,4,24,17,30,434.0,91.0,5.9,13.0,207.0,177.93,128.63
2016,4,24,17,45,357.5,77.5,5.85,12.5,159.0,124.77,84.72
2016,4,24,18,0,281.0,64.0,5.8,12.0,111.0,80.95,51.61
2016,4,24,18,15,184.0,45.0,5.7,11.5,71.5,41.33,25.38
2016,4,24,18,30,87.0,26.0,5.6,11.0,32.0,21.49,7.55
2016,4,24,18,45,43.5,13.0,5.6,11.0,16.0,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,5,45,196.5,17.0,3.3,8.5,40.0,12.87,2.71
2016,4,25,6,0,393.0,34.0,3.4,9.0,80.0,37.89,19.22
2016,4,25,6,15,485.5,42.5,3.5,9.5,128.5,80.51,43.52
2016,4,25,6,30,578.0,51.0,3.6,10.0,177.0,134.56,84.01
2016,4,25,6,45,637.0,57.5,3.75,10.5,230.5,190.87,132.59
2016,4,25,7,0,696.0,64.0,3.9,11.0,284.0,255.13,190.07
2016,4,25,7,15,735.5,68.5,3.9,11.5,338.5,316.12,245.64
2016,4,25,7,30,775.0,73.0,3.9,12.0,393.0,380.9,303.38
2016,4,25,7,45,803.0,76.5,3.95,12.5,446.5,442.94,357.55
2016,4,25,8,0,831.0,80.0,4.0,13.0,500.0,506.75,411.38
2016,4,25,8,15,852.0,83.0,4.0,13.0,551.0,567.54,461.84
2016,4,25,8,30,873.0,86.0,4.0,13.0,602.0,627.01,509.82
2016,4,25,8,45,889.0,88.5,4.0,13.5,648.5,683.82,553.37
2016,4,25,9,0,905.0,91.0,4.0,14.0,695.0,739.79,593.83
2016,4,25,9,15,916.5,93.0,3.95,14.0,737.0,790.73,629.59
2016,4,25,9,30,928.0,95.0,3.9,14.0,779.0,839.85,663.54
2016,4,25,9,45,935.5,97.0,3.9,14.5,814.0,883.59,692.15
2016,4,25,10,0,943.0,99.0,3.9,15.0,849.0,924.71,718.56
2016,4,25,10,15,949.0,100.0,3.9,15.0,878.0,960.63,742.42
2016,4,25,10,30,955.0,101.0,3.9,15.0,907.0,993.44,764.03
2016,4,25,10,45,959.0,102.0,3.9,15.5,928.0,1021.09,780.56
2016,4,25,11,0,963.0,103.0,3.9,16.0,949.0,1045.22,794.67
2016,4,25,11,15,965.0,103.5,3.9,16.0,962.5,1063.22,806.14
2016,4,25,11,30,967.0,104.0,3.9,16.0,976.0,1077.44,815.18
2016,4,25,11,45,964.5,106.0,3.9,16.0,980.5,1084.85,819.78
2016,4,25,12,0,962.0,108.0,3.9,16.0,985.0,1088.32,821.91
2016,4,25,12,15,961.5,108.0,3.85,16.0,982.5,1087.79,821.13
2016,4,25,12,30,961.0,108.0,3.8,16.0,980.0,1083.34,817.89
2016,4,25,12,45,952.5,111.0,3.8,16.5,968.0,1070.17,807.81
2016,4,25,13,0,944.0,114.0,3.8,17.0,956.0,1053.32,795.46
2016,4,25,13,15,939.5,113.0,3.75,17.0,937.5,1032.66,781.8
2016,4,25,13,30,935.0,112.0,3.7,17.0,919.0,1008.47,765.84
2016,4,25,13,45,928.0,111.5,3.7,17.0,893.5,979.1,746.73
2016,4,25,14,0,921.0,111.0,3.7,17.0,868.0,946.6,725.45
2016,4,25,14,15,912.5,109.5,3.75,17.0,835.5,908.82,700.7
2016,4,25,14,30,904.0,108.0,3.8,17.0,803.0,868.4,673.89
2016,4,25,14,45,892.0,106.0,3.85,17.0,764.0,822.25,642.71
2016,4,25,15,0,880.0,104.0,3.9,17.0,725.0,774.18,609.75
2016,4,25,15,15,865.0,102.0,3.95,16.5,680.5,722.32,574.63
2016,4,25,15,30,850.0,100.0,4.0,16.0,636.0,671.75,537.97
2016,4,25,15,45,830.0,97.0,4.05,16.0,587.5,613.33,492.79
2016,4,25,16,0,810.0,94.0,4.1,16.0,539.0,554.91,446.31
2016,4,25,16,15,784.0,90.5,4.1,15.5,487.5,493.26,396.55
2016,4,25,16,30,758.0,87.0,4.1,15.0,436.0,432.89,346.12
2016,4,25,16,45,719.5,82.5,4.1,15.0,382.5,367.46,289.63
2016,4,25,17,0,681.0,78.0,4.1,15.0,329.0,306.04,235.15
2016,4,25,17,15,631.0,72.0,4.0,14.5,276.0,243.75,179.94
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,186.92,129.57
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,129.39,81.87
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,81.67,46.47
2016,4,25,18,15,303.0,37.5,3.7,12.5,80.0,38.78,21.22
2016,4,25,18,30,186.0,25.0,3.6,12.0,38.0,19.63,7.23
2016,4,25,18,45,93.0,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,8.5,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.63,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,34.0,21.13,9.12
2016,4,26,6,0,137.0,43.0,1.8,10.0,60.0,40.05,25.3
2016,4,26,6,15,183.5,62.0,1.85,10.5,96.0,71.53,47.9
2016,4,26,6,30,230.0,81.0,1.9,11.0,132.0,109.11,77.57
2016,4,26,6,45,255.0,101.0,2.0,11.5,171.5,148.94,111.64
2016,4,26,7,0,280.0,121.0,2.1,12.0,211.0,191.9,148.89
2016,4,26,7,15,311.0,135.5,2.1,12.5,252.0,234.65,185.67
2016,4,26,7,30,342.0,150.0,2.1,13.0,293.0,280.76,224.78
2016,4,26,7,45,499.0,131.0,2.15,13.5,369.0,358.04,287.82
2016,4,26,8,0,656.0,112.0,2.2,14.0,445.0,451.24,363.0
2016,4,26,8,15,628.5,136.0,2.1,14.0,480.5,497.11,399.5
2016,4,26,8,30,601.0,160.0,2.0,14.0,516.0,538.67,431.39
2016,4,26,8,45,581.5,183.0,1.9,14.5,549.5,580.25,461.27
2016,4,26,9,0,562.0,206.0,1.8,15.0,583.0,615.5,485.36
2016,4,26,9,15,475.5,257.0,1.8,15.0,589.5,628.28,492.11
2016,4,26,9,30,389.0,308.0,1.8,15.0,596.0,624.91,486.95
2016,4,26,9,45,435.5,303.0,1.8,15.0,639.5,682.84,529.24
2016,4,26,10,0,482.0,298.0,1.8,15.0,683.0,735.33,566.62
2016,4,26,10,15,433.0,333.0,1.9,15.0,688.5,743.44,570.44
2016,4,26,10,30,384.0,368.0,2.0,15.0,694.0,738.79,565.8
2016,4,26,10,45,389.0,375.0,2.15,15.5,711.5,761.19,581.19
2016,4,26,11,0,394.0,382.0,2.3,16.0,729.0,782.19,595.27
2016,4,26,11,15,273.5,418.5,2.4,16.0,661.0,708.86,540.19
2016,4,26,11,30,153.0,455.0,2.5,16.0,593.0,619.84,473.45
2016,4,26,11,45,187.5,456.0,2.7,16.0,626.5,657.18,502.73
2016,4,26,12,0,222.0,457.0,2.9,16.0,660.0,693.96,530.64
2016,4,26,12,15,291.0,437.0,3.0,16.0,702.5,753.98,575.67
2016,4,26,12,30,360.0,417.0,3.1,16.0,745.0,800.9,611.11
2016,4,26,12,45,589.5,295.0,3.25,16.0,825.0,911.71,696.81
2016,4,26,13,0,819.0,173.0,3.4,16.0,905.0,999.43,760.15
2016,4,26,13,15,814.0,171.5,3.45,16.0,887.5,979.34,746.52
2016,4,26,13,30,809.0,170.0,3.5,16.0,870.0,956.14,731.72
2016,4,26,13,45,815.0,160.5,3.6,16.0,848.5,931.95,716.55
2016,4,26,14,0,821.0,151.0,3.7,16.0,827.0,904.31,698.9
2016,4,26,14,15,811.5,149.0,3.75,16.0,796.0,867.62,674.44
2016,4,26,14,30,802.0,147.0,3.8,16.0,765.0,828.65,648.2
2016,4,26,14,45,788.0,145.0,3.85,16.0,727.5,784.05,617.62
2016,4,26,15,0,774.0,143.0,3.9,16.0,690.0,737.99,585.61
2016,4,26,15,15,757.0,139.5,3.95,15.5,647.5,688.5,550.14
2016,4,26,15,30,740.0,136.0,4.0,15.0,605.0,636.65,511.83
2016,4,26,15,45,723.5,129.5,4.05,15.0,559.0,581.71,469.2
2016,4,26,16,0,707.0,123.0,4.1,15.0,513.0,526.71,425.34
2016,4,26,16,15,678.5,117.5,4.1,14.5,463.5,466.86,377.0
2016,4,26,16,30,650.0,112.0,4.1,14.0,414.0,408.79,328.64
2016,4,26,16,45,616.0,104.5,4.2,14.0,363.0,348.73,276.91
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,291.74,226.56
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,232.89,174.79
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,179.83,128.2
2016,4,26,17,45,401.5,70.0,4.05,13.0,163.0,124.58,82.41
2016,4,26,18,0,324.0,59.0,4.0,13.0,115.0,80.38,49.23
2016,4,26,18,15,223.0,43.5,3.95,12.5,76.0,41.17,24.53
2016,4,26,18,30,122.0,28.0,3.9,12.0,37.0,22.0,9.57
2016,4,26,18,45,61.0,14.0,3.85,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,18.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,37.0,11.0,2.5,11.0,12.0,10.48,0.0
2016,4,27,5,45,160.0,26.0,2.7,11.5,44.5,20.32,9.21
2016,4,27,6,0,283.0,41.0,2.9,12.0,77.0,41.68,23.58
2016,4,27,6,15,373.0,52.5,2.95,12.0,122.5,81.3,48.14
2016,4,27,6,30,463.0,64.0,3.0,12.0,168.0,131.13,85.67
2016,4,27,6,45,231.5,49.5,3.15,12.5,101.5,97.22,68.68
2016,4,27,7,0,0.0,35.0,3.3,13.0,35.0,32.49,22.35
2016,4,27,7,15,0.0,41.5,3.45,13.0,41.5,38.54,27.53
2016,4,27,7,30,0.0,48.0,3.6,13.0,48.0,44.61,32.63
2016,4,27,7,45,0.0,51.5,3.8,13.5,51.5,47.88,35.22
2016,4,27,8,0,0.0,55.0,4.0,14.0,55.0,51.16,37.78
2016,4,27,8,15,46.5,159.0,4.15,14.0,187.0,177.69,143.56
2016,4,27,8,30,93.0,263.0,4.3,14.0,319.0,310.57,251.31
2016,4,27,8,45,340.5,231.0,4.45,14.0,457.0,459.18,373.34
2016,4,27,9,0,588.0,199.0,4.6,14.0,595.0,630.14,509.6
2016,4,27,9,15,345.5,273.5,4.7,14.0,509.5,539.63,434.62
2016,4,27,9,30,103.0,348.0,4.8,14.0,424.0,423.05,337.76
2016,4,27,9,45,109.0,366.5,4.9,14.0,451.0,451.36,359.87
2016,4,27,10,0,115.0,385.0,5.0,14.0,478.0,488.67,388.25
2016,4,27,10,15,489.0,264.5,5.05,14.0,677.0,724.26,578.42
2016,4,27,10,30,863.0,144.0,5.1,14.0,876.0,959.94,753.8
2016,4,27,10,45,864.0,148.5,5.15,14.0,897.0,986.61,770.91
2016,4,27,11,0,865.0,153.0,5.2,14.0,918.0,1009.94,787.03
2016,4,27,11,15,869.5,154.0,5.2,14.0,932.5,1029.64,800.26
2016,4,27,11,30,874.0,155.0,5.2,14.0,947.0,1036.51,804.57
2016,4,27,11,45,872.0,158.0,5.2,14.0,952.5,1054.24,816.7
2016,4,27,12,0,870.0,161.0,5.2,14.0,958.0,1058.9,819.72
2016,4,27,12,15,869.5,161.0,5.15,14.0,956.0,1058.3,818.83
2016,4,27,12,30,869.0,161.0,5.1,14.0,954.0,1054.05,815.57
2016,4,27,12,45,863.5,162.5,5.1,14.0,943.5,1042.77,807.98
2016,4,27,13,0,858.0,164.0,5.1,14.0,933.0,1028.03,798.1
2016,4,27,13,15,853.0,162.5,5.1,14.0,915.0,1007.31,784.12
2016,4,27,13,30,848.0,161.0,5.1,14.0,897.0,983.35,767.93
2016,4,27,13,45,844.0,157.5,5.1,14.0,872.5,955.15,748.74
2016,4,27,14,0,840.0,154.0,5.1,14.0,848.0,923.94,727.38
2016,4,27,14,15,829.5,152.0,5.05,14.0,815.5,885.79,700.6
2016,4,27,14,30,819.0,150.0,5.0,14.0,783.0,845.37,672.07
2016,4,27,14,45,482.0,242.0,4.95,14.0,610.0,638.83,513.22
2016,4,27,15,0,145.0,334.0,4.9,14.0,437.0,442.12,354.12
2016,4,27,15,15,451.0,235.0,4.8,14.0,527.5,564.68,457.37
2016,4,27,15,30,757.0,136.0,4.7,14.0,618.0,647.53,525.29
2016,4,27,15,45,736.5,131.0,4.65,14.0,570.5,590.88,479.85
2016,4,27,16,0,716.0,126.0,4.6,14.0,523.0,534.51,434.23
2016,4,27,16,15,686.5,120.5,4.55,14.0,472.0,473.69,383.93
2016,4,27,16,30,657.0,115.0,4.5,14.0,421.0,414.75,333.9
2016,4,27,16,45,625.5,106.5,4.45,14.0,370.0,354.3,281.52
2016,4,27,17,0,594.0,98.0,4.4,14.0,319.0,296.65,230.36
2016,4,27,17,15,541.5,89.5,4.3,13.5,267.0,236.36,177.37
2016,4,27,17,30,489.0,81.0,4.2,13.0,215.0,181.97,129.65
2016,4,27,17,45,424.0,69.0,4.15,13.0,167.5,127.1,83.58
2016,4,27,18,0,359.0,57.0,4.1,13.0,120.0,81.78,49.01
2016,4,27,18,15,252.5,42.5,4.05,12.5,79.5,41.19,24.03
2016,4,27,18,30,146.0,28.0,4.0,12.0,39.0,21.96,10.18
2016,4,27,18,45,73.0,14.0,3.95,12.0,19.5,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,61.0,12.0,2.9,10.0,14.0,11.44,0.0
2016,4,28,5,45,192.0,26.5,3.0,10.5,48.5,20.69,10.14
2016,4,28,6,0,323.0,41.0,3.1,11.0,83.0,44.28,24.86
2016,4,28,6,15,411.5,51.0,3.1,11.5,129.0,83.96,48.86
2016,4,28,6,30,500.0,61.0,3.1,12.0,175.0,134.62,87.05
2016,4,28,6,45,563.0,67.0,3.1,12.5,227.0,186.73,131.29
2016,4,28,7,0,626.0,73.0,3.1,13.0,279.0,246.14,183.47
2016,4,28,7,15,667.0,78.5,3.05,13.5,331.5,304.66,235.72
2016,4,28,7,30,708.0,84.0,3.0,14.0,384.0,367.23,290.31
2016,4,28,7,45,740.5,87.5,2.95,14.5,436.5,428.28,342.33
2016,4,28,8,0,773.0,91.0,2.9,15.0,489.0,490.84,393.84
2016,4,28,8,15,795.0,94.0,2.8,15.5,538.0,549.0,440.06
2016,4,28,8,30,817.0,97.0,2.7,16.0,587.0,607.69,484.98
2016,4,28,8,45,835.0,99.0,2.65,16.5,633.0,662.89,525.91
2016,4,28,9,0,853.0,101.0,2.6,17.0,679.0,714.76,562.58
2016,4,28,9,15,866.0,103.5,2.55,17.0,720.0,764.86,596.7
2016,4,28,9,30,879.0,106.0,2.5,17.0,761.0,813.42,629.17
2016,4,28,9,45,896.5,103.0,2.45,17.5,798.0,858.25,657.3
2016,4,28,10,0,914.0,100.0,2.4,18.0,835.0,901.27,683.69
2016,4,28,10,15,921.0,101.5,2.35,18.0,864.0,937.48,706.38
2016,4,28,10,30,928.0,103.0,2.3,18.0,893.0,970.76,726.94
2016,4,28,10,45,929.5,105.5,2.3,18.5,913.5,996.75,741.67
2016,4,28,11,0,931.0,108.0,2.3,19.0,934.0,1019.24,754.12
2016,4,28,11,15,934.0,109.0,2.35,19.0,947.5,1038.05,766.22
2016,4,28,11,30,937.0,110.0,2.4,19.0,961.0,1053.24,776.09
2016,4,28,11,45,935.5,112.0,2.5,19.5,966.0,1061.25,780.53
2016,4,28,12,0,934.0,114.0,2.6,20.0,971.0,1065.46,782.66
2016,4,28,12,15,933.5,113.5,2.65,20.0,969.0,1064.3,782.41
2016,4,28,12,30,933.0,113.0,2.7,20.0,967.0,1059.36,779.88
2016,4,28,12,45,933.5,111.5,2.8,20.0,958.0,1050.62,775.52
2016,4,28,13,0,934.0,110.0,2.9,20.0,949.0,1038.13,768.78
2016,4,28,13,15,930.5,109.0,2.95,19.5,931.5,1018.57,758.43
2016,4,28,13,30,927.0,108.0,3.0,19.0,914.0,995.5,745.76
2016,4,28,13,45,918.5,109.0,3.1,19.0,888.5,966.5,728.04
2016,4,28,14,0,910.0,110.0,3.2,19.0,863.0,934.5,708.17
2016,4,28,14,15,902.0,108.5,3.3,19.0,831.5,897.54,684.69
2016,4,28,14,30,894.0,107.0,3.4,19.0,800.0,857.96,659.11
2016,4,28,14,45,877.0,108.0,3.5,19.0,760.5,811.39,628.25
2016,4,28,15,0,860.0,109.0,3.6,19.0,721.0,763.33,595.88
2016,4,28,15,15,846.0,106.5,3.65,18.5,678.0,715.58,564.08
2016,4,28,15,30,832.0,104.0,3.7,18.0,635.0,663.2,526.2
2016,4,28,15,45,805.5,103.5,3.8,17.5,586.0,604.37,482.14
2016,4,28,16,0,779.0,103.0,3.9,17.0,537.0,546.21,437.12
2016,4,28,16,15,753.0,99.0,3.9,16.5,486.5,485.79,388.68
2016,4,28,16,30,727.0,95.0,3.9,16.0,436.0,426.14,339.25
2016,4,28,16,45,686.0,91.5,3.95,15.5,382.5,363.14,285.78
2016,4,28,17,0,645.0,88.0,4.0,15.0,329.0,303.85,234.01
2016,4,28,17,15,595.0,81.0,3.95,14.5,277.0,242.77,180.24
2016,4,28,17,30,545.0,74.0,3.9,14.0,225.0,187.18,131.29
2016,4,28,17,45,465.0,65.5,3.85,13.5,175.0,131.46,85.28
2016,4,28,18,0,385.0,57.0,3.8,13.0,125.0,84.19,49.99
2016,4,28,18,15,276.5,43.0,3.6,12.5,83.5,42.37,24.55
2016,4,28,18,30,168.0,29.0,3.4,12.0,42.0,22.74,11.3
2016,4,28,18,45,84.0,14.5,3.2,12.0,21.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,92.0,32.5,1.75,10.5,45.0,26.61,15.27
2016,4,29,6,0,184.0,53.0,1.8,11.0,78.0,50.47,32.77
2016,4,29,6,15,268.0,69.0,1.85,11.0,122.5,86.07,56.61
2016,4,29,6,30,352.0,85.0,1.9,11.0,167.0,132.91,92.42
2016,4,29,6,45,422.5,95.0,1.95,11.5,217.5,181.63,132.71
2016,4,29,7,0,493.0,105.0,2.0,12.0,268.0,238.61,181.32
2016,4,29,7,15,538.5,113.0,2.05,12.0,319.0,293.28,229.41
2016,4,29,7,30,584.0,121.0,2.1,12.0,370.0,355.05,282.73
2016,4,29,7,45,619.5,127.0,2.2,12.0,421.0,412.61,331.91
2016,4,29,8,0,655.0,133.0,2.3,12.0,472.0,473.09,382.28
2016,4,29,8,15,680.0,138.0,2.35,12.0,520.0,529.25,427.93
2016,4,29,8,30,705.0,143.0,2.4,12.0,568.0,586.5,473.25
2016,4,29,8,45,724.5,147.0,2.45,12.5,612.5,639.88,513.56
2016,4,29,9,0,744.0,151.0,2.5,13.0,657.0,693.17,552.74
2016,4,29,9,15,759.0,154.0,2.5,13.0,697.0,741.65,588.19
2016,4,29,9,30,774.0,157.0,2.5,13.0,737.0,786.66,619.5
2016,4,29,9,45,802.5,150.0,2.5,13.5,775.0,833.51,650.25
2016,4,29,10,0,831.0,143.0,2.5,14.0,813.0,879.45,679.83
2016,4,29,10,15,839.0,145.0,2.6,14.0,841.5,915.09,704.03
2016,4,29,10,30,847.0,147.0,2.7,14.0,870.0,948.09,726.46
2016,4,29,10,45,852.5,148.0,2.8,14.5,891.0,974.87,743.23
2016,4,29,11,0,858.0,149.0,2.9,15.0,912.0,998.55,757.93
2016,4,29,11,15,862.0,150.0,3.0,15.0,925.5,1008.7,764.96
2016,4,29,11,30,866.0,151.0,3.1,15.0,939.0,1023.96,775.68
2016,4,29,11,45,868.0,151.0,3.25,15.5,945.5,1032.81,781.1
2016,4,29,12,0,870.0,151.0,3.4,16.0,952.0,1038.18,784.29
2016,4,29,12,15,870.0,151.0,3.5,16.0,950.0,1038.02,784.95
2016,4,29,12,30,870.0,151.0,3.6,16.0,948.0,1034.34,783.37
2016,4,29,12,45,865.5,151.5,3.7,16.5,938.0,1023.17,775.37
2016,4,29,13,0,861.0,152.0,3.8,17.0,928.0,1017.51,771.27
2016,4,29,13,15,857.0,151.0,3.9,17.0,910.5,998.24,759.36
2016,4,29,13,30,853.0,150.0,4.0,17.0,893.0,975.7,745.3
2016,4,29,13,45,844.5,149.5,4.1,17.0,868.0,946.38,726.5
2016,4,29,14,0,836.0,149.0,4.2,17.0,843.0,914.27,705.66
2016,4,29,14,15,827.0,147.0,4.25,17.0,811.5,877.6,681.19
2016,4,29,14,30,818.0,145.0,4.3,17.0,780.0,838.59,654.88
2016,4,29,14,45,806.0,142.0,4.35,17.0,742.5,794.05,624.47
2016,4,29,15,0,794.0,139.0,4.4,17.0,705.0,747.86,592.46
2016,4,29,15,15,778.0,135.5,4.4,16.5,662.5,696.93,556.08
2016,4,29,15,30,762.0,132.0,4.4,16.0,620.0,646.09,518.39
2016,4,29,15,45,742.0,128.0,4.45,16.0,573.5,590.64,475.35
2016,4,29,16,0,722.0,124.0,4.5,16.0,527.0,535.4,431.31
2016,4,29,16,15,694.5,119.0,4.5,15.5,477.5,475.88,383.28
2016,4,29,16,30,667.0,114.0,4.5,15.0,428.0,418.0,335.09
2016,4,29,16,45,635.5,106.5,4.5,15.0,377.5,358.07,283.36
2016,4,29,17,0,604.0,99.0,4.5,15.0,327.0,300.89,232.79
2016,4,29,17,15,553.0,91.0,4.45,14.5,275.5,240.96,180.24
2016,4,29,17,30,502.0,83.0,4.4,14.0,224.0,186.72,132.72
2016,4,29,17,45,433.0,72.0,4.4,13.5,175.5,131.36,86.69
2016,4,29,18,0,364.0,61.0,4.4,13.0,127.0,85.97,52.35
2016,4,29,18,15,258.0,46.5,4.35,12.5,85.5,44.93,26.97
2016,4,29,18,30,152.0,32.0,4.3,12.0,44.0,25.14,13.57
2016,4,29,18,45,76.0,16.0,4.3,12.0,22.0,15.25,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.5,3.35,11.5,9.5,7.15,0.0
2016,4,30,5,30,110.0,15.0,3.4,12.0,19.0,11.83,0.0
2016,4,30,5,45,246.0,28.0,3.5,12.5,56.0,22.26,12.1
2016,4,30,6,0,382.0,41.0,3.6,13.0,93.0,47.18,25.34
2016,4,30,6,15,467.5,50.0,3.65,13.0,141.0,89.5,50.81
2016,4,30,6,30,553.0,59.0,3.7,13.0,189.0,142.36,91.06
2016,4,30,6,45,611.0,65.0,3.8,13.5,241.5,196.66,137.6
2016,4,30,7,0,669.0,71.0,3.9,14.0,294.0,257.61,191.47
2016,4,30,7,15,707.0,76.0,3.9,14.5,347.5,317.13,244.85
2016,4,30,7,30,745.0,81.0,3.9,15.0,401.0,381.15,300.89
2016,4,30,7,45,774.0,84.5,3.95,15.5,453.5,441.77,352.92
2016,4,30,8,0,803.0,88.0,4.0,16.0,506.0,504.29,404.81
2016,4,30,8,15,823.5,91.0,3.95,16.0,555.5,563.05,452.81
2016,4,30,8,30,844.0,94.0,3.9,16.0,605.0,622.13,499.61
2016,4,30,8,45,859.5,96.5,3.85,16.5,650.5,675.17,539.59
2016,4,30,9,0,875.0,99.0,3.8,17.0,696.0,729.08,578.09
2016,4,30,9,15,886.5,101.0,3.75,17.0,736.5,778.35,612.26
2016,4,30,9,30,898.0,103.0,3.7,17.0,777.0,825.89,644.72
2016,4,30,9,45,912.5,101.5,3.65,17.5,813.0,870.33,673.29
2016,4,30,10,0,927.0,100.0,3.6,18.0,849.0,912.72,699.99
2016,4,30,10,15,932.5,101.0,3.55,18.0,877.0,947.33,722.3
2016,4,30,10,30,938.0,102.0,3.5,18.0,905.0,978.88,742.41
2016,4,30,10,45,942.5,102.5,3.5,18.5,925.5,1005.74,758.19
2016,4,30,11,0,947.0,103.0,3.5,19.0,946.0,1029.19,771.64
2016,4,30,11,15,949.0,103.5,3.45,19.0,959.0,1046.65,782.19
2016,4,30,11,30,951.0,104.0,3.4,19.0,972.0,1060.4,790.37
2016,4,30,11,45,951.0,104.5,3.4,19.5,977.0,1068.39,793.76
2016,4,30,12,0,951.0,105.0,3.4,20.0,982.0,1072.55,794.78
2016,4,30,12,15,950.0,105.0,3.35,20.0,979.5,1071.34,793.53
2016,4,30,12,30,949.0,105.0,3.3,20.0,977.0,1066.3,789.92
2016,4,30,12,45,943.0,106.5,3.25,20.5,965.5,1054.04,780.23
2016,4,30,13,0,937.0,108.0,3.2,21.0,954.0,1038.13,768.34
2016,4,30,13,15,933.0,107.5,3.15,21.0,936.0,1018.55,755.65
2016,4,30,13,30,929.0,107.0,3.1,21.0,918.0,995.48,740.74
2016,4,30,13,45,924.0,105.0,3.1,21.0,893.0,966.57,722.39
2016,4,30,14,0,919.0,103.0,3.1,21.0,868.0,934.48,701.88
2016,4,30,14,15,910.5,101.5,3.05,21.0,836.0,896.86,677.19
2016,4,30,14,30,902.0,100.0,3.0,21.0,804.0,856.63,650.59
2016,4,30,14,45,892.5,98.0,3.0,21.0,766.0,812.69,621.53
2016,4,30,15,0,883.0,96.0,3.0,21.0,728.0,766.66,590.68
2016,4,30,15,15,869.0,94.0,2.9,21.0,684.5,715.59,555.36
2016,4,30,15,30,855.0,92.0,2.8,21.0,641.0,663.33,517.36
2016,4,30,15,45,837.0,89.0,2.75,21.0,593.5,608.21,475.71
2016,4,30,16,0,819.0,86.0,2.7,21.0,546.0,550.86,431.29
2016,4,30,16,15,795.0,83.0,2.6,20.5,495.5,490.57,383.92
2016,4,30,16,30,771.0,80.0,2.5,20.0,445.0,431.34,335.77
2016,4,30,16,45,738.5,76.0,2.45,20.0,392.5,369.13,283.35
2016,4,30,17,0,706.0,72.0,2.4,20.0,340.0,309.59,231.76
2016,4,30,17,15,660.0,66.5,2.3,19.0,287.5,246.58,177.64
2016,4,30,17,30,614.0,61.0,2.2,18.0,235.0,189.59,128.3
2016,4,30,17,45,545.0,54.0,2.15,17.5,184.5,132.88,81.56
2016,4,30,18,0,476.0,47.0,2.1,17.0,134.0,84.44,45.74
2016,4,30,18,15,368.0,37.0,2.1,16.5,91.0,40.56,20.86
2016,4,30,18,30,260.0,27.0,2.1,16.0,48.0,21.49,10.92
2016,4,30,18,45,130.0,13.5,2.1,16.0,24.0,12.87,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,7.5,1.3,12.5,10.0,7.15,0.0
2016,5,1,5,30,118.0,15.0,1.2,13.0,20.0,11.8,0.0
2016,5,1,5,45,248.0,28.0,1.2,13.5,57.0,22.08,12.24
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,47.57,25.43
2016,5,1,6,15,462.0,49.5,1.15,14.5,141.5,89.12,50.32
2016,5,1,6,30,546.0,58.0,1.1,15.0,189.0,140.99,89.27
2016,5,1,6,45,599.0,65.0,1.1,15.5,240.5,194.73,134.65
2016,5,1,7,0,652.0,72.0,1.1,16.0,292.0,254.52,186.32
2016,5,1,7,15,690.5,77.0,1.15,16.5,345.0,313.18,237.37
2016,5,1,7,30,729.0,82.0,1.2,17.0,398.0,376.44,290.91
2016,5,1,7,45,755.5,86.0,1.25,17.5,449.0,435.47,339.76
2016,5,1,8,0,782.0,90.0,1.3,18.0,500.0,496.15,388.17
2016,5,1,8,15,803.0,93.5,1.3,18.5,549.0,554.54,432.9
2016,5,1,8,30,824.0,97.0,1.3,19.0,598.0,613.35,476.26
2016,5,1,8,45,839.0,100.0,1.3,19.5,643.0,667.74,514.92
2016,5,1,9,0,854.0,103.0,1.3,20.0,688.0,718.54,549.3
2016,5,1,9,15,866.0,105.0,1.25,20.5,728.0,767.21,579.47
2016,5,1,9,30,878.0,107.0,1.2,21.0,768.0,814.25,607.82
2016,5,1,9,45,886.5,109.0,1.2,21.5,802.5,856.5,633.03
2016,5,1,10,0,895.0,111.0,1.2,22.0,837.0,896.38,656.33
2016,5,1,10,15,902.0,112.0,1.1,22.0,865.0,931.29,675.83
2016,5,1,10,30,909.0,113.0,1.0,22.0,893.0,963.35,693.14
2016,5,1,10,45,913.0,114.5,0.95,22.5,913.5,990.03,706.39
2016,5,1,11,0,917.0,116.0,0.9,23.0,934.0,1013.39,717.48
2016,5,1,11,15,919.5,116.5,0.85,23.0,947.5,1030.81,726.27
2016,5,1,11,30,922.0,117.0,0.8,23.0,961.0,1044.66,732.97
2016,5,1,11,45,922.5,117.5,0.75,23.5,966.0,1052.88,734.92
2016,5,1,12,0,923.0,118.0,0.7,24.0,971.0,1057.39,734.79
2016,5,1,12,15,922.5,118.0,0.65,24.0,969.0,1056.66,733.1
2016,5,1,12,30,922.0,118.0,0.6,24.0,967.0,1052.22,729.39
2016,5,1,12,45,920.0,117.0,0.6,24.0,956.5,1041.56,723.35
2016,5,1,13,0,918.0,116.0,0.6,24.0,946.0,1027.28,715.33
2016,5,1,13,15,914.0,115.5,0.65,24.0,928.5,1008.01,705.55
2016,5,1,13,30,910.0,115.0,0.7,24.0,911.0,985.32,693.73
2016,5,1,13,45,902.5,114.5,0.8,24.0,885.5,956.12,678.85
2016,5,1,14,0,895.0,114.0,0.9,24.0,860.0,923.94,661.84
2016,5,1,14,15,887.0,112.5,1.0,23.5,828.5,887.52,643.0
2016,5,1,14,30,879.0,111.0,1.1,23.0,797.0,848.52,621.97
2016,5,1,14,45,866.0,109.5,1.25,23.0,759.0,803.21,595.6
2016,5,1,15,0,853.0,108.0,1.4,23.0,721.0,756.16,567.23
2016,5,1,15,15,839.0,105.5,1.45,22.5,678.0,708.71,537.88
2016,5,1,15,30,825.0,103.0,1.5,22.0,635.0,656.8,502.71
2016,5,1,15,45,804.0,101.0,1.55,22.0,587.5,600.29,461.88
2016,5,1,16,0,783.0,99.0,1.6,22.0,540.0,543.93,419.79
2016,5,1,16,15,758.0,95.0,1.6,21.5,489.5,483.99,374.12
2016,5,1,16,30,733.0,91.0,1.6,21.0,439.0,425.3,327.68
2016,5,1,16,45,696.5,86.5,1.65,20.5,386.5,362.22,276.44
2016,5,1,17,0,660.0,82.0,1.7,20.0,334.0,303.05,226.66
2016,5,1,17,15,613.0,76.0,1.6,19.0,282.5,243.05,175.65
2016,5,1,17,30,566.0,70.0,1.5,18.0,231.0,188.13,128.65
2016,5,1,17,45,495.0,61.5,1.45,17.5,181.5,132.56,83.36
2016,5,1,18,0,424.0,53.0,1.4,17.0,132.0,85.56,48.69
2016,5,1,18,15,320.0,41.0,1.35,16.5,90.0,43.08,23.75
2016,5,1,18,30,216.0,29.0,1.3,16.0,48.0,22.62,12.12
2016,5,1,18,45,108.0,14.5,1.3,15.5,24.0,11.43,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.0,11.5,5.5,5.24,0.0
2016,5,2,5,30,0.0,11.0,1.0,12.0,11.0,10.2,0.0
2016,5,2,5,45,8.0,29.5,1.05,12.5,31.0,26.93,16.54
2016,5,2,6,0,16.0,48.0,1.1,13.0,51.0,43.49,30.46
2016,5,2,6,15,31.5,69.5,1.1,13.0,76.5,65.74,48.95
2016,5,2,6,30,47.0,91.0,1.1,13.0,102.0,90.4,69.48
2016,5,2,6,45,60.5,112.0,1.15,13.5,130.0,116.38,91.13
2016,5,2,7,0,74.0,133.0,1.2,14.0,158.0,144.19,114.19
2016,5,2,7,15,79.0,156.0,1.2,14.0,186.5,172.68,137.99
2016,5,2,7,30,84.0,179.0,1.2,14.0,215.0,201.89,161.98
2016,5,2,7,45,112.5,204.0,1.2,14.5,259.0,247.3,198.18
2016,5,2,8,0,141.0,229.0,1.2,15.0,303.0,293.63,234.44
2016,5,2,8,15,131.0,251.5,1.15,15.5,326.0,318.81,253.13
2016,5,2,8,30,121.0,274.0,1.1,16.0,349.0,342.82,270.45
2016,5,2,8,45,145.5,297.0,1.1,16.5,393.0,389.12,305.0
2016,5,2,9,0,170.0,320.0,1.1,17.0,437.0,437.53,340.28
2016,5,2,9,15,167.5,340.5,1.1,17.0,461.5,464.91,359.5
2016,5,2,9,30,165.0,361.0,1.1,17.0,486.0,491.69,378.18
2016,5,2,9,45,181.0,378.0,1.1,17.5,520.5,529.7,404.51
2016,5,2,10,0,197.0,395.0,1.1,18.0,555.0,568.3,430.72
2016,5,2,10,15,534.0,263.0,1.1,18.0,717.0,761.89,574.31
2016,5,2,10,30,871.0,131.0,1.1,18.0,879.0,946.37,696.9
2016,5,2,10,45,613.5,270.0,1.15,18.5,803.5,876.53,646.0
2016,5,2,11,0,356.0,409.0,1.2,19.0,728.0,770.79,567.87
2016,5,2,11,15,343.0,420.0,1.2,19.0,731.0,775.98,571.75
2016,5,2,11,30,330.0,431.0,1.2,19.0,734.0,779.26,573.14
2016,5,2,11,45,603.5,286.5,1.25,19.5,844.5,920.15,674.02
2016,5,2,12,0,877.0,142.0,1.3,20.0,955.0,1034.97,746.64
2016,5,2,12,15,545.5,302.5,1.35,20.0,808.0,878.76,642.68
2016,5,2,12,30,214.0,463.0,1.4,20.0,661.0,688.12,507.01
2016,5,2,12,45,193.5,459.0,1.45,20.0,636.5,661.34,490.49
2016,5,2,13,0,173.0,455.0,1.5,20.0,612.0,634.01,471.84
2016,5,2,13,15,229.5,437.0,1.55,20.0,641.0,666.34,497.01
2016,5,2,13,30,286.0,419.0,1.6,20.0,670.0,705.38,525.93
2016,5,2,13,45,309.5,399.5,1.65,20.0,664.5,698.78,522.71
2016,5,2,14,0,333.0,380.0,1.7,20.0,659.0,689.79,518.22
2016,5,2,14,15,351.0,358.5,1.75,19.5,643.0,671.46,508.06
2016,5,2,14,30,369.0,337.0,1.8,19.0,627.0,650.78,496.09
2016,5,2,14,45,425.0,297.0,1.85,19.0,615.5,646.18,495.34
2016,5,2,15,0,481.0,257.0,1.9,19.0,604.0,629.05,485.35
2016,5,2,15,15,361.0,273.0,1.9,18.5,524.5,530.47,412.67
2016,5,2,15,30,241.0,289.0,1.9,18.0,445.0,443.01,346.89
2016,5,2,15,45,279.5,259.0,1.9,18.0,427.0,428.62,337.31
2016,5,2,16,0,318.0,229.0,1.9,18.0,409.0,404.45,319.27
2016,5,2,16,15,281.0,212.0,1.9,17.5,360.0,350.28,277.4
2016,5,2,16,30,244.0,195.0,1.9,17.0,311.0,299.71,237.66
2016,5,2,16,45,268.0,168.5,1.95,16.5,282.5,267.92,211.68
2016,5,2,17,0,292.0,142.0,2.0,16.0,254.0,233.29,182.05
2016,5,2,17,15,246.5,129.0,1.95,15.5,214.0,189.23,145.39
2016,5,2,17,30,201.0,116.0,1.9,15.0,174.0,150.35,113.27
2016,5,2,17,45,233.0,94.5,1.9,15.0,148.5,121.14,86.31
2016,5,2,18,0,265.0,73.0,1.9,15.0,123.0,87.89,57.47
2016,5,2,18,15,183.5,54.0,1.85,14.5,83.5,50.49,32.66
2016,5,2,18,30,102.0,35.0,1.8,14.0,44.0,28.56,17.25
2016,5,2,18,45,51.0,17.5,1.8,14.0,22.0,14.65,0.0
