Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.3,12.0,3.0,2.86,0.0
2016,5,3,5,30,0.0,6.0,1.3,12.0,6.0,5.55,0.0
2016,5,3,5,45,0.0,17.5,1.3,12.5,17.5,16.23,7.87
2016,5,3,6,0,0.0,29.0,1.3,13.0,29.0,26.92,17.02
2016,5,3,6,15,0.0,44.0,1.25,13.0,44.0,40.89,29.3
2016,5,3,6,30,0.0,59.0,1.2,13.0,59.0,54.7,41.35
2016,5,3,6,45,0.0,75.5,1.2,13.0,75.5,69.96,54.46
2016,5,3,7,0,0.0,92.0,1.2,13.0,92.0,85.33,67.44
2016,5,3,7,15,143.0,130.5,1.25,13.0,193.5,172.66,137.61
2016,5,3,7,30,286.0,169.0,1.3,13.0,295.0,277.99,222.44
2016,5,3,7,45,145.0,168.0,1.4,13.5,232.0,227.9,183.33
2016,5,3,8,0,4.0,167.0,1.5,14.0,169.0,158.18,126.16
2016,5,3,8,15,37.0,215.5,1.6,14.0,238.0,226.53,181.71
2016,5,3,8,30,70.0,264.0,1.7,14.0,307.0,296.64,237.28
2016,5,3,8,45,209.5,277.0,1.8,14.5,419.0,411.88,328.41
2016,5,3,9,0,349.0,290.0,1.9,15.0,531.0,541.13,427.08
2016,5,3,9,15,278.0,325.0,1.85,15.0,524.0,539.41,422.57
2016,5,3,9,30,207.0,360.0,1.8,15.0,517.0,523.83,408.49
2016,5,3,9,45,168.0,377.5,1.8,15.5,509.0,518.07,401.97
2016,5,3,10,0,129.0,395.0,1.8,16.0,501.0,509.02,392.86
2016,5,3,10,15,206.5,402.5,1.7,16.0,578.0,591.42,454.16
2016,5,3,10,30,284.0,410.0,1.6,16.0,655.0,686.79,522.01
2016,5,3,10,45,221.5,429.5,1.55,16.5,624.0,645.89,488.88
2016,5,3,11,0,159.0,449.0,1.5,17.0,593.0,610.75,460.8
2016,5,3,11,15,116.5,443.0,1.4,17.0,549.0,566.12,427.34
2016,5,3,11,30,74.0,437.0,1.3,17.0,505.0,508.67,384.61
2016,5,3,11,45,158.0,449.5,1.2,17.5,596.0,617.79,463.52
2016,5,3,12,0,242.0,462.0,1.1,18.0,687.0,716.07,530.45
2016,5,3,12,15,272.5,453.0,1.05,18.0,705.5,748.11,551.21
2016,5,3,12,30,303.0,444.0,1.0,18.0,724.0,767.87,564.48
2016,5,3,12,45,364.0,412.0,1.0,18.0,745.0,792.33,582.82
2016,5,3,13,0,425.0,380.0,1.0,18.0,766.0,822.86,604.81
2016,5,3,13,15,482.5,354.0,1.05,18.0,784.0,844.14,621.2
2016,5,3,13,30,540.0,328.0,1.1,18.0,802.0,861.19,634.9
2016,5,3,13,45,487.5,332.5,1.15,18.0,751.5,802.74,595.92
2016,5,3,14,0,435.0,337.0,1.2,18.0,701.0,744.89,557.44
2016,5,3,14,15,379.0,344.5,1.3,18.0,653.5,680.94,514.34
2016,5,3,14,30,323.0,352.0,1.4,18.0,606.0,627.37,477.26
2016,5,3,14,45,291.0,340.5,1.5,18.0,561.5,576.46,442.0
2016,5,3,15,0,259.0,329.0,1.6,18.0,517.0,527.14,407.05
2016,5,3,15,15,233.5,311.5,1.65,17.5,473.0,472.34,368.06
2016,5,3,15,30,208.0,294.0,1.7,17.0,429.0,425.9,334.38
2016,5,3,15,45,154.5,271.0,1.8,17.0,367.0,359.02,283.42
2016,5,3,16,0,101.0,248.0,1.9,17.0,305.0,293.24,232.46
2016,5,3,16,15,64.5,214.0,1.95,16.5,249.0,235.77,187.72
2016,5,3,16,30,28.0,180.0,2.0,16.0,193.0,182.56,145.61
2016,5,3,16,45,19.5,157.5,2.05,16.0,166.0,154.13,122.87
2016,5,3,17,0,11.0,135.0,2.1,16.0,139.0,128.82,102.4
2016,5,3,17,15,5.5,115.5,2.05,15.5,117.5,108.21,85.74
2016,5,3,17,30,0.0,96.0,2.0,15.0,96.0,88.38,69.48
2016,5,3,17,45,0.0,75.5,1.95,15.0,75.5,69.33,53.27
2016,5,3,18,0,0.0,55.0,1.9,15.0,55.0,50.52,37.04
2016,5,3,18,15,0.0,37.5,1.8,14.5,37.5,34.6,23.18
2016,5,3,18,30,0.0,20.0,1.7,14.0,20.0,18.56,9.43
2016,5,3,18,45,0.0,10.0,1.6,14.0,10.0,9.27,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,7.63,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,14.85,0.0
2016,5,4,5,45,50.0,37.5,2.15,12.5,45.0,31.78,21.0
2016,5,4,6,0,100.0,59.0,2.2,13.0,74.0,54.68,37.76
2016,5,4,6,15,145.5,80.5,2.2,13.0,112.0,86.06,61.31
2016,5,4,6,30,191.0,102.0,2.2,13.0,150.0,123.54,91.17
2016,5,4,6,45,260.5,111.0,2.2,13.0,192.0,161.35,121.6
2016,5,4,7,0,330.0,120.0,2.2,13.0,234.0,208.61,161.1
2016,5,4,7,15,256.5,151.0,2.1,13.0,248.5,232.34,184.58
2016,5,4,7,30,183.0,182.0,2.0,13.0,263.0,246.64,198.5
2016,5,4,7,45,138.0,205.0,1.95,13.5,270.5,259.8,209.5
2016,5,4,8,0,93.0,228.0,1.9,14.0,278.0,264.38,212.62
2016,5,4,8,15,86.5,248.5,1.85,14.0,298.5,286.34,229.73
2016,5,4,8,30,80.0,269.0,1.8,14.0,319.0,307.56,245.84
2016,5,4,8,45,122.5,296.0,1.75,14.0,378.0,372.46,296.53
2016,5,4,9,0,165.0,323.0,1.7,14.0,437.0,436.52,345.41
2016,5,4,9,15,220.0,336.5,1.6,14.0,498.0,500.12,393.23
2016,5,4,9,30,275.0,350.0,1.5,14.0,559.0,574.93,448.02
2016,5,4,9,45,222.0,374.5,1.45,14.5,548.5,559.74,433.31
2016,5,4,10,0,169.0,399.0,1.4,15.0,538.0,547.42,421.24
2016,5,4,10,15,180.5,413.5,1.35,15.0,566.0,578.92,443.51
2016,5,4,10,30,192.0,428.0,1.3,15.0,594.0,610.42,465.12
2016,5,4,10,45,176.5,439.5,1.3,15.5,595.0,613.08,464.89
2016,5,4,11,0,161.0,451.0,1.3,16.0,596.0,614.33,463.95
2016,5,4,11,15,204.5,453.5,1.35,16.0,640.5,663.03,499.53
2016,5,4,11,30,248.0,456.0,1.4,16.0,685.0,722.37,541.43
2016,5,4,11,45,248.5,458.5,1.5,16.0,689.5,727.97,545.41
2016,5,4,12,0,249.0,461.0,1.6,16.0,694.0,732.27,549.1
2016,5,4,12,15,211.0,465.0,1.7,16.0,661.5,687.42,517.76
2016,5,4,12,30,173.0,469.0,1.8,16.0,629.0,652.31,493.04
2016,5,4,12,45,265.5,442.5,1.9,16.0,685.5,725.35,548.4
2016,5,4,13,0,358.0,416.0,2.0,16.0,742.0,784.68,592.75
2016,5,4,13,15,246.0,426.5,2.05,16.0,648.5,680.48,516.97
2016,5,4,13,30,134.0,437.0,2.1,16.0,555.0,569.58,435.64
2016,5,4,13,45,240.5,407.5,2.15,16.5,612.0,642.35,492.04
2016,5,4,14,0,347.0,378.0,2.2,17.0,669.0,699.27,534.84
2016,5,4,14,15,402.0,339.5,2.25,17.0,664.5,702.61,539.26
2016,5,4,14,30,457.0,301.0,2.3,17.0,660.0,694.14,535.74
2016,5,4,14,45,400.5,306.0,2.4,17.0,610.0,634.74,492.7
2016,5,4,15,0,344.0,311.0,2.5,17.0,560.0,572.5,447.2
2016,5,4,15,15,402.0,272.5,2.5,16.5,547.0,564.16,443.91
2016,5,4,15,30,460.0,234.0,2.5,16.0,534.0,543.78,430.85
2016,5,4,15,45,470.0,212.0,2.55,16.0,499.0,503.51,400.62
2016,5,4,16,0,480.0,190.0,2.6,16.0,464.0,461.26,368.05
2016,5,4,16,15,399.0,188.0,2.55,15.5,401.5,390.33,312.1
2016,5,4,16,30,318.0,186.0,2.5,15.0,339.0,324.08,259.16
2016,5,4,16,45,344.5,159.0,2.5,15.0,308.0,288.78,229.23
2016,5,4,17,0,371.0,132.0,2.5,15.0,277.0,252.3,196.89
2016,5,4,17,15,323.5,121.5,2.4,14.5,234.0,203.46,155.55
2016,5,4,17,30,276.0,111.0,2.3,14.0,191.0,161.95,120.58
2016,5,4,17,45,233.0,92.5,2.2,14.0,151.0,119.54,85.38
2016,5,4,18,0,190.0,74.0,2.1,14.0,111.0,82.48,56.26
2016,5,4,18,15,132.5,54.0,2.0,13.5,76.5,49.26,32.79
2016,5,4,18,30,75.0,34.0,1.9,13.0,42.0,27.83,17.24
2016,5,4,18,45,37.5,17.0,1.8,13.0,21.0,15.01,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.0,1.75,12.0,7.0,6.67,0.0
2016,5,5,5,30,0.0,14.0,1.8,12.0,14.0,12.99,0.0
2016,5,5,5,45,12.5,33.5,1.9,12.5,35.5,29.94,19.64
2016,5,5,6,0,25.0,53.0,2.0,13.0,57.0,48.17,34.25
2016,5,5,6,15,42.5,75.0,2.05,13.0,84.5,71.71,53.61
2016,5,5,6,30,60.0,97.0,2.1,13.0,112.0,97.9,75.36
2016,5,5,6,45,78.5,118.0,2.2,13.5,142.0,125.88,98.58
2016,5,5,7,0,97.0,139.0,2.3,14.0,172.0,157.35,124.74
2016,5,5,7,15,151.0,160.5,2.3,14.0,222.5,203.26,162.24
2016,5,5,7,30,205.0,182.0,2.3,14.0,273.0,255.51,205.05
2016,5,5,7,45,285.0,192.5,2.3,14.5,335.5,318.24,255.58
2016,5,5,8,0,365.0,203.0,2.3,15.0,398.0,387.03,310.34
2016,5,5,8,15,348.5,229.0,2.25,15.0,429.0,424.12,339.36
2016,5,5,8,30,332.0,255.0,2.2,15.0,460.0,458.97,365.87
2016,5,5,8,45,309.5,281.5,2.2,15.0,484.0,488.08,387.33
2016,5,5,9,0,287.0,308.0,2.2,15.0,508.0,514.45,406.19
2016,5,5,9,15,218.0,336.5,2.15,15.0,493.0,498.38,391.86
2016,5,5,9,30,149.0,365.0,2.1,15.0,478.0,482.13,377.2
2016,5,5,9,45,194.5,379.0,2.1,15.5,534.0,541.06,420.97
2016,5,5,10,0,240.0,393.0,2.1,16.0,590.0,602.59,465.27
2016,5,5,10,15,324.0,378.5,2.1,16.0,654.0,680.59,522.68
2016,5,5,10,30,408.0,364.0,2.1,16.0,718.0,761.71,580.92
2016,5,5,10,45,399.0,378.0,2.1,16.5,731.0,770.26,584.37
2016,5,5,11,0,390.0,392.0,2.1,17.0,744.0,784.84,592.46
2016,5,5,11,15,349.5,416.5,2.15,17.0,735.5,777.29,585.74
2016,5,5,11,30,309.0,441.0,2.2,17.0,727.0,767.11,577.4
2016,5,5,11,45,400.0,411.0,2.25,17.0,783.0,830.37,624.15
2016,5,5,12,0,491.0,381.0,2.3,17.0,839.0,902.17,675.13
2016,5,5,12,15,444.0,392.5,2.3,17.0,806.0,866.18,648.84
2016,5,5,12,30,397.0,404.0,2.3,17.0,773.0,819.67,616.41
2016,5,5,12,45,615.5,282.5,2.3,17.5,847.0,920.21,691.34
2016,5,5,13,0,834.0,161.0,2.3,18.0,921.0,997.2,742.33
2016,5,5,13,15,829.5,159.5,2.25,18.0,903.5,977.38,728.34
2016,5,5,13,30,825.0,158.0,2.2,18.0,886.0,954.44,713.38
2016,5,5,13,45,816.0,158.0,2.2,18.0,861.5,925.9,695.24
2016,5,5,14,0,807.0,158.0,2.2,18.0,837.0,894.72,675.31
2016,5,5,14,15,502.5,268.5,2.2,17.5,686.5,718.3,550.95
2016,5,5,14,30,198.0,379.0,2.2,17.0,536.0,542.54,418.62
2016,5,5,14,45,237.5,353.5,2.2,17.0,532.5,539.29,419.11
2016,5,5,15,0,277.0,328.0,2.2,17.0,529.0,538.86,420.26
2016,5,5,15,15,303.5,301.0,2.15,17.0,509.5,516.68,404.74
2016,5,5,15,30,330.0,274.0,2.1,17.0,490.0,491.45,386.69
2016,5,5,15,45,508.5,203.5,2.05,17.0,508.0,518.48,409.56
2016,5,5,16,0,687.0,133.0,2.0,17.0,526.0,523.81,414.0
2016,5,5,16,15,660.0,127.5,1.95,16.5,477.0,466.15,368.48
2016,5,5,16,30,633.0,122.0,1.9,16.0,428.0,410.14,323.25
2016,5,5,16,45,595.5,115.5,1.85,16.0,377.5,350.99,273.78
2016,5,5,17,0,558.0,109.0,1.8,16.0,327.0,295.31,226.09
2016,5,5,17,15,509.5,100.0,1.7,15.5,277.0,236.12,175.6
2016,5,5,17,30,461.0,91.0,1.6,15.0,227.0,184.33,131.23
2016,5,5,17,45,393.5,80.0,1.55,15.0,180.0,133.34,89.4
2016,5,5,18,0,326.0,69.0,1.5,15.0,133.0,90.39,57.06
2016,5,5,18,15,237.0,53.0,1.35,14.5,92.5,50.63,31.6
2016,5,5,18,30,148.0,37.0,1.2,14.0,52.0,30.19,19.32
2016,5,5,18,45,74.0,18.5,1.1,13.5,26.0,15.5,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,2.0,1.5,11.0,2.0,1.91,0.0
2016,5,6,5,30,0.0,4.0,1.5,11.0,4.0,3.7,0.0
2016,5,6,5,45,0.0,10.0,1.55,11.5,10.0,9.26,2.26
2016,5,6,6,0,0.0,16.0,1.6,12.0,16.0,14.82,6.94
2016,5,6,6,15,0.0,24.0,1.55,12.0,24.0,22.25,13.51
2016,5,6,6,30,0.0,32.0,1.5,12.0,32.0,29.69,20.06
2016,5,6,6,45,0.0,40.5,1.45,12.5,40.5,37.61,26.88
2016,5,6,7,0,0.0,49.0,1.4,13.0,49.0,45.53,33.58
2016,5,6,7,15,16.0,109.0,1.3,13.0,116.0,106.75,85.08
2016,5,6,7,30,32.0,169.0,1.2,13.0,183.0,171.51,138.33
2016,5,6,7,45,19.0,170.5,1.2,13.0,179.0,167.73,134.83
2016,5,6,8,0,6.0,172.0,1.2,13.0,175.0,163.81,131.22
2016,5,6,8,15,3.0,147.5,1.15,13.0,149.0,139.56,110.99
2016,5,6,8,30,0.0,123.0,1.1,13.0,123.0,114.88,90.43
2016,5,6,8,45,0.0,118.0,1.1,13.5,118.0,110.22,86.25
2016,5,6,9,0,0.0,113.0,1.1,14.0,113.0,105.56,82.05
2016,5,6,9,15,1.5,144.0,1.1,14.0,145.5,136.02,106.68
2016,5,6,9,30,3.0,175.0,1.1,14.0,178.0,166.79,131.15
2016,5,6,9,45,1.5,151.0,1.15,14.0,152.5,142.93,111.66
2016,5,6,10,0,0.0,127.0,1.2,14.0,127.0,119.0,92.22
2016,5,6,10,15,5.0,177.5,1.2,14.0,182.0,171.57,134.52
2016,5,6,10,30,10.0,228.0,1.2,14.0,237.0,224.85,176.4
2016,5,6,10,45,17.0,284.0,1.25,14.5,299.5,286.01,223.31
2016,5,6,11,0,24.0,340.0,1.3,15.0,362.0,347.94,269.7
2016,5,6,11,15,22.0,334.5,1.3,15.0,355.0,341.1,263.95
2016,5,6,11,30,20.0,329.0,1.3,15.0,348.0,334.09,258.51
2016,5,6,11,45,17.5,310.5,1.35,15.0,327.0,313.71,243.1
2016,5,6,12,0,15.0,292.0,1.4,15.0,306.0,293.24,227.6
2016,5,6,12,15,22.0,331.0,1.4,15.0,351.5,338.39,262.23
2016,5,6,12,30,29.0,370.0,1.4,15.0,397.0,394.78,304.44
2016,5,6,12,45,22.0,328.5,1.4,15.0,349.0,335.53,259.63
2016,5,6,13,0,15.0,287.0,1.4,15.0,301.0,287.76,223.54
2016,5,6,13,15,23.5,323.0,1.4,15.0,344.5,339.85,263.85
2016,5,6,13,30,32.0,359.0,1.4,15.0,388.0,383.33,296.7
2016,5,6,13,45,24.5,323.0,1.4,15.0,345.0,338.84,263.03
2016,5,6,14,0,17.0,287.0,1.4,15.0,302.0,287.63,224.29
2016,5,6,14,15,16.5,278.5,1.3,15.0,292.5,278.26,217.45
2016,5,6,14,30,16.0,270.0,1.2,15.0,283.0,268.87,210.4
2016,5,6,14,45,17.5,264.0,1.2,15.0,277.5,263.47,206.68
2016,5,6,15,0,19.0,258.0,1.2,15.0,272.0,257.9,202.81
2016,5,6,15,15,22.5,253.0,1.1,15.0,268.5,254.51,200.56
2016,5,6,15,30,26.0,248.0,1.0,15.0,265.0,250.72,197.97
2016,5,6,15,45,22.0,227.0,0.95,15.0,241.0,226.68,179.38
2016,5,6,16,0,18.0,206.0,0.9,15.0,217.0,203.08,161.09
2016,5,6,16,15,15.0,187.5,0.85,15.0,196.0,182.81,145.3
2016,5,6,16,30,12.0,169.0,0.8,15.0,175.0,162.92,129.64
2016,5,6,16,45,71.5,164.5,0.8,15.0,193.5,182.34,145.27
2016,5,6,17,0,131.0,160.0,0.8,15.0,212.0,194.29,153.47
2016,5,6,17,15,111.5,140.0,0.75,14.5,179.5,160.92,126.05
2016,5,6,17,30,92.0,120.0,0.7,14.0,147.0,129.93,100.63
2016,5,6,17,45,195.0,96.5,0.7,14.0,139.5,117.3,85.0
2016,5,6,18,0,298.0,73.0,0.7,14.0,132.0,91.41,59.22
2016,5,6,18,15,214.5,56.0,0.7,13.5,92.0,52.57,33.77
2016,5,6,18,30,131.0,39.0,0.7,13.0,52.0,31.7,20.87
2016,5,6,18,45,65.5,19.5,0.75,13.0,26.0,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,12.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.5,12.0,11.0,10.19,0.0
2016,5,7,5,45,0.0,27.0,1.6,12.5,27.0,25.07,15.78
2016,5,7,6,0,0.0,43.0,1.7,13.0,43.0,39.58,27.79
2016,5,7,6,15,0.0,63.0,1.75,13.0,63.0,57.71,43.65
2016,5,7,6,30,0.0,83.0,1.8,13.0,83.0,76.14,59.61
2016,5,7,6,45,5.0,103.0,1.85,13.0,105.0,95.91,76.27
2016,5,7,7,0,10.0,123.0,1.9,13.0,127.0,116.44,93.37
2016,5,7,7,15,20.5,146.5,1.95,13.0,155.5,142.79,115.05
2016,5,7,7,30,31.0,170.0,2.0,13.0,184.0,171.98,138.91
2016,5,7,7,45,55.0,199.5,2.05,13.5,228.0,213.48,172.28
2016,5,7,8,0,79.0,229.0,2.1,14.0,272.0,257.88,207.56
2016,5,7,8,15,52.0,231.5,2.1,14.0,261.0,250.05,200.61
2016,5,7,8,30,25.0,234.0,2.1,14.0,250.0,235.39,188.08
2016,5,7,8,45,12.5,198.0,2.15,14.5,206.5,194.24,154.26
2016,5,7,9,0,0.0,162.0,2.2,15.0,163.0,151.85,119.31
2016,5,7,9,15,0.0,157.5,2.15,15.0,158.5,147.67,115.74
2016,5,7,9,30,0.0,153.0,2.1,15.0,154.0,143.49,112.13
2016,5,7,9,45,1.5,159.5,2.1,15.5,161.5,150.99,117.8
2016,5,7,10,0,3.0,166.0,2.1,16.0,169.0,158.61,123.52
2016,5,7,10,15,1.5,114.5,2.05,16.0,116.0,108.58,83.17
2016,5,7,10,30,0.0,63.0,2.0,16.0,63.0,58.85,42.74
2016,5,7,10,45,0.0,69.5,2.0,16.0,69.5,64.96,47.71
2016,5,7,11,0,0.0,76.0,2.0,16.0,76.0,71.07,52.64
2016,5,7,11,15,0.0,89.5,1.95,16.0,89.5,83.83,62.93
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,96.61,73.2
2016,5,7,11,45,0.0,111.5,1.9,16.0,111.5,104.68,79.66
2016,5,7,12,0,0.0,120.0,1.9,16.0,120.0,112.75,86.11
2016,5,7,12,15,3.5,152.0,1.85,16.0,155.5,146.69,113.38
2016,5,7,12,30,7.0,184.0,1.8,16.0,191.0,180.73,140.41
2016,5,7,12,45,3.5,156.0,1.75,16.5,159.5,150.4,115.97
2016,5,7,13,0,0.0,128.0,1.7,17.0,128.0,120.24,91.74
2016,5,7,13,15,4.0,168.0,1.65,17.0,172.0,162.1,125.27
2016,5,7,13,30,8.0,208.0,1.6,17.0,216.0,203.99,158.3
2016,5,7,13,45,7.5,205.0,1.6,17.0,212.0,200.35,155.46
2016,5,7,14,0,7.0,202.0,1.6,17.0,208.0,196.71,152.78
2016,5,7,14,15,3.5,153.0,1.55,17.0,156.0,146.65,113.32
2016,5,7,14,30,0.0,104.0,1.5,17.0,104.0,97.21,73.85
2016,5,7,14,45,0.0,122.5,1.5,17.0,122.5,114.61,88.12
2016,5,7,15,0,0.0,141.0,1.5,17.0,141.0,132.03,102.29
2016,5,7,15,15,0.0,150.0,1.45,16.5,150.0,140.47,109.48
2016,5,7,15,30,0.0,159.0,1.4,16.0,159.0,148.89,116.73
2016,5,7,15,45,15.0,190.0,1.4,16.0,198.5,187.23,148.14
2016,5,7,16,0,30.0,221.0,1.4,16.0,238.0,227.01,180.27
2016,5,7,16,15,36.0,206.0,1.35,15.5,225.0,213.28,169.89
2016,5,7,16,30,42.0,191.0,1.3,15.0,212.0,198.86,158.92
2016,5,7,16,45,85.5,176.0,1.3,15.0,212.0,198.49,158.44
2016,5,7,17,0,129.0,161.0,1.3,15.0,212.0,194.47,154.03
2016,5,7,17,15,112.5,140.0,1.2,15.0,180.0,161.17,126.29
2016,5,7,17,30,96.0,119.0,1.1,15.0,148.0,129.92,100.26
2016,5,7,17,45,78.0,97.0,1.05,15.0,117.5,99.75,75.3
2016,5,7,18,0,60.0,75.0,1.0,15.0,87.0,72.73,53.25
2016,5,7,18,15,35.5,54.5,0.95,14.5,61.0,49.24,34.75
2016,5,7,18,30,11.0,34.0,0.9,14.0,35.0,30.29,19.75
2016,5,7,18,45,5.5,17.0,0.9,13.5,17.5,15.7,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.0,1.0,12.0,3.0,2.86,0.0
2016,5,8,5,30,0.0,6.0,1.0,12.0,6.0,5.55,0.0
2016,5,8,5,45,0.0,13.0,1.05,12.5,13.0,12.04,4.71
2016,5,8,6,0,0.0,20.0,1.1,13.0,20.0,18.54,10.08
2016,5,8,6,15,0.0,29.0,1.15,13.0,29.0,26.9,17.46
2016,5,8,6,30,0.0,38.0,1.2,13.0,38.0,35.28,24.78
2016,5,8,6,45,0.0,48.0,1.25,13.5,48.0,44.6,32.75
2016,5,8,7,0,0.0,58.0,1.3,14.0,58.0,53.92,40.58
2016,5,8,7,15,3.5,105.0,1.25,14.0,107.0,98.74,78.21
2016,5,8,7,30,7.0,152.0,1.2,14.0,156.0,144.13,115.5
2016,5,8,7,45,8.5,167.5,1.2,14.5,172.5,160.04,127.83
2016,5,8,8,0,10.0,183.0,1.2,15.0,189.0,176.14,140.22
2016,5,8,8,15,40.5,227.0,1.15,15.0,252.5,239.09,190.39
2016,5,8,8,30,71.0,271.0,1.1,15.0,316.0,303.38,240.41
2016,5,8,8,45,155.0,295.5,1.1,15.5,402.0,392.88,309.22
2016,5,8,9,0,239.0,320.0,1.1,16.0,488.0,485.46,378.19
2016,5,8,9,15,139.5,319.0,1.1,16.0,418.5,420.99,327.24
2016,5,8,9,30,40.0,318.0,1.1,16.0,349.0,340.6,264.21
2016,5,8,9,45,59.5,351.0,1.15,16.5,399.5,391.95,302.95
2016,5,8,10,0,79.0,384.0,1.2,17.0,450.0,444.76,341.22
2016,5,8,10,15,119.5,408.0,1.2,17.0,511.5,517.2,394.08
2016,5,8,10,30,160.0,432.0,1.2,17.0,573.0,583.39,441.28
2016,5,8,10,45,168.5,435.5,1.3,17.0,586.5,599.85,452.88
2016,5,8,11,0,177.0,439.0,1.4,17.0,600.0,615.9,464.68
2016,5,8,11,15,509.0,296.5,1.45,17.0,767.0,819.7,616.28
2016,5,8,11,30,841.0,154.0,1.5,17.0,934.0,1007.42,742.12
2016,5,8,11,45,846.0,151.5,1.6,17.5,940.0,1007.21,739.46
2016,5,8,12,0,851.0,149.0,1.7,18.0,946.0,1012.83,743.06
2016,5,8,12,15,850.5,149.0,1.75,18.0,944.0,1012.02,743.19
2016,5,8,12,30,850.0,149.0,1.8,18.0,942.0,1007.82,741.31
2016,5,8,12,45,571.5,295.0,1.9,18.0,826.0,887.03,660.61
2016,5,8,13,0,293.0,441.0,2.0,18.0,710.0,744.4,556.83
2016,5,8,13,15,576.0,286.5,2.05,18.0,802.0,864.79,650.66
2016,5,8,13,30,859.0,132.0,2.1,18.0,894.0,951.15,711.14
2016,5,8,13,45,855.0,129.5,2.15,18.0,870.5,924.51,693.65
2016,5,8,14,0,851.0,127.0,2.2,18.0,847.0,894.92,675.27
2016,5,8,14,15,842.5,125.0,2.25,17.5,816.5,859.14,653.76
2016,5,8,14,30,834.0,123.0,2.3,17.0,786.0,820.99,630.32
2016,5,8,14,45,828.5,118.5,2.35,17.0,750.5,784.51,606.54
2016,5,8,15,0,823.0,114.0,2.4,17.0,715.0,741.24,577.59
2016,5,8,15,15,809.0,111.5,2.4,17.0,673.5,692.05,543.44
2016,5,8,15,30,795.0,109.0,2.4,17.0,632.0,641.84,506.3
2016,5,8,15,45,780.0,104.5,2.45,17.0,587.0,588.25,465.89
2016,5,8,16,0,765.0,100.0,2.5,17.0,542.0,534.31,423.96
2016,5,8,16,15,741.0,96.5,2.5,16.5,493.5,476.73,378.44
2016,5,8,16,30,717.0,93.0,2.5,16.0,445.0,419.45,331.6
2016,5,8,16,45,688.5,87.5,2.5,16.0,395.0,360.5,281.41
2016,5,8,17,0,660.0,82.0,2.5,16.0,345.0,303.83,231.8
2016,5,8,17,15,616.5,76.0,2.5,15.5,294.5,245.09,180.47
2016,5,8,17,30,573.0,70.0,2.5,15.0,244.0,190.96,132.93
2016,5,8,17,45,514.0,62.0,2.5,14.5,195.5,137.41,87.97
2016,5,8,18,0,455.0,54.0,2.5,14.0,147.0,90.87,52.4
2016,5,8,18,15,361.0,44.0,2.35,13.5,104.5,48.45,26.97
2016,5,8,18,30,267.0,34.0,2.2,13.0,62.0,27.02,17.2
2016,5,8,18,45,133.5,17.0,2.1,13.0,31.0,13.27,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,45.5,13.5,1.95,11.0,16.5,12.87,0.0
2016,5,9,5,30,91.0,27.0,2.0,11.0,33.0,22.26,8.24
2016,5,9,5,45,192.0,43.0,2.05,11.5,70.5,33.33,23.12
2016,5,9,6,0,293.0,59.0,2.1,12.0,108.0,62.15,38.79
2016,5,9,6,15,146.5,50.5,2.05,12.0,75.0,60.89,40.21
2016,5,9,6,30,0.0,42.0,2.0,12.0,42.0,39.01,28.07
2016,5,9,6,45,0.0,53.0,2.0,12.0,53.0,49.26,36.95
2016,5,9,7,0,0.0,64.0,2.0,12.0,64.0,59.52,45.7
2016,5,9,7,15,0.0,89.5,1.95,12.0,89.5,83.22,65.75
2016,5,9,7,30,0.0,115.0,1.9,12.0,115.0,106.98,85.54
2016,5,9,7,45,0.0,124.0,1.9,12.5,124.0,115.52,92.18
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,124.07,98.77
2016,5,9,8,15,2.5,160.5,1.85,13.0,162.5,151.45,120.99
2016,5,9,8,30,5.0,188.0,1.8,13.0,192.0,179.26,143.24
2016,5,9,8,45,17.5,231.0,1.75,13.5,244.0,228.9,182.62
2016,5,9,9,0,30.0,274.0,1.7,14.0,296.0,285.18,226.29
2016,5,9,9,15,22.0,263.0,1.7,14.0,279.5,264.97,209.6
2016,5,9,9,30,14.0,252.0,1.7,14.0,263.0,249.11,196.63
2016,5,9,9,45,20.5,285.0,1.7,14.5,302.0,287.06,225.75
2016,5,9,10,0,27.0,318.0,1.7,15.0,341.0,333.24,260.47
2016,5,9,10,15,38.5,351.5,1.65,15.0,385.0,378.52,294.48
2016,5,9,10,30,50.0,385.0,1.6,15.0,429.0,424.57,328.54
2016,5,9,10,45,34.5,350.0,1.6,15.5,380.5,376.23,290.88
2016,5,9,11,0,19.0,315.0,1.6,16.0,332.0,318.39,246.3
2016,5,9,11,15,35.0,365.5,1.6,16.0,398.0,394.46,304.13
2016,5,9,11,30,51.0,416.0,1.6,16.0,464.0,462.51,354.17
2016,5,9,11,45,192.0,429.0,1.65,16.5,609.0,628.33,477.3
2016,5,9,12,0,333.0,442.0,1.7,17.0,754.0,794.48,593.85
2016,5,9,12,15,205.0,444.5,1.75,17.0,637.0,658.09,495.17
2016,5,9,12,30,77.0,447.0,1.8,17.0,520.0,520.83,394.78
2016,5,9,12,45,151.5,452.0,1.85,17.5,592.5,609.36,461.15
2016,5,9,13,0,226.0,457.0,1.9,18.0,665.0,684.83,515.29
2016,5,9,13,15,273.0,436.0,1.9,18.0,682.5,713.59,536.4
2016,5,9,13,30,320.0,415.0,1.9,18.0,700.0,729.73,549.23
2016,5,9,13,45,196.5,404.0,1.95,18.0,577.5,587.17,446.46
2016,5,9,14,0,73.0,393.0,2.0,18.0,455.0,450.76,345.22
2016,5,9,14,15,89.0,385.0,2.0,17.5,458.0,453.47,349.66
2016,5,9,14,30,105.0,377.0,2.0,17.0,461.0,454.82,352.27
2016,5,9,14,45,88.0,352.0,2.05,17.0,420.0,411.65,320.23
2016,5,9,15,0,71.0,327.0,2.1,17.0,379.0,369.7,288.94
2016,5,9,15,15,108.5,315.0,2.1,17.0,389.5,380.35,298.7
2016,5,9,15,30,146.0,303.0,2.1,17.0,400.0,392.35,308.96
2016,5,9,15,45,139.5,280.0,2.1,17.0,367.0,357.27,282.27
2016,5,9,16,0,133.0,257.0,2.1,17.0,334.0,322.67,255.78
2016,5,9,16,15,110.5,232.0,2.1,16.5,292.0,278.64,221.77
2016,5,9,16,30,88.0,207.0,2.1,16.0,250.0,234.46,187.14
2016,5,9,16,45,78.5,183.0,2.15,16.0,218.5,202.1,161.18
2016,5,9,17,0,69.0,159.0,2.2,16.0,187.0,170.94,135.81
2016,5,9,17,15,319.5,117.5,2.2,15.5,218.5,200.14,152.57
2016,5,9,17,30,570.0,76.0,2.2,15.0,250.0,196.24,137.41
2016,5,9,17,45,498.0,69.0,2.25,15.0,200.0,141.73,92.07
2016,5,9,18,0,426.0,62.0,2.3,15.0,150.0,95.84,57.51
2016,5,9,18,15,330.5,50.0,2.25,14.5,106.5,52.14,30.49
2016,5,9,18,30,235.0,38.0,2.2,14.0,63.0,29.5,19.31
2016,5,9,18,45,117.5,19.0,2.2,13.5,31.5,14.84,1.17
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.5,13.0,1.65,11.5,17.5,12.39,0.0
2016,5,10,5,30,125.0,26.0,1.7,12.0,35.0,20.4,7.89
2016,5,10,5,45,236.0,40.0,1.75,12.5,73.5,30.88,21.01
2016,5,10,6,0,347.0,54.0,1.8,13.0,112.0,60.79,35.88
2016,5,10,6,15,421.0,64.0,1.7,13.0,159.0,102.57,63.44
2016,5,10,6,30,495.0,74.0,1.6,13.0,206.0,152.14,102.07
2016,5,10,6,45,252.5,100.0,1.55,13.5,168.0,150.64,112.74
2016,5,10,7,0,10.0,126.0,1.5,14.0,130.0,119.14,95.08
2016,5,10,7,15,24.5,151.0,1.35,14.5,162.0,148.26,118.65
2016,5,10,7,30,39.0,176.0,1.2,15.0,194.0,180.63,144.43
2016,5,10,7,45,44.5,199.0,1.05,15.5,222.0,207.94,165.71
2016,5,10,8,0,50.0,222.0,0.9,16.0,250.0,235.98,187.1
2016,5,10,8,15,79.5,252.0,0.8,16.0,301.0,285.06,225.11
2016,5,10,8,30,109.0,282.0,0.7,16.0,352.0,337.31,264.66
2016,5,10,8,45,157.5,304.5,0.65,16.5,412.5,402.94,313.28
2016,5,10,9,0,206.0,327.0,0.6,17.0,473.0,468.36,360.31
2016,5,10,9,15,519.0,227.5,0.6,17.5,622.0,630.04,480.96
2016,5,10,9,30,832.0,128.0,0.6,18.0,771.0,802.76,599.44
2016,5,10,9,45,829.0,137.0,0.6,18.5,801.5,840.98,619.93
2016,5,10,10,0,826.0,146.0,0.6,19.0,832.0,876.22,640.09
2016,5,10,10,15,834.0,148.0,0.65,19.0,859.0,911.09,662.03
2016,5,10,10,30,842.0,150.0,0.7,19.0,886.0,943.39,682.25
2016,5,10,10,45,850.0,149.0,0.8,19.5,907.5,969.83,698.5
2016,5,10,11,0,858.0,148.0,0.9,20.0,929.0,985.2,707.87
2016,5,10,11,15,861.5,149.0,0.95,20.0,942.5,1002.83,719.22
2016,5,10,11,30,865.0,150.0,1.0,20.0,956.0,1017.18,728.57
2016,5,10,11,45,644.0,273.5,1.1,20.5,875.5,943.37,681.39
2016,5,10,12,0,423.0,397.0,1.2,21.0,795.0,846.83,613.33
2016,5,10,12,15,269.5,432.0,1.3,21.0,685.5,719.79,527.41
2016,5,10,12,30,116.0,467.0,1.4,21.0,576.0,590.61,436.25
2016,5,10,12,45,500.5,301.5,1.5,21.5,763.0,820.92,606.92
2016,5,10,13,0,885.0,136.0,1.6,22.0,950.0,1010.68,731.94
2016,5,10,13,15,881.5,135.0,1.7,22.0,933.0,992.03,719.64
2016,5,10,13,30,878.0,134.0,1.8,22.0,916.0,970.13,707.71
2016,5,10,13,45,659.5,236.5,1.9,22.0,815.0,863.39,639.36
2016,5,10,14,0,441.0,339.0,2.0,22.0,714.0,748.72,558.02
2016,5,10,14,15,409.5,341.0,2.05,21.5,679.5,707.73,531.87
2016,5,10,14,30,378.0,343.0,2.1,21.0,645.0,660.9,500.57
2016,5,10,14,45,359.5,329.5,2.2,21.0,606.0,616.86,470.41
2016,5,10,15,0,341.0,316.0,2.3,21.0,567.0,573.15,439.85
2016,5,10,15,15,256.0,310.0,2.35,20.5,492.0,490.49,379.35
2016,5,10,15,30,171.0,304.0,2.4,20.0,417.0,409.57,318.91
2016,5,10,15,45,151.5,281.0,2.45,20.0,376.0,365.36,285.86
2016,5,10,16,0,132.0,258.0,2.5,20.0,335.0,322.9,253.48
2016,5,10,16,15,149.5,234.0,2.55,19.5,314.0,300.13,236.65
2016,5,10,16,30,167.0,210.0,2.6,19.0,293.0,275.39,217.53
2016,5,10,16,45,119.0,185.5,2.65,19.0,241.5,222.31,175.25
2016,5,10,17,0,71.0,161.0,2.7,19.0,190.0,173.4,136.29
2016,5,10,17,15,62.5,139.5,2.65,18.0,162.5,145.92,114.29
2016,5,10,17,30,54.0,118.0,2.6,17.0,135.0,119.6,92.87
2016,5,10,17,45,261.5,88.0,2.6,16.5,145.5,120.72,84.55
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,96.5,56.07
2016,5,10,18,15,375.5,47.0,2.5,15.5,112.0,52.25,29.3
2016,5,10,18,30,282.0,36.0,2.4,15.0,68.0,28.65,18.6
2016,5,10,18,45,141.0,18.0,2.3,14.5,34.0,14.02,1.69
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,99.0,12.5,1.9,11.5,19.5,11.91,0.0
2016,5,11,5,30,198.0,25.0,2.0,12.0,39.0,19.59,8.0
2016,5,11,5,45,307.0,37.0,2.1,12.5,79.5,29.02,19.47
2016,5,11,6,0,416.0,49.0,2.2,13.0,120.0,60.93,33.9
2016,5,11,6,15,488.0,57.0,2.1,13.0,168.0,103.62,61.44
2016,5,11,6,30,560.0,65.0,2.0,13.0,216.0,155.04,101.81
2016,5,11,6,45,280.0,74.0,1.95,13.5,149.5,133.81,97.83
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,77.09,60.11
2016,5,11,7,15,5.0,120.0,1.85,14.0,122.0,113.05,90.13
2016,5,11,7,30,10.0,157.0,1.8,14.0,161.0,149.9,120.31
2016,5,11,7,45,5.0,156.0,1.75,14.5,158.0,147.62,117.79
2016,5,11,8,0,0.0,155.0,1.7,15.0,155.0,144.64,114.72
2016,5,11,8,15,57.0,219.5,1.65,15.5,255.5,240.99,192.35
2016,5,11,8,30,114.0,284.0,1.6,16.0,356.0,346.64,274.45
2016,5,11,8,45,76.5,286.0,1.55,16.5,336.0,325.53,256.01
2016,5,11,9,0,39.0,288.0,1.5,17.0,316.0,305.03,238.47
2016,5,11,9,15,49.5,315.0,1.45,17.0,352.5,341.96,266.44
2016,5,11,9,30,60.0,342.0,1.4,17.0,389.0,379.81,294.43
2016,5,11,9,45,79.5,369.0,1.4,17.5,434.0,425.97,328.01
2016,5,11,10,0,99.0,396.0,1.4,18.0,479.0,473.43,361.87
2016,5,11,10,15,81.5,399.0,1.4,18.0,468.5,464.5,354.05
2016,5,11,10,30,64.0,402.0,1.4,18.0,458.0,454.23,345.67
2016,5,11,10,45,89.5,426.0,1.45,18.5,506.5,504.84,382.31
2016,5,11,11,0,115.0,450.0,1.5,19.0,555.0,566.05,425.32
2016,5,11,11,15,269.0,421.0,1.55,19.0,671.0,699.9,523.33
2016,5,11,11,30,423.0,392.0,1.6,19.0,787.0,835.52,618.38
2016,5,11,11,45,424.5,394.5,1.65,19.0,792.5,843.41,622.54
2016,5,11,12,0,426.0,397.0,1.7,19.0,798.0,849.27,626.79
2016,5,11,12,15,267.5,431.0,1.75,19.0,683.0,716.26,532.91
2016,5,11,12,30,109.0,465.0,1.8,19.0,568.0,570.69,427.79
2016,5,11,12,45,509.0,294.5,1.9,19.5,765.0,821.65,616.34
2016,5,11,13,0,909.0,124.0,2.0,20.0,962.0,1021.64,749.89
2016,5,11,13,15,552.5,283.5,2.05,20.0,790.5,837.61,624.27
2016,5,11,13,30,196.0,443.0,2.1,20.0,619.0,631.27,473.18
2016,5,11,13,45,321.0,390.0,2.15,20.0,668.0,695.3,524.33
2016,5,11,14,0,446.0,337.0,2.2,20.0,717.0,750.75,566.69
2016,5,11,14,15,451.0,319.0,2.2,19.5,691.5,721.5,547.77
2016,5,11,14,30,456.0,301.0,2.2,19.0,666.0,690.34,527.91
2016,5,11,14,45,310.0,324.5,2.2,19.0,567.5,572.5,440.84
2016,5,11,15,0,164.0,348.0,2.2,19.0,469.0,465.77,360.1
2016,5,11,15,15,222.0,319.0,2.15,19.0,472.5,469.46,365.2
2016,5,11,15,30,280.0,290.0,2.1,19.0,476.0,472.57,368.75
2016,5,11,15,45,180.0,270.5,2.1,19.0,387.0,372.45,291.97
2016,5,11,16,0,80.0,251.0,2.1,19.0,298.0,283.24,222.58
2016,5,11,16,15,56.5,220.5,2.05,18.5,252.0,237.01,187.09
2016,5,11,16,30,33.0,190.0,2.0,18.0,206.0,193.53,153.12
2016,5,11,16,45,29.0,170.0,1.95,17.5,183.0,170.4,135.09
2016,5,11,17,0,25.0,150.0,1.9,17.0,160.0,147.09,116.57
2016,5,11,17,15,311.5,111.0,1.8,16.5,208.5,192.04,145.56
2016,5,11,17,30,598.0,72.0,1.7,16.0,257.0,199.12,138.1
2016,5,11,17,45,539.0,64.0,1.65,16.0,207.5,144.08,91.81
2016,5,11,18,0,480.0,56.0,1.6,16.0,158.0,96.02,55.1
2016,5,11,18,15,388.0,46.0,1.55,15.5,113.5,52.04,28.71
2016,5,11,18,30,296.0,36.0,1.5,15.0,69.0,28.51,18.59
2016,5,11,18,45,148.0,18.0,1.45,14.5,34.5,13.82,2.35
2016,5,11,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,63.5,14.0,2.25,11.0,18.5,13.34,0.0
2016,5,12,5,30,127.0,28.0,2.4,11.0,37.0,21.94,10.28
2016,5,12,5,45,222.5,43.5,2.55,11.5,75.5,33.56,23.55
2016,5,12,6,0,318.0,59.0,2.7,12.0,114.0,64.2,39.54
2016,5,12,6,15,162.0,76.0,2.7,12.0,104.5,84.81,59.9
2016,5,12,6,30,6.0,93.0,2.7,12.0,95.0,86.01,68.03
2016,5,12,6,45,13.5,112.5,2.75,12.5,117.5,106.37,84.99
2016,5,12,7,0,21.0,132.0,2.8,13.0,140.0,127.75,102.6
2016,5,12,7,15,21.5,150.0,2.75,13.0,159.0,146.28,117.98
2016,5,12,7,30,22.0,168.0,2.7,13.0,178.0,164.91,133.21
2016,5,12,7,45,50.5,201.0,2.65,13.5,228.0,212.44,171.59
2016,5,12,8,0,79.0,234.0,2.6,14.0,278.0,262.16,211.18
2016,5,12,8,15,67.0,250.0,2.55,14.0,289.5,275.79,221.48
2016,5,12,8,30,55.0,266.0,2.5,14.0,301.0,288.08,230.56
2016,5,12,8,45,54.5,284.5,2.5,14.5,321.0,309.23,246.26
2016,5,12,9,0,54.0,303.0,2.5,15.0,341.0,330.27,261.63
2016,5,12,9,15,84.5,335.0,2.4,15.5,398.5,387.99,305.64
2016,5,12,9,30,115.0,367.0,2.3,16.0,456.0,455.05,355.49
2016,5,12,9,45,129.5,386.5,2.25,16.5,491.0,492.25,381.85
2016,5,12,10,0,144.0,406.0,2.2,17.0,526.0,530.11,408.41
2016,5,12,10,15,156.0,420.5,2.15,17.0,554.5,561.15,430.41
2016,5,12,10,30,168.0,435.0,2.1,17.0,583.0,592.31,452.3
2016,5,12,10,45,186.5,445.0,2.1,17.5,613.0,624.98,474.67
2016,5,12,11,0,205.0,455.0,2.1,18.0,643.0,657.63,496.75
2016,5,12,11,15,317.5,422.5,2.1,18.0,717.5,748.51,563.25
2016,5,12,11,30,430.0,390.0,2.1,18.0,792.0,839.93,628.04
2016,5,12,11,45,345.0,427.5,2.1,18.0,751.0,788.56,589.43
2016,5,12,12,0,260.0,465.0,2.1,18.0,710.0,743.12,555.64
2016,5,12,12,15,268.5,461.5,2.1,18.0,714.0,747.94,559.67
2016,5,12,12,30,277.0,458.0,2.1,18.0,718.0,751.31,562.32
2016,5,12,12,45,547.5,315.5,2.15,18.5,823.0,880.65,659.05
2016,5,12,13,0,818.0,173.0,2.2,19.0,928.0,989.94,733.68
2016,5,12,13,15,612.5,275.0,2.25,18.5,834.5,886.5,664.19
2016,5,12,13,30,407.0,377.0,2.3,18.0,741.0,779.43,587.51
2016,5,12,13,45,602.5,271.0,2.35,18.0,793.5,843.97,639.94
2016,5,12,14,0,798.0,165.0,2.4,18.0,846.0,890.66,674.75
2016,5,12,14,15,646.5,228.0,2.4,18.0,767.0,801.48,612.44
2016,5,12,14,30,495.0,291.0,2.4,18.0,688.0,712.35,546.91
2016,5,12,14,45,630.5,220.5,2.45,18.0,701.5,731.65,565.54
2016,5,12,15,0,766.0,150.0,2.5,18.0,715.0,734.02,570.85
2016,5,12,15,15,750.0,146.5,2.55,17.5,673.5,686.02,537.13
2016,5,12,15,30,734.0,143.0,2.6,17.0,632.0,635.86,501.26
2016,5,12,15,45,721.5,135.5,2.65,17.0,588.0,583.45,461.82
2016,5,12,16,0,709.0,128.0,2.7,17.0,544.0,530.61,420.88
2016,5,12,16,15,683.0,123.5,2.75,16.5,495.5,473.69,376.17
2016,5,12,16,30,657.0,119.0,2.8,16.0,447.0,418.24,331.13
2016,5,12,16,45,629.5,111.0,2.9,16.0,397.5,360.6,282.5
2016,5,12,17,0,602.0,103.0,3.0,16.0,348.0,305.23,234.47
2016,5,12,17,15,556.5,95.5,3.0,15.5,297.5,247.86,184.8
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,195.41,139.23
2016,5,12,17,45,452.0,77.5,3.05,14.5,199.5,141.79,94.51
2016,5,12,18,0,393.0,67.0,3.1,14.0,152.0,96.66,59.77
2016,5,12,18,15,305.5,54.0,3.05,13.5,109.0,55.37,33.59
2016,5,12,18,30,218.0,41.0,3.0,13.0,66.0,31.73,21.58
2016,5,12,18,45,109.0,24.5,2.95,13.0,37.0,19.2,6.38
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
