Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,10.0,2.7,11.0,10.0,9.53,0.0
2016,5,13,5,30,0.0,20.0,2.8,11.0,20.0,18.57,8.24
2016,5,13,5,45,1.5,39.0,2.95,11.5,39.5,35.4,25.21
2016,5,13,6,0,3.0,58.0,3.1,12.0,59.0,52.57,38.98
2016,5,13,6,15,13.0,78.5,3.1,12.0,82.0,72.62,56.07
2016,5,13,6,30,23.0,99.0,3.1,12.0,105.0,93.81,73.95
2016,5,13,6,45,31.5,119.5,3.15,12.0,130.0,116.71,93.27
2016,5,13,7,0,40.0,140.0,3.2,12.0,155.0,140.82,113.5
2016,5,13,7,15,111.5,166.5,3.15,12.5,216.5,194.98,157.22
2016,5,13,7,30,183.0,193.0,3.1,13.0,278.0,256.76,207.34
2016,5,13,7,45,98.0,191.5,3.1,13.5,237.5,228.01,184.28
2016,5,13,8,0,13.0,190.0,3.1,14.0,197.0,184.08,147.67
2016,5,13,8,15,124.5,235.5,3.1,14.0,314.5,298.34,240.94
2016,5,13,8,30,236.0,281.0,3.1,14.0,432.0,419.02,336.86
2016,5,13,8,45,349.0,270.0,3.1,14.5,510.0,501.65,401.31
2016,5,13,9,0,462.0,259.0,3.1,15.0,588.0,595.15,472.72
2016,5,13,9,15,401.5,300.0,3.15,15.0,597.0,611.27,482.52
2016,5,13,9,30,341.0,341.0,3.2,15.0,606.0,615.61,483.75
2016,5,13,9,45,414.5,326.5,3.25,15.5,663.0,683.48,534.21
2016,5,13,10,0,488.0,312.0,3.3,16.0,720.0,749.06,581.83
2016,5,13,10,15,690.0,218.5,3.35,16.0,815.5,855.86,662.86
2016,5,13,10,30,892.0,125.0,3.4,16.0,911.0,956.2,731.57
2016,5,13,10,45,899.5,124.0,3.5,16.5,931.5,982.73,747.53
2016,5,13,11,0,907.0,123.0,3.6,17.0,952.0,1006.19,761.99
2016,5,13,11,15,909.5,123.5,3.7,17.0,965.0,1023.02,773.45
2016,5,13,11,30,912.0,124.0,3.8,17.0,978.0,1036.39,782.72
2016,5,13,11,45,915.0,123.0,3.9,17.0,983.5,1045.22,789.06
2016,5,13,12,0,918.0,122.0,4.0,17.0,989.0,1050.49,793.14
2016,5,13,12,15,917.5,121.5,4.05,17.0,987.0,1049.13,792.54
2016,5,13,12,30,917.0,121.0,4.1,17.0,985.0,1044.16,789.66
2016,5,13,12,45,914.0,121.5,4.15,17.0,974.5,1034.12,783.47
2016,5,13,13,0,911.0,122.0,4.2,17.0,964.0,1020.57,775.01
2016,5,13,13,15,907.5,121.0,4.2,16.5,947.0,1001.58,764.05
2016,5,13,13,30,904.0,120.0,4.2,16.0,930.0,979.24,750.82
2016,5,13,13,45,903.0,116.5,4.25,16.0,907.0,953.44,734.05
2016,5,13,14,0,902.0,113.0,4.3,16.0,884.0,924.38,714.98
2016,5,13,14,15,894.5,111.5,4.25,16.0,853.0,888.61,690.58
2016,5,13,14,30,887.0,110.0,4.2,16.0,822.0,850.27,664.26
2016,5,13,14,45,882.0,106.0,4.2,16.0,786.5,808.99,635.87
2016,5,13,15,0,877.0,102.0,4.2,16.0,751.0,765.34,605.51
2016,5,13,15,15,864.5,100.0,4.15,15.5,709.0,716.25,571.68
2016,5,13,15,30,852.0,98.0,4.1,15.0,667.0,665.86,534.67
2016,5,13,15,45,842.0,93.0,4.05,15.0,622.0,612.96,493.32
2016,5,13,16,0,832.0,88.0,4.0,15.0,577.0,559.74,450.57
2016,5,13,16,15,811.0,85.0,3.9,14.5,527.5,501.03,402.91
2016,5,13,16,30,790.0,82.0,3.8,14.0,478.0,443.01,354.27
2016,5,13,16,45,767.5,77.0,3.75,14.0,427.5,383.4,302.31
2016,5,13,17,0,745.0,72.0,3.7,14.0,377.0,325.25,250.21
2016,5,13,17,15,706.5,67.5,3.6,13.5,325.0,264.87,196.15
2016,5,13,17,30,668.0,63.0,3.5,13.0,273.0,208.38,145.3
2016,5,13,17,45,615.0,56.5,3.45,13.0,222.5,149.94,94.82
2016,5,13,18,0,562.0,50.0,3.4,13.0,172.0,99.34,55.14
2016,5,13,18,15,473.5,42.0,3.2,12.5,126.0,52.33,26.91
2016,5,13,18,30,385.0,34.0,3.0,12.0,80.0,26.46,17.21
2016,5,13,18,45,239.5,22.5,2.85,12.0,46.5,17.83,6.23
2016,5,13,19,0,94.0,11.0,2.7,12.0,13.0,10.48,0.0
2016,5,13,19,15,47.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,9.5,2.1,12.0,9.5,9.05,0.0
2016,5,14,5,30,0.0,19.0,2.2,12.0,19.0,17.63,7.81
2016,5,14,5,45,0.0,36.5,2.35,12.5,36.5,33.44,23.47
2016,5,14,6,0,0.0,54.0,2.5,13.0,54.0,49.17,36.08
2016,5,14,6,15,3.0,74.0,2.5,13.5,75.0,67.73,52.05
2016,5,14,6,30,6.0,94.0,2.5,14.0,96.0,86.92,68.3
2016,5,14,6,45,11.5,113.0,2.55,14.5,117.5,106.37,84.39
2016,5,14,7,0,17.0,132.0,2.6,15.0,139.0,126.58,100.91
2016,5,14,7,15,24.5,154.0,2.5,15.0,165.0,150.95,120.83
2016,5,14,7,30,32.0,176.0,2.4,15.0,191.0,177.55,142.37
2016,5,14,7,45,67.5,208.0,2.3,15.5,244.5,226.71,181.59
2016,5,14,8,0,103.0,240.0,2.2,16.0,298.0,280.05,223.56
2016,5,14,8,15,100.5,262.0,2.1,16.0,322.5,306.11,243.55
2016,5,14,8,30,98.0,284.0,2.0,16.0,347.0,331.84,262.98
2016,5,14,8,45,82.0,298.5,1.95,16.5,353.5,340.91,268.57
2016,5,14,9,0,66.0,313.0,1.9,17.0,360.0,348.3,272.74
2016,5,14,9,15,75.5,336.0,1.9,17.0,393.0,381.79,297.88
2016,5,14,9,30,85.0,359.0,1.9,17.0,426.0,415.98,323.16
2016,5,14,9,45,111.0,383.0,1.9,17.5,474.0,472.76,364.64
2016,5,14,10,0,137.0,407.0,1.9,18.0,522.0,524.38,401.47
2016,5,14,10,15,182.5,419.0,1.95,18.0,577.5,582.69,444.23
2016,5,14,10,30,228.0,431.0,2.0,18.0,633.0,642.87,487.68
2016,5,14,10,45,329.0,405.0,2.05,18.0,703.0,727.34,549.43
2016,5,14,11,0,430.0,379.0,2.1,18.0,773.0,814.04,611.24
2016,5,14,11,15,284.0,425.0,2.15,18.0,686.5,717.23,539.56
2016,5,14,11,30,138.0,471.0,2.2,18.0,600.0,613.79,462.76
2016,5,14,11,45,171.0,473.5,2.25,18.5,635.0,650.84,489.99
2016,5,14,12,0,204.0,476.0,2.3,19.0,670.0,687.33,515.54
2016,5,14,12,15,230.0,470.5,2.35,19.0,688.5,707.66,530.58
2016,5,14,12,30,256.0,465.0,2.4,19.0,707.0,736.45,551.43
2016,5,14,12,45,265.5,457.5,2.45,19.0,705.5,735.41,551.3
2016,5,14,13,0,275.0,450.0,2.5,19.0,704.0,732.87,550.42
2016,5,14,13,15,574.5,291.5,2.55,19.0,810.0,864.95,652.09
2016,5,14,13,30,874.0,133.0,2.6,19.0,916.0,963.56,721.3
2016,5,14,13,45,866.5,132.5,2.65,19.0,891.5,935.55,702.68
2016,5,14,14,0,859.0,132.0,2.7,19.0,867.0,904.75,683.3
2016,5,14,14,15,850.5,130.0,2.75,18.5,836.5,868.97,661.61
2016,5,14,14,30,842.0,128.0,2.8,18.0,806.0,835.47,641.24
2016,5,14,14,45,828.5,127.5,2.85,18.0,768.5,792.15,612.44
2016,5,14,15,0,815.0,127.0,2.9,18.0,731.0,747.25,582.18
2016,5,14,15,15,800.5,124.0,2.9,18.0,689.5,697.8,547.25
2016,5,14,15,30,786.0,121.0,2.9,18.0,648.0,647.4,509.89
2016,5,14,15,45,764.0,119.0,2.95,18.0,601.5,592.75,468.51
2016,5,14,16,0,742.0,117.0,3.0,18.0,555.0,538.14,426.02
2016,5,14,16,15,467.0,165.0,2.95,17.5,432.0,401.79,319.03
2016,5,14,16,30,192.0,213.0,2.9,17.0,309.0,289.21,229.92
2016,5,14,16,45,126.5,187.5,2.9,16.5,248.5,226.89,180.57
2016,5,14,17,0,61.0,162.0,2.9,16.0,188.0,170.83,135.94
2016,5,14,17,15,52.5,141.0,2.85,15.5,161.0,144.45,114.48
2016,5,14,17,30,44.0,120.0,2.8,15.0,134.0,119.22,93.7
2016,5,14,17,45,239.5,92.0,2.75,15.0,147.0,121.3,86.59
2016,5,14,18,0,435.0,64.0,2.7,15.0,160.0,99.97,60.51
2016,5,14,18,15,345.5,53.0,2.55,14.5,116.5,56.7,33.35
2016,5,14,18,30,256.0,42.0,2.4,14.0,73.0,32.46,22.26
2016,5,14,18,45,128.0,27.0,2.25,14.0,42.5,21.17,9.0
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,11.44,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,14.3,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,23.45,12.53
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,33.03,23.05
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,64.94,38.14
2016,5,15,6,15,438.0,65.5,2.15,14.0,169.5,107.13,66.26
2016,5,15,6,30,509.0,75.0,2.0,14.0,217.0,156.81,105.21
2016,5,15,6,45,564.5,80.5,1.85,14.5,268.0,207.51,148.23
2016,5,15,7,0,620.0,86.0,1.7,15.0,319.0,264.45,197.35
2016,5,15,7,15,656.5,91.5,1.65,15.5,370.0,320.67,246.15
2016,5,15,7,30,693.0,97.0,1.6,16.0,421.0,380.31,296.5
2016,5,15,7,45,724.0,99.5,1.55,16.5,472.0,437.54,343.55
2016,5,15,8,0,755.0,102.0,1.5,17.0,523.0,497.56,391.02
2016,5,15,8,15,775.0,105.5,1.5,17.0,570.5,553.2,434.57
2016,5,15,8,30,795.0,109.0,1.5,17.0,618.0,609.18,477.04
2016,5,15,8,45,814.0,110.5,1.5,17.5,662.5,662.51,515.45
2016,5,15,9,0,833.0,112.0,1.5,18.0,707.0,715.46,552.19
2016,5,15,9,15,845.0,114.0,1.55,18.5,746.0,759.73,580.82
2016,5,15,9,30,857.0,116.0,1.6,19.0,785.0,805.12,609.88
2016,5,15,9,45,878.0,111.0,1.65,19.5,822.0,849.17,637.61
2016,5,15,10,0,899.0,106.0,1.7,20.0,859.0,891.72,663.96
2016,5,15,10,15,905.5,107.5,1.85,20.0,886.5,926.09,687.11
2016,5,15,10,30,912.0,109.0,2.0,20.0,914.0,957.61,708.43
2016,5,15,10,45,916.5,110.0,2.15,20.0,934.5,983.71,726.22
2016,5,15,11,0,921.0,111.0,2.3,20.0,955.0,1006.55,741.97
2016,5,15,11,15,923.5,111.5,2.4,20.0,968.0,1023.57,753.46
2016,5,15,11,30,926.0,112.0,2.5,20.0,981.0,1037.07,762.81
2016,5,15,11,45,926.0,113.0,2.7,20.5,986.0,1045.02,768.24
2016,5,15,12,0,926.0,114.0,2.9,21.0,991.0,1049.33,771.35
2016,5,15,12,15,926.0,114.0,2.95,20.5,989.0,1048.99,773.06
2016,5,15,12,30,926.0,114.0,3.0,20.0,987.0,1045.01,772.53
2016,5,15,12,45,928.0,111.0,3.15,20.0,978.5,1036.33,768.45
2016,5,15,13,0,930.0,108.0,3.3,20.0,970.0,1023.99,761.99
2016,5,15,13,15,926.5,107.0,3.35,20.0,953.0,1004.74,750.16
2016,5,15,13,30,923.0,106.0,3.4,20.0,936.0,982.09,736.11
2016,5,15,13,45,916.0,106.0,3.5,20.0,911.0,953.95,718.69
2016,5,15,14,0,909.0,106.0,3.6,20.0,886.0,922.83,699.12
2016,5,15,14,15,902.0,105.0,3.65,19.5,855.0,887.89,677.76
2016,5,15,14,30,895.0,104.0,3.7,19.0,824.0,850.32,654.29
2016,5,15,14,45,885.5,102.0,3.75,19.0,787.5,807.33,625.45
2016,5,15,15,0,876.0,100.0,3.8,19.0,751.0,762.31,594.84
2016,5,15,15,15,863.0,98.0,3.85,18.5,709.0,713.03,561.77
2016,5,15,15,30,850.0,96.0,3.9,18.0,667.0,662.51,525.57
2016,5,15,15,45,832.0,94.0,4.0,18.0,620.0,609.14,484.63
2016,5,15,16,0,814.0,92.0,4.1,18.0,573.0,553.9,441.11
2016,5,15,16,15,792.0,88.5,4.1,17.5,524.0,495.21,394.2
2016,5,15,16,30,770.0,85.0,4.1,17.0,475.0,437.36,346.39
2016,5,15,16,45,738.0,82.0,4.1,17.0,423.0,377.16,294.7
2016,5,15,17,0,706.0,79.0,4.1,17.0,371.0,319.51,243.9
2016,5,15,17,15,665.5,74.0,4.0,16.5,319.5,258.79,190.46
2016,5,15,17,30,625.0,69.0,3.9,16.0,268.0,203.6,141.56
2016,5,15,17,45,562.5,63.0,3.85,16.0,218.0,148.32,94.78
2016,5,15,18,0,500.0,57.0,3.8,16.0,168.0,100.35,57.86
2016,5,15,18,15,412.0,47.5,3.7,15.5,123.0,55.63,30.51
2016,5,15,18,30,324.0,38.0,3.6,15.0,78.0,29.86,19.98
2016,5,15,18,45,192.0,25.0,3.5,14.5,45.5,19.54,8.33
2016,5,15,19,0,60.0,12.0,3.4,14.0,13.0,11.44,0.0
2016,5,15,19,15,30.0,6.0,3.4,14.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,80.0,15.0,2.0,12.0,22.0,11.82,0.0
2016,5,16,5,30,160.0,30.0,2.0,12.0,44.0,23.41,12.86
2016,5,16,5,45,256.5,43.5,2.05,12.5,83.0,33.37,23.5
2016,5,16,6,0,353.0,57.0,2.1,13.0,122.0,65.28,38.94
2016,5,16,6,15,422.5,67.0,2.05,13.5,168.5,106.98,66.93
2016,5,16,6,30,492.0,77.0,2.0,14.0,215.0,155.93,105.23
2016,5,16,6,45,545.5,83.5,2.0,14.5,265.0,206.08,147.83
2016,5,16,7,0,599.0,90.0,2.0,15.0,315.0,262.26,196.42
2016,5,16,7,15,635.0,95.5,2.0,15.5,365.5,317.08,244.16
2016,5,16,7,30,671.0,101.0,2.0,16.0,416.0,375.27,293.61
2016,5,16,7,45,703.5,103.5,2.05,16.5,466.5,431.98,340.73
2016,5,16,8,0,736.0,106.0,2.1,17.0,517.0,491.64,388.7
2016,5,16,8,15,756.5,109.5,2.1,17.5,564.0,546.54,431.41
2016,5,16,8,30,777.0,113.0,2.1,18.0,611.0,601.88,473.04
2016,5,16,8,45,796.5,114.5,2.1,18.5,655.5,654.66,511.53
2016,5,16,9,0,816.0,116.0,2.1,19.0,700.0,707.16,548.67
2016,5,16,9,15,828.0,118.0,2.1,19.5,738.5,753.89,579.09
2016,5,16,9,30,840.0,120.0,2.1,20.0,777.0,795.24,605.25
2016,5,16,9,45,859.5,116.0,2.1,20.5,813.0,838.43,632.3
2016,5,16,10,0,879.0,112.0,2.1,21.0,849.0,880.07,657.87
2016,5,16,10,15,885.5,113.5,2.1,21.0,876.5,913.81,679.12
2016,5,16,10,30,892.0,115.0,2.1,21.0,904.0,944.77,698.48
2016,5,16,10,45,897.0,115.5,2.15,21.5,924.5,970.35,713.44
2016,5,16,11,0,902.0,116.0,2.2,22.0,945.0,992.77,726.36
2016,5,16,11,15,905.0,116.5,2.25,22.0,958.0,1009.97,737.36
2016,5,16,11,30,908.0,117.0,2.3,22.0,971.0,1023.75,746.28
2016,5,16,11,45,910.0,117.5,2.35,22.0,977.0,1033.04,752.45
2016,5,16,12,0,912.0,118.0,2.4,22.0,983.0,1038.79,756.51
2016,5,16,12,15,911.5,118.0,2.45,22.0,981.0,1037.96,756.47
2016,5,16,12,30,911.0,118.0,2.5,22.0,979.0,1033.56,754.31
2016,5,16,12,45,910.5,116.5,2.6,22.0,969.5,1024.08,749.51
2016,5,16,13,0,910.0,115.0,2.7,22.0,960.0,1011.07,742.48
2016,5,16,13,15,906.5,114.5,2.75,22.0,943.0,992.69,731.51
2016,5,16,13,30,903.0,114.0,2.8,22.0,926.0,970.98,718.4
2016,5,16,13,45,899.0,112.0,2.85,22.0,902.5,944.08,701.84
2016,5,16,14,0,895.0,110.0,2.9,22.0,879.0,914.11,683.16
2016,5,16,14,15,887.5,109.0,2.9,22.0,848.5,879.2,660.67
2016,5,16,14,30,880.0,108.0,2.9,22.0,818.0,841.76,636.32
2016,5,16,14,45,867.0,107.5,2.95,22.0,780.5,798.12,607.76
2016,5,16,15,0,854.0,107.0,3.0,22.0,743.0,752.78,577.65
2016,5,16,15,15,841.0,105.0,3.0,21.5,701.5,704.49,545.82
2016,5,16,15,30,828.0,103.0,3.0,21.0,660.0,656.83,511.98
2016,5,16,15,45,804.0,102.5,3.05,21.0,612.5,600.7,469.84
2016,5,16,16,0,780.0,102.0,3.1,21.0,565.0,545.0,426.86
2016,5,16,16,15,757.5,98.5,3.1,20.5,516.5,487.83,382.18
2016,5,16,16,30,735.0,95.0,3.1,20.0,468.0,431.6,336.71
2016,5,16,16,45,700.5,91.5,3.1,19.5,416.5,370.63,286.18
2016,5,16,17,0,666.0,88.0,3.1,19.0,365.0,313.51,237.37
2016,5,16,17,15,624.0,82.5,3.05,18.5,314.5,255.54,187.19
2016,5,16,17,30,582.0,77.0,3.0,18.0,264.0,201.94,140.53
2016,5,16,17,45,520.5,69.5,2.95,17.5,214.5,147.94,95.65
2016,5,16,18,0,459.0,62.0,2.9,17.0,165.0,101.18,59.97
2016,5,16,18,15,371.5,51.5,2.85,16.5,121.0,57.99,33.22
2016,5,16,18,30,284.0,41.0,2.8,16.0,77.0,31.58,21.42
2016,5,16,18,45,163.5,26.5,2.75,15.5,45.5,20.7,9.55
2016,5,16,19,0,43.0,12.0,2.7,15.0,14.0,11.44,0.0
2016,5,16,19,15,21.5,6.0,2.65,14.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.5,14.0,1.85,14.5,25.5,10.96,0.0
2016,5,17,5,30,253.0,28.0,1.9,15.0,51.0,22.25,11.97
2016,5,17,5,45,358.0,38.5,1.95,15.5,92.5,29.7,20.07
2016,5,17,6,0,463.0,49.0,2.0,16.0,134.0,65.0,34.82
2016,5,17,6,15,530.0,56.0,2.0,16.5,183.0,109.13,63.29
2016,5,17,6,30,597.0,63.0,2.0,17.0,232.0,161.24,103.98
2016,5,17,6,45,645.5,68.5,2.05,17.5,284.0,215.42,150.25
2016,5,17,7,0,694.0,74.0,2.1,18.0,336.0,274.9,201.89
2016,5,17,7,15,727.0,78.0,2.15,18.5,388.5,333.88,253.2
2016,5,17,7,30,760.0,82.0,2.2,19.0,441.0,394.18,304.43
2016,5,17,7,45,785.5,85.0,2.3,20.0,492.0,452.61,352.25
2016,5,17,8,0,811.0,88.0,2.4,21.0,543.0,512.47,399.43
2016,5,17,8,15,829.5,91.0,2.4,21.0,591.0,569.45,444.12
2016,5,17,8,30,848.0,94.0,2.4,21.0,639.0,625.29,486.67
2016,5,17,8,45,862.5,96.5,2.45,21.5,683.5,678.45,525.3
2016,5,17,9,0,877.0,99.0,2.5,22.0,728.0,730.7,561.24
2016,5,17,9,15,888.0,100.5,2.45,22.5,767.5,778.11,591.43
2016,5,17,9,30,899.0,102.0,2.4,23.0,807.0,823.78,619.84
2016,5,17,9,45,907.5,103.5,2.4,23.5,841.0,865.38,645.37
2016,5,17,10,0,916.0,105.0,2.4,24.0,875.0,904.58,668.95
2016,5,17,10,15,922.0,106.0,2.35,24.0,902.0,938.43,689.6
2016,5,17,10,30,928.0,107.0,2.3,24.0,929.0,969.36,708.2
2016,5,17,10,45,931.5,108.5,2.3,24.5,949.0,995.33,722.61
2016,5,17,11,0,935.0,110.0,2.3,25.0,969.0,1017.97,734.85
2016,5,17,11,15,937.0,110.5,2.25,25.0,981.5,1034.68,744.22
2016,5,17,11,30,939.0,111.0,2.2,25.0,994.0,1047.83,751.42
2016,5,17,11,45,939.0,111.5,2.15,25.0,999.0,1055.36,755.18
2016,5,17,12,0,939.0,112.0,2.1,25.0,1004.0,1059.22,756.78
2016,5,17,12,15,938.0,112.0,2.05,25.0,1001.5,1057.89,755.27
2016,5,17,12,30,937.0,112.0,2.0,25.0,999.0,1052.89,751.62
2016,5,17,12,45,935.5,111.0,2.0,25.5,989.0,1042.73,744.1
2016,5,17,13,0,934.0,110.0,2.0,26.0,979.0,1028.97,734.49
2016,5,17,13,15,930.5,109.5,2.0,26.0,961.0,1010.24,723.32
2016,5,17,13,30,927.0,109.0,2.0,26.0,943.0,988.09,710.08
2016,5,17,13,45,920.0,108.5,2.0,26.0,918.0,959.44,692.72
2016,5,17,14,0,913.0,108.0,2.0,26.0,893.0,927.79,673.42
2016,5,17,14,15,905.5,106.5,2.05,26.0,862.0,891.89,651.75
2016,5,17,14,30,898.0,105.0,2.1,26.0,831.0,853.38,628.14
2016,5,17,14,45,888.5,103.0,2.15,26.0,794.0,810.39,601.23
2016,5,17,15,0,879.0,101.0,2.2,26.0,757.0,765.37,572.55
2016,5,17,15,15,866.0,99.0,2.25,25.5,715.0,716.08,541.52
2016,5,17,15,30,853.0,97.0,2.3,25.0,673.0,665.54,507.38
2016,5,17,15,45,836.5,94.5,2.35,25.0,626.5,612.52,468.76
2016,5,17,16,0,820.0,92.0,2.4,25.0,580.0,557.5,427.51
2016,5,17,16,15,798.5,88.5,2.4,24.5,530.5,498.87,382.85
2016,5,17,16,30,777.0,85.0,2.4,24.0,481.0,441.01,337.16
2016,5,17,16,45,746.5,81.5,2.45,23.5,429.0,380.63,288.1
2016,5,17,17,0,716.0,78.0,2.5,23.0,377.0,322.62,239.36
2016,5,17,17,15,676.5,73.0,2.4,22.0,325.5,261.66,187.72
2016,5,17,17,30,637.0,68.0,2.3,21.0,274.0,206.12,140.07
2016,5,17,17,45,576.5,62.0,2.25,20.5,223.5,150.48,94.13
2016,5,17,18,0,516.0,56.0,2.2,20.0,173.0,101.87,57.37
2016,5,17,18,15,431.0,47.0,2.15,19.0,128.0,56.7,30.11
2016,5,17,18,30,346.0,38.0,2.1,18.0,83.0,29.61,19.61
2016,5,17,18,45,215.5,25.5,2.05,17.5,49.5,20.19,9.43
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,12.39,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,106.5,15.0,1.3,14.0,24.5,11.79,0.0
2016,5,18,5,30,213.0,30.0,1.3,14.0,49.0,23.38,13.15
2016,5,18,5,45,312.0,42.0,1.35,14.5,89.5,32.78,22.88
2016,5,18,6,0,411.0,54.0,1.4,15.0,130.0,67.04,38.2
2016,5,18,6,15,477.5,62.0,1.3,15.5,177.5,108.89,65.56
2016,5,18,6,30,544.0,70.0,1.2,16.0,225.0,158.72,104.36
2016,5,18,6,45,591.0,76.5,1.15,16.5,275.5,210.37,148.14
2016,5,18,7,0,638.0,83.0,1.1,17.0,326.0,267.2,196.91
2016,5,18,7,15,671.5,88.0,1.0,17.5,376.5,322.76,244.4
2016,5,18,7,30,705.0,93.0,0.9,18.0,427.0,381.35,292.85
2016,5,18,7,45,731.0,97.0,0.85,18.5,476.5,439.17,339.2
2016,5,18,8,0,757.0,101.0,0.8,19.0,526.0,497.39,384.02
2016,5,18,8,15,776.0,104.0,0.8,19.5,572.5,551.89,424.78
2016,5,18,8,30,795.0,107.0,0.8,20.0,619.0,606.62,464.23
2016,5,18,8,45,808.0,110.5,0.85,20.5,662.0,657.8,500.31
2016,5,18,9,0,821.0,114.0,0.9,21.0,705.0,708.09,534.68
2016,5,18,9,15,832.5,116.5,1.0,21.5,743.0,755.07,565.08
2016,5,18,9,30,844.0,119.0,1.1,22.0,781.0,796.71,591.55
2016,5,18,9,45,856.0,118.5,1.2,22.5,814.5,837.21,617.03
2016,5,18,10,0,868.0,118.0,1.3,23.0,848.0,875.71,640.96
2016,5,18,10,15,874.5,119.0,1.4,23.0,875.0,908.56,662.33
2016,5,18,10,30,881.0,120.0,1.5,23.0,902.0,938.67,681.95
2016,5,18,10,45,882.5,123.0,1.6,23.0,921.0,963.15,698.0
2016,5,18,11,0,884.0,126.0,1.7,23.0,940.0,984.39,712.08
2016,5,18,11,15,887.0,126.5,1.75,23.0,952.5,1001.28,722.82
2016,5,18,11,30,890.0,127.0,1.8,23.0,965.0,1014.83,731.56
2016,5,18,11,45,891.0,127.5,1.85,23.5,970.5,1022.98,735.6
2016,5,18,12,0,892.0,128.0,1.9,24.0,976.0,1027.66,737.59
2016,5,18,12,15,891.5,127.5,1.95,24.0,974.0,1026.37,737.38
2016,5,18,12,30,891.0,127.0,2.0,24.0,972.0,1021.59,735.13
2016,5,18,12,45,889.0,127.0,2.05,24.0,962.0,1012.36,730.18
2016,5,18,13,0,887.0,127.0,2.1,24.0,952.0,999.71,723.16
2016,5,18,13,15,883.5,126.0,2.15,23.5,935.5,981.27,713.87
2016,5,18,13,30,880.0,125.0,2.2,23.0,919.0,959.6,702.5
2016,5,18,13,45,875.0,123.5,2.3,23.0,895.0,932.92,686.92
2016,5,18,14,0,870.0,122.0,2.4,23.0,871.0,903.3,669.26
2016,5,18,14,15,862.0,120.5,2.45,22.5,841.0,868.32,648.65
2016,5,18,14,30,854.0,119.0,2.5,22.0,811.0,830.91,626.11
2016,5,18,14,45,841.0,118.5,2.55,22.0,774.0,788.32,598.46
2016,5,18,15,0,828.0,118.0,2.6,22.0,737.0,747.26,571.55
2016,5,18,15,15,814.5,115.5,2.6,21.5,696.0,698.75,539.38
2016,5,18,15,30,801.0,113.0,2.6,21.0,655.0,649.17,504.24
2016,5,18,15,45,783.5,110.0,2.65,20.5,609.5,595.84,465.44
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,542.37,425.22
2016,5,18,16,15,743.5,103.0,2.7,19.5,516.0,485.52,380.88
2016,5,18,16,30,721.0,99.0,2.7,19.0,468.0,428.65,335.05
2016,5,18,16,45,697.5,92.5,2.7,19.0,418.5,370.94,286.52
2016,5,18,17,0,674.0,86.0,2.7,19.0,369.0,314.94,238.07
2016,5,18,17,15,634.0,80.5,2.7,18.5,318.5,257.16,188.11
2016,5,18,17,30,594.0,75.0,2.7,18.0,268.0,203.49,141.36
2016,5,18,17,45,540.0,67.5,2.75,17.5,219.5,150.03,96.57
2016,5,18,18,0,486.0,60.0,2.8,17.0,171.0,102.86,60.16
2016,5,18,18,15,401.5,50.5,2.8,16.5,127.0,59.01,32.98
2016,5,18,18,30,317.0,41.0,2.8,16.0,83.0,32.27,22.11
2016,5,18,18,45,192.5,27.5,2.85,15.5,49.5,21.45,10.8
2016,5,18,19,0,68.0,14.0,2.9,15.0,16.0,13.34,0.0
2016,5,18,19,15,34.0,7.0,2.95,14.5,8.0,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,17.5,3.95,11.0,25.5,13.8,0.0
2016,5,19,5,30,175.0,35.0,4.1,11.0,51.0,27.38,16.75
2016,5,19,5,45,281.0,47.5,4.35,11.5,92.0,36.44,26.38
2016,5,19,6,0,387.0,60.0,4.6,12.0,133.0,70.19,42.01
2016,5,19,6,15,457.0,69.0,4.6,12.0,181.0,113.2,71.17
2016,5,19,6,30,527.0,78.0,4.6,12.0,229.0,163.35,111.18
2016,5,19,6,45,438.5,104.5,4.7,12.5,247.0,199.15,147.81
2016,5,19,7,0,350.0,131.0,4.8,13.0,265.0,225.76,175.78
2016,5,19,7,15,496.5,116.5,4.6,13.5,336.0,286.56,225.72
2016,5,19,7,30,643.0,102.0,4.4,14.0,407.0,364.75,290.65
2016,5,19,7,45,406.5,174.5,4.25,14.5,375.0,359.73,289.68
2016,5,19,8,0,170.0,247.0,4.1,15.0,343.0,323.73,260.42
2016,5,19,8,15,495.5,179.0,4.0,15.5,492.0,462.37,372.81
2016,5,19,8,30,821.0,111.0,3.9,16.0,641.0,626.52,501.87
2016,5,19,8,45,610.5,201.0,3.8,16.5,610.0,615.52,488.89
2016,5,19,9,0,400.0,291.0,3.7,17.0,579.0,574.61,453.12
2016,5,19,9,15,643.0,204.0,3.55,17.0,696.0,700.52,551.48
2016,5,19,9,30,886.0,117.0,3.4,17.0,813.0,827.7,643.76
2016,5,19,9,45,886.5,123.0,3.25,17.5,845.0,866.6,667.06
2016,5,19,10,0,887.0,129.0,3.1,18.0,877.0,902.6,688.51
2016,5,19,10,15,893.5,130.5,3.15,18.0,904.0,936.49,710.94
2016,5,19,10,30,900.0,132.0,3.2,18.0,931.0,967.58,731.4
2016,5,19,10,45,905.5,132.0,3.25,18.5,951.5,993.26,746.77
2016,5,19,11,0,911.0,132.0,3.3,19.0,972.0,1015.78,760.03
2016,5,19,11,15,913.5,132.5,3.35,19.0,985.0,1032.59,770.98
2016,5,19,11,30,916.0,133.0,3.4,19.0,998.0,1045.94,779.76
2016,5,19,11,45,918.0,133.0,3.45,19.0,1003.5,1054.78,785.69
2016,5,19,12,0,920.0,133.0,3.5,19.0,1009.0,1060.07,789.41
2016,5,19,12,15,919.5,132.5,3.55,19.0,1007.0,1058.79,788.92
2016,5,19,12,30,919.0,132.0,3.6,19.0,1005.0,1053.91,786.22
2016,5,19,12,45,924.5,127.0,3.7,19.0,997.0,1046.92,782.63
2016,5,19,13,0,930.0,122.0,3.8,19.0,989.0,1036.21,776.62
2016,5,19,13,15,926.0,121.5,3.95,19.0,971.5,1017.14,765.4
2016,5,19,13,30,922.0,121.0,4.1,19.0,954.0,994.7,751.89
2016,5,19,13,45,915.5,120.5,4.25,19.0,929.0,966.71,734.49
2016,5,19,14,0,909.0,120.0,4.4,19.0,904.0,935.71,714.98
2016,5,19,14,15,901.0,118.5,4.5,18.5,872.5,899.6,693.04
2016,5,19,14,30,893.0,117.0,4.6,18.0,841.0,860.93,668.93
2016,5,19,14,45,629.0,217.0,4.7,18.0,715.5,725.16,569.75
2016,5,19,15,0,365.0,317.0,4.8,18.0,590.0,589.76,464.15
2016,5,19,15,15,450.0,266.0,4.9,17.5,584.0,587.83,466.71
2016,5,19,15,30,535.0,215.0,5.0,17.0,578.0,571.83,457.48
2016,5,19,15,45,661.5,163.0,5.1,16.5,580.5,573.68,461.28
2016,5,19,16,0,788.0,111.0,5.2,16.0,583.0,558.84,450.76
2016,5,19,16,15,590.0,147.5,5.25,15.5,484.5,450.27,363.22
2016,5,19,16,30,392.0,184.0,5.3,15.0,386.0,358.03,288.29
2016,5,19,16,45,469.0,147.0,5.4,14.5,363.5,329.82,263.51
2016,5,19,17,0,546.0,110.0,5.5,14.0,341.0,294.4,230.45
2016,5,19,17,15,492.0,107.0,5.4,13.5,294.5,240.47,183.26
2016,5,19,17,30,438.0,104.0,5.3,13.0,248.0,194.08,142.79
2016,5,19,17,45,392.5,91.0,5.25,13.0,203.0,146.14,101.76
2016,5,19,18,0,347.0,78.0,5.2,13.0,158.0,103.55,67.73
2016,5,19,18,15,282.0,63.0,5.2,12.5,117.5,63.85,40.78
2016,5,19,18,30,217.0,48.0,5.2,12.0,77.0,36.94,26.61
2016,5,19,18,45,108.5,32.0,5.25,12.0,46.5,26.26,15.05
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,14.66,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,7.63,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.0,17.0,4.5,10.0,27.0,13.37,0.0
2016,5,20,5,30,212.0,34.0,4.5,10.0,54.0,26.55,16.31
2016,5,20,5,45,319.0,45.5,4.55,10.5,96.0,34.85,25.13
2016,5,20,6,0,426.0,57.0,4.6,11.0,138.0,70.95,41.55
2016,5,20,6,15,494.5,65.0,4.6,11.5,187.0,113.89,70.24
2016,5,20,6,30,563.0,73.0,4.6,12.0,236.0,165.07,111.1
2016,5,20,6,45,614.5,78.5,4.7,12.5,288.0,217.92,157.19
2016,5,20,7,0,666.0,84.0,4.8,13.0,340.0,276.44,209.28
2016,5,20,7,15,700.0,88.5,4.75,13.0,391.5,333.24,260.74
2016,5,20,7,30,734.0,93.0,4.7,13.0,443.0,393.08,313.89
2016,5,20,7,45,759.5,97.0,4.7,13.5,493.5,452.21,364.72
2016,5,20,8,0,785.0,101.0,4.7,14.0,544.0,511.59,414.25
2016,5,20,8,15,804.0,104.0,4.65,14.0,592.0,567.45,460.25
2016,5,20,8,30,823.0,107.0,4.6,14.0,640.0,623.48,505.11
2016,5,20,8,45,834.5,111.0,4.6,14.0,683.0,675.4,545.78
2016,5,20,9,0,846.0,115.0,4.6,14.0,726.0,726.23,584.52
2016,5,20,9,15,857.5,117.5,4.6,14.0,765.0,770.98,616.44
2016,5,20,9,30,869.0,120.0,4.6,14.0,804.0,816.75,648.79
2016,5,20,9,45,880.5,120.0,4.6,14.5,838.5,858.18,676.35
2016,5,20,10,0,892.0,120.0,4.6,15.0,873.0,897.5,702.07
2016,5,20,10,15,898.5,121.5,4.6,15.0,900.0,931.52,725.12
2016,5,20,10,30,905.0,123.0,4.6,15.0,927.0,962.71,746.11
2016,5,20,10,45,906.5,125.5,4.65,15.0,946.5,987.2,762.79
2016,5,20,11,0,908.0,128.0,4.7,15.0,966.0,1008.36,777.24
2016,5,20,11,15,910.5,128.5,4.7,15.0,979.0,1025.11,788.26
2016,5,20,11,30,913.0,129.0,4.7,15.0,992.0,1038.43,797.0
2016,5,20,11,45,912.5,130.5,4.75,15.0,997.0,1046.25,802.54
2016,5,20,12,0,912.0,132.0,4.8,15.0,1002.0,1050.52,805.78
2016,5,20,12,15,911.5,132.0,4.8,15.0,999.5,1049.75,805.23
2016,5,20,12,30,911.0,132.0,4.8,15.0,997.0,1045.42,802.38
2016,5,20,12,45,905.0,134.0,4.85,15.0,986.0,1034.11,795.28
2016,5,20,13,0,899.0,136.0,4.9,15.0,975.0,1019.41,785.94
2016,5,20,13,15,895.0,135.0,4.9,15.0,957.5,1000.39,773.22
2016,5,20,13,30,891.0,134.0,4.9,15.0,940.0,978.11,758.3
2016,5,20,13,45,882.5,134.0,4.9,15.0,915.0,949.54,738.96
2016,5,20,14,0,874.0,134.0,4.9,15.0,890.0,918.18,717.62
2016,5,20,14,15,865.5,132.5,4.9,15.0,858.5,882.74,693.27
2016,5,20,14,30,857.0,131.0,4.9,15.0,827.0,844.89,667.04
2016,5,20,14,45,844.5,129.5,4.9,15.0,790.0,805.72,639.67
2016,5,20,15,0,832.0,128.0,4.9,15.0,753.0,760.24,607.38
2016,5,20,15,15,818.0,125.0,4.85,14.5,711.0,710.76,571.99
2016,5,20,15,30,804.0,122.0,4.8,14.0,669.0,660.25,533.92
2016,5,20,15,45,785.5,118.5,4.8,14.0,622.5,605.72,490.95
2016,5,20,16,0,767.0,115.0,4.8,14.0,576.0,551.16,446.88
2016,5,20,16,15,743.0,111.5,4.7,13.5,527.0,493.33,399.62
2016,5,20,16,30,719.0,108.0,4.6,13.0,478.0,437.05,352.25
2016,5,20,16,45,689.0,102.5,4.55,13.0,427.0,377.84,300.77
2016,5,20,17,0,659.0,97.0,4.5,13.0,376.0,321.04,250.21
2016,5,20,17,15,616.5,91.0,4.4,12.5,325.0,262.89,198.57
2016,5,20,17,30,574.0,85.0,4.3,12.0,274.0,209.17,150.66
2016,5,20,17,45,511.5,77.5,4.25,12.0,224.0,155.43,104.7
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,109.07,68.21
2016,5,20,18,15,362.5,59.0,4.05,11.5,129.5,64.54,39.16
2016,5,20,18,30,276.0,48.0,3.9,11.0,85.0,36.95,26.79
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.0,25.41,14.75
2016,5,20,19,0,46.0,17.0,3.7,11.0,19.0,14.25,0.0
2016,5,20,19,15,23.0,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,25.74,15.73
2016,5,21,5,45,7.5,47.0,2.2,11.5,48.5,42.22,31.55
2016,5,21,6,0,15.0,66.0,2.3,12.0,69.0,60.18,45.26
2016,5,21,6,15,25.5,87.0,2.35,12.0,94.0,80.73,62.53
2016,5,21,6,30,36.0,108.0,2.4,12.0,119.0,103.83,81.91
2016,5,21,6,45,45.5,128.5,2.45,12.5,144.5,127.78,101.83
2016,5,21,7,0,55.0,149.0,2.5,13.0,170.0,153.03,122.69
2016,5,21,7,15,75.0,174.0,2.6,13.0,207.5,187.26,150.86
2016,5,21,7,30,95.0,199.0,2.7,13.0,245.0,223.97,180.94
2016,5,21,7,45,149.0,222.0,2.8,13.0,302.5,279.25,225.81
2016,5,21,8,0,203.0,245.0,2.9,13.0,360.0,338.62,273.7
2016,5,21,8,15,186.5,269.5,2.95,13.0,382.0,364.75,294.18
2016,5,21,8,30,170.0,294.0,3.0,13.0,404.0,389.0,312.78
2016,5,21,8,45,116.0,304.5,3.1,13.5,382.0,372.92,298.4
2016,5,21,9,0,62.0,315.0,3.2,14.0,360.0,346.24,275.5
2016,5,21,9,15,166.0,339.5,3.15,14.0,468.5,458.0,364.09
2016,5,21,9,30,270.0,364.0,3.1,14.0,577.0,578.95,456.61
2016,5,21,9,45,527.0,267.0,3.1,14.0,705.0,715.28,563.26
2016,5,21,10,0,784.0,170.0,3.1,14.0,833.0,859.11,669.45
2016,5,21,10,15,791.5,172.0,3.05,14.0,859.5,891.98,690.19
2016,5,21,10,30,799.0,174.0,3.0,14.0,886.0,922.41,710.0
2016,5,21,10,45,804.5,175.5,3.0,14.0,905.5,947.85,726.65
2016,5,21,11,0,810.0,177.0,3.0,14.0,925.0,970.45,741.38
2016,5,21,11,15,613.0,288.5,2.95,14.0,859.0,907.69,695.12
2016,5,21,11,30,416.0,400.0,2.9,14.0,793.0,830.92,634.91
2016,5,21,11,45,370.0,425.5,2.9,14.0,776.5,806.93,617.1
2016,5,21,12,0,324.0,451.0,2.9,14.0,760.0,788.46,602.52
2016,5,21,12,15,323.5,453.0,2.9,14.0,761.0,789.87,603.6
2016,5,21,12,30,323.0,455.0,2.9,14.0,762.0,789.68,603.46
2016,5,21,12,45,335.0,443.0,2.9,14.0,758.5,786.09,601.63
2016,5,21,13,0,347.0,431.0,2.9,14.0,755.0,780.71,598.61
2016,5,21,13,15,420.0,393.5,2.9,14.0,779.0,813.53,624.46
2016,5,21,13,30,493.0,356.0,2.9,14.0,803.0,835.57,642.4
2016,5,21,13,45,487.0,343.5,2.9,14.0,775.5,804.58,620.9
2016,5,21,14,0,481.0,331.0,2.9,14.0,748.0,772.01,598.53
2016,5,21,14,15,518.5,304.0,2.9,14.0,738.5,761.17,592.7
2016,5,21,14,30,556.0,277.0,2.9,14.0,729.0,746.14,583.55
2016,5,21,14,45,661.0,215.0,2.9,14.0,729.0,748.05,588.27
2016,5,21,15,0,766.0,153.0,2.9,14.0,729.0,735.66,582.17
2016,5,21,15,15,571.0,214.0,2.9,14.0,630.0,624.95,496.58
2016,5,21,15,30,376.0,275.0,2.9,14.0,531.0,519.66,414.1
2016,5,21,15,45,299.0,269.0,2.9,14.0,464.0,446.65,357.52
2016,5,21,16,0,222.0,263.0,2.9,14.0,397.0,376.93,302.53
2016,5,21,16,15,222.0,239.5,2.9,14.0,364.0,341.35,274.53
2016,5,21,16,30,222.0,216.0,2.9,14.0,331.0,305.54,245.59
2016,5,21,16,45,424.5,159.0,2.95,14.0,350.0,323.51,257.43
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,315.16,244.13
2016,5,21,17,15,586.0,95.0,2.95,13.5,319.0,258.34,194.27
2016,5,21,17,30,545.0,88.0,2.9,13.0,269.0,205.81,148.04
2016,5,21,17,45,491.5,79.0,2.9,13.0,221.0,153.89,103.72
2016,5,21,18,0,438.0,70.0,2.9,13.0,173.0,108.26,67.65
2016,5,21,18,15,357.0,58.5,2.7,12.5,129.5,64.25,38.77
2016,5,21,18,30,276.0,47.0,2.5,12.0,86.0,36.09,25.98
2016,5,21,18,45,171.0,32.0,2.35,12.0,53.0,24.96,14.56
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,100.0,18.0,1.7,11.0,28.0,14.14,0.0
2016,5,22,5,30,200.0,36.0,1.8,11.0,56.0,28.09,17.82
2016,5,22,5,45,295.0,48.5,1.95,11.5,96.5,37.12,27.11
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,71.59,42.98
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,114.73,72.4
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,164.52,112.06
2016,5,22,6,45,560.5,89.5,2.1,12.5,281.5,215.6,156.38
2016,5,22,7,0,599.0,99.0,2.1,13.0,331.0,270.93,204.97
2016,5,22,7,15,322.5,143.5,2.05,13.0,270.5,248.66,196.44
2016,5,22,7,30,46.0,188.0,2.0,13.0,210.0,193.81,156.15
2016,5,22,7,45,45.5,207.5,2.0,13.5,231.0,215.39,173.39
2016,5,22,8,0,45.0,227.0,2.0,14.0,252.0,236.96,190.06
2016,5,22,8,15,160.0,254.0,1.95,14.0,356.0,334.81,268.53
2016,5,22,8,30,275.0,281.0,1.9,14.0,460.0,445.44,354.86
2016,5,22,8,45,214.0,309.5,1.9,14.5,454.5,442.85,350.35
2016,5,22,9,0,153.0,338.0,1.9,15.0,449.0,438.34,344.56
2016,5,22,9,15,478.0,243.0,1.9,15.0,615.5,610.41,480.12
2016,5,22,9,30,803.0,148.0,1.9,15.0,782.0,795.5,616.46
2016,5,22,9,45,825.5,142.5,1.95,15.5,818.0,838.74,642.94
2016,5,22,10,0,848.0,137.0,2.0,16.0,854.0,875.27,665.92
2016,5,22,10,15,854.5,138.5,2.05,16.0,880.5,907.94,687.41
2016,5,22,10,30,861.0,140.0,2.1,16.0,907.0,937.93,707.06
2016,5,22,10,45,861.5,143.5,2.15,16.0,925.5,961.41,722.35
2016,5,22,11,0,862.0,147.0,2.2,16.0,944.0,981.67,735.6
2016,5,22,11,15,864.5,147.5,2.25,16.0,956.5,997.71,746.14
2016,5,22,11,30,867.0,148.0,2.3,16.0,969.0,1010.49,754.65
2016,5,22,11,45,866.5,149.5,2.4,16.0,973.5,1017.95,760.34
2016,5,22,12,0,866.0,151.0,2.5,16.0,978.0,1022.04,763.95
2016,5,22,12,15,865.5,150.5,2.55,16.0,976.0,1020.84,763.65
2016,5,22,12,30,865.0,150.0,2.6,16.0,974.0,1016.28,761.27
2016,5,22,12,45,863.5,149.0,2.7,16.0,964.5,1006.9,756.31
2016,5,22,13,0,862.0,148.0,2.8,16.0,955.0,994.21,749.2
2016,5,22,13,15,559.5,294.0,2.85,16.0,814.5,848.24,647.2
2016,5,22,13,30,257.0,440.0,2.9,16.0,674.0,690.0,527.47
2016,5,22,13,45,295.5,417.0,2.95,16.0,678.5,694.69,533.91
2016,5,22,14,0,334.0,394.0,3.0,16.0,683.0,696.37,537.02
2016,5,22,14,15,277.0,392.0,3.05,16.0,626.0,633.53,490.75
2016,5,22,14,30,220.0,390.0,3.1,16.0,569.0,566.59,441.22
2016,5,22,14,45,138.0,358.5,3.15,16.0,469.0,461.3,361.59
2016,5,22,15,0,56.0,327.0,3.2,16.0,369.0,356.36,280.34
2016,5,22,15,15,309.0,266.5,3.2,15.5,479.5,482.9,385.22
2016,5,22,15,30,562.0,206.0,3.2,15.0,590.0,580.78,463.84
2016,5,22,15,45,652.5,162.5,3.25,15.0,579.0,567.83,454.29
2016,5,22,16,0,743.0,119.0,3.3,15.0,568.0,541.55,434.07
