Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,720.0,114.5,3.3,14.5,520.0,485.0,388.8
2016,5,22,16,30,697.0,110.0,3.3,14.0,472.0,429.5,343.08
2016,5,22,16,45,632.5,108.0,3.3,14.0,410.5,361.11,285.55
2016,5,22,17,0,568.0,106.0,3.3,14.0,349.0,299.0,232.36
2016,5,22,17,15,517.0,103.0,3.2,13.5,302.0,246.5,186.72
2016,5,22,17,30,466.0,100.0,3.1,13.0,255.0,197.75,144.38
2016,5,22,17,45,426.5,87.0,3.05,13.0,210.0,149.25,102.71
2016,5,22,18,0,387.0,74.0,3.0,13.0,165.0,105.38,67.4
2016,5,22,18,15,321.0,60.5,2.8,12.5,124.0,64.55,39.94
2016,5,22,18,30,255.0,47.0,2.6,12.0,83.0,36.0,25.95
2016,5,22,18,45,127.5,33.5,2.45,12.0,51.5,27.47,16.81
2016,5,22,19,0,0.0,20.0,2.3,12.0,20.0,18.03,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.5,10.0,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,102.5,17.0,2.2,11.5,27.5,13.31,0.0
2016,5,23,5,30,205.0,34.0,2.3,12.0,55.0,26.43,16.45
2016,5,23,5,45,293.5,47.0,2.4,12.5,95.0,35.88,25.92
2016,5,23,6,0,382.0,60.0,2.5,13.0,135.0,70.4,42.03
2016,5,23,6,15,446.0,69.0,2.5,13.0,181.5,112.2,70.45
2016,5,23,6,30,510.0,78.0,2.5,13.0,228.0,160.56,108.93
2016,5,23,6,45,555.5,85.5,2.55,13.5,277.0,210.65,152.09
2016,5,23,7,0,601.0,93.0,2.6,14.0,326.0,265.77,200.36
2016,5,23,7,15,635.5,98.5,2.55,14.0,376.0,319.9,248.27
2016,5,23,7,30,670.0,104.0,2.5,14.0,426.0,377.21,297.94
2016,5,23,7,45,693.0,110.0,2.5,14.5,474.5,432.57,344.42
2016,5,23,8,0,716.0,116.0,2.5,15.0,523.0,489.28,390.47
2016,5,23,8,15,736.0,119.5,2.5,15.0,569.0,542.87,433.5
2016,5,23,8,30,756.0,123.0,2.5,15.0,615.0,596.97,475.74
2016,5,23,8,45,531.0,220.5,2.5,15.5,577.5,577.53,456.97
2016,5,23,9,0,306.0,318.0,2.5,16.0,540.0,532.67,418.13
2016,5,23,9,15,283.0,342.5,2.5,16.0,556.5,554.24,433.45
2016,5,23,9,30,260.0,367.0,2.5,16.0,573.0,573.22,446.16
2016,5,23,9,45,552.5,248.5,2.5,16.5,709.0,719.3,558.86
2016,5,23,10,0,845.0,130.0,2.5,17.0,845.0,865.31,662.09
2016,5,23,10,15,851.5,131.5,2.5,17.0,871.5,897.86,682.25
2016,5,23,10,30,858.0,133.0,2.5,17.0,898.0,927.76,701.54
2016,5,23,10,45,863.0,133.5,2.55,17.0,918.0,952.46,717.74
2016,5,23,11,0,868.0,134.0,2.6,17.0,938.0,974.15,731.98
2016,5,23,11,15,870.5,135.0,2.6,17.0,950.5,990.77,742.44
2016,5,23,11,30,873.0,136.0,2.6,17.0,963.0,1004.12,750.83
2016,5,23,11,45,875.5,135.5,2.65,17.0,968.5,1012.68,756.65
2016,5,23,12,0,878.0,135.0,2.7,17.0,974.0,1017.87,760.4
2016,5,23,12,15,877.5,135.0,2.7,17.0,972.0,1017.17,759.88
2016,5,23,12,30,877.0,135.0,2.7,17.0,970.0,1013.07,757.29
2016,5,23,12,45,852.0,149.5,2.75,17.0,954.5,995.59,746.39
2016,5,23,13,0,827.0,164.0,2.8,17.0,939.0,984.15,739.71
2016,5,23,13,15,823.0,162.5,2.8,17.0,922.0,965.43,727.67
2016,5,23,13,30,819.0,161.0,2.8,17.0,905.0,943.67,713.69
2016,5,23,13,45,820.0,155.0,2.85,17.0,883.5,919.02,698.16
2016,5,23,14,0,821.0,149.0,2.9,17.0,862.0,891.31,680.48
2016,5,23,14,15,813.0,147.0,2.9,17.0,832.0,856.95,657.73
2016,5,23,14,30,805.0,145.0,2.9,17.0,802.0,820.3,633.27
2016,5,23,14,45,800.5,139.0,2.95,17.0,768.0,780.31,606.54
2016,5,23,15,0,796.0,133.0,3.0,17.0,734.0,738.19,577.96
2016,5,23,15,15,782.0,130.0,3.0,17.0,693.5,690.4,543.68
2016,5,23,15,30,768.0,127.0,3.0,17.0,653.0,641.67,507.34
2016,5,23,15,45,754.5,122.0,3.05,17.0,609.0,590.6,468.57
2016,5,23,16,0,741.0,117.0,3.1,17.0,565.0,539.07,428.33
2016,5,23,16,15,718.0,112.5,3.1,16.5,517.5,482.25,383.44
2016,5,23,16,30,695.0,108.0,3.1,16.0,470.0,426.93,338.27
2016,5,23,16,45,668.5,102.0,3.15,16.0,421.0,370.11,290.06
2016,5,23,17,0,642.0,96.0,3.2,16.0,372.0,315.33,242.3
2016,5,23,17,15,602.0,89.5,3.2,15.5,322.0,258.5,192.77
2016,5,23,17,30,562.0,83.0,3.2,15.0,272.0,205.8,146.51
2016,5,23,17,45,510.5,75.0,3.2,15.0,224.0,154.16,102.46
2016,5,23,18,0,459.0,67.0,3.2,15.0,176.0,108.51,66.4
2016,5,23,18,15,380.0,56.5,3.1,14.5,132.5,65.38,38.47
2016,5,23,18,30,301.0,46.0,3.0,14.0,89.0,35.21,25.07
2016,5,23,18,45,194.5,32.0,2.9,13.5,55.5,24.89,14.76
2016,5,23,19,0,88.0,18.0,2.8,13.0,22.0,14.17,0.0
2016,5,23,19,15,44.0,9.0,2.75,12.5,11.0,8.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,111.0,17.5,2.6,12.0,29.0,13.7,0.0
2016,5,24,5,30,222.0,35.0,2.7,12.0,58.0,27.23,17.2
2016,5,24,5,45,317.5,46.5,2.85,12.5,99.0,35.48,25.59
2016,5,24,6,0,413.0,58.0,3.0,13.0,140.0,71.44,41.89
2016,5,24,6,15,327.5,83.5,3.0,13.0,160.5,109.98,73.79
2016,5,24,6,30,242.0,109.0,3.0,13.0,181.0,139.96,103.19
2016,5,24,6,45,268.5,125.5,3.0,13.5,219.0,177.58,135.06
2016,5,24,7,0,295.0,142.0,3.0,14.0,257.0,218.25,169.78
2016,5,24,7,15,185.0,170.0,3.0,14.0,245.5,223.27,177.95
2016,5,24,7,30,75.0,198.0,3.0,14.0,234.0,214.66,172.8
2016,5,24,7,45,136.5,222.5,3.0,14.5,297.5,273.51,220.03
2016,5,24,8,0,198.0,247.0,3.0,15.0,361.0,337.39,270.7
2016,5,24,8,15,176.5,271.5,3.0,15.0,379.0,360.38,288.43
2016,5,24,8,30,155.0,296.0,3.0,15.0,397.0,380.98,303.92
2016,5,24,8,45,482.0,209.5,3.0,15.0,553.5,533.85,427.44
2016,5,24,9,0,809.0,123.0,3.0,15.0,710.0,706.31,561.4
2016,5,24,9,15,821.0,125.5,2.95,15.0,748.5,752.97,593.21
2016,5,24,9,30,833.0,128.0,2.9,15.0,787.0,798.18,624.03
2016,5,24,9,45,840.0,131.0,2.9,15.5,819.5,833.46,646.52
2016,5,24,10,0,847.0,134.0,2.9,16.0,852.0,870.43,670.0
2016,5,24,10,15,854.0,135.5,2.9,16.0,879.0,903.47,691.77
2016,5,24,10,30,861.0,137.0,2.9,16.0,906.0,933.89,711.65
2016,5,24,10,45,642.5,261.0,2.95,16.5,842.5,883.75,674.19
2016,5,24,11,0,424.0,385.0,3.0,17.0,779.0,808.81,614.16
2016,5,24,11,15,225.5,377.5,3.0,17.0,588.0,607.6,466.78
2016,5,24,11,30,27.0,370.0,3.0,17.0,397.0,389.23,299.59
2016,5,24,11,45,457.5,252.5,3.0,17.0,691.0,726.24,563.29
2016,5,24,12,0,888.0,135.0,3.0,17.0,985.0,1027.32,772.26
2016,5,24,12,15,887.5,135.0,3.0,17.0,983.0,1026.64,768.9
2016,5,24,12,30,887.0,135.0,3.0,17.0,981.0,1022.53,766.28
2016,5,24,12,45,612.0,286.5,3.05,17.0,867.5,910.13,689.09
2016,5,24,13,0,337.0,438.0,3.1,17.0,754.0,776.82,588.89
2016,5,24,13,15,192.0,418.0,3.1,17.0,597.5,602.83,462.49
2016,5,24,13,30,47.0,398.0,3.1,17.0,441.0,433.27,333.97
2016,5,24,13,45,107.0,413.0,3.15,17.0,507.5,509.64,394.0
2016,5,24,14,0,167.0,428.0,3.2,17.0,574.0,573.72,443.01
2016,5,24,14,15,172.0,411.5,3.2,17.0,557.0,555.12,429.71
2016,5,24,14,30,177.0,395.0,3.2,17.0,540.0,535.63,416.12
2016,5,24,14,45,186.5,375.5,3.25,17.0,522.0,515.86,402.49
2016,5,24,15,0,196.0,356.0,3.3,17.0,504.0,494.85,387.75
2016,5,24,15,15,135.5,329.0,3.3,16.5,429.0,415.87,327.82
2016,5,24,15,30,75.0,302.0,3.3,16.0,354.0,337.56,267.41
2016,5,24,15,45,39.0,239.5,3.3,16.0,267.0,251.08,199.5
2016,5,24,16,0,3.0,177.0,3.3,16.0,180.0,166.85,131.98
2016,5,24,16,15,5.0,173.0,3.3,15.5,176.5,163.69,130.21
2016,5,24,16,30,7.0,169.0,3.3,15.0,173.0,160.23,128.02
2016,5,24,16,45,31.5,169.5,3.35,15.0,183.5,170.49,136.65
2016,5,24,17,0,56.0,170.0,3.4,15.0,194.0,176.31,141.15
2016,5,24,17,15,49.0,149.0,3.4,14.5,168.0,150.69,120.21
2016,5,24,17,30,42.0,128.0,3.4,14.0,142.0,126.02,99.89
2016,5,24,17,45,34.0,107.0,3.4,14.0,117.0,102.22,79.99
2016,5,24,18,0,26.0,86.0,3.4,14.0,92.0,79.66,61.1
2016,5,24,18,15,13.5,66.5,3.3,13.5,69.5,60.38,45.2
2016,5,24,18,30,1.0,47.0,3.2,13.0,47.0,42.24,31.35
2016,5,24,18,45,0.5,29.5,3.1,13.0,29.5,26.99,16.67
2016,5,24,19,0,0.0,12.0,3.0,13.0,12.0,11.13,0.0
2016,5,24,19,15,0.0,6.0,2.95,12.5,6.0,5.72,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,13.68,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,27.2,17.26
2016,5,25,5,45,312.5,47.0,2.55,12.5,98.5,35.84,25.92
2016,5,25,6,0,403.0,59.0,2.7,13.0,139.0,71.82,42.52
2016,5,25,6,15,466.5,67.5,2.7,13.0,186.0,113.18,70.4
2016,5,25,6,30,530.0,76.0,2.7,13.0,233.0,162.15,109.45
2016,5,25,6,45,265.0,69.5,2.75,13.5,148.0,126.51,92.49
2016,5,25,7,0,0.0,63.0,2.8,14.0,63.0,58.59,44.41
2016,5,25,7,15,0.0,82.0,2.8,14.0,82.0,76.32,59.31
2016,5,25,7,30,0.0,101.0,2.8,14.0,101.0,93.96,73.89
2016,5,25,7,45,0.0,106.0,2.85,14.5,106.0,98.7,77.42
2016,5,25,8,0,0.0,111.0,2.9,15.0,111.0,103.43,80.93
2016,5,25,8,15,0.0,127.0,2.9,15.0,127.0,118.44,93.02
2016,5,25,8,30,0.0,143.0,2.9,15.0,143.0,133.52,105.06
2016,5,25,8,45,1.0,157.5,2.95,15.0,158.5,147.91,116.49
2016,5,25,9,0,2.0,172.0,3.0,15.0,174.0,162.45,127.97
2016,5,25,9,15,5.5,197.5,3.0,15.0,202.0,189.41,149.44
2016,5,25,9,30,9.0,223.0,3.0,15.0,230.0,216.77,171.01
2016,5,25,9,45,8.5,218.5,3.0,15.5,226.0,212.58,167.01
2016,5,25,10,0,8.0,214.0,3.0,16.0,222.0,208.31,163.08
2016,5,25,10,15,10.0,235.0,3.0,16.0,244.5,230.52,180.44
2016,5,25,10,30,12.0,256.0,3.0,16.0,267.0,252.9,197.76
2016,5,25,10,45,35.5,339.5,3.0,16.5,372.0,364.09,283.5
2016,5,25,11,0,59.0,423.0,3.0,17.0,477.0,471.4,363.33
2016,5,25,11,15,57.0,427.0,3.0,17.0,480.5,474.93,365.12
2016,5,25,11,30,55.0,431.0,3.0,17.0,484.0,478.09,367.19
2016,5,25,11,45,147.5,453.5,3.05,17.0,595.0,603.2,461.92
2016,5,25,12,0,240.0,476.0,3.1,17.0,706.0,719.03,546.79
2016,5,25,12,15,574.5,295.5,3.15,17.0,844.0,889.22,676.88
2016,5,25,12,30,909.0,115.0,3.2,17.0,982.0,1024.1,770.32
2016,5,25,12,45,902.5,117.5,3.25,17.5,971.5,1013.01,760.83
2016,5,25,13,0,896.0,120.0,3.3,18.0,961.0,998.57,750.55
2016,5,25,13,15,893.0,119.0,3.35,18.0,944.5,980.76,739.49
2016,5,25,13,30,890.0,118.0,3.4,18.0,928.0,959.68,726.26
2016,5,25,13,45,888.0,115.0,3.5,18.0,905.5,934.35,710.45
2016,5,25,14,0,886.0,112.0,3.6,18.0,883.0,905.92,692.42
2016,5,25,14,15,879.0,111.0,3.65,18.0,853.5,872.2,670.28
2016,5,25,14,30,872.0,110.0,3.7,18.0,824.0,835.95,646.21
2016,5,25,14,45,864.5,107.0,3.75,18.0,789.0,794.96,618.54
2016,5,25,15,0,857.0,104.0,3.8,18.0,754.0,751.87,589.06
2016,5,25,15,15,845.5,102.0,3.85,17.5,713.5,705.05,557.53
2016,5,25,15,30,834.0,100.0,3.9,17.0,673.0,656.91,522.78
2016,5,25,15,45,818.0,98.0,3.95,17.0,628.0,605.99,483.47
2016,5,25,16,0,802.0,96.0,4.0,17.0,583.0,553.14,441.63
2016,5,25,16,15,781.5,92.5,4.0,16.5,535.5,496.38,396.24
2016,5,25,16,30,761.0,89.0,4.0,16.0,488.0,440.3,349.9
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.5,381.92,299.81
2016,5,25,17,0,699.0,84.0,4.1,16.0,387.0,324.4,249.28
2016,5,25,17,15,661.0,79.0,4.1,15.5,336.5,266.45,198.16
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,212.3,150.01
2016,5,25,17,45,561.0,69.0,4.1,14.5,236.0,158.09,103.95
2016,5,25,18,0,499.0,64.0,4.1,14.0,186.0,111.03,67.03
2016,5,25,18,15,419.5,55.0,4.0,13.5,141.0,66.77,38.33
2016,5,25,18,30,340.0,46.0,3.9,13.0,96.0,36.06,25.98
2016,5,25,18,45,215.5,33.0,3.8,13.0,60.5,25.63,15.68
2016,5,25,19,0,91.0,20.0,3.7,13.0,25.0,15.75,0.0
2016,5,25,19,15,45.5,10.0,3.65,12.5,12.5,9.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,88.0,19.5,1.9,12.0,28.5,15.27,0.0
2016,5,26,5,30,176.0,39.0,1.9,12.0,57.0,30.37,20.02
2016,5,26,5,45,266.0,52.5,1.95,12.5,97.0,40.11,29.7
2016,5,26,6,0,356.0,66.0,2.0,13.0,137.0,74.05,45.9
2016,5,26,6,15,422.0,76.0,1.9,13.0,184.0,114.46,73.38
2016,5,26,6,30,488.0,86.0,1.8,13.0,231.0,164.0,112.61
2016,5,26,6,45,254.5,113.5,1.75,13.5,190.0,163.54,123.54
2016,5,26,7,0,21.0,141.0,1.7,14.0,149.0,135.71,108.45
2016,5,26,7,15,34.5,166.0,1.6,14.5,181.5,165.54,132.51
2016,5,26,7,30,48.0,191.0,1.5,15.0,214.0,197.09,157.55
2016,5,26,7,45,40.0,205.0,1.4,15.5,226.0,210.21,167.45
2016,5,26,8,0,32.0,219.0,1.3,16.0,238.0,222.38,176.34
2016,5,26,8,15,43.5,246.5,1.25,16.0,274.0,257.51,203.67
2016,5,26,8,30,55.0,274.0,1.2,16.0,310.0,293.96,231.54
2016,5,26,8,45,98.5,307.0,1.15,16.5,376.5,358.2,280.32
2016,5,26,9,0,142.0,340.0,1.1,17.0,443.0,431.48,334.37
2016,5,26,9,15,153.5,360.0,1.05,17.0,477.0,467.26,359.63
2016,5,26,9,30,165.0,380.0,1.0,17.0,511.0,503.61,385.15
2016,5,26,9,45,488.5,267.0,1.0,17.5,677.0,681.07,518.08
2016,5,26,10,0,812.0,154.0,1.0,18.0,843.0,864.6,643.37
2016,5,26,10,15,819.5,155.5,1.0,18.5,869.5,897.66,660.49
2016,5,26,10,30,827.0,157.0,1.0,19.0,896.0,928.21,677.79
2016,5,26,10,45,834.0,157.0,1.05,19.5,916.5,954.1,692.88
2016,5,26,11,0,841.0,157.0,1.1,20.0,937.0,977.13,706.17
2016,5,26,11,15,844.0,157.5,1.15,20.0,950.0,993.76,716.81
2016,5,26,11,30,847.0,158.0,1.2,20.0,963.0,1007.18,725.59
2016,5,26,11,45,850.5,157.0,1.3,20.5,969.0,1007.1,725.51
2016,5,26,12,0,854.0,156.0,1.4,21.0,975.0,1012.78,729.27
2016,5,26,12,15,631.5,282.0,1.55,21.0,887.0,932.42,678.95
2016,5,26,12,30,409.0,408.0,1.7,21.0,799.0,832.93,609.29
2016,5,26,12,45,640.5,274.0,1.85,21.0,879.5,925.1,680.49
2016,5,26,13,0,872.0,140.0,2.0,21.0,960.0,994.57,727.74
2016,5,26,13,15,868.5,139.0,2.15,21.0,943.5,976.72,717.57
2016,5,26,13,30,865.0,138.0,2.3,21.0,927.0,955.71,706.13
2016,5,26,13,45,858.0,137.5,2.45,21.0,903.5,928.92,690.69
2016,5,26,14,0,851.0,137.0,2.6,21.0,880.0,899.37,673.18
2016,5,26,14,15,843.5,135.5,2.7,20.5,850.0,865.81,653.54
2016,5,26,14,30,836.0,134.0,2.8,20.0,820.0,834.48,635.14
2016,5,26,14,45,825.0,132.5,2.9,20.0,784.5,792.98,608.09
2016,5,26,15,0,814.0,131.0,3.0,20.0,749.0,749.73,579.44
2016,5,26,15,15,801.0,128.0,3.05,19.5,708.5,702.06,547.23
2016,5,26,15,30,788.0,125.0,3.1,19.0,668.0,653.32,512.46
2016,5,26,15,45,771.0,121.5,3.2,19.0,623.5,600.8,473.04
2016,5,26,16,0,754.0,118.0,3.3,19.0,579.0,548.12,432.34
2016,5,26,16,15,732.0,114.0,3.35,18.5,531.0,491.74,388.21
2016,5,26,16,30,710.0,110.0,3.4,18.0,483.0,436.74,343.68
2016,5,26,16,45,679.5,105.5,3.45,17.5,433.0,379.02,295.65
2016,5,26,17,0,649.0,101.0,3.5,17.0,383.0,323.73,248.26
2016,5,26,17,15,609.0,95.0,3.45,16.5,333.0,266.98,198.97
2016,5,26,17,30,569.0,89.0,3.4,16.0,283.0,214.35,152.92
2016,5,26,17,45,511.5,81.0,3.4,15.5,234.0,161.22,108.2
2016,5,26,18,0,454.0,73.0,3.4,15.0,185.0,114.8,71.81
2016,5,26,18,15,374.0,62.5,3.3,14.5,140.0,70.43,42.47
2016,5,26,18,30,294.0,52.0,3.2,14.0,95.0,39.82,29.18
2016,5,26,18,45,184.5,36.5,3.1,13.5,60.0,28.4,18.07
2016,5,26,19,0,75.0,21.0,3.0,13.0,25.0,17.5,0.0
2016,5,26,19,15,37.5,10.5,2.95,12.5,12.5,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,89.5,19.5,1.0,11.5,29.5,15.26,0.49
2016,5,27,5,30,179.0,39.0,1.0,12.0,59.0,30.34,20.1
2016,5,27,5,45,274.5,52.5,1.05,12.5,100.0,40.08,29.73
2016,5,27,6,0,370.0,66.0,1.1,13.0,141.0,74.83,46.11
2016,5,27,6,15,435.5,75.5,1.15,13.5,188.0,115.56,73.5
2016,5,27,6,30,501.0,85.0,1.2,14.0,235.0,165.26,112.47
2016,5,27,6,45,553.0,91.5,1.25,14.5,285.5,215.28,154.67
2016,5,27,7,0,605.0,98.0,1.3,15.0,336.0,271.09,202.5
2016,5,27,7,15,640.0,103.5,1.3,15.5,386.0,325.49,249.29
2016,5,27,7,30,675.0,109.0,1.3,16.0,436.0,383.12,297.57
2016,5,27,7,45,706.5,111.5,1.3,16.5,486.5,439.16,343.3
2016,5,27,8,0,738.0,114.0,1.3,17.0,537.0,497.38,389.19
2016,5,27,8,15,758.0,117.5,1.25,17.5,583.5,552.38,430.8
2016,5,27,8,30,778.0,121.0,1.2,18.0,630.0,607.02,470.59
2016,5,27,8,45,797.5,121.5,1.2,18.5,674.0,658.43,507.16
2016,5,27,9,0,817.0,122.0,1.2,19.0,718.0,709.55,542.4
2016,5,27,9,15,829.0,124.0,1.15,19.5,756.0,755.95,571.48
2016,5,27,9,30,841.0,126.0,1.1,20.0,794.0,800.88,598.58
2016,5,27,9,45,859.0,122.5,1.05,20.5,829.5,839.26,620.71
2016,5,27,10,0,877.0,119.0,1.0,21.0,865.0,879.85,643.89
2016,5,27,10,15,883.0,120.5,0.95,21.5,891.5,912.85,661.69
2016,5,27,10,30,889.0,122.0,0.9,22.0,918.0,943.09,677.5
2016,5,27,10,45,895.5,121.5,0.9,22.5,938.5,968.89,691.28
2016,5,27,11,0,902.0,121.0,0.9,23.0,959.0,991.64,703.15
2016,5,27,11,15,905.0,121.5,0.95,23.0,972.0,1008.82,713.96
2016,5,27,11,30,908.0,122.0,1.0,23.0,985.0,1022.62,722.85
2016,5,27,11,45,910.0,122.0,1.1,23.5,991.0,1031.5,728.44
2016,5,27,12,0,912.0,122.0,1.2,24.0,997.0,1036.9,731.99
2016,5,27,12,15,911.5,122.0,1.35,24.0,995.0,1036.3,734.22
2016,5,27,12,30,911.0,122.0,1.5,24.0,993.0,1032.19,734.27
2016,5,27,12,45,904.5,124.5,1.65,24.0,982.5,1021.14,729.95
2016,5,27,13,0,898.0,127.0,1.8,24.0,972.0,1006.75,723.46
2016,5,27,13,15,894.5,126.0,1.9,24.0,955.5,988.53,713.79
2016,5,27,13,30,891.0,125.0,2.0,24.0,939.0,967.06,701.98
2016,5,27,13,45,884.0,125.0,2.15,24.0,914.5,940.23,687.11
2016,5,27,14,0,877.0,125.0,2.3,24.0,890.0,910.55,670.12
2016,5,27,14,15,869.5,123.5,2.35,24.0,860.5,876.28,648.94
2016,5,27,14,30,862.0,122.0,2.4,24.0,831.0,839.53,625.91
2016,5,27,14,45,850.5,121.0,2.5,24.0,794.5,797.83,599.57
2016,5,27,15,0,839.0,120.0,2.6,24.0,758.0,757.44,573.74
2016,5,27,15,15,826.0,118.0,2.6,23.5,717.5,709.84,542.63
2016,5,27,15,30,813.0,116.0,2.6,23.0,677.0,661.08,508.5
2016,5,27,15,45,793.0,114.0,2.65,23.0,631.0,607.14,468.8
2016,5,27,16,0,773.0,112.0,2.7,23.0,585.0,553.25,428.01
2016,5,27,16,15,751.0,108.5,2.7,22.5,537.0,497.21,385.03
2016,5,27,16,30,729.0,105.0,2.7,22.0,489.0,440.98,340.46
2016,5,27,16,45,696.0,101.5,2.75,21.5,438.0,382.25,292.67
2016,5,27,17,0,663.0,98.0,2.8,21.0,387.0,326.18,245.62
2016,5,27,17,15,623.5,92.0,2.75,20.5,336.5,268.82,196.7
2016,5,27,17,30,584.0,86.0,2.7,20.0,286.0,215.48,150.8
2016,5,27,17,45,526.5,79.0,2.65,19.5,237.0,162.4,106.78
2016,5,27,18,0,469.0,72.0,2.6,19.0,188.0,115.99,70.94
2016,5,27,18,15,391.0,61.5,2.5,18.0,143.0,70.93,41.62
2016,5,27,18,30,313.0,51.0,2.4,17.0,98.0,38.99,28.13
2016,5,27,18,45,204.0,36.0,2.35,16.5,62.5,27.97,17.57
2016,5,27,19,0,95.0,21.0,2.3,16.0,27.0,16.51,0.0
2016,5,27,19,15,47.5,10.5,2.3,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,114.5,18.5,1.5,14.5,30.5,14.45,0.64
2016,5,28,5,30,229.0,37.0,1.5,15.0,61.0,28.74,18.51
2016,5,28,5,45,319.0,48.5,1.55,15.5,102.0,36.94,26.62
2016,5,28,6,0,409.0,60.0,1.6,16.0,143.0,72.99,42.78
2016,5,28,6,15,472.0,69.0,1.65,16.0,190.5,115.03,70.82
2016,5,28,6,30,535.0,78.0,1.7,16.0,238.0,164.6,109.8
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,215.15,152.74
2016,5,28,7,0,627.0,91.0,1.8,17.0,338.0,270.74,200.67
2016,5,28,7,15,660.5,96.5,1.75,17.5,388.5,325.77,248.06
2016,5,28,7,30,694.0,102.0,1.7,18.0,439.0,383.83,296.72
2016,5,28,7,45,720.0,106.0,1.65,18.5,488.5,439.71,342.3
2016,5,28,8,0,746.0,110.0,1.6,19.0,538.0,497.98,388.05
2016,5,28,8,15,765.5,113.5,1.55,19.5,584.5,552.3,429.24
2016,5,28,8,30,785.0,117.0,1.5,20.0,631.0,606.94,469.16
2016,5,28,8,45,800.5,120.0,1.45,21.0,674.5,658.45,504.44
2016,5,28,9,0,816.0,123.0,1.4,22.0,718.0,709.33,537.89
2016,5,28,9,15,827.5,125.0,1.3,22.0,756.5,755.3,567.24
2016,5,28,9,30,839.0,127.0,1.2,22.0,795.0,799.76,594.51
2016,5,28,9,45,847.5,129.5,1.2,22.5,827.5,836.06,615.92
2016,5,28,10,0,856.0,132.0,1.2,23.0,860.0,874.02,638.19
2016,5,28,10,15,862.5,133.5,1.2,23.5,887.0,906.84,656.82
2016,5,28,10,30,869.0,135.0,1.2,24.0,914.0,937.0,673.6
2016,5,28,10,45,873.5,136.5,1.2,24.5,934.0,962.44,687.3
2016,5,28,11,0,878.0,138.0,1.2,25.0,954.0,984.84,699.06
2016,5,28,11,15,881.0,138.5,1.25,25.0,967.0,1001.64,709.6
2016,5,28,11,30,884.0,139.0,1.3,25.0,980.0,1015.17,718.26
2016,5,28,11,45,885.0,139.5,1.4,25.0,985.5,1023.38,724.6
2016,5,28,12,0,886.0,140.0,1.5,25.0,991.0,1028.19,728.97
2016,5,28,12,15,886.0,140.0,1.6,25.0,989.5,1028.13,730.41
2016,5,28,12,30,886.0,140.0,1.7,25.0,988.0,1024.65,729.82
2016,5,28,12,45,874.0,146.0,1.8,25.0,976.0,1011.79,723.42
2016,5,28,13,0,862.0,152.0,1.9,25.0,964.0,995.79,715.09
2016,5,28,13,15,858.0,151.0,1.95,24.5,947.5,977.71,706.2
2016,5,28,13,30,854.0,150.0,2.0,24.0,931.0,956.54,695.28
2016,5,28,13,45,848.5,148.5,2.1,24.0,907.5,937.3,684.76
2016,5,28,14,0,843.0,147.0,2.2,24.0,884.0,907.89,667.42
2016,5,28,14,15,835.0,145.0,2.25,24.0,854.0,873.14,645.98
2016,5,28,14,30,827.0,143.0,2.3,24.0,824.0,836.05,622.76
2016,5,28,14,45,817.5,140.0,2.35,24.0,788.5,794.62,596.32
2016,5,28,15,0,808.0,137.0,2.4,24.0,753.0,751.37,568.28
2016,5,28,15,15,794.0,134.5,2.4,23.5,712.0,703.83,536.62
2016,5,28,15,30,780.0,132.0,2.4,23.0,671.0,655.31,502.8
2016,5,28,15,45,763.0,128.0,2.45,23.0,626.0,602.75,464.36
2016,5,28,16,0,746.0,124.0,2.5,23.0,581.0,549.63,424.41
2016,5,28,16,15,723.5,119.5,2.5,22.5,533.0,493.42,381.53
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,438.19,337.97
2016,5,28,16,45,672.5,109.5,2.5,21.5,435.5,380.84,291.43
2016,5,28,17,0,644.0,104.0,2.5,21.0,386.0,325.72,245.3
2016,5,28,17,15,603.5,97.5,2.4,20.5,335.5,268.65,196.89
2016,5,28,17,30,563.0,91.0,2.3,20.0,285.0,215.75,151.63
2016,5,28,17,45,509.5,82.5,2.25,19.5,236.5,163.17,108.07
2016,5,28,18,0,456.0,74.0,2.2,19.0,188.0,116.82,72.12
2016,5,28,18,15,378.5,63.0,2.1,18.0,143.0,71.94,42.69
2016,5,28,18,30,301.0,52.0,2.0,17.0,98.0,39.72,28.79
2016,5,28,18,45,197.5,37.0,1.9,16.5,62.5,28.73,18.31
2016,5,28,19,0,94.0,22.0,1.8,16.0,27.0,18.33,1.84
2016,5,28,19,15,47.0,11.0,1.8,15.5,13.5,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,114.0,19.0,1.65,12.5,31.5,14.84,1.36
2016,5,29,5,30,228.0,38.0,1.6,13.0,63.0,29.52,19.4
2016,5,29,5,45,322.0,49.5,1.55,13.5,104.5,37.71,27.54
2016,5,29,6,0,416.0,61.0,1.5,14.0,146.0,74.25,43.98
2016,5,29,6,15,480.5,69.5,1.4,14.5,194.0,116.38,71.99
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,166.21,111.0
2016,5,29,6,45,324.0,118.5,1.25,15.5,220.5,184.12,136.74
2016,5,29,7,0,103.0,159.0,1.2,16.0,199.0,176.05,138.23
2016,5,29,7,15,403.5,130.5,1.15,16.5,321.5,265.51,205.27
2016,5,29,7,30,704.0,102.0,1.1,17.0,444.0,387.58,299.34
2016,5,29,7,45,729.5,106.0,1.05,17.5,494.0,443.73,344.24
2016,5,29,8,0,755.0,110.0,1.0,18.0,544.0,502.23,389.58
2016,5,29,8,15,774.5,113.5,1.0,18.0,590.5,556.97,431.61
2016,5,29,8,30,794.0,117.0,1.0,18.0,637.0,612.02,472.57
2016,5,29,8,45,808.5,120.0,1.0,18.5,680.5,663.26,508.64
2016,5,29,9,0,823.0,123.0,1.0,19.0,724.0,713.77,543.05
2016,5,29,9,15,834.5,125.0,1.05,19.5,762.5,760.01,572.97
2016,5,29,9,30,846.0,127.0,1.1,20.0,801.0,804.72,601.06
2016,5,29,9,45,853.5,130.0,1.15,20.5,833.5,840.95,623.14
2016,5,29,10,0,861.0,133.0,1.2,21.0,866.0,878.73,646.11
2016,5,29,10,15,867.5,134.0,1.25,21.0,892.5,911.21,666.65
2016,5,29,10,30,874.0,135.0,1.3,21.0,919.0,941.0,685.47
2016,5,29,10,45,876.0,137.5,1.4,21.0,938.0,965.2,701.47
2016,5,29,11,0,878.0,140.0,1.5,21.0,957.0,986.23,715.56
2016,5,29,11,15,880.5,141.0,1.55,21.0,970.0,1003.05,726.31
2016,5,29,11,30,883.0,142.0,1.6,21.0,983.0,1016.58,735.11
2016,5,29,11,45,882.5,143.5,1.7,21.5,987.5,1024.28,739.66
2016,5,29,12,0,882.0,145.0,1.8,22.0,992.0,1028.59,742.18
2016,5,29,12,15,881.5,145.0,1.85,22.0,990.5,1028.06,742.49
2016,5,29,12,30,881.0,145.0,1.9,22.0,989.0,1024.14,740.79
2016,5,29,12,45,871.0,149.5,1.95,22.0,977.0,1011.86,733.88
2016,5,29,13,0,861.0,154.0,2.0,22.0,965.0,996.41,725.08
2016,5,29,13,15,857.5,153.0,2.05,22.0,948.5,978.89,714.98
2016,5,29,13,30,854.0,152.0,2.1,22.0,932.0,958.24,702.86
2016,5,29,13,45,850.5,149.0,2.15,22.0,909.5,939.45,691.96
2016,5,29,14,0,847.0,146.0,2.2,22.0,887.0,910.3,674.16
2016,5,29,14,15,839.0,144.0,2.25,22.0,857.0,875.5,652.52
2016,5,29,14,30,831.0,142.0,2.3,22.0,827.0,838.33,629.09
2016,5,29,14,45,600.0,231.5,2.35,22.0,715.0,715.12,542.46
2016,5,29,15,0,369.0,321.0,2.4,22.0,603.0,595.41,453.61
2016,5,29,15,15,578.5,225.0,2.4,21.5,639.0,638.49,491.01
2016,5,29,15,30,788.0,129.0,2.4,21.0,675.0,657.87,509.12
2016,5,29,15,45,773.0,124.5,2.45,21.0,630.5,605.74,470.22
2016,5,29,16,0,758.0,120.0,2.5,21.0,586.0,553.25,430.44
2016,5,29,16,15,405.5,167.0,2.5,20.5,414.0,373.49,292.59
2016,5,29,16,30,53.0,214.0,2.5,20.0,242.0,224.2,175.77
2016,5,29,16,45,37.5,186.5,2.55,20.0,205.5,188.42,148.0
2016,5,29,17,0,22.0,159.0,2.6,20.0,169.0,154.26,120.97
2016,5,29,17,15,17.0,140.0,2.6,19.5,147.0,133.55,104.67
2016,5,29,17,30,12.0,121.0,2.6,19.0,125.0,113.51,88.68
2016,5,29,17,45,241.0,97.0,2.65,18.5,158.0,128.89,91.9
2016,5,29,18,0,470.0,73.0,2.7,18.0,191.0,117.95,72.8
2016,5,29,18,15,391.5,62.5,2.6,17.0,146.0,72.7,42.97
2016,5,29,18,30,313.0,52.0,2.5,16.0,101.0,39.68,28.91
2016,5,29,18,45,205.5,37.5,2.45,15.5,65.0,29.09,18.78
2016,5,29,19,0,98.0,23.0,2.4,15.0,29.0,19.12,3.3
2016,5,29,19,15,49.0,11.5,2.4,14.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,126.0,18.5,0.85,12.5,32.5,14.43,1.58
2016,5,30,5,30,252.0,37.0,0.8,13.0,65.0,28.71,18.79
2016,5,30,5,45,347.5,47.5,0.8,13.5,107.0,36.89,26.87
2016,5,30,6,0,443.0,58.0,0.8,14.0,149.0,72.9,42.0
2016,5,30,6,15,506.0,66.0,0.75,14.5,197.0,115.99,70.47
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,166.55,109.98
2016,5,30,6,45,286.0,102.0,0.7,15.5,188.0,160.29,118.26
2016,5,30,7,0,3.0,130.0,0.7,16.0,131.0,120.53,95.26
2016,5,30,7,15,20.0,158.5,0.7,16.5,168.0,153.12,121.24
2016,5,30,7,30,37.0,187.0,0.7,17.0,205.0,188.69,149.06
2016,5,30,7,45,36.5,205.5,0.75,17.5,225.0,208.75,164.35
2016,5,30,8,0,36.0,224.0,0.8,18.0,245.0,228.79,179.41
2016,5,30,8,15,107.0,261.0,0.8,18.5,330.0,309.93,241.9
2016,5,30,8,30,178.0,298.0,0.8,19.0,415.0,395.78,305.96
2016,5,30,8,45,512.0,204.0,0.85,19.5,572.0,546.14,420.37
2016,5,30,9,0,846.0,110.0,0.9,20.0,729.0,714.18,541.9
2016,5,30,9,15,480.5,243.5,0.95,20.0,599.0,609.45,461.24
2016,5,30,9,30,115.0,377.0,1.0,20.0,469.0,460.12,347.13
2016,5,30,9,45,500.5,247.0,1.1,20.5,670.5,669.4,506.19
2016,5,30,10,0,886.0,117.0,1.2,21.0,872.0,883.89,651.64
2016,5,30,10,15,892.0,118.0,1.25,21.5,898.5,916.65,668.82
2016,5,30,10,30,898.0,119.0,1.3,22.0,925.0,946.63,686.36
2016,5,30,10,45,505.5,289.0,1.4,22.5,744.5,778.03,571.64
2016,5,30,11,0,113.0,459.0,1.5,23.0,564.0,566.97,416.78
2016,5,30,11,15,117.0,461.0,1.55,23.0,571.5,575.57,424.59
2016,5,30,11,30,121.0,463.0,1.6,23.0,579.0,583.63,430.35
2016,5,30,11,45,279.5,433.5,1.7,23.0,702.5,721.34,530.14
2016,5,30,12,0,438.0,404.0,1.8,23.0,826.0,858.3,625.0
2016,5,30,12,15,457.0,384.5,1.85,23.0,824.0,858.1,624.82
2016,5,30,12,30,476.0,365.0,1.9,23.0,822.0,855.58,624.57
2016,5,30,12,45,688.0,246.0,1.95,23.0,898.5,942.55,688.31
2016,5,30,13,0,900.0,127.0,2.0,23.0,975.0,1007.75,730.28
2016,5,30,13,15,607.5,277.5,2.05,23.0,846.0,876.37,643.34
2016,5,30,13,30,315.0,428.0,2.1,23.0,717.0,730.02,538.0
2016,5,30,13,45,599.0,275.0,2.2,23.0,806.0,838.17,622.37
2016,5,30,14,0,883.0,122.0,2.3,23.0,895.0,912.62,674.99
2016,5,30,14,15,875.5,120.5,2.35,23.0,865.0,878.34,652.71
2016,5,30,14,30,868.0,119.0,2.4,23.0,835.0,841.57,629.59
2016,5,30,14,45,644.5,209.5,2.5,23.0,728.5,728.91,551.95
2016,5,30,15,0,421.0,300.0,2.6,23.0,622.0,619.29,470.77
2016,5,30,15,15,413.5,286.0,2.6,22.5,587.5,580.35,444.56
2016,5,30,15,30,406.0,272.0,2.6,22.0,553.0,540.94,416.93
2016,5,30,15,45,348.5,265.5,2.65,22.0,495.5,473.65,366.79
2016,5,30,16,0,291.0,259.0,2.7,22.0,438.0,415.47,322.7
2016,5,30,16,15,236.5,243.0,2.65,21.5,381.0,355.02,276.77
2016,5,30,16,30,182.0,227.0,2.6,21.0,324.0,297.77,232.69
2016,5,30,16,45,92.0,184.5,2.6,21.0,233.5,208.77,163.05
2016,5,30,17,0,2.0,142.0,2.6,21.0,143.0,131.88,102.7
2016,5,30,17,15,1.0,124.5,2.5,20.5,125.0,115.01,89.57
2016,5,30,17,30,0.0,107.0,2.4,20.0,107.0,98.35,76.3
2016,5,30,17,45,0.0,89.0,2.35,19.5,89.0,81.65,62.71
2016,5,30,18,0,0.0,71.0,2.3,19.0,71.0,65.11,48.97
2016,5,30,18,15,0.0,54.5,2.15,18.0,54.5,50.05,36.31
2016,5,30,18,30,0.0,38.0,2.0,17.0,38.0,35.23,24.97
2016,5,30,18,45,0.0,24.5,1.95,16.5,24.5,22.74,13.46
2016,5,30,19,0,0.0,11.0,1.9,16.0,11.0,10.19,0.0
2016,5,30,19,15,0.0,5.5,1.9,15.5,5.5,5.24,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,5,15,132.0,18.5,1.55,13.0,33.0,14.42,1.9
2016,5,31,5,30,264.0,37.0,1.5,13.0,66.0,28.71,18.79
2016,5,31,5,45,356.0,47.5,1.5,13.5,108.5,36.85,26.81
2016,5,31,6,0,448.0,58.0,1.5,14.0,151.0,73.07,42.0
2016,5,31,6,15,511.5,65.5,1.45,14.5,199.0,116.02,70.36
2016,5,31,6,30,575.0,73.0,1.4,15.0,247.0,166.48,109.97
2016,5,31,6,45,306.5,111.0,1.35,15.5,206.0,172.99,128.3
2016,5,31,7,0,38.0,149.0,1.3,16.0,165.0,147.62,116.79
2016,5,31,7,15,39.5,169.0,1.3,16.5,187.0,169.71,134.6
2016,5,31,7,30,41.0,189.0,1.3,17.0,209.0,192.07,152.17
2016,5,31,7,45,45.0,211.0,1.3,18.0,235.5,217.67,171.65
2016,5,31,8,0,49.0,233.0,1.3,19.0,262.0,243.79,191.11
2016,5,31,8,15,39.0,242.5,1.25,19.5,266.5,250.71,195.49
2016,5,31,8,30,29.0,252.0,1.2,20.0,271.0,256.47,198.89
2016,5,31,8,45,46.0,285.5,1.2,20.5,318.5,302.03,233.07
2016,5,31,9,0,63.0,319.0,1.2,21.0,366.0,349.34,267.72
2016,5,31,9,15,80.0,345.5,1.2,21.0,408.0,391.46,298.49
2016,5,31,9,30,97.0,372.0,1.2,21.0,450.0,434.91,329.83
2016,5,31,9,45,495.5,244.0,1.25,21.5,664.0,661.84,500.54
2016,5,31,10,0,894.0,116.0,1.3,22.0,878.0,889.18,654.02
2016,5,31,10,15,596.0,269.5,1.35,22.5,784.0,812.38,596.88
2016,5,31,10,30,298.0,423.0,1.4,23.0,690.0,700.39,513.06
2016,5,31,10,45,220.0,444.0,1.45,23.5,644.0,648.7,476.04
2016,5,31,11,0,142.0,465.0,1.5,24.0,598.0,600.45,440.09
2016,5,31,11,15,249.0,449.0,1.55,24.0,685.5,699.95,511.56
2016,5,31,11,30,356.0,433.0,1.6,24.0,773.0,792.92,575.82
2016,5,31,11,45,640.0,277.5,1.65,24.0,892.5,931.42,674.51
2016,5,31,12,0,924.0,122.0,1.7,24.0,1012.0,1046.97,747.61
2016,5,31,12,15,924.0,122.0,1.75,24.0,1010.5,1047.0,746.96
2016,5,31,12,30,924.0,122.0,1.8,24.0,1009.0,1043.49,745.6
2016,5,31,12,45,610.0,287.0,1.9,24.5,870.5,905.81,656.26
2016,5,31,13,0,296.0,452.0,2.0,25.0,732.0,748.72,544.02
2016,5,31,13,15,341.0,424.0,2.05,25.0,741.0,758.03,553.82
2016,5,31,13,30,386.0,396.0,2.1,25.0,750.0,764.42,560.24
2016,5,31,13,45,326.5,407.0,2.2,25.0,701.0,710.73,523.26
2016,5,31,14,0,267.0,418.0,2.3,25.0,652.0,658.5,487.1
2016,5,31,14,15,584.0,264.0,2.3,24.5,753.0,777.75,579.96
2016,5,31,14,30,901.0,110.0,2.3,24.0,854.0,859.97,639.64
2016,5,31,14,45,669.0,201.5,2.35,24.0,741.0,740.44,557.22
2016,5,31,15,0,437.0,293.0,2.4,24.0,628.0,624.6,472.15
2016,5,31,15,15,372.0,296.5,2.4,24.0,571.0,556.22,423.16
2016,5,31,15,30,307.0,300.0,2.4,24.0,514.0,497.76,380.12
2016,5,31,15,45,250.0,287.0,2.45,24.0,454.0,433.48,332.58
2016,5,31,16,0,193.0,274.0,2.5,24.0,394.0,370.89,285.59
2016,5,31,16,15,168.5,252.0,2.45,23.5,350.5,325.76,251.89
2016,5,31,16,30,144.0,230.0,2.4,23.0,307.0,283.03,219.43
2016,5,31,16,45,439.0,157.0,2.4,22.5,358.5,329.68,253.56
2016,5,31,17,0,734.0,84.0,2.4,22.0,410.0,341.26,255.18
2016,5,31,17,15,697.5,79.5,2.3,21.5,358.5,280.77,203.35
2016,5,31,17,30,661.0,75.0,2.2,21.0,307.0,225.4,155.5
2016,5,31,17,45,610.0,69.0,2.15,20.5,256.0,169.88,109.0
2016,5,31,18,0,559.0,63.0,2.1,20.0,205.0,120.13,70.06
2016,5,31,18,15,483.0,55.0,2.05,19.0,158.5,73.1,39.74
2016,5,31,18,30,407.0,47.0,2.0,18.0,112.0,36.35,25.83
2016,5,31,18,45,289.5,35.5,1.95,17.5,73.5,28.18,18.0
2016,5,31,19,0,172.0,24.0,1.9,17.0,35.0,18.89,4.82
2016,5,31,19,15,86.0,12.0,1.95,16.5,17.5,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,16.0,4.5,2.2,12.5,5.0,0.0,0.0
2016,6,1,5,0,32.0,9.0,2.3,13.0,10.0,8.58,0.0
2016,6,1,5,15,161.0,23.5,2.35,13.0,40.0,18.49,4.39
2016,6,1,5,30,290.0,38.0,2.4,13.0,70.0,30.67,20.48
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.0,37.77,27.61
2016,6,1,6,0,471.0,59.0,2.6,14.0,156.0,75.16,43.06
2016,6,1,6,15,534.5,66.5,2.55,14.5,205.5,119.42,72.3
2016,6,1,6,30,598.0,74.0,2.5,15.0,255.0,171.21,113.16
2016,6,1,6,45,299.0,95.0,2.5,15.5,185.5,156.73,115.52
2016,6,1,7,0,0.0,116.0,2.5,16.0,116.0,107.05,84.55
2016,6,1,7,15,0.0,111.0,2.5,16.0,111.0,102.93,80.95
2016,6,1,7,30,0.0,106.0,2.5,16.0,106.0,98.56,77.06
2016,6,1,7,45,0.0,134.0,2.5,16.5,134.0,124.6,98.08
2016,6,1,8,0,0.0,162.0,2.5,17.0,162.0,150.81,118.83
2016,6,1,8,15,2.0,172.5,2.45,17.5,174.0,161.99,127.21
2016,6,1,8,30,4.0,183.0,2.4,18.0,186.0,173.38,135.72
2016,6,1,8,45,5.0,190.0,2.4,18.5,193.5,181.02,141.19
2016,6,1,9,0,6.0,197.0,2.4,19.0,201.0,188.75,146.7
2016,6,1,9,15,9.0,220.0,2.35,19.0,226.5,213.18,165.61
2016,6,1,9,30,12.0,243.0,2.3,19.0,252.0,237.94,184.57
2016,6,1,9,45,32.5,309.0,2.3,19.5,336.0,324.31,250.57
2016,6,1,10,0,53.0,375.0,2.3,20.0,420.0,408.54,312.9
2016,6,1,10,15,39.0,356.5,2.3,20.0,390.5,380.2,290.71
2016,6,1,10,30,25.0,338.0,2.3,20.0,361.0,350.81,268.17
2016,6,1,10,45,25.5,347.5,2.3,20.5,371.5,361.83,275.75
2016,6,1,11,0,26.0,357.0,2.3,21.0,382.0,372.75,283.06
2016,6,1,11,15,31.5,379.0,2.3,21.0,409.5,400.9,303.74
2016,6,1,11,30,37.0,401.0,2.3,21.0,437.0,429.09,324.25
2016,6,1,11,45,33.5,392.5,2.3,21.5,425.0,417.69,314.98
2016,6,1,12,0,30.0,384.0,2.3,22.0,413.0,405.98,305.74
2016,6,1,12,15,30.5,382.5,2.3,22.0,412.0,404.98,305.09
