Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,30,31.0,381.0,2.3,22.0,411.0,403.71,304.24
2016,6,1,12,45,69.5,423.5,2.35,22.0,489.5,483.65,363.76
2016,6,1,13,0,108.0,466.0,2.4,22.0,568.0,562.57,421.0
2016,6,1,13,15,107.5,457.0,2.4,21.5,557.5,550.74,413.18
2016,6,1,13,30,107.0,448.0,2.4,21.0,547.0,538.47,405.59
2016,6,1,13,45,125.5,439.5,2.45,21.0,552.5,551.45,416.04
2016,6,1,14,0,144.0,431.0,2.5,21.0,558.0,554.78,419.5
2016,6,1,14,15,116.5,409.0,2.45,21.0,509.5,503.68,382.23
2016,6,1,14,30,89.0,387.0,2.4,21.0,461.0,447.54,341.18
2016,6,1,14,45,58.5,340.5,2.4,21.0,388.5,373.71,286.53
2016,6,1,15,0,28.0,294.0,2.4,21.0,316.0,302.47,232.79
2016,6,1,15,15,33.5,287.5,2.4,20.5,312.5,298.08,230.73
2016,6,1,15,30,39.0,281.0,2.4,20.0,309.0,293.08,227.91
2016,6,1,15,45,27.5,248.0,2.4,20.0,267.0,251.75,196.21
2016,6,1,16,0,16.0,215.0,2.4,20.0,225.0,209.61,163.61
2016,6,1,16,15,14.0,198.0,2.35,19.5,206.5,191.47,150.03
2016,6,1,16,30,12.0,181.0,2.3,19.0,188.0,173.56,136.41
2016,6,1,16,45,9.0,164.5,2.3,19.0,169.5,155.96,122.64
2016,6,1,17,0,6.0,148.0,2.3,19.0,151.0,138.73,109.05
2016,6,1,17,15,3.0,130.0,2.25,18.5,131.5,120.55,94.73
2016,6,1,17,30,0.0,112.0,2.2,18.0,112.0,102.8,80.57
2016,6,1,17,45,0.0,93.5,2.2,17.5,93.5,85.62,66.52
2016,6,1,18,0,0.0,75.0,2.2,17.0,75.0,68.61,52.32
2016,6,1,18,15,0.0,58.0,2.1,16.5,58.0,53.08,39.11
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,37.8,27.36
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,25.07,15.61
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,12.05,1.51
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,6.2,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,9.0,1.7,12.0,10.0,8.58,0.0
2016,6,2,5,15,164.5,23.5,1.65,12.5,40.5,18.48,4.73
2016,6,2,5,30,294.0,38.0,1.6,13.0,71.0,30.63,20.48
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.0,37.27,27.2
2016,6,2,6,0,486.0,58.0,1.6,14.0,159.0,74.93,42.42
2016,6,2,6,15,548.5,65.0,1.5,14.5,208.5,119.46,71.66
2016,6,2,6,30,611.0,72.0,1.4,15.0,258.0,171.38,112.46
2016,6,2,6,45,305.5,97.0,1.35,15.5,190.0,159.87,117.53
2016,6,2,7,0,0.0,122.0,1.3,16.0,122.0,112.44,88.85
2016,6,2,7,15,0.0,132.0,1.2,16.5,132.0,122.07,96.42
2016,6,2,7,30,0.0,142.0,1.1,17.0,142.0,131.65,103.68
2016,6,2,7,45,8.5,172.5,1.05,17.5,177.5,164.05,129.22
2016,6,2,8,0,17.0,203.0,1.0,18.0,213.0,197.56,155.15
2016,6,2,8,15,17.0,216.0,0.95,18.5,227.0,211.03,164.85
2016,6,2,8,30,17.0,229.0,0.9,19.0,241.0,224.47,174.47
2016,6,2,8,45,33.5,269.0,0.85,19.5,293.5,277.76,214.75
2016,6,2,9,0,50.0,309.0,0.8,20.0,346.0,330.26,253.23
2016,6,2,9,15,37.0,303.0,0.75,20.5,331.0,317.75,242.21
2016,6,2,9,30,24.0,297.0,0.7,21.0,316.0,298.8,226.85
2016,6,2,9,45,461.5,210.0,0.7,21.5,603.5,599.05,454.02
2016,6,2,10,0,899.0,123.0,0.7,22.0,891.0,899.21,652.1
2016,6,2,10,15,619.5,266.0,0.7,22.0,803.0,828.83,599.74
2016,6,2,10,30,340.0,409.0,0.7,22.0,715.0,724.1,524.03
2016,6,2,10,45,209.5,426.0,0.75,22.5,616.0,620.35,452.19
2016,6,2,11,0,79.0,443.0,0.8,23.0,517.0,509.17,372.56
2016,6,2,11,15,501.5,286.0,0.85,23.5,764.0,789.46,574.97
2016,6,2,11,30,924.0,129.0,0.9,24.0,1011.0,1042.17,733.04
2016,6,2,11,45,925.0,129.0,0.95,24.5,1016.0,1050.34,733.64
2016,6,2,12,0,926.0,129.0,1.0,25.0,1021.0,1054.99,735.82
2016,6,2,12,15,545.0,307.0,1.05,25.0,832.0,867.4,617.48
2016,6,2,12,30,164.0,485.0,1.1,25.0,643.0,649.2,466.2
2016,6,2,12,45,305.0,438.0,1.2,25.5,727.5,747.33,537.86
2016,6,2,13,0,446.0,391.0,1.3,26.0,812.0,840.13,601.14
2016,6,2,13,15,320.0,423.5,1.4,26.0,723.5,736.99,531.05
2016,6,2,13,30,194.0,456.0,1.5,26.0,635.0,636.06,461.98
2016,6,2,13,45,555.0,286.0,1.6,26.0,777.5,806.95,589.23
2016,6,2,14,0,916.0,116.0,1.7,26.0,920.0,935.9,676.27
2016,6,2,14,15,908.5,114.5,1.75,26.0,889.5,900.82,653.68
2016,6,2,14,30,901.0,113.0,1.8,26.0,859.0,863.16,630.96
2016,6,2,14,45,573.5,234.0,1.9,26.0,701.5,696.63,517.84
2016,6,2,15,0,246.0,355.0,2.0,26.0,544.0,535.95,400.19
2016,6,2,15,15,253.5,333.0,2.05,25.5,518.5,507.49,382.54
2016,6,2,15,30,261.0,311.0,2.1,25.0,493.0,477.79,362.67
2016,6,2,15,45,227.0,293.0,2.15,25.0,444.0,421.32,321.4
2016,6,2,16,0,193.0,275.0,2.2,25.0,395.0,371.92,284.78
2016,6,2,16,15,141.5,251.0,2.2,24.5,335.0,310.98,239.21
2016,6,2,16,30,90.0,227.0,2.2,24.0,275.0,253.35,195.56
2016,6,2,16,45,69.5,200.5,2.25,23.5,235.5,214.28,165.82
2016,6,2,17,0,49.0,174.0,2.3,23.0,196.0,177.67,137.59
2016,6,2,17,15,43.0,153.5,2.25,22.0,171.5,153.22,118.71
2016,6,2,17,30,37.0,133.0,2.2,21.0,147.0,129.6,100.14
2016,6,2,17,45,299.0,98.0,2.2,20.5,177.5,140.48,98.24
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,121.54,71.13
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.0,74.37,40.35
2016,6,2,18,30,412.0,47.0,2.0,18.0,114.0,36.14,25.7
2016,6,2,18,45,299.0,35.5,1.95,17.5,75.5,27.98,17.95
2016,6,2,19,0,186.0,24.0,1.9,17.0,37.0,18.84,6.01
2016,6,2,19,15,93.0,12.0,1.9,16.5,18.5,11.44,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,24.5,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,49.0,10.0,1.1,14.0,11.0,9.53,0.0
2016,6,3,5,15,179.5,23.0,1.1,14.5,41.0,18.07,4.69
2016,6,3,5,30,310.0,36.0,1.1,15.0,71.0,28.65,18.67
2016,6,3,5,45,400.5,45.5,1.1,15.5,114.0,34.93,24.94
2016,6,3,6,0,491.0,55.0,1.1,16.0,157.0,72.27,39.74
2016,6,3,6,15,551.0,61.5,1.0,16.5,205.5,116.33,68.34
2016,6,3,6,30,611.0,68.0,0.9,17.0,254.0,167.43,108.14
2016,6,3,6,45,653.5,73.5,0.85,17.5,305.0,220.35,152.92
2016,6,3,7,0,696.0,79.0,0.8,18.0,356.0,277.81,202.04
2016,6,3,7,15,726.5,83.0,0.75,18.5,407.0,335.51,251.0
2016,6,3,7,30,757.0,87.0,0.7,19.0,458.0,393.99,299.13
2016,6,3,7,45,780.5,90.0,0.65,20.0,508.0,450.57,343.51
2016,6,3,8,0,804.0,93.0,0.6,21.0,558.0,508.38,386.77
2016,6,3,8,15,821.5,96.0,0.55,21.5,604.5,563.74,427.05
2016,6,3,8,30,839.0,99.0,0.5,22.0,651.0,619.12,465.65
2016,6,3,8,45,852.5,101.0,0.5,23.0,694.5,669.15,498.76
2016,6,3,9,0,866.0,103.0,0.5,24.0,738.0,719.19,530.19
2016,6,3,9,15,876.5,105.0,0.45,24.5,776.0,765.78,557.27
2016,6,3,9,30,887.0,107.0,0.4,25.0,814.0,810.68,582.58
2016,6,3,9,45,901.0,105.0,0.4,26.0,849.0,852.54,605.11
2016,6,3,10,0,915.0,103.0,0.4,27.0,884.0,892.45,625.96
2016,6,3,10,15,920.5,104.0,0.55,27.5,910.5,925.64,646.64
2016,6,3,10,30,926.0,105.0,0.7,28.0,937.0,955.95,665.62
2016,6,3,10,45,698.0,242.0,0.85,28.5,877.0,911.57,638.95
2016,6,3,11,0,470.0,379.0,1.0,29.0,817.0,842.21,590.52
2016,6,3,11,15,702.5,244.0,1.1,29.0,909.5,943.99,662.44
2016,6,3,11,30,935.0,109.0,1.2,29.0,1002.0,1032.68,716.54
2016,6,3,11,45,934.5,110.0,1.35,29.0,1007.0,1040.5,722.47
2016,6,3,12,0,934.0,111.0,1.5,29.0,1012.0,1044.73,727.27
2016,6,3,12,15,679.0,258.0,1.6,29.0,912.5,952.62,672.02
2016,6,3,12,30,424.0,405.0,1.7,29.0,813.0,841.97,596.4
2016,6,3,12,45,665.5,265.5,1.8,29.0,898.5,938.44,667.74
2016,6,3,13,0,907.0,126.0,1.9,29.0,984.0,1012.58,714.98
2016,6,3,13,15,903.5,125.0,1.95,28.5,967.5,994.58,705.4
2016,6,3,13,30,900.0,124.0,2.0,28.0,951.0,973.32,694.72
2016,6,3,13,45,895.0,122.5,2.05,28.0,927.5,947.02,679.42
2016,6,3,14,0,890.0,121.0,2.1,28.0,904.0,917.75,662.15
2016,6,3,14,15,883.0,119.5,2.1,28.0,874.5,883.93,641.34
2016,6,3,14,30,876.0,118.0,2.1,28.0,845.0,847.57,618.74
2016,6,3,14,45,688.5,193.0,2.15,28.0,749.5,747.68,552.62
2016,6,3,15,0,501.0,268.0,2.2,28.0,654.0,648.77,481.95
2016,6,3,15,15,472.0,263.0,2.15,27.5,611.0,600.13,449.1
2016,6,3,15,30,443.0,258.0,2.1,27.0,568.0,552.63,416.01
2016,6,3,15,45,624.0,180.5,2.1,27.0,586.0,569.75,430.91
2016,6,3,16,0,805.0,103.0,2.1,27.0,604.0,565.15,428.3
2016,6,3,16,15,785.0,99.5,2.05,26.5,555.5,508.88,385.82
2016,6,3,16,30,765.0,96.0,2.0,26.0,507.0,453.19,342.66
2016,6,3,16,45,738.5,92.0,2.0,26.0,457.0,395.21,295.91
2016,6,3,17,0,712.0,88.0,2.0,26.0,407.0,337.48,248.1
2016,6,3,17,15,676.0,83.0,1.9,25.0,356.0,279.5,200.0
2016,6,3,17,30,640.0,78.0,1.8,24.0,305.0,225.01,154.07
2016,6,3,17,45,589.5,72.0,1.7,23.5,255.5,170.76,109.25
2016,6,3,18,0,539.0,66.0,1.6,23.0,206.0,122.21,71.59
2016,6,3,18,15,466.0,57.5,1.55,22.0,159.5,75.92,41.59
2016,6,3,18,30,393.0,49.0,1.5,21.0,113.0,38.39,27.29
2016,6,3,18,45,285.5,37.0,1.45,20.5,75.0,29.29,18.84
2016,6,3,19,0,178.0,25.0,1.4,20.0,37.0,19.63,6.86
2016,6,3,19,15,89.0,12.5,1.4,19.5,18.5,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.72,0.0
2016,6,4,5,15,14.0,22.0,0.9,16.0,23.5,19.96,5.94
2016,6,4,5,30,28.0,38.0,0.8,16.0,41.0,33.61,22.79
2016,6,4,5,45,47.5,57.5,0.75,16.5,66.0,49.62,37.59
2016,6,4,6,0,67.0,77.0,0.7,17.0,91.0,69.54,50.65
2016,6,4,6,15,80.5,98.0,0.7,17.0,119.5,94.94,70.73
2016,6,4,6,30,94.0,119.0,0.7,17.0,148.0,122.3,92.91
2016,6,4,6,45,105.5,140.0,0.7,17.5,178.0,151.04,116.26
2016,6,4,7,0,117.0,161.0,0.7,18.0,208.0,181.27,140.68
2016,6,4,7,15,58.5,135.0,0.75,18.0,158.5,145.47,113.52
2016,6,4,7,30,0.0,109.0,0.8,18.0,109.0,101.31,78.43
2016,6,4,7,45,43.0,178.5,0.85,18.5,203.5,186.47,146.62
2016,6,4,8,0,86.0,248.0,0.9,19.0,298.0,276.33,216.11
2016,6,4,8,15,107.0,273.0,0.95,19.0,340.5,317.35,247.05
2016,6,4,8,30,128.0,298.0,1.0,19.0,383.0,364.01,282.12
2016,6,4,8,45,203.5,312.5,1.05,19.5,457.5,435.56,335.51
2016,6,4,9,0,279.0,327.0,1.1,20.0,532.0,518.23,395.56
2016,6,4,9,15,186.0,349.0,1.1,20.0,489.0,478.71,364.14
2016,6,4,9,30,93.0,371.0,1.1,20.0,446.0,430.1,326.39
2016,6,4,9,45,77.0,377.5,1.1,20.5,441.0,427.68,323.47
2016,6,4,10,0,61.0,384.0,1.1,21.0,436.0,423.85,319.18
2016,6,4,10,15,49.0,378.5,1.15,21.0,421.0,410.44,309.0
2016,6,4,10,30,37.0,373.0,1.2,21.0,406.0,396.08,298.15
2016,6,4,10,45,128.5,417.5,1.25,21.0,537.0,535.62,400.88
2016,6,4,11,0,220.0,462.0,1.3,21.0,668.0,670.88,495.63
2016,6,4,11,15,287.5,448.0,1.3,21.0,721.0,734.97,539.31
2016,6,4,11,30,355.0,434.0,1.3,21.0,774.0,791.51,578.05
2016,6,4,11,45,287.5,458.5,1.35,21.5,735.0,752.78,548.92
2016,6,4,12,0,220.0,483.0,1.4,22.0,696.0,703.26,513.45
2016,6,4,12,15,189.5,484.0,1.4,22.0,667.5,674.02,493.28
2016,6,4,12,30,159.0,485.0,1.4,22.0,639.0,643.85,472.15
2016,6,4,12,45,87.5,392.0,1.4,22.5,477.0,469.44,349.19
2016,6,4,13,0,16.0,299.0,1.4,23.0,315.0,299.03,224.17
2016,6,4,13,15,87.5,378.5,1.4,23.0,460.0,452.75,339.4
2016,6,4,13,30,159.0,458.0,1.4,23.0,605.0,604.95,446.74
2016,6,4,13,45,157.0,445.5,1.45,23.5,587.5,585.83,432.09
2016,6,4,14,0,155.0,433.0,1.5,24.0,570.0,566.17,418.49
2016,6,4,14,15,136.5,415.5,1.5,24.0,532.5,526.95,391.25
2016,6,4,14,30,118.0,398.0,1.5,24.0,495.0,488.43,364.34
2016,6,4,14,45,134.0,381.5,1.5,24.0,488.0,479.08,358.92
2016,6,4,15,0,150.0,365.0,1.5,24.0,481.0,468.14,352.08
2016,6,4,15,15,196.0,340.0,1.5,24.0,483.0,468.66,354.08
2016,6,4,15,30,242.0,315.0,1.5,24.0,485.0,469.04,355.57
2016,6,4,15,45,169.0,294.5,1.55,24.0,409.5,386.97,294.98
2016,6,4,16,0,96.0,274.0,1.6,24.0,334.0,312.78,239.51
2016,6,4,16,15,66.5,241.5,1.6,23.5,281.5,260.84,200.86
2016,6,4,16,30,37.0,209.0,1.6,23.0,229.0,212.2,164.02
2016,6,4,16,45,19.0,175.5,1.65,22.5,186.0,170.12,131.81
2016,6,4,17,0,1.0,142.0,1.7,22.0,143.0,131.54,101.88
2016,6,4,17,15,0.5,124.5,1.7,21.5,125.0,114.9,89.0
2016,6,4,17,30,0.0,107.0,1.7,21.0,107.0,98.41,75.96
2016,6,4,17,45,0.0,89.5,1.7,20.5,89.5,82.18,62.86
2016,6,4,18,0,0.0,72.0,1.7,20.0,72.0,66.09,49.61
2016,6,4,18,15,0.0,56.0,1.65,19.0,56.0,51.47,37.41
2016,6,4,18,30,0.0,40.0,1.6,18.0,40.0,37.06,26.56
2016,6,4,18,45,0.0,26.5,1.55,17.5,26.5,24.6,15.2
2016,6,4,19,0,0.0,13.0,1.5,17.0,13.0,12.05,2.38
2016,6,4,19,15,0.0,6.5,1.55,16.5,6.5,6.2,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,26.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,53.0,9.0,1.6,13.0,10.0,8.58,0.0
2016,6,5,5,15,173.0,22.5,1.65,13.5,40.0,17.64,4.86
2016,6,5,5,30,293.0,36.0,1.7,14.0,70.0,28.57,18.7
2016,6,5,5,45,381.5,46.0,1.8,14.5,112.5,35.3,25.37
2016,6,5,6,0,470.0,56.0,1.9,15.0,155.0,71.6,40.12
2016,6,5,6,15,235.0,59.0,1.85,15.0,108.5,77.19,49.74
2016,6,5,6,30,0.0,62.0,1.8,15.0,62.0,57.67,43.59
2016,6,5,6,45,0.0,75.0,1.8,15.5,75.0,69.64,53.61
2016,6,5,7,0,0.0,88.0,1.8,16.0,88.0,81.68,63.45
2016,6,5,7,15,0.0,115.5,1.8,16.5,115.5,107.02,84.15
2016,6,5,7,30,0.0,143.0,1.8,17.0,143.0,132.54,104.6
2016,6,5,7,45,10.0,175.0,1.8,17.5,180.5,166.97,131.87
2016,6,5,8,0,20.0,207.0,1.8,18.0,218.0,202.71,159.77
2016,6,5,8,15,18.0,217.5,1.85,18.5,228.5,212.89,167.03
2016,6,5,8,30,16.0,228.0,1.9,19.0,239.0,222.81,174.06
2016,6,5,8,45,23.5,257.0,2.0,19.5,274.0,256.19,199.47
2016,6,5,9,0,31.0,286.0,2.1,20.0,309.0,294.42,228.18
2016,6,5,9,15,54.5,325.0,2.15,20.0,368.0,351.82,271.79
2016,6,5,9,30,78.0,364.0,2.2,20.0,427.0,411.33,316.24
2016,6,5,9,45,184.5,380.5,2.3,20.5,536.5,525.16,401.58
2016,6,5,10,0,291.0,397.0,2.4,21.0,646.0,646.6,489.36
2016,6,5,10,15,603.5,254.5,2.4,21.0,790.5,802.05,605.59
2016,6,5,10,30,916.0,112.0,2.4,21.0,935.0,952.71,707.35
2016,6,5,10,45,686.5,246.5,2.45,21.0,871.5,904.24,673.32
2016,6,5,11,0,457.0,381.0,2.5,21.0,808.0,830.92,617.12
2016,6,5,11,15,407.0,407.0,2.5,21.0,791.5,816.16,605.88
2016,6,5,11,30,357.0,433.0,2.5,21.0,775.0,792.15,587.94
2016,6,5,11,45,643.0,275.0,2.5,21.5,894.0,929.81,688.74
2016,6,5,12,0,929.0,117.0,2.5,22.0,1013.0,1044.98,762.09
2016,6,5,12,15,929.0,117.0,2.45,22.0,1012.0,1045.22,760.49
2016,6,5,12,30,929.0,117.0,2.4,22.0,1011.0,1041.92,757.91
2016,6,5,12,45,663.0,262.0,2.4,22.0,897.0,932.01,686.35
2016,6,5,13,0,397.0,407.0,2.4,22.0,783.0,800.61,591.4
2016,6,5,13,15,408.5,389.5,2.4,22.0,770.5,794.07,588.79
2016,6,5,13,30,420.0,372.0,2.4,22.0,758.0,778.62,579.23
2016,6,5,13,45,438.5,359.0,2.4,22.0,753.5,771.77,575.62
2016,6,5,14,0,457.0,346.0,2.4,22.0,749.0,762.31,570.15
2016,6,5,14,15,395.0,358.5,2.45,22.0,698.5,699.57,526.06
2016,6,5,14,30,333.0,371.0,2.5,22.0,648.0,645.9,487.85
2016,6,5,14,45,212.5,363.0,2.55,22.0,537.0,523.14,398.37
2016,6,5,15,0,92.0,355.0,2.6,22.0,426.0,409.55,313.23
2016,6,5,15,15,135.0,339.5,2.65,22.0,437.5,424.85,326.7
2016,6,5,15,30,178.0,324.0,2.7,22.0,449.0,430.82,332.44
2016,6,5,15,45,142.0,300.0,2.75,22.0,396.0,375.49,290.72
2016,6,5,16,0,106.0,276.0,2.8,22.0,343.0,320.39,248.89
2016,6,5,16,15,56.5,224.5,2.8,21.5,260.0,239.84,187.03
2016,6,5,16,30,7.0,173.0,2.8,21.0,177.0,163.87,127.61
2016,6,5,16,45,4.5,158.0,2.85,20.5,161.0,148.18,115.77
2016,6,5,17,0,2.0,143.0,2.9,20.0,145.0,132.81,103.94
2016,6,5,17,15,15.5,137.0,2.85,19.5,143.0,130.58,102.3
2016,6,5,17,30,29.0,131.0,2.8,19.0,141.0,126.11,98.46
2016,6,5,17,45,21.5,111.5,2.8,18.5,118.5,105.21,81.61
2016,6,5,18,0,14.0,92.0,2.8,18.0,96.0,84.88,65.08
2016,6,5,18,15,212.5,70.0,2.7,17.5,106.5,72.6,48.02
2016,6,5,18,30,411.0,48.0,2.6,17.0,117.0,38.45,27.87
2016,6,5,18,45,304.5,36.5,2.55,16.5,78.5,28.65,18.73
2016,6,5,19,0,198.0,25.0,2.5,16.0,40.0,19.59,7.82
2016,6,5,19,15,99.0,12.5,2.5,15.5,20.0,11.91,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,27.5,4.5,2.45,13.5,5.5,0.0,0.0
2016,6,6,5,0,55.0,9.0,2.5,14.0,11.0,8.58,0.0
2016,6,6,5,15,170.5,22.0,2.5,14.0,39.5,17.22,4.73
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,27.58,17.86
2016,6,6,5,45,371.0,44.5,2.5,14.5,109.0,33.89,24.13
2016,6,6,6,0,456.0,54.0,2.5,15.0,150.0,68.78,38.25
2016,6,6,6,15,513.5,61.0,2.45,15.0,196.0,110.79,65.91
2016,6,6,6,30,571.0,68.0,2.4,15.0,242.0,159.54,104.55
2016,6,6,6,45,285.5,88.0,2.4,15.5,175.0,146.35,107.31
2016,6,6,7,0,0.0,108.0,2.4,16.0,108.0,99.81,78.52
2016,6,6,7,15,0.0,128.5,2.4,16.5,128.5,118.85,93.95
2016,6,6,7,30,0.0,149.0,2.4,17.0,149.0,138.02,109.15
2016,6,6,7,45,11.0,179.5,2.4,17.5,186.0,171.55,135.72
2016,6,6,8,0,22.0,210.0,2.4,18.0,223.0,206.47,163.04
2016,6,6,8,15,27.5,233.5,2.4,18.0,251.0,235.28,185.45
2016,6,6,8,30,33.0,257.0,2.4,18.0,279.0,263.17,206.93
2016,6,6,8,45,28.0,263.5,2.45,18.5,283.0,268.56,210.15
2016,6,6,9,0,23.0,270.0,2.5,19.0,287.0,269.54,210.0
2016,6,6,9,15,30.0,297.5,2.5,19.0,321.0,306.84,238.45
2016,6,6,9,30,37.0,325.0,2.5,19.0,355.0,341.01,264.11
2016,6,6,9,45,46.5,352.0,2.55,19.5,391.0,377.36,290.77
2016,6,6,10,0,56.0,379.0,2.6,20.0,427.0,414.39,317.57
2016,6,6,10,15,62.0,397.5,2.6,20.0,452.5,440.49,336.46
2016,6,6,10,30,68.0,416.0,2.6,20.0,478.0,466.76,355.42
2016,6,6,10,45,69.5,427.0,2.65,20.5,491.0,481.45,365.13
2016,6,6,11,0,71.0,438.0,2.7,21.0,504.0,495.92,374.7
2016,6,6,11,15,147.5,457.5,2.65,21.0,597.5,600.04,451.37
2016,6,6,11,30,224.0,477.0,2.6,21.0,691.0,697.15,520.6
2016,6,6,11,45,556.0,298.5,2.6,21.0,834.5,866.21,647.01
2016,6,6,12,0,888.0,120.0,2.6,21.0,978.0,1006.88,741.9
2016,6,6,12,15,473.5,281.5,2.6,21.0,739.5,769.39,577.32
2016,6,6,12,30,59.0,443.0,2.6,21.0,501.0,493.14,369.97
2016,6,6,12,45,151.5,455.5,2.6,21.0,600.5,604.83,454.59
2016,6,6,13,0,244.0,468.0,2.6,21.0,700.0,712.88,532.22
2016,6,6,13,15,554.5,297.5,2.6,21.0,811.5,842.92,631.56
2016,6,6,13,30,865.0,127.0,2.6,21.0,923.0,943.27,701.69
2016,6,6,13,45,483.5,276.0,2.6,21.0,719.0,731.21,552.61
2016,6,6,14,0,102.0,425.0,2.6,21.0,515.0,503.72,380.72
2016,6,6,14,15,119.5,413.5,2.6,20.5,515.5,510.22,388.37
2016,6,6,14,30,137.0,402.0,2.6,20.0,516.0,507.93,388.41
2016,6,6,14,45,202.5,377.5,2.65,20.0,538.0,529.32,406.57
2016,6,6,15,0,268.0,353.0,2.7,20.0,560.0,550.52,424.1
2016,6,6,15,15,183.5,336.0,2.7,19.5,474.0,455.97,353.64
2016,6,6,15,30,99.0,319.0,2.7,19.0,388.0,369.27,287.99
2016,6,6,15,45,101.5,298.0,2.75,19.0,365.0,344.93,270.25
2016,6,6,16,0,104.0,277.0,2.8,19.0,342.0,320.22,251.7
2016,6,6,16,15,83.0,249.5,2.85,18.5,299.0,276.89,218.55
2016,6,6,16,30,62.0,222.0,2.9,18.0,256.0,235.85,186.77
2016,6,6,16,45,33.5,184.5,2.95,18.0,203.0,185.06,146.47
2016,6,6,17,0,5.0,147.0,3.0,18.0,150.0,137.51,108.5
2016,6,6,17,15,2.5,130.0,3.0,17.5,131.5,120.45,95.08
2016,6,6,17,30,0.0,113.0,3.0,17.0,113.0,103.75,81.71
2016,6,6,17,45,0.0,95.0,3.0,17.0,95.0,87.03,67.86
2016,6,6,18,0,0.0,77.0,3.0,17.0,77.0,70.45,53.91
2016,6,6,18,15,0.0,59.5,2.95,16.5,59.5,54.5,40.36
2016,6,6,18,30,0.0,42.0,2.9,16.0,42.0,38.79,28.32
2016,6,6,18,45,0.0,28.0,2.9,15.5,28.0,26.0,16.6
2016,6,6,19,0,0.0,14.0,2.9,15.0,14.0,12.98,3.52
2016,6,6,19,15,0.0,7.0,2.9,14.5,7.0,6.67,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,10.0,9.53,0.0
2016,6,7,5,15,147.0,24.0,2.4,14.0,39.0,18.83,5.82
2016,6,7,5,30,256.0,38.0,2.4,14.0,68.0,29.41,19.44
2016,6,7,5,45,347.0,48.0,2.45,14.5,109.5,37.05,26.9
2016,6,7,6,0,438.0,58.0,2.5,15.0,151.0,71.19,40.92
2016,6,7,6,15,498.0,66.0,2.45,15.0,198.0,113.29,68.69
2016,6,7,6,30,558.0,74.0,2.4,15.0,245.0,162.46,107.5
2016,6,7,6,45,279.0,77.0,2.35,15.5,162.5,134.75,97.89
2016,6,7,7,0,0.0,80.0,2.3,16.0,80.0,74.38,57.27
2016,6,7,7,15,1.0,116.5,2.25,16.0,117.0,108.27,85.38
2016,6,7,7,30,2.0,153.0,2.2,16.0,154.0,142.47,113.19
2016,6,7,7,45,12.0,181.5,2.15,16.5,189.0,173.82,138.0
2016,6,7,8,0,22.0,210.0,2.1,17.0,224.0,206.43,163.49
2016,6,7,8,15,39.5,244.0,2.1,17.5,269.5,251.81,198.79
2016,6,7,8,30,57.0,278.0,2.1,18.0,315.0,297.64,233.82
2016,6,7,8,45,37.0,265.5,2.15,18.5,290.5,276.32,216.01
2016,6,7,9,0,17.0,253.0,2.2,19.0,266.0,249.21,193.85
2016,6,7,9,15,17.5,264.0,2.25,19.0,277.5,261.05,202.77
2016,6,7,9,30,18.0,275.0,2.3,19.0,289.0,272.9,211.55
2016,6,7,9,45,17.0,279.0,2.35,19.5,293.5,276.83,213.8
2016,6,7,10,0,16.0,283.0,2.4,20.0,298.0,280.63,215.99
2016,6,7,10,15,28.5,332.5,2.45,20.0,359.0,346.66,266.08
2016,6,7,10,30,41.0,382.0,2.5,20.0,420.0,408.32,311.84
2016,6,7,10,45,36.5,380.0,2.6,20.0,414.5,403.76,307.92
2016,6,7,11,0,32.0,378.0,2.7,20.0,409.0,398.78,304.03
2016,6,7,11,15,72.0,426.0,2.75,20.0,495.5,486.46,369.74
2016,6,7,11,30,112.0,474.0,2.8,20.0,582.0,575.25,434.43
2016,6,7,11,45,92.0,466.0,2.85,20.0,555.0,548.71,414.27
2016,6,7,12,0,72.0,458.0,2.9,20.0,528.0,521.39,394.1
2016,6,7,12,15,187.5,459.5,2.9,20.0,640.5,646.87,488.03
2016,6,7,12,30,303.0,461.0,2.9,20.0,753.0,770.21,576.69
2016,6,7,12,45,210.5,466.0,2.95,20.5,668.5,673.17,504.96
2016,6,7,13,0,118.0,471.0,3.0,21.0,584.0,585.23,439.69
2016,6,7,13,15,241.0,440.5,3.0,20.5,665.0,677.6,511.03
2016,6,7,13,30,364.0,410.0,3.0,20.0,746.0,756.7,570.87
2016,6,7,13,45,371.5,392.0,3.05,20.0,727.5,736.12,556.98
2016,6,7,14,0,379.0,374.0,3.1,20.0,709.0,713.82,542.49
2016,6,7,14,15,286.5,388.0,3.1,20.0,636.5,635.29,484.66
2016,6,7,14,30,194.0,402.0,3.1,20.0,564.0,555.05,424.99
2016,6,7,14,45,204.5,382.5,3.15,20.0,546.5,535.76,412.3
2016,6,7,15,0,215.0,363.0,3.2,20.0,529.0,515.11,398.1
2016,6,7,15,15,203.5,343.5,3.2,19.5,494.0,477.42,371.16
2016,6,7,15,30,192.0,324.0,3.2,19.0,459.0,440.24,344.24
2016,6,7,15,45,170.0,302.5,3.2,19.0,416.0,395.29,310.18
2016,6,7,16,0,148.0,281.0,3.2,19.0,373.0,352.18,277.14
2016,6,7,16,15,97.5,248.5,3.15,18.5,307.5,283.55,223.99
2016,6,7,16,30,47.0,216.0,3.1,18.0,242.0,223.35,176.85
2016,6,7,16,45,73.0,201.0,3.1,18.0,236.5,216.4,171.48
2016,6,7,17,0,99.0,186.0,3.1,18.0,231.0,206.46,163.01
2016,6,7,17,15,49.5,130.0,3.1,17.5,152.5,134.58,105.47
2016,6,7,17,30,0.0,74.0,3.1,17.0,74.0,68.78,52.48
2016,6,7,17,45,0.0,62.0,3.1,17.0,62.0,57.66,43.24
2016,6,7,18,0,0.0,50.0,3.1,17.0,50.0,46.47,33.75
2016,6,7,18,15,0.0,39.0,3.0,16.5,39.0,36.22,25.0
2016,6,7,18,30,0.0,28.0,2.9,16.0,28.0,25.98,17.14
2016,6,7,18,45,0.0,18.5,2.85,15.5,18.5,17.15,9.06
2016,6,7,19,0,0.0,9.0,2.8,15.0,9.0,8.33,0.35
2016,6,7,19,15,0.0,4.5,2.8,14.5,4.5,4.29,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.5,2.85,12.5,2.5,0.0,0.0
2016,6,8,5,0,0.0,5.0,2.9,13.0,5.0,4.77,0.0
2016,6,8,5,15,0.0,17.5,2.95,13.0,17.5,16.24,4.35
2016,6,8,5,30,0.0,30.0,3.0,13.0,30.0,27.76,18.11
2016,6,8,5,45,0.0,47.0,3.15,13.5,47.0,42.7,31.97
2016,6,8,6,0,0.0,64.0,3.3,14.0,64.0,58.04,43.72
2016,6,8,6,15,1.5,83.0,3.35,14.0,83.5,75.53,58.79
2016,6,8,6,30,3.0,102.0,3.4,14.0,103.0,93.42,73.98
2016,6,8,6,45,8.0,120.0,3.5,14.5,123.5,111.59,88.88
2016,6,8,7,0,13.0,138.0,3.6,15.0,144.0,130.44,104.16
2016,6,8,7,15,17.0,157.5,3.65,15.0,166.0,150.93,120.88
2016,6,8,7,30,21.0,177.0,3.7,15.0,188.0,171.97,137.88
2016,6,8,7,45,15.5,183.5,3.75,15.5,192.0,177.23,141.61
2016,6,8,8,0,10.0,190.0,3.8,16.0,196.0,181.77,144.63
2016,6,8,8,15,49.0,240.5,3.8,16.0,272.5,253.78,202.59
2016,6,8,8,30,88.0,291.0,3.8,16.0,349.0,328.78,261.89
2016,6,8,8,45,88.0,311.5,3.85,16.5,373.0,353.66,280.21
2016,6,8,9,0,88.0,332.0,3.9,17.0,397.0,378.43,298.34
2016,6,8,9,15,92.5,352.5,3.9,17.0,424.0,406.41,319.35
2016,6,8,9,30,97.0,373.0,3.9,17.0,451.0,434.6,340.33
2016,6,8,9,45,479.5,249.5,3.9,17.0,657.0,650.7,512.7
2016,6,8,10,0,862.0,126.0,3.9,17.0,863.0,867.07,672.1
2016,6,8,10,15,651.5,244.0,3.9,17.0,811.0,832.87,644.24
2016,6,8,10,30,441.0,362.0,3.9,17.0,759.0,774.05,595.61
2016,6,8,10,45,461.0,370.0,3.9,17.5,793.0,812.4,621.99
2016,6,8,11,0,481.0,378.0,3.9,18.0,827.0,849.74,646.7
2016,6,8,11,15,681.0,258.0,3.95,18.0,904.0,934.8,712.34
2016,6,8,11,30,881.0,138.0,4.0,18.0,981.0,1006.16,760.64
2016,6,8,11,45,880.0,140.0,4.05,18.0,986.0,1014.17,765.59
2016,6,8,12,0,879.0,142.0,4.1,18.0,991.0,1018.81,768.87
2016,6,8,12,15,878.5,142.0,4.1,18.0,989.5,1018.67,768.73
2016,6,8,12,30,878.0,142.0,4.1,18.0,988.0,1015.2,766.48
2016,6,8,12,45,859.0,152.5,4.1,18.0,974.0,1000.33,756.6
2016,6,8,13,0,840.0,163.0,4.1,18.0,960.0,991.28,750.86
2016,6,8,13,15,836.0,162.0,4.05,18.0,944.5,973.65,738.99
2016,6,8,13,30,832.0,161.0,4.0,18.0,929.0,952.96,725.15
2016,6,8,13,45,834.0,155.0,4.0,18.0,908.0,929.8,709.94
2016,6,8,14,0,836.0,149.0,4.0,18.0,887.0,903.5,692.57
2016,6,8,14,15,828.0,147.5,3.95,17.5,858.0,870.07,671.17
2016,6,8,14,30,820.0,146.0,3.9,17.0,829.0,834.31,647.97
2016,6,8,14,45,818.0,139.0,3.85,17.0,796.5,795.69,621.33
2016,6,8,15,0,816.0,132.0,3.8,17.0,764.0,754.69,592.78
2016,6,8,15,15,629.5,196.0,3.8,16.5,668.5,650.75,514.69
2016,6,8,15,30,443.0,260.0,3.8,16.0,573.0,555.35,440.71
2016,6,8,15,45,458.5,236.5,3.8,16.0,541.5,519.57,414.06
2016,6,8,16,0,474.0,213.0,3.8,16.0,510.0,481.35,384.5
2016,6,8,16,15,505.0,184.5,3.8,16.0,478.5,444.11,354.89
2016,6,8,16,30,536.0,156.0,3.8,16.0,447.0,402.89,320.95
2016,6,8,16,45,516.0,144.5,3.8,16.0,402.5,352.49,278.57
2016,6,8,17,0,496.0,133.0,3.8,16.0,358.0,303.62,236.56
2016,6,8,17,15,455.0,122.0,3.75,15.5,309.5,250.62,191.36
2016,6,8,17,30,414.0,111.0,3.7,15.0,261.0,201.93,149.58
2016,6,8,17,45,371.0,101.0,3.7,15.0,220.0,158.26,112.42
2016,6,8,18,0,328.0,91.0,3.7,15.0,179.0,119.45,81.03
2016,6,8,18,15,284.5,75.0,3.55,14.5,140.0,80.5,52.53
2016,6,8,18,30,241.0,59.0,3.4,14.0,101.0,46.87,35.68
2016,6,8,18,45,176.0,43.5,3.3,14.0,68.5,33.5,23.22
2016,6,8,19,0,111.0,28.0,3.2,14.0,36.0,23.13,11.36
2016,6,8,19,15,55.5,14.0,3.15,14.0,18.0,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,20.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,40.0,10.0,3.1,13.0,11.0,9.53,0.0
2016,6,9,5,15,154.0,24.5,3.25,13.0,40.5,19.24,6.26
2016,6,9,5,30,268.0,39.0,3.4,13.0,70.0,30.23,20.22
2016,6,9,5,45,357.0,49.5,3.6,13.5,112.0,38.45,28.24
2016,6,9,6,0,446.0,60.0,3.8,14.0,154.0,72.93,42.47
2016,6,9,6,15,223.0,68.5,3.8,14.0,115.5,83.3,55.69
2016,6,9,6,30,0.0,77.0,3.8,14.0,77.0,71.07,55.17
2016,6,9,6,45,0.0,92.5,3.8,14.5,92.5,85.38,67.14
2016,6,9,7,0,0.0,108.0,3.8,15.0,108.0,99.79,78.94
2016,6,9,7,15,8.0,140.0,3.75,15.0,144.0,132.01,105.4
2016,6,9,7,30,16.0,172.0,3.7,15.0,180.0,165.38,132.54
2016,6,9,7,45,37.5,205.5,3.7,15.5,226.5,208.5,167.03
2016,6,9,8,0,59.0,239.0,3.7,16.0,273.0,253.67,202.76
2016,6,9,8,15,79.5,266.5,3.65,16.5,317.0,295.17,235.09
2016,6,9,8,30,100.0,294.0,3.6,17.0,361.0,338.82,268.66
2016,6,9,8,45,101.0,315.0,3.55,17.5,386.0,365.42,288.21
2016,6,9,9,0,102.0,336.0,3.5,18.0,411.0,391.98,307.46
2016,6,9,9,15,110.5,357.5,3.45,18.0,442.5,424.52,331.77
2016,6,9,9,30,119.0,379.0,3.4,18.0,474.0,463.14,360.32
2016,6,9,9,45,78.5,366.5,3.4,18.0,430.5,417.47,324.36
2016,6,9,10,0,38.0,354.0,3.4,18.0,387.0,374.15,290.08
2016,6,9,10,15,48.0,379.5,3.35,18.0,422.5,410.0,317.18
2016,6,9,10,30,58.0,405.0,3.3,18.0,458.0,446.38,344.14
2016,6,9,10,45,91.5,434.0,3.3,18.5,519.0,508.58,390.08
2016,6,9,11,0,125.0,463.0,3.3,19.0,580.0,580.23,441.8
2016,6,9,11,15,103.5,461.5,3.3,19.0,559.5,552.31,420.32
2016,6,9,11,30,82.0,460.0,3.3,19.0,539.0,531.5,404.4
2016,6,9,11,45,86.0,459.0,3.35,19.0,542.0,535.5,407.58
2016,6,9,12,0,90.0,458.0,3.4,19.0,545.0,539.04,410.36
2016,6,9,12,15,276.5,431.0,3.45,19.0,698.0,714.78,542.99
2016,6,9,12,30,463.0,404.0,3.5,19.0,851.0,878.16,661.0
2016,6,9,12,45,688.0,260.5,3.55,19.0,917.0,954.3,720.02
2016,6,9,13,0,913.0,117.0,3.6,19.0,983.0,1008.69,756.86
2016,6,9,13,15,909.5,116.0,3.65,19.0,967.0,990.92,745.21
2016,6,9,13,30,906.0,115.0,3.7,19.0,951.0,969.88,731.96
2016,6,9,13,45,596.0,265.5,3.75,19.0,810.0,825.35,630.89
2016,6,9,14,0,286.0,416.0,3.8,19.0,669.0,672.54,514.12
2016,6,9,14,15,586.0,262.0,3.8,19.0,758.5,777.61,599.85
2016,6,9,14,30,886.0,108.0,3.8,19.0,848.0,847.15,652.31
2016,6,9,14,45,878.0,106.0,3.85,19.0,813.0,807.13,624.71
2016,6,9,15,0,870.0,104.0,3.9,19.0,778.0,765.0,596.07
2016,6,9,15,15,858.5,102.0,3.95,18.5,738.0,718.47,564.95
2016,6,9,15,30,847.0,100.0,4.0,18.0,698.0,670.55,530.98
2016,6,9,15,45,831.5,97.5,4.05,18.0,653.5,618.52,491.2
2016,6,9,16,0,816.0,95.0,4.1,18.0,609.0,566.43,450.29
2016,6,9,16,15,797.0,92.5,4.1,17.5,561.5,511.39,406.63
2016,6,9,16,30,778.0,90.0,4.1,17.0,514.0,456.77,361.87
2016,6,9,16,45,752.5,86.5,4.15,17.0,464.0,399.17,312.83
2016,6,9,17,0,727.0,83.0,4.2,17.0,414.0,343.28,263.96
2016,6,9,17,15,693.5,78.5,4.2,16.5,364.0,284.2,212.13
2016,6,9,17,30,660.0,74.0,4.2,16.0,314.0,229.85,163.71
2016,6,9,17,45,612.5,68.5,4.2,15.5,264.5,175.37,116.47
2016,6,9,18,0,565.0,63.0,4.2,15.0,215.0,126.18,76.25
2016,6,9,18,15,498.0,55.5,4.1,14.5,169.0,79.35,43.87
2016,6,9,18,30,431.0,48.0,4.0,14.0,123.0,40.48,30.09
2016,6,9,18,45,330.0,37.5,3.95,14.0,84.0,29.29,19.63
2016,6,9,19,0,229.0,27.0,3.9,14.0,45.0,21.71,10.54
2016,6,9,19,15,114.5,13.5,3.85,13.5,22.5,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,86.0,11.0,3.4,13.0,13.0,10.48,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.5,43.0,17.47,5.18
2016,6,10,5,30,343.0,33.0,3.7,14.0,73.0,25.72,16.29
2016,6,10,5,45,423.0,42.0,3.85,14.5,115.0,31.69,22.19
2016,6,10,6,0,503.0,51.0,4.0,15.0,157.0,67.5,36.06
2016,6,10,6,15,559.5,57.0,4.05,15.0,204.5,111.06,64.29
2016,6,10,6,30,616.0,63.0,4.1,15.0,252.0,161.2,104.11
2016,6,10,6,45,651.5,69.0,4.2,15.5,301.0,212.9,149.27
2016,6,10,7,0,687.0,75.0,4.3,16.0,350.0,268.33,198.69
2016,6,10,7,15,717.0,79.0,4.3,16.0,400.0,325.05,249.56
2016,6,10,7,30,747.0,83.0,4.3,16.0,450.0,382.52,300.28
2016,6,10,7,45,767.0,87.0,4.3,16.5,498.0,437.71,347.52
2016,6,10,8,0,787.0,91.0,4.3,17.0,546.0,493.81,393.99
2016,6,10,8,15,805.0,94.0,4.3,17.5,592.5,548.43,437.86
2016,6,10,8,30,823.0,97.0,4.3,18.0,639.0,603.18,480.45
2016,6,10,8,45,833.0,101.0,4.3,18.5,681.5,652.21,517.46
2016,6,10,9,0,843.0,105.0,4.3,19.0,724.0,700.85,553.02
2016,6,10,9,15,854.5,107.0,4.25,19.0,762.5,747.22,585.41
2016,6,10,9,30,866.0,109.0,4.2,19.0,801.0,792.07,616.3
2016,6,10,9,45,877.5,109.5,4.2,19.0,835.0,833.66,644.72
2016,6,10,10,0,889.0,110.0,4.2,19.0,869.0,873.24,671.49
2016,6,10,10,15,895.5,111.0,4.2,19.0,897.0,906.67,693.76
2016,6,10,10,30,902.0,112.0,4.2,19.0,925.0,937.38,714.08
2016,6,10,10,45,907.0,113.0,4.25,19.0,945.5,963.8,731.67
2016,6,10,11,0,912.0,114.0,4.3,19.0,966.0,987.13,747.18
2016,6,10,11,15,915.0,115.0,4.3,19.0,980.5,1005.31,758.94
2016,6,10,11,30,918.0,116.0,4.3,19.0,995.0,1020.13,768.52
2016,6,10,11,45,693.0,260.5,4.3,19.5,926.5,963.29,727.99
2016,6,10,12,0,468.0,405.0,4.3,20.0,858.0,885.5,665.8
2016,6,10,12,15,457.5,404.5,4.3,20.0,847.0,874.89,658.78
2016,6,10,12,30,447.0,404.0,4.3,20.0,836.0,862.16,649.88
2016,6,10,12,45,438.5,399.5,4.3,20.0,820.0,845.53,638.45
2016,6,10,13,0,430.0,395.0,4.3,20.0,804.0,827.05,625.77
2016,6,10,13,15,352.0,419.0,4.3,19.5,750.5,762.0,579.3
2016,6,10,13,30,274.0,443.0,4.3,19.0,697.0,704.9,537.84
2016,6,10,13,45,243.5,437.5,4.3,19.0,658.5,663.89,508.23
2016,6,10,14,0,213.0,432.0,4.3,19.0,620.0,616.42,473.66
2016,6,10,14,15,234.0,412.5,4.3,19.0,613.5,607.63,468.67
2016,6,10,14,30,255.0,393.0,4.3,19.0,607.0,602.88,466.29
2016,6,10,14,45,228.0,379.0,4.3,19.0,564.5,551.05,428.01
2016,6,10,15,0,201.0,365.0,4.3,19.0,522.0,506.61,394.92
2016,6,10,15,15,155.5,344.0,4.3,18.5,461.5,443.84,347.91
2016,6,10,15,30,110.0,323.0,4.3,18.0,401.0,380.53,299.76
2016,6,10,15,45,115.0,302.0,4.3,18.0,379.0,360.81,285.18
2016,6,10,16,0,120.0,281.0,4.3,18.0,357.0,336.34,266.56
2016,6,10,16,15,130.5,258.5,4.3,17.5,335.0,312.72,248.83
2016,6,10,16,30,141.0,236.0,4.3,17.0,313.0,287.92,229.65
2016,6,10,16,45,260.0,197.5,4.3,17.0,322.5,293.92,233.47
2016,6,10,17,0,379.0,159.0,4.3,17.0,332.0,286.16,224.0
2016,6,10,17,15,377.5,138.5,4.25,16.5,293.5,242.89,186.61
2016,6,10,17,30,376.0,118.0,4.2,16.0,255.0,199.66,148.67
2016,6,10,17,45,332.0,107.5,4.2,16.0,215.0,157.43,113.06
2016,6,10,18,0,288.0,97.0,4.2,16.0,175.0,121.19,83.96
2016,6,10,18,15,340.5,75.5,4.0,15.5,149.0,85.46,54.33
2016,6,10,18,30,393.0,54.0,3.8,15.0,123.0,46.1,30.39
2016,6,10,18,45,287.0,42.0,3.65,14.5,84.0,32.36,22.25
2016,6,10,19,0,181.0,30.0,3.5,14.0,45.0,23.53,12.12
2016,6,10,19,15,90.5,15.0,3.4,13.5,22.5,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,23.0,5.0,1.95,11.5,5.5,0.0,0.0
2016,6,11,5,0,46.0,10.0,1.9,12.0,11.0,9.53,0.0
2016,6,11,5,15,161.5,24.0,1.95,12.5,41.0,18.83,6.09
2016,6,11,5,30,277.0,38.0,2.0,13.0,71.0,29.43,19.56
2016,6,11,5,45,367.5,48.5,2.1,14.0,113.0,37.53,27.39
2016,6,11,6,0,458.0,59.0,2.2,15.0,155.0,72.04,41.37
2016,6,11,6,15,517.5,66.5,2.2,15.5,203.0,114.6,68.88
2016,6,11,6,30,577.0,74.0,2.2,16.0,251.0,164.18,107.55
2016,6,11,6,45,621.0,79.5,2.2,16.5,301.0,215.17,150.99
2016,6,11,7,0,665.0,85.0,2.2,17.0,351.0,270.89,199.37
2016,6,11,7,15,696.0,89.5,2.15,17.5,401.0,325.67,247.08
2016,6,11,7,30,727.0,94.0,2.1,18.0,451.0,383.14,295.86
2016,6,11,7,45,752.0,97.0,2.1,18.5,500.0,440.08,342.94
2016,6,11,8,0,777.0,100.0,2.1,19.0,549.0,497.0,388.5
2016,6,11,8,15,794.5,103.5,2.0,19.5,595.5,551.37,430.23
2016,6,11,8,30,812.0,107.0,1.9,20.0,642.0,605.86,470.43
2016,6,11,8,45,647.5,182.0,1.85,20.5,626.5,611.15,471.12
2016,6,11,9,0,483.0,257.0,1.8,21.0,611.0,596.69,456.77
2016,6,11,9,15,465.0,280.5,1.7,21.5,636.0,628.49,477.42
2016,6,11,9,30,447.0,304.0,1.6,22.0,661.0,657.56,495.11
2016,6,11,9,45,257.5,346.5,1.55,22.5,554.0,556.33,418.16
2016,6,11,10,0,68.0,389.0,1.5,23.0,447.0,433.92,324.79
2016,6,11,10,15,61.5,395.5,1.4,23.5,449.5,437.52,326.58
2016,6,11,10,30,55.0,402.0,1.3,24.0,452.0,440.49,327.1
2016,6,11,10,45,92.5,433.0,1.25,24.5,519.0,508.28,374.76
2016,6,11,11,0,130.0,464.0,1.2,25.0,586.0,585.67,427.13
2016,6,11,11,15,213.0,461.5,1.2,25.0,664.5,666.51,483.36
2016,6,11,11,30,296.0,459.0,1.2,25.0,743.0,756.84,544.26
2016,6,11,11,45,373.0,433.0,1.2,25.5,793.0,809.97,578.91
2016,6,11,12,0,450.0,407.0,1.2,26.0,843.0,869.38,617.08
2016,6,11,12,15,676.5,268.0,1.3,26.0,922.0,957.79,680.85
2016,6,11,12,30,903.0,129.0,1.4,26.0,1001.0,1026.8,724.35
