Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,12,45,909.5,123.5,1.55,26.0,995.0,1021.45,722.74
2016,6,11,13,0,916.0,118.0,1.7,26.0,989.0,1012.5,719.73
2016,6,11,13,15,913.5,117.5,1.85,26.0,973.5,996.25,712.06
2016,6,11,13,30,911.0,117.0,2.0,26.0,958.0,976.67,702.18
2016,6,11,13,45,905.0,117.0,2.2,26.0,935.5,951.15,688.82
2016,6,11,14,0,899.0,117.0,2.4,26.0,913.0,922.67,673.2
2016,6,11,14,15,893.0,115.5,2.5,25.5,884.0,889.89,654.86
2016,6,11,14,30,887.0,114.0,2.6,25.0,855.0,854.48,634.43
2016,6,11,14,45,875.5,113.5,2.75,25.0,819.5,813.22,608.76
2016,6,11,15,0,864.0,113.0,2.9,25.0,784.0,770.1,581.33
2016,6,11,15,15,852.5,111.0,2.95,24.5,744.0,723.89,551.81
2016,6,11,15,30,841.0,109.0,3.0,24.0,704.0,677.95,520.37
2016,6,11,15,45,821.5,108.5,3.05,24.0,658.5,625.22,481.6
2016,6,11,16,0,802.0,108.0,3.1,24.0,613.0,572.37,441.68
2016,6,11,16,15,782.0,104.5,3.05,23.5,565.5,516.5,398.94
2016,6,11,16,30,762.0,101.0,3.0,23.0,518.0,461.17,355.23
2016,6,11,16,45,732.0,98.0,3.0,22.5,467.5,401.6,307.03
2016,6,11,17,0,702.0,95.0,3.0,22.0,417.0,345.37,260.02
2016,6,11,17,15,667.0,89.5,2.95,21.0,366.5,287.75,211.37
2016,6,11,17,30,632.0,84.0,2.9,20.0,316.0,233.49,164.76
2016,6,11,17,45,582.0,77.5,2.85,19.5,266.0,179.12,118.83
2016,6,11,18,0,532.0,71.0,2.8,19.0,216.0,130.38,79.81
2016,6,11,18,15,463.5,62.5,2.75,18.5,169.5,84.35,48.24
2016,6,11,18,30,395.0,54.0,2.7,18.0,123.0,46.54,30.06
2016,6,11,18,45,295.5,41.5,2.65,17.5,84.0,31.94,21.63
2016,6,11,19,0,196.0,29.0,2.6,17.0,45.0,22.7,11.49
2016,6,11,19,15,98.0,14.5,2.55,16.5,22.5,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,14.5,5.5,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,29.0,11.0,2.1,13.0,11.0,10.48,0.0
2016,6,12,5,15,136.5,26.0,2.2,13.0,40.5,20.46,7.06
2016,6,12,5,30,244.0,41.0,2.3,13.0,70.0,31.82,21.59
2016,6,12,5,45,334.5,52.5,2.4,13.5,112.0,39.94,29.56
2016,6,12,6,0,425.0,64.0,2.5,14.0,154.0,74.64,44.84
2016,6,12,6,15,487.0,72.5,2.45,14.5,201.5,116.36,71.99
2016,6,12,6,30,549.0,81.0,2.4,15.0,249.0,165.44,110.22
2016,6,12,6,45,599.5,85.5,2.35,15.5,299.5,215.35,152.49
2016,6,12,7,0,650.0,90.0,2.3,16.0,350.0,270.77,200.43
2016,6,12,7,15,682.0,95.0,2.25,16.0,400.5,325.53,248.65
2016,6,12,7,30,714.0,100.0,2.2,16.0,451.0,383.14,298.29
2016,6,12,7,45,454.5,175.5,2.15,16.5,407.5,375.58,296.31
2016,6,12,8,0,195.0,251.0,2.1,17.0,364.0,335.78,265.5
2016,6,12,8,15,275.5,258.5,2.05,17.5,432.5,402.58,317.46
2016,6,12,8,30,356.0,266.0,2.0,18.0,501.0,474.43,371.86
2016,6,12,8,45,596.5,191.0,1.95,18.5,615.0,585.86,457.19
2016,6,12,9,0,837.0,116.0,1.9,19.0,729.0,708.41,547.91
2016,6,12,9,15,848.0,118.0,1.9,19.0,767.5,752.03,576.84
2016,6,12,9,30,859.0,120.0,1.9,19.0,806.0,796.28,606.11
2016,6,12,9,45,873.5,118.0,1.9,19.5,840.5,837.68,631.86
2016,6,12,10,0,888.0,116.0,1.9,20.0,875.0,877.28,656.02
2016,6,12,10,15,893.5,117.0,1.95,20.0,901.5,909.86,677.02
2016,6,12,10,30,899.0,118.0,2.0,20.0,928.0,939.66,696.19
2016,6,12,10,45,902.5,119.0,2.1,20.5,948.0,964.68,711.42
2016,6,12,11,0,906.0,120.0,2.2,21.0,968.0,986.56,724.61
2016,6,12,11,15,908.5,121.0,2.25,21.0,981.0,1004.24,735.97
2016,6,12,11,30,911.0,122.0,2.3,21.0,994.0,1018.56,745.27
2016,6,12,11,45,910.5,123.0,2.4,21.0,999.0,1026.53,751.14
2016,6,12,12,0,910.0,124.0,2.5,21.0,1004.0,1031.03,754.92
2016,6,12,12,15,909.0,124.0,2.55,21.0,1002.5,1030.6,755.11
2016,6,12,12,30,908.0,124.0,2.6,21.0,1001.0,1026.73,753.2
2016,6,12,12,45,901.5,126.5,2.65,21.0,990.5,1016.47,747.27
2016,6,12,13,0,895.0,129.0,2.7,21.0,980.0,1002.91,739.29
2016,6,12,13,15,891.5,128.0,2.7,21.0,964.0,985.58,728.45
2016,6,12,13,30,888.0,127.0,2.7,21.0,948.0,965.05,715.56
2016,6,12,13,45,614.0,266.0,2.7,21.0,827.0,842.46,631.99
2016,6,12,14,0,340.0,405.0,2.7,21.0,706.0,709.78,533.38
2016,6,12,14,15,392.5,364.5,2.65,21.0,701.0,703.55,532.0
2016,6,12,14,30,445.0,324.0,2.6,21.0,696.0,699.04,530.65
2016,6,12,14,45,644.0,221.5,2.6,21.0,735.0,741.92,566.44
2016,6,12,15,0,843.0,119.0,2.6,21.0,774.0,760.51,582.46
2016,6,12,15,15,831.0,116.5,2.55,20.5,734.0,716.7,553.22
2016,6,12,15,30,819.0,114.0,2.5,20.0,694.0,668.7,519.25
2016,6,12,15,45,804.0,111.0,2.45,20.0,650.0,617.31,480.85
2016,6,12,16,0,789.0,108.0,2.4,20.0,606.0,565.45,441.12
2016,6,12,16,15,769.0,104.5,2.35,19.5,558.5,510.26,398.57
2016,6,12,16,30,749.0,101.0,2.3,19.0,511.0,455.64,355.08
2016,6,12,16,45,723.0,96.5,2.3,19.0,462.0,397.01,306.65
2016,6,12,17,0,697.0,92.0,2.3,19.0,413.0,341.32,259.23
2016,6,12,17,15,662.0,87.0,2.25,18.5,362.5,284.48,210.47
2016,6,12,17,30,627.0,82.0,2.2,18.0,312.0,231.0,163.92
2016,6,12,17,45,580.5,75.5,2.2,18.0,263.5,177.57,118.2
2016,6,12,18,0,534.0,69.0,2.2,18.0,215.0,129.35,79.12
2016,6,12,18,15,467.0,60.5,2.15,17.5,169.0,83.25,47.27
2016,6,12,18,30,400.0,52.0,2.1,17.0,123.0,45.15,28.71
2016,6,12,18,45,304.0,40.5,2.05,16.5,84.5,31.87,21.7
2016,6,12,19,0,208.0,29.0,2.0,16.0,46.0,22.69,11.72
2016,6,12,19,15,104.0,14.5,2.05,15.5,23.0,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,25.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,50.0,11.0,2.8,12.0,12.0,10.48,0.0
2016,6,13,5,15,163.5,24.5,2.8,12.5,41.0,19.24,6.29
2016,6,13,5,30,277.0,38.0,2.8,13.0,70.0,29.43,19.54
2016,6,13,5,45,369.0,47.5,2.85,13.5,112.0,36.61,26.63
2016,6,13,6,0,461.0,57.0,2.9,14.0,154.0,69.7,39.69
2016,6,13,6,15,230.5,52.5,2.9,14.0,101.0,69.8,43.96
2016,6,13,6,30,0.0,48.0,2.9,14.0,48.0,44.6,32.63
2016,6,13,6,45,0.0,58.0,2.95,14.5,58.0,53.92,40.49
2016,6,13,7,0,0.0,68.0,3.0,15.0,68.0,63.26,48.21
2016,6,13,7,15,2.0,112.0,3.0,15.0,113.0,104.47,82.59
2016,6,13,7,30,4.0,156.0,3.0,15.0,158.0,145.93,116.58
2016,6,13,7,45,35.5,199.0,3.05,15.5,219.5,201.38,161.14
2016,6,13,8,0,67.0,242.0,3.1,16.0,281.0,260.15,207.72
2016,6,13,8,15,43.5,239.0,3.15,16.0,265.0,248.94,198.17
2016,6,13,8,30,20.0,236.0,3.2,16.0,249.0,232.49,184.38
2016,6,13,8,45,43.0,278.5,3.25,16.5,309.0,292.2,231.23
2016,6,13,9,0,66.0,321.0,3.3,17.0,369.0,351.9,277.03
2016,6,13,9,15,68.5,340.0,3.3,17.0,392.5,375.92,294.86
2016,6,13,9,30,71.0,359.0,3.3,17.0,416.0,400.04,312.75
2016,6,13,9,45,67.5,372.5,3.3,17.5,428.5,413.93,322.0
2016,6,13,10,0,64.0,386.0,3.3,18.0,441.0,427.38,330.89
2016,6,13,10,15,78.5,408.5,3.4,18.0,477.5,465.15,359.24
2016,6,13,10,30,93.0,431.0,3.5,18.0,514.0,503.58,387.77
2016,6,13,10,45,122.5,448.5,3.6,18.0,561.0,559.28,429.27
2016,6,13,11,0,152.0,466.0,3.7,18.0,608.0,608.29,465.46
2016,6,13,11,15,144.5,472.5,3.8,18.0,609.5,610.98,466.86
2016,6,13,11,30,137.0,479.0,3.9,18.0,611.0,612.74,467.86
2016,6,13,11,45,296.5,442.0,4.0,18.0,729.0,743.14,567.08
2016,6,13,12,0,456.0,405.0,4.1,18.0,847.0,873.03,662.52
2016,6,13,12,15,689.0,261.5,4.15,18.0,927.5,963.46,732.38
2016,6,13,12,30,922.0,118.0,4.2,18.0,1008.0,1034.57,780.64
2016,6,13,12,45,920.0,118.0,4.3,18.5,999.5,1026.23,773.78
2016,6,13,13,0,918.0,118.0,4.4,19.0,991.0,1014.44,765.3
2016,6,13,13,15,914.5,117.0,4.45,19.0,975.0,996.82,754.29
2016,6,13,13,30,911.0,116.0,4.5,19.0,959.0,975.9,741.08
2016,6,13,13,45,903.5,117.0,4.55,19.0,935.5,950.1,724.49
2016,6,13,14,0,896.0,118.0,4.6,19.0,912.0,921.41,705.85
2016,6,13,14,15,889.0,116.5,4.6,18.5,882.5,887.97,684.76
2016,6,13,14,30,882.0,115.0,4.6,18.0,853.0,851.95,661.64
2016,6,13,14,45,870.0,115.0,4.7,18.0,817.5,811.06,634.11
2016,6,13,15,0,858.0,115.0,4.8,18.0,782.0,768.34,604.9
2016,6,13,15,15,846.0,112.5,4.8,17.5,741.5,721.61,572.94
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,675.25,539.16
2016,6,13,15,45,825.5,104.5,4.85,17.0,658.5,624.78,500.27
2016,6,13,16,0,817.0,99.0,4.9,17.0,616.0,573.2,459.44
2016,6,13,16,15,798.0,96.0,4.9,16.5,568.0,517.69,414.98
2016,6,13,16,30,779.0,93.0,4.9,16.0,520.0,462.59,369.44
2016,6,13,16,45,760.5,87.0,4.9,16.0,471.5,405.48,320.26
2016,6,13,17,0,742.0,81.0,4.9,16.0,423.0,349.3,270.57
2016,6,13,17,15,709.0,77.0,4.9,15.5,372.5,291.81,219.54
2016,6,13,17,30,676.0,73.0,4.9,15.0,322.0,235.39,168.96
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.0,180.26,120.58
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,130.71,79.62
2016,6,13,18,15,509.0,56.5,4.8,14.5,175.5,83.14,46.16
2016,6,13,18,30,443.0,49.0,4.7,14.0,129.0,43.41,26.92
2016,6,13,18,45,334.0,39.0,4.65,14.0,89.0,30.42,20.7
2016,6,13,19,0,225.0,29.0,4.6,14.0,49.0,22.68,11.96
2016,6,13,19,15,112.5,14.5,4.6,13.5,24.5,11.42,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,24.0,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,48.0,11.0,3.7,12.0,12.0,10.48,0.0
2016,6,14,5,15,167.5,24.5,3.7,12.0,41.5,19.25,6.25
2016,6,14,5,30,287.0,38.0,3.7,12.0,71.0,30.44,20.48
2016,6,14,5,45,389.5,46.0,3.75,12.5,114.5,35.28,25.55
2016,6,14,6,0,492.0,54.0,3.8,13.0,158.0,68.19,37.77
2016,6,14,6,15,550.0,60.5,3.8,13.5,205.5,111.53,65.59
2016,6,14,6,30,608.0,67.0,3.8,14.0,253.0,161.66,105.09
2016,6,14,6,45,656.5,70.0,3.85,14.5,304.0,212.98,149.38
2016,6,14,7,0,705.0,73.0,3.9,15.0,355.0,271.27,200.83
2016,6,14,7,15,734.0,77.0,3.85,15.5,405.0,326.73,250.4
2016,6,14,7,30,763.0,81.0,3.8,16.0,455.0,384.64,300.96
2016,6,14,7,45,786.5,83.0,3.75,16.5,504.0,440.26,348.42
2016,6,14,8,0,810.0,85.0,3.7,17.0,553.0,497.11,395.32
2016,6,14,8,15,826.5,87.5,3.65,17.0,599.0,551.37,439.52
2016,6,14,8,30,843.0,90.0,3.6,17.0,645.0,605.25,482.15
2016,6,14,8,45,854.5,92.5,3.55,17.5,687.5,655.52,519.9
2016,6,14,9,0,866.0,95.0,3.5,18.0,730.0,704.7,555.29
2016,6,14,9,15,876.0,97.0,3.5,18.0,768.0,750.96,587.5
2016,6,14,9,30,886.0,99.0,3.5,18.0,806.0,795.52,618.12
2016,6,14,9,45,886.5,104.5,3.5,18.0,837.0,833.9,644.04
2016,6,14,10,0,887.0,110.0,3.5,18.0,868.0,869.48,667.82
2016,6,14,10,15,893.0,111.0,3.55,18.0,895.0,902.53,690.0
2016,6,14,10,30,899.0,112.0,3.6,18.0,922.0,932.84,710.23
2016,6,14,10,45,903.5,113.0,3.65,18.5,942.0,958.87,726.13
2016,6,14,11,0,908.0,114.0,3.7,19.0,962.0,981.8,739.89
2016,6,14,11,15,910.5,114.5,3.75,18.5,975.5,999.1,752.72
2016,6,14,11,30,913.0,115.0,3.8,18.0,989.0,1013.06,763.44
2016,6,14,11,45,914.0,115.0,3.9,18.0,995.0,1021.64,769.56
2016,6,14,12,0,915.0,115.0,4.0,18.0,1001.0,1026.76,773.5
2016,6,14,12,15,915.0,115.0,4.1,18.0,1000.0,1027.42,774.54
2016,6,14,12,30,915.0,115.0,4.2,18.0,999.0,1024.62,773.37
2016,6,14,12,45,915.5,113.0,4.35,18.0,991.0,1016.85,769.24
2016,6,14,13,0,916.0,111.0,4.5,18.0,983.0,1005.6,763.26
2016,6,14,13,15,913.0,110.5,4.55,17.5,967.5,989.02,754.32
2016,6,14,13,30,910.0,110.0,4.6,17.0,952.0,969.14,743.09
2016,6,14,13,45,904.5,110.0,4.65,17.0,929.5,944.26,726.91
2016,6,14,14,0,899.0,110.0,4.7,17.0,907.0,916.4,708.61
2016,6,14,14,15,892.5,108.5,4.7,16.5,878.5,883.35,687.51
2016,6,14,14,30,886.0,107.0,4.7,16.0,850.0,847.69,664.36
2016,6,14,14,45,880.0,104.0,4.7,16.0,816.0,808.51,637.17
2016,6,14,15,0,874.0,101.0,4.7,16.0,782.0,767.06,608.09
2016,6,14,15,15,863.5,99.5,4.7,16.0,742.5,721.8,575.91
2016,6,14,15,30,853.0,98.0,4.7,16.0,703.0,675.05,541.2
2016,6,14,15,45,840.0,95.0,4.75,16.0,659.5,624.0,501.61
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,572.18,460.36
2016,6,14,16,15,809.0,89.5,4.8,16.0,569.0,517.63,415.67
2016,6,14,16,30,791.0,87.0,4.8,16.0,522.0,463.0,369.68
2016,6,14,16,45,687.5,99.0,4.85,16.0,451.5,385.74,305.16
2016,6,14,17,0,584.0,111.0,4.9,16.0,381.0,319.47,249.1
2016,6,14,17,15,630.0,92.0,4.9,15.5,351.5,280.57,212.44
2016,6,14,17,30,676.0,73.0,4.9,15.0,322.0,236.02,169.59
2016,6,14,17,45,627.0,68.0,4.9,14.5,272.5,180.69,121.17
2016,6,14,18,0,578.0,63.0,4.9,14.0,223.0,130.77,79.84
2016,6,14,18,15,512.0,56.0,4.8,13.5,176.5,83.43,46.36
2016,6,14,18,30,446.0,49.0,4.7,13.0,130.0,43.91,27.12
2016,6,14,18,45,335.5,39.5,4.6,13.0,90.0,30.83,21.17
2016,6,14,19,0,225.0,30.0,4.5,13.0,50.0,23.47,12.77
2016,6,14,19,15,112.5,15.0,4.45,12.5,25.0,11.82,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,12.0,13.0,12.39,0.0
2016,6,15,5,15,152.0,25.0,3.85,12.0,42.5,19.66,6.41
2016,6,15,5,30,304.0,37.0,3.9,12.0,72.0,29.51,19.67
2016,6,15,5,45,398.5,45.5,4.0,12.5,115.0,34.85,25.17
2016,6,15,6,0,493.0,54.0,4.1,13.0,158.0,67.85,37.59
2016,6,15,6,15,551.0,60.5,4.15,13.5,205.5,111.2,65.31
2016,6,15,6,30,609.0,67.0,4.2,14.0,253.0,161.33,104.79
2016,6,15,6,45,655.5,70.5,4.3,14.5,303.5,212.69,149.23
2016,6,15,7,0,702.0,74.0,4.4,15.0,354.0,270.81,200.71
2016,6,15,7,15,731.0,78.0,4.45,15.0,404.0,326.09,250.8
2016,6,15,7,30,760.0,82.0,4.5,15.0,454.0,383.82,302.19
2016,6,15,7,45,785.0,83.5,4.55,15.5,503.5,439.46,350.25
2016,6,15,8,0,810.0,85.0,4.6,16.0,553.0,496.48,398.02
2016,6,15,8,15,826.5,87.5,4.6,16.0,599.0,550.76,442.94
2016,6,15,8,30,843.0,90.0,4.6,16.0,645.0,604.64,486.35
2016,6,15,8,45,857.5,91.0,4.7,16.5,688.0,655.39,525.69
2016,6,15,9,0,872.0,92.0,4.8,17.0,731.0,705.32,562.92
2016,6,15,9,15,882.0,94.0,4.8,17.0,769.5,751.84,596.07
2016,6,15,9,30,892.0,96.0,4.8,17.0,808.0,796.66,627.63
2016,6,15,9,45,894.5,100.0,4.85,17.0,839.0,835.42,654.78
2016,6,15,10,0,897.0,104.0,4.9,17.0,870.0,871.53,679.91
2016,6,15,10,15,903.0,105.0,4.9,17.0,897.5,904.9,702.65
2016,6,15,10,30,909.0,106.0,4.9,17.0,925.0,935.52,723.36
2016,6,15,10,45,914.0,106.5,4.95,17.0,945.5,961.78,741.33
2016,6,15,11,0,919.0,107.0,5.0,17.0,966.0,984.95,757.18
2016,6,15,11,15,922.0,107.5,5.0,17.0,980.0,1002.96,769.11
2016,6,15,11,30,925.0,108.0,5.0,17.0,994.0,1017.6,778.79
2016,6,15,11,45,927.5,107.5,5.05,17.5,1000.5,1027.31,784.04
2016,6,15,12,0,930.0,107.0,5.1,18.0,1007.0,1033.54,787.01
2016,6,15,12,15,930.0,107.0,5.05,18.0,1006.5,1034.26,787.03
2016,6,15,12,30,930.0,107.0,5.0,18.0,1006.0,1031.46,784.77
2016,6,15,12,45,918.0,113.5,4.95,18.0,994.5,1019.8,776.54
2016,6,15,13,0,906.0,120.0,4.9,18.0,983.0,1004.85,766.21
2016,6,15,13,15,678.0,247.0,4.85,17.5,887.0,912.23,703.08
2016,6,15,13,30,450.0,374.0,4.8,17.0,791.0,808.39,623.68
2016,6,15,13,45,438.0,366.5,4.8,17.0,764.0,778.58,603.05
2016,6,15,14,0,426.0,359.0,4.8,17.0,737.0,747.61,581.01
2016,6,15,14,15,656.5,233.5,4.7,17.0,794.5,811.83,634.67
2016,6,15,14,30,887.0,108.0,4.6,17.0,852.0,849.88,663.16
2016,6,15,14,45,884.5,103.0,4.6,17.0,819.0,811.5,636.26
2016,6,15,15,0,882.0,98.0,4.6,17.0,786.0,770.58,607.77
2016,6,15,15,15,871.5,96.5,4.55,16.5,746.0,725.04,576.45
2016,6,15,15,30,861.0,95.0,4.5,16.0,706.0,677.98,542.68
2016,6,15,15,45,852.5,90.5,4.45,16.0,663.0,627.94,503.69
2016,6,15,16,0,844.0,86.0,4.4,16.0,620.0,576.68,462.79
2016,6,15,16,15,826.0,83.0,4.3,15.5,573.0,520.92,417.9
2016,6,15,16,30,808.0,80.0,4.2,15.0,526.0,464.77,371.35
2016,6,15,16,45,786.5,76.5,4.15,15.0,476.5,407.39,321.89
2016,6,15,17,0,765.0,73.0,4.1,15.0,427.0,351.21,272.11
2016,6,15,17,15,734.0,69.5,3.95,14.5,376.5,293.56,220.73
2016,6,15,17,30,703.0,66.0,3.8,14.0,326.0,238.72,171.18
2016,6,15,17,45,660.5,61.0,3.65,14.0,276.5,183.32,122.01
2016,6,15,18,0,618.0,56.0,3.5,14.0,227.0,130.35,77.6
2016,6,15,18,15,555.0,50.0,3.25,13.5,180.0,81.79,43.22
2016,6,15,18,30,492.0,44.0,3.0,13.0,133.0,40.63,23.55
2016,6,15,18,45,395.0,35.0,2.75,13.0,92.5,26.73,17.64
2016,6,15,19,0,298.0,26.0,2.5,13.0,52.0,20.47,10.53
2016,6,15,19,15,149.0,13.0,2.35,12.5,26.0,10.06,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.0,1.2,12.5,6.0,0.0,0.0
2016,6,16,5,0,0.0,12.0,1.2,13.0,12.0,11.44,0.0
2016,6,16,5,15,143.0,24.0,1.2,13.0,41.0,18.84,5.77
2016,6,16,5,30,286.0,36.0,1.2,13.0,70.0,28.55,18.8
2016,6,16,5,45,372.5,45.5,1.3,13.5,111.0,34.83,25.09
2016,6,16,6,0,459.0,55.0,1.4,14.0,152.0,66.68,37.59
2016,6,16,6,15,517.5,62.0,1.3,14.0,198.5,108.49,64.25
2016,6,16,6,30,576.0,69.0,1.2,14.0,245.0,157.15,102.21
2016,6,16,6,45,303.5,108.0,1.2,14.5,202.5,165.83,122.56
2016,6,16,7,0,31.0,147.0,1.2,15.0,160.0,143.02,113.56
2016,6,16,7,15,65.0,175.5,1.15,15.0,206.5,183.19,145.75
2016,6,16,7,30,99.0,204.0,1.1,15.0,253.0,227.52,180.99
2016,6,16,7,45,75.0,219.0,1.1,15.5,258.0,237.34,188.46
2016,6,16,8,0,51.0,234.0,1.1,16.0,263.0,244.43,193.41
2016,6,16,8,15,93.0,265.5,1.1,16.5,324.5,301.04,237.19
2016,6,16,8,30,135.0,297.0,1.1,17.0,386.0,365.32,285.72
2016,6,16,8,45,82.5,290.5,1.1,17.5,346.0,329.21,256.34
2016,6,16,9,0,30.0,284.0,1.1,18.0,306.0,291.09,225.54
2016,6,16,9,15,162.5,322.0,1.15,18.0,451.0,432.89,335.08
2016,6,16,9,30,295.0,360.0,1.2,18.0,596.0,586.23,447.38
2016,6,16,9,45,287.0,379.0,1.3,18.5,616.5,611.01,462.56
2016,6,16,10,0,279.0,398.0,1.4,19.0,637.0,634.35,477.73
2016,6,16,10,15,590.5,250.5,1.5,19.0,776.0,782.2,589.24
2016,6,16,10,30,902.0,103.0,1.6,19.0,915.0,925.77,686.42
2016,6,16,10,45,907.0,103.0,1.7,19.5,935.5,951.42,700.83
2016,6,16,11,0,912.0,103.0,1.8,20.0,956.0,973.99,714.59
2016,6,16,11,15,914.5,103.5,1.9,20.0,969.0,991.46,726.47
2016,6,16,11,30,917.0,104.0,2.0,20.0,982.0,1005.56,736.29
2016,6,16,11,45,919.5,103.0,2.1,20.0,988.5,1014.76,743.06
2016,6,16,12,0,922.0,102.0,2.2,20.0,995.0,1020.49,747.73
2016,6,16,12,15,921.5,102.0,2.25,20.0,994.0,1020.77,748.4
2016,6,16,12,30,921.0,102.0,2.3,20.0,993.0,1017.55,746.97
2016,6,16,12,45,918.5,102.5,2.4,20.5,984.0,1009.37,741.55
2016,6,16,13,0,916.0,103.0,2.5,21.0,975.0,997.76,733.99
2016,6,16,13,15,913.0,102.0,2.55,20.5,959.5,980.78,725.26
2016,6,16,13,30,910.0,101.0,2.6,20.0,944.0,960.49,714.37
2016,6,16,13,45,908.5,98.5,2.65,20.0,922.5,936.87,699.85
2016,6,16,14,0,907.0,96.0,2.7,20.0,901.0,910.06,683.16
2016,6,16,14,15,900.5,95.0,2.7,20.0,872.5,877.38,662.01
2016,6,16,14,30,894.0,94.0,2.7,20.0,844.0,842.06,638.97
2016,6,16,14,45,696.5,183.5,2.75,20.0,753.0,747.61,574.01
2016,6,16,15,0,499.0,273.0,2.8,20.0,662.0,654.46,503.77
2016,6,16,15,15,464.5,270.5,2.75,19.5,618.0,604.55,468.48
2016,6,16,15,30,430.0,268.0,2.7,19.0,574.0,556.17,433.36
2016,6,16,15,45,301.0,276.0,2.7,19.0,484.0,456.68,357.43
2016,6,16,16,0,172.0,284.0,2.7,19.0,394.0,369.68,289.95
2016,6,16,16,15,487.5,180.0,2.6,18.5,456.0,433.59,342.24
2016,6,16,16,30,803.0,76.0,2.5,18.0,518.0,459.74,360.84
2016,6,16,16,45,781.0,72.5,2.45,18.0,469.5,401.79,311.77
2016,6,16,17,0,759.0,69.0,2.4,18.0,421.0,345.78,263.31
2016,6,16,17,15,729.0,65.5,2.3,17.5,371.5,288.81,213.56
2016,6,16,17,30,699.0,62.0,2.2,17.0,322.0,234.54,165.39
2016,6,16,17,45,658.0,57.5,2.1,17.0,273.0,180.14,117.81
2016,6,16,18,0,617.0,53.0,2.0,17.0,224.0,130.21,76.47
2016,6,16,18,15,556.0,47.5,1.8,16.5,178.0,80.21,41.17
2016,6,16,18,30,495.0,42.0,1.6,16.0,132.0,39.43,21.87
2016,6,16,18,45,401.0,33.5,1.45,16.0,92.5,25.36,16.25
2016,6,16,19,0,307.0,25.0,1.3,16.0,53.0,19.52,9.71
2016,6,16,19,15,153.5,12.5,1.2,15.5,26.5,9.59,0.0
2016,6,16,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.5,1.45,13.5,2.5,0.0,0.0
2016,6,17,5,0,0.0,5.0,1.5,14.0,5.0,4.77,0.0
2016,6,17,5,15,0.0,17.0,1.55,14.5,17.0,15.78,3.73
2016,6,17,5,30,0.0,29.0,1.6,15.0,29.0,26.9,17.2
2016,6,17,5,45,0.0,45.5,1.7,15.5,45.5,41.46,30.62
2016,6,17,6,0,0.0,62.0,1.8,16.0,62.0,56.3,41.91
2016,6,17,6,15,0.0,80.5,1.8,16.0,80.5,73.14,56.36
2016,6,17,6,30,0.0,99.0,1.8,16.0,99.0,90.21,70.78
2016,6,17,6,45,3.5,116.5,1.8,16.5,118.0,107.34,84.72
2016,6,17,7,0,7.0,134.0,1.8,17.0,137.0,124.98,98.84
2016,6,17,7,15,3.5,119.0,1.8,17.0,120.5,111.33,87.41
2016,6,17,7,30,0.0,104.0,1.8,17.0,104.0,96.68,75.15
2016,6,17,7,45,4.0,145.0,1.85,17.5,147.5,136.45,107.27
2016,6,17,8,0,8.0,186.0,1.9,18.0,191.0,176.89,139.23
2016,6,17,8,15,8.5,196.5,1.95,18.0,202.5,187.74,147.42
2016,6,17,8,30,9.0,207.0,2.0,18.0,214.0,198.62,155.67
2016,6,17,8,45,78.0,274.0,2.05,18.5,331.5,310.5,243.59
2016,6,17,9,0,147.0,341.0,2.1,19.0,449.0,431.57,335.17
2016,6,17,9,15,127.0,357.5,2.15,19.0,454.5,440.67,340.47
2016,6,17,9,30,107.0,374.0,2.2,19.0,460.0,442.34,340.79
2016,6,17,9,45,82.5,376.5,2.3,19.5,444.5,429.77,329.95
2016,6,17,10,0,58.0,379.0,2.4,20.0,429.0,415.13,317.57
2016,6,17,10,15,83.0,407.5,2.45,20.0,481.0,467.81,356.88
2016,6,17,10,30,108.0,436.0,2.5,20.0,533.0,521.81,396.31
2016,6,17,10,45,108.0,446.5,2.55,20.5,546.0,535.63,404.96
2016,6,17,11,0,108.0,457.0,2.6,21.0,559.0,549.02,413.51
2016,6,17,11,15,94.5,457.5,2.65,21.0,547.0,538.9,405.64
2016,6,17,11,30,81.0,458.0,2.7,21.0,535.0,527.92,397.3
2016,6,17,11,45,62.5,440.0,2.75,21.0,500.5,492.71,371.44
2016,6,17,12,0,44.0,422.0,2.8,21.0,466.0,456.85,345.01
2016,6,17,12,15,38.5,408.0,2.8,21.0,446.0,437.46,330.87
2016,6,17,12,30,33.0,394.0,2.8,21.0,426.0,417.8,316.41
2016,6,17,12,45,27.5,369.5,2.85,21.0,396.0,387.49,294.18
2016,6,17,13,0,22.0,345.0,2.9,21.0,366.0,349.09,265.78
2016,6,17,13,15,15.0,273.0,2.9,20.5,287.5,272.56,208.67
2016,6,17,13,30,8.0,201.0,2.9,20.0,209.0,196.79,150.88
2016,6,17,13,45,6.0,184.5,2.9,20.0,190.5,178.99,137.22
2016,6,17,14,0,4.0,168.0,2.9,20.0,172.0,161.31,123.46
2016,6,17,14,15,7.5,204.5,2.9,20.0,211.5,198.67,153.02
2016,6,17,14,30,11.0,241.0,2.9,20.0,251.0,235.83,182.12
2016,6,17,14,45,5.5,153.0,2.95,20.0,158.0,147.64,113.18
2016,6,17,15,0,0.0,65.0,3.0,20.0,65.0,60.64,43.7
2016,6,17,15,15,0.5,115.0,3.05,19.5,116.0,107.76,82.05
2016,6,17,15,30,1.0,165.0,3.1,19.0,167.0,154.87,120.15
2016,6,17,15,45,0.5,149.5,3.2,19.0,150.5,139.85,108.35
2016,6,17,16,0,0.0,134.0,3.3,19.0,134.0,124.94,96.66
2016,6,17,16,15,0.0,95.0,3.4,18.5,95.0,88.54,67.51
2016,6,17,16,30,0.0,56.0,3.5,18.0,56.0,52.1,37.8
2016,6,17,16,45,0.0,59.5,3.6,17.5,59.5,55.35,40.74
2016,6,17,17,0,0.0,63.0,3.7,17.0,63.0,58.6,43.7
2016,6,17,17,15,0.0,65.0,3.7,16.5,65.0,60.46,45.49
2016,6,17,17,30,0.0,67.0,3.7,16.0,67.0,62.33,47.29
2016,6,17,17,45,0.0,57.0,3.7,16.0,57.0,52.99,39.46
2016,6,17,18,0,0.0,47.0,3.7,16.0,47.0,43.67,31.54
2016,6,17,18,15,0.0,37.0,3.5,15.5,37.0,34.35,23.58
2016,6,17,18,30,0.0,27.0,3.3,15.0,27.0,25.05,15.52
2016,6,17,18,45,0.0,19.0,3.15,14.5,19.0,17.61,9.64
2016,6,17,19,0,0.0,11.0,3.0,14.0,11.0,10.19,2.45
2016,6,17,19,15,0.0,5.5,2.85,14.0,5.5,5.09,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.0,1.65,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,10.0,1.7,13.0,13.0,9.53,0.0
2016,6,18,5,15,234.0,20.5,1.75,13.0,43.5,16.15,3.86
2016,6,18,5,30,369.0,31.0,1.8,13.0,74.0,24.01,14.88
2016,6,18,5,45,454.5,39.0,1.85,13.5,117.0,29.2,20.11
2016,6,18,6,0,540.0,47.0,1.9,14.0,160.0,62.62,32.13
2016,6,18,6,15,597.0,52.5,1.9,14.5,208.5,107.53,60.04
2016,6,18,6,30,654.0,58.0,1.9,15.0,257.0,161.12,101.87
2016,6,18,6,45,694.0,62.5,1.9,15.5,308.0,214.14,147.5
2016,6,18,7,0,734.0,67.0,1.9,16.0,359.0,271.37,197.85
2016,6,18,7,15,763.0,70.5,1.85,16.5,410.0,327.88,247.61
2016,6,18,7,30,792.0,74.0,1.8,17.0,461.0,386.81,298.11
2016,6,18,7,45,814.5,76.5,1.75,17.5,511.0,443.95,345.69
2016,6,18,8,0,837.0,79.0,1.7,18.0,561.0,502.65,392.68
2016,6,18,8,15,854.0,81.5,1.6,18.0,609.0,558.25,436.15
2016,6,18,8,30,871.0,84.0,1.5,18.0,657.0,613.79,477.97
2016,6,18,8,45,884.5,86.0,1.45,18.5,701.0,666.22,515.42
2016,6,18,9,0,898.0,88.0,1.4,19.0,745.0,717.69,550.22
2016,6,18,9,15,908.5,89.5,1.35,19.5,784.5,765.24,579.89
2016,6,18,9,30,919.0,91.0,1.3,20.0,824.0,811.06,607.73
2016,6,18,9,45,923.0,94.5,1.3,20.5,857.0,851.65,632.11
2016,6,18,10,0,927.0,98.0,1.3,21.0,890.0,889.59,654.43
2016,6,18,10,15,933.0,99.5,1.3,21.0,918.0,924.49,675.78
2016,6,18,10,30,939.0,101.0,1.3,21.0,946.0,956.53,695.17
2016,6,18,10,45,945.0,101.0,1.3,21.5,967.5,984.06,710.25
2016,6,18,11,0,951.0,101.0,1.3,22.0,989.0,1008.42,723.28
2016,6,18,11,15,953.5,101.5,1.35,22.0,1003.0,1026.61,734.72
2016,6,18,11,30,956.0,102.0,1.4,22.0,1017.0,1041.31,744.12
2016,6,18,11,45,958.0,101.5,1.5,22.5,1024.0,1050.94,749.91
2016,6,18,12,0,960.0,101.0,1.6,23.0,1031.0,1056.97,753.56
2016,6,18,12,15,960.0,101.0,1.65,23.0,1030.0,1057.88,754.81
2016,6,18,12,30,960.0,101.0,1.7,23.0,1029.0,1055.14,753.94
2016,6,18,12,45,961.0,99.5,1.8,23.0,1021.5,1048.23,751.33
2016,6,18,13,0,962.0,98.0,1.9,23.0,1014.0,1037.67,746.47
2016,6,18,13,15,959.5,97.5,1.9,23.0,998.5,1021.1,736.53
2016,6,18,13,30,957.0,97.0,1.9,23.0,983.0,1001.05,724.48
2016,6,18,13,45,952.5,96.0,1.95,23.0,960.5,975.25,709.42
2016,6,18,14,0,948.0,95.0,2.0,23.0,938.0,946.27,692.23
2016,6,18,14,15,942.5,94.0,2.0,23.0,909.0,913.36,671.85
2016,6,18,14,30,937.0,93.0,2.0,23.0,880.0,877.63,649.48
2016,6,18,14,45,928.0,92.5,2.05,23.0,845.0,836.95,624.08
2016,6,18,15,0,919.0,92.0,2.1,23.0,810.0,794.07,596.85
2016,6,18,15,15,909.0,90.5,2.1,22.5,769.5,747.5,567.38
2016,6,18,15,30,899.0,89.0,2.1,22.0,729.0,699.26,535.77
2016,6,18,15,45,883.0,88.0,2.15,22.0,684.0,646.33,497.46
2016,6,18,16,0,867.0,87.0,2.2,22.0,639.0,592.79,457.53
2016,6,18,16,15,849.5,84.5,2.2,21.5,590.5,536.67,415.0
2016,6,18,16,30,832.0,82.0,2.2,21.0,542.0,480.09,370.58
2016,6,18,16,45,808.0,79.0,2.25,21.0,491.5,420.85,322.04
2016,6,18,17,0,784.0,76.0,2.3,21.0,441.0,363.03,273.11
2016,6,18,17,15,753.0,72.0,2.3,20.5,389.5,303.78,222.37
2016,6,18,17,30,722.0,68.0,2.3,20.0,338.0,247.31,173.1
2016,6,18,17,45,679.0,63.0,2.3,19.5,287.0,190.61,124.47
2016,6,18,18,0,636.0,58.0,2.3,19.0,236.0,136.32,80.08
2016,6,18,18,15,572.5,52.0,2.3,18.5,187.5,86.49,45.21
2016,6,18,18,30,509.0,46.0,2.3,18.0,139.0,44.13,24.75
2016,6,18,18,45,412.0,37.0,2.35,17.5,97.5,28.44,18.77
2016,6,18,19,0,315.0,28.0,2.4,17.0,56.0,22.26,11.93
2016,6,18,19,15,157.5,14.0,2.4,16.5,28.0,10.9,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,52.5,5.0,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,105.0,10.0,1.2,14.0,13.0,9.53,0.0
2016,6,19,5,15,244.0,21.0,1.15,14.5,44.5,16.65,3.92
2016,6,19,5,30,383.0,32.0,1.1,15.0,76.0,24.97,15.55
2016,6,19,5,45,469.5,39.5,1.1,16.0,119.5,29.69,20.32
2016,6,19,6,0,556.0,47.0,1.1,17.0,163.0,62.88,31.68
2016,6,19,6,15,611.5,53.0,1.1,17.5,212.0,108.98,59.9
2016,6,19,6,30,667.0,59.0,1.1,18.0,261.0,163.63,101.93
2016,6,19,6,45,705.5,63.0,1.1,18.5,312.0,216.57,146.76
2016,6,19,7,0,744.0,67.0,1.1,19.0,363.0,273.55,196.02
2016,6,19,7,15,771.5,70.5,1.1,19.5,413.5,330.11,244.9
2016,6,19,7,30,799.0,74.0,1.1,20.0,464.0,388.91,294.29
2016,6,19,7,45,819.0,76.5,1.15,20.5,513.0,445.32,340.56
2016,6,19,8,0,839.0,79.0,1.2,21.0,562.0,503.01,386.15
2016,6,19,8,15,855.0,81.5,1.15,21.5,609.0,558.17,427.68
2016,6,19,8,30,871.0,84.0,1.1,22.0,656.0,613.17,467.39
2016,6,19,8,45,882.0,86.5,1.1,22.5,699.0,664.49,503.41
2016,6,19,9,0,893.0,89.0,1.1,23.0,742.0,714.64,536.88
2016,6,19,9,15,902.5,90.5,1.1,23.5,780.5,761.27,565.7
2016,6,19,9,30,912.0,92.0,1.1,24.0,819.0,806.11,592.8
2016,6,19,9,45,925.5,90.0,1.1,24.5,854.0,848.66,617.92
2016,6,19,10,0,939.0,88.0,1.1,25.0,889.0,889.23,641.37
2016,6,19,10,15,944.5,88.5,1.15,25.0,916.5,923.08,662.3
2016,6,19,10,30,950.0,89.0,1.2,25.0,944.0,954.02,681.4
2016,6,19,10,45,952.0,91.5,1.25,25.5,964.5,980.67,696.46
2016,6,19,11,0,954.0,94.0,1.3,26.0,985.0,1003.96,709.44
2016,6,19,11,15,956.0,94.5,1.4,26.0,998.5,1021.77,721.3
2016,6,19,11,30,958.0,95.0,1.5,26.0,1012.0,1036.07,731.13
2016,6,19,11,45,953.5,99.0,1.65,26.0,1017.0,1043.89,737.84
2016,6,19,12,0,949.0,103.0,1.8,26.0,1022.0,1048.02,742.34
2016,6,19,12,15,949.0,103.0,1.9,26.0,1021.0,1048.97,744.24
2016,6,19,12,30,949.0,103.0,2.0,26.0,1020.0,1046.31,743.98
2016,6,19,12,45,938.0,109.0,2.15,26.0,1009.0,1035.24,739.14
2016,6,19,13,0,927.0,115.0,2.3,26.0,998.0,1020.77,732.16
2016,6,19,13,15,924.0,114.5,2.4,25.5,982.5,1004.3,724.73
2016,6,19,13,30,921.0,114.0,2.5,25.0,967.0,984.48,715.08
2016,6,19,13,45,922.0,109.5,2.6,25.0,946.5,961.1,701.64
2016,6,19,14,0,923.0,105.0,2.7,25.0,926.0,934.35,685.89
2016,6,19,14,15,917.0,104.0,2.75,25.0,897.5,901.77,665.76
2016,6,19,14,30,911.0,103.0,2.8,25.0,869.0,866.47,643.67
2016,6,19,14,45,906.0,100.0,2.85,25.0,835.0,827.42,618.82
2016,6,19,15,0,901.0,97.0,2.9,25.0,801.0,785.94,592.02
2016,6,19,15,15,891.0,95.0,2.9,24.5,761.0,739.62,562.34
2016,6,19,15,30,881.0,93.0,2.9,24.0,721.0,691.68,530.4
2016,6,19,15,45,868.0,91.0,2.95,24.0,677.0,640.48,492.97
2016,6,19,16,0,855.0,89.0,3.0,24.0,633.0,588.43,453.81
2016,6,19,16,15,838.0,86.0,3.0,23.5,585.5,532.68,411.38
2016,6,19,16,30,821.0,83.0,3.0,23.0,538.0,476.48,367.11
2016,6,19,16,45,798.0,80.0,3.0,22.5,488.5,418.25,319.77
2016,6,19,17,0,775.0,77.0,3.0,22.0,439.0,361.35,271.92
2016,6,19,17,15,538.5,105.0,2.9,21.5,342.5,267.09,198.21
2016,6,19,17,30,302.0,133.0,2.8,21.0,246.0,197.37,146.32
2016,6,19,17,45,464.0,96.5,2.75,20.5,240.5,176.53,121.4
2016,6,19,18,0,626.0,60.0,2.7,20.0,235.0,137.33,81.08
2016,6,19,18,15,563.0,53.5,2.55,19.5,187.5,87.61,46.2
2016,6,19,18,30,500.0,47.0,2.4,19.0,140.0,45.3,25.43
2016,6,19,18,45,405.0,38.0,2.3,18.5,98.5,29.3,19.43
2016,6,19,19,0,310.0,29.0,2.2,18.0,57.0,23.17,12.64
2016,6,19,19,15,155.0,14.5,2.2,17.5,28.5,11.33,0.0
2016,6,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,49.0,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,98.0,11.0,2.5,12.0,13.0,10.48,0.0
2016,6,20,5,15,243.0,22.0,2.5,12.5,45.0,17.63,4.32
2016,6,20,5,30,388.0,33.0,2.5,13.0,77.0,25.94,16.47
2016,6,20,5,45,482.5,40.0,2.55,13.5,122.0,30.18,20.94
2016,6,20,6,0,577.0,47.0,2.6,14.0,167.0,63.35,32.08
2016,6,20,6,15,633.0,52.5,2.5,14.5,217.0,112.55,62.85
2016,6,20,6,30,689.0,58.0,2.4,15.0,267.0,165.7,104.18
2016,6,20,6,45,731.0,61.5,2.35,16.0,319.0,220.19,150.82
2016,6,20,7,0,773.0,65.0,2.3,17.0,371.0,279.12,202.31
2016,6,20,7,15,800.0,68.0,2.3,17.5,423.0,336.65,253.22
2016,6,20,7,30,827.0,71.0,2.3,18.0,475.0,396.33,304.69
2016,6,20,7,45,848.0,73.5,2.35,18.5,525.5,455.58,354.41
2016,6,20,8,0,869.0,76.0,2.4,19.0,576.0,514.46,402.2
2016,6,20,8,15,884.5,78.0,2.4,19.5,623.5,570.39,446.0
2016,6,20,8,30,900.0,80.0,2.4,20.0,671.0,626.05,488.05
2016,6,20,8,45,912.0,82.0,2.4,20.5,715.0,678.9,526.63
2016,6,20,9,0,924.0,84.0,2.4,21.0,759.0,730.6,562.34
2016,6,20,9,15,933.0,85.5,2.4,21.5,798.0,778.19,593.04
2016,6,20,9,30,942.0,87.0,2.4,22.0,837.0,823.88,621.9
2016,6,20,9,45,938.0,94.5,2.4,22.5,868.0,862.91,645.78
2016,6,20,10,0,934.0,102.0,2.4,23.0,899.0,898.67,667.21
2016,6,20,10,15,939.5,103.0,2.45,23.0,926.5,932.92,689.18
2016,6,20,10,30,945.0,104.0,2.5,23.0,954.0,964.28,709.18
2016,6,20,10,45,949.0,104.5,2.55,23.0,974.5,990.68,725.93
2016,6,20,11,0,953.0,105.0,2.6,23.0,995.0,1013.83,740.61
2016,6,20,11,15,955.0,105.5,2.65,23.0,1008.5,1031.67,751.94
2016,6,20,11,30,957.0,106.0,2.7,23.0,1022.0,1045.99,761.12
2016,6,20,11,45,959.0,105.5,2.75,23.5,1028.5,1055.73,766.0
2016,6,20,12,0,961.0,105.0,2.8,24.0,1035.0,1061.87,768.69
2016,6,20,12,15,960.0,105.0,2.85,23.5,1033.5,1061.89,770.61
2016,6,20,12,30,959.0,105.0,2.9,23.0,1032.0,1058.27,770.35
2016,6,20,12,45,959.5,103.0,3.0,23.0,1024.0,1050.5,766.5
2016,6,20,13,0,960.0,101.0,3.1,23.0,1016.0,1039.07,760.36
2016,6,20,13,15,957.0,100.5,3.15,23.0,1000.0,1022.16,750.29
2016,6,20,13,30,954.0,100.0,3.2,23.0,984.0,1001.79,738.0
2016,6,20,13,45,948.5,99.5,3.25,23.0,960.5,975.74,721.97
2016,6,20,14,0,943.0,99.0,3.3,23.0,937.0,946.56,703.83
2016,6,20,14,15,936.5,98.0,3.35,22.5,908.0,913.02,683.97
2016,6,20,14,30,930.0,97.0,3.4,22.0,879.0,876.73,662.0
2016,6,20,14,45,919.5,96.5,3.45,22.0,843.0,835.17,634.84
2016,6,20,15,0,909.0,96.0,3.5,22.0,807.0,791.54,605.93
2016,6,20,15,15,898.5,94.5,3.5,21.5,767.0,745.06,575.52
2016,6,20,15,30,888.0,93.0,3.5,21.0,727.0,696.98,542.89
2016,6,20,15,45,872.0,92.0,3.5,21.0,682.0,644.58,503.61
2016,6,20,16,0,856.0,91.0,3.5,21.0,637.0,591.59,462.86
2016,6,20,16,15,838.5,88.0,3.45,20.5,589.0,535.45,419.31
2016,6,20,16,30,821.0,85.0,3.4,20.0,541.0,479.1,374.15
2016,6,20,16,45,613.5,121.0,3.35,20.0,443.5,378.83,294.12
2016,6,20,17,0,406.0,157.0,3.3,20.0,346.0,297.69,229.72
2016,6,20,17,15,269.0,152.5,3.15,19.5,272.0,224.44,172.14
2016,6,20,17,30,132.0,148.0,3.0,19.0,198.0,167.65,128.97
2016,6,20,17,45,120.5,128.0,2.95,18.5,168.0,138.01,104.65
2016,6,20,18,0,109.0,108.0,2.9,18.0,138.0,109.86,81.68
2016,6,20,18,15,95.0,87.5,2.85,17.5,110.0,82.74,60.22
2016,6,20,18,30,81.0,67.0,2.8,17.0,82.0,57.7,41.49
2016,6,20,18,45,58.5,48.5,2.8,16.5,57.5,40.77,29.46
2016,6,20,19,0,36.0,30.0,2.8,16.0,33.0,25.91,15.01
2016,6,20,19,15,18.0,15.0,2.85,16.0,16.5,13.37,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,44.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,88.0,11.0,1.9,13.0,13.0,10.48,0.0
2016,6,21,5,15,227.0,22.0,1.9,13.5,43.5,17.65,4.03
2016,6,21,5,30,366.0,33.0,1.9,14.0,74.0,25.96,16.39
2016,6,21,5,45,459.0,40.0,1.9,14.5,118.0,30.18,20.85
2016,6,21,6,0,552.0,47.0,1.9,15.0,162.0,61.68,31.44
2016,6,21,6,15,608.0,52.5,1.8,15.5,210.5,107.06,59.08
2016,6,21,6,30,664.0,58.0,1.7,16.0,259.0,161.02,100.82
2016,6,21,6,45,707.0,61.5,1.65,16.5,310.5,214.24,146.19
2016,6,21,7,0,750.0,65.0,1.6,17.0,362.0,272.03,196.61
2016,6,21,7,15,777.5,68.0,1.6,17.5,412.5,328.41,246.16
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,387.02,296.32
2016,6,21,7,45,827.0,73.0,1.6,19.0,513.0,445.03,343.84
2016,6,21,8,0,849.0,75.0,1.6,20.0,563.0,502.8,389.3
2016,6,21,8,15,864.5,77.5,1.6,20.5,610.0,558.2,431.98
2016,6,21,8,30,880.0,80.0,1.6,21.0,657.0,613.39,472.94
