Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,8,45,892.0,81.5,1.6,22.0,700.0,664.81,508.83
2016,6,21,9,0,904.0,83.0,1.6,23.0,743.0,715.14,541.88
2016,6,21,9,15,913.0,84.5,1.6,23.5,781.5,761.91,571.31
2016,6,21,9,30,922.0,86.0,1.6,24.0,820.0,806.84,598.97
2016,6,21,9,45,924.5,90.0,1.6,24.5,852.0,846.94,622.96
2016,6,21,10,0,927.0,94.0,1.6,25.0,884.0,884.3,644.85
2016,6,21,10,15,932.0,95.0,1.65,25.0,911.5,917.94,665.97
2016,6,21,10,30,937.0,96.0,1.7,25.0,939.0,948.69,685.19
2016,6,21,10,45,939.5,97.5,1.75,25.5,959.0,974.57,699.94
2016,6,21,11,0,942.0,99.0,1.8,26.0,979.0,997.17,712.61
2016,6,21,11,15,944.0,99.5,1.85,26.0,992.5,1014.88,723.67
2016,6,21,11,30,946.0,100.0,1.9,26.0,1006.0,1029.12,732.68
2016,6,21,11,45,946.0,101.5,2.0,26.5,1012.0,1038.86,738.19
2016,6,21,12,0,946.0,103.0,2.1,27.0,1018.0,1045.01,741.57
2016,6,21,12,15,945.5,102.5,2.2,27.0,1017.0,1045.06,742.72
2016,6,21,12,30,945.0,102.0,2.3,27.0,1016.0,1041.53,741.74
2016,6,21,12,45,939.5,104.5,2.4,27.0,1006.5,1032.5,737.4
2016,6,21,13,0,934.0,107.0,2.5,27.0,997.0,1020.0,730.93
2016,6,21,13,15,930.5,106.0,2.6,26.5,981.0,1002.54,722.74
2016,6,21,13,30,927.0,105.0,2.7,26.0,965.0,981.72,712.35
2016,6,21,13,45,922.5,104.0,2.85,26.0,942.5,956.72,698.17
2016,6,21,14,0,918.0,103.0,3.0,26.0,920.0,928.63,681.78
2016,6,21,14,15,912.0,102.0,3.05,25.5,891.5,896.27,662.97
2016,6,21,14,30,906.0,101.0,3.1,25.0,863.0,861.21,642.11
2016,6,21,14,45,898.0,99.5,3.2,25.0,828.5,821.52,616.85
2016,6,21,15,0,890.0,98.0,3.3,25.0,794.0,779.62,589.74
2016,6,21,15,15,879.5,96.0,3.35,24.5,754.5,733.45,560.09
2016,6,21,15,30,869.0,94.0,3.4,24.0,715.0,685.72,528.17
2016,6,21,15,45,855.5,92.0,3.45,24.0,671.0,634.8,490.59
2016,6,21,16,0,842.0,90.0,3.5,24.0,627.0,583.09,451.39
2016,6,21,16,15,824.5,87.5,3.5,23.0,580.0,528.16,410.08
2016,6,21,16,30,807.0,85.0,3.5,22.0,533.0,473.04,367.04
2016,6,21,16,45,784.0,81.5,3.5,21.5,483.5,415.06,319.54
2016,6,21,17,0,761.0,78.0,3.5,21.0,434.0,358.42,271.6
2016,6,21,17,15,730.5,74.5,3.45,20.5,383.5,301.05,221.97
2016,6,21,17,30,700.0,71.0,3.4,20.0,333.0,246.41,173.9
2016,6,21,17,45,656.5,66.0,3.4,19.5,283.0,188.64,124.23
2016,6,21,18,0,613.0,61.0,3.4,19.0,233.0,137.52,82.19
2016,6,21,18,15,550.5,54.5,3.3,18.0,186.0,88.49,47.53
2016,6,21,18,30,488.0,48.0,3.2,17.0,139.0,46.83,26.58
2016,6,21,18,45,391.5,39.0,3.1,16.5,98.0,30.14,20.35
2016,6,21,19,0,295.0,30.0,3.0,16.0,57.0,24.06,13.58
2016,6,21,19,15,147.5,15.0,3.0,15.5,28.5,11.75,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,44.0,5.5,3.5,12.0,6.5,0.0,0.0
2016,6,22,5,0,88.0,11.0,3.6,12.0,13.0,10.48,0.0
2016,6,22,5,15,232.0,22.0,3.65,12.5,44.0,17.69,3.76
2016,6,22,5,30,376.0,33.0,3.7,13.0,75.0,26.01,16.46
2016,6,22,5,45,463.5,41.0,3.75,13.5,119.0,31.11,21.73
2016,6,22,6,0,551.0,49.0,3.8,14.0,163.0,62.88,32.81
2016,6,22,6,15,608.0,54.5,3.8,14.5,212.0,108.27,60.46
2016,6,22,6,30,665.0,60.0,3.8,15.0,261.0,162.47,102.65
2016,6,22,6,45,704.0,64.5,3.8,15.5,312.0,215.8,148.79
2016,6,22,7,0,743.0,69.0,3.8,16.0,363.0,273.26,199.86
2016,6,22,7,15,771.0,72.5,3.75,16.0,414.0,329.92,251.0
2016,6,22,7,30,799.0,76.0,3.7,16.0,465.0,388.9,303.18
2016,6,22,7,45,821.0,78.5,3.65,16.5,515.0,446.23,352.22
2016,6,22,8,0,843.0,81.0,3.6,17.0,565.0,505.04,400.78
2016,6,22,8,15,859.0,83.0,3.55,17.5,612.0,559.98,444.76
2016,6,22,8,30,875.0,85.0,3.5,18.0,659.0,614.75,487.11
2016,6,22,8,45,889.0,86.0,3.5,18.5,702.5,666.79,526.21
2016,6,22,9,0,903.0,87.0,3.5,19.0,746.0,717.92,562.9
2016,6,22,9,15,912.5,88.5,3.45,19.0,785.0,765.06,595.25
2016,6,22,9,30,922.0,90.0,3.4,19.0,824.0,810.4,625.88
2016,6,22,9,45,930.0,91.0,3.35,19.5,857.5,851.99,652.25
2016,6,22,10,0,938.0,92.0,3.3,20.0,891.0,891.21,676.58
2016,6,22,10,15,943.5,93.0,3.3,20.0,918.5,925.67,698.99
2016,6,22,10,30,949.0,94.0,3.3,20.0,946.0,957.23,719.34
2016,6,22,10,45,953.0,94.5,3.3,20.5,967.0,983.83,734.88
2016,6,22,11,0,957.0,95.0,3.3,21.0,988.0,1007.16,748.19
2016,6,22,11,15,959.5,95.5,3.3,21.0,1002.0,1025.66,759.76
2016,6,22,11,30,962.0,96.0,3.3,21.0,1016.0,1040.65,769.1
2016,6,22,11,45,709.5,251.0,3.35,21.0,932.5,968.39,721.11
2016,6,22,12,0,457.0,406.0,3.4,21.0,849.0,874.46,650.71
2016,6,22,12,15,466.0,404.5,3.4,21.0,855.5,882.59,657.15
2016,6,22,12,30,475.0,403.0,3.4,21.0,862.0,888.53,661.38
2016,6,22,12,45,710.5,254.5,3.4,21.0,935.0,970.56,724.3
2016,6,22,13,0,946.0,106.0,3.4,21.0,1008.0,1030.89,764.09
2016,6,22,13,15,943.5,105.5,3.4,21.0,993.0,1014.76,753.29
2016,6,22,13,30,941.0,105.0,3.4,21.0,978.0,995.2,740.93
2016,6,22,13,45,936.0,105.0,3.45,21.0,955.5,970.48,725.53
2016,6,22,14,0,931.0,105.0,3.5,21.0,933.0,942.65,708.01
2016,6,22,14,15,925.0,104.0,3.5,21.0,904.5,909.96,686.8
2016,6,22,14,30,919.0,103.0,3.5,21.0,876.0,874.52,663.61
2016,6,22,14,45,911.0,101.0,3.5,21.0,841.0,833.9,636.65
2016,6,22,15,0,903.0,99.0,3.5,21.0,806.0,791.04,607.89
2016,6,22,15,15,892.5,97.5,3.5,20.5,766.0,744.86,577.56
2016,6,22,15,30,882.0,96.0,3.5,20.0,726.0,697.08,544.95
2016,6,22,15,45,869.5,93.0,3.55,20.0,681.5,645.21,506.17
2016,6,22,16,0,857.0,90.0,3.6,20.0,637.0,592.43,465.62
2016,6,22,16,15,839.0,87.5,3.6,19.5,589.0,536.56,422.18
2016,6,22,16,30,821.0,85.0,3.6,19.0,541.0,480.38,377.02
2016,6,22,16,45,797.5,81.5,3.65,18.5,490.5,421.43,328.28
2016,6,22,17,0,774.0,78.0,3.7,18.0,440.0,363.85,279.04
2016,6,22,17,15,743.0,74.0,3.7,17.5,389.0,305.08,227.68
2016,6,22,17,30,712.0,70.0,3.7,17.0,338.0,249.1,177.9
2016,6,22,17,45,666.5,65.5,3.75,17.0,287.0,190.71,126.86
2016,6,22,18,0,621.0,61.0,3.8,17.0,236.0,139.15,83.88
2016,6,22,18,15,557.5,54.5,3.8,16.5,188.0,89.52,48.33
2016,6,22,18,30,494.0,48.0,3.8,16.0,140.0,47.36,26.83
2016,6,22,18,45,394.0,39.0,3.8,15.5,98.5,30.12,20.42
2016,6,22,19,0,294.0,30.0,3.8,15.0,57.0,24.03,13.66
2016,6,22,19,15,147.0,15.0,3.8,14.5,28.5,11.74,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,51.0,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,102.0,10.0,3.4,12.0,12.0,9.53,0.0
2016,6,23,5,15,248.5,21.0,3.4,12.5,44.0,16.78,2.94
2016,6,23,5,30,395.0,32.0,3.4,13.0,76.0,25.14,15.69
2016,6,23,5,45,487.5,38.5,3.45,13.5,120.5,28.98,19.85
2016,6,23,6,0,580.0,45.0,3.5,14.0,165.0,62.62,32.05
2016,6,23,6,15,635.5,50.5,3.5,14.5,214.5,109.18,60.12
2016,6,23,6,30,691.0,56.0,3.5,15.0,264.0,162.26,101.28
2016,6,23,6,45,732.5,59.0,3.55,15.5,316.0,216.19,147.92
2016,6,23,7,0,774.0,62.0,3.6,16.0,368.0,274.5,199.81
2016,6,23,7,15,801.0,65.5,3.5,16.5,419.5,332.52,251.76
2016,6,23,7,30,828.0,69.0,3.4,17.0,471.0,393.99,305.32
2016,6,23,7,45,849.5,71.0,3.35,17.5,521.0,451.79,354.58
2016,6,23,8,0,871.0,73.0,3.3,18.0,571.0,510.51,402.87
2016,6,23,8,15,885.5,75.0,3.25,18.5,618.0,566.03,447.04
2016,6,23,8,30,900.0,77.0,3.2,19.0,665.0,621.19,489.37
2016,6,23,8,45,911.5,78.0,3.15,19.5,708.5,672.78,527.63
2016,6,23,9,0,923.0,79.0,3.1,20.0,752.0,723.18,562.89
2016,6,23,9,15,930.5,80.5,3.05,20.0,790.0,769.72,594.39
2016,6,23,9,30,938.0,82.0,3.0,20.0,828.0,814.25,624.04
2016,6,23,9,45,937.5,86.5,3.0,20.5,859.0,853.11,648.44
2016,6,23,10,0,937.0,91.0,3.0,21.0,890.0,888.98,670.53
2016,6,23,10,15,941.0,92.0,3.05,21.0,916.0,922.14,692.23
2016,6,23,10,30,945.0,93.0,3.1,21.0,942.0,952.33,711.87
2016,6,23,10,45,947.5,93.5,3.2,21.5,961.5,977.49,727.13
2016,6,23,11,0,950.0,94.0,3.3,22.0,981.0,999.35,740.2
2016,6,23,11,15,951.0,94.5,3.4,22.0,993.5,1016.34,751.54
2016,6,23,11,30,952.0,95.0,3.5,22.0,1006.0,1029.81,760.68
2016,6,23,11,45,953.0,94.0,3.6,22.0,1011.5,1038.18,766.58
2016,6,23,12,0,954.0,93.0,3.7,22.0,1017.0,1042.95,770.25
2016,6,23,12,15,953.5,93.0,3.8,22.0,1016.0,1043.62,771.34
2016,6,23,12,30,953.0,93.0,3.9,22.0,1015.0,1040.66,770.16
2016,6,23,12,45,949.0,94.5,4.0,22.0,1006.0,1032.16,765.41
2016,6,23,13,0,945.0,96.0,4.1,22.0,997.0,1020.13,758.41
2016,6,23,13,15,942.5,95.5,4.1,21.5,982.0,1004.05,749.6
2016,6,23,13,30,940.0,95.0,4.1,21.0,967.0,984.54,738.52
2016,6,23,13,45,938.0,93.0,4.2,21.0,945.5,960.63,723.62
2016,6,23,14,0,936.0,91.0,4.3,21.0,924.0,933.44,706.44
2016,6,23,14,15,930.5,90.0,4.35,21.0,895.5,901.09,685.34
2016,6,23,14,30,925.0,89.0,4.4,21.0,867.0,865.94,662.17
2016,6,23,14,45,919.5,86.5,4.45,21.0,833.0,826.64,636.05
2016,6,23,15,0,914.0,84.0,4.5,21.0,799.0,784.9,607.93
2016,6,23,15,15,903.5,82.5,4.5,20.5,759.0,738.32,576.83
2016,6,23,15,30,893.0,81.0,4.5,20.0,719.0,690.14,544.01
2016,6,23,15,45,880.5,78.5,4.5,20.0,675.0,638.32,504.52
2016,6,23,16,0,868.0,76.0,4.5,20.0,631.0,585.58,463.3
2016,6,23,16,15,850.5,74.0,4.5,19.5,583.5,530.02,419.54
2016,6,23,16,30,833.0,72.0,4.5,19.0,536.0,474.56,374.39
2016,6,23,16,45,810.0,69.5,4.5,19.0,486.0,416.64,325.2
2016,6,23,17,0,787.0,67.0,4.5,19.0,436.0,358.57,274.62
2016,6,23,17,15,757.5,64.0,4.4,18.5,385.5,300.59,223.51
2016,6,23,17,30,728.0,61.0,4.3,18.0,335.0,245.19,173.89
2016,6,23,17,45,685.0,57.0,4.25,17.5,284.5,188.98,124.64
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,137.44,81.59
2016,6,23,18,15,582.0,47.5,4.05,16.5,187.0,88.02,46.05
2016,6,23,18,30,522.0,42.0,3.9,16.0,140.0,43.12,22.62
2016,6,23,18,45,424.0,34.5,3.8,16.0,99.0,26.09,16.91
2016,6,23,19,0,326.0,27.0,3.7,16.0,58.0,21.2,11.35
2016,6,23,19,15,163.0,13.5,3.65,15.5,29.0,10.38,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,49.0,5.0,3.0,12.0,6.0,0.0,0.0
2016,6,24,5,0,98.0,10.0,3.1,12.0,12.0,9.53,0.0
2016,6,24,5,15,245.5,20.5,3.1,12.5,43.0,16.35,2.33
2016,6,24,5,30,393.0,31.0,3.1,13.0,74.0,24.25,14.91
2016,6,24,5,45,479.5,38.5,3.15,13.5,118.0,29.01,19.87
2016,6,24,6,0,566.0,46.0,3.2,14.0,162.0,59.8,30.26
2016,6,24,6,15,315.0,80.0,3.1,14.5,147.5,99.14,65.26
2016,6,24,6,30,64.0,114.0,3.0,15.0,133.0,111.99,86.56
2016,6,24,6,45,70.0,134.5,2.9,15.5,159.0,136.57,106.95
2016,6,24,7,0,76.0,155.0,2.8,16.0,185.0,162.0,127.91
2016,6,24,7,15,80.5,177.5,2.65,16.5,213.0,189.51,150.31
2016,6,24,7,30,85.0,200.0,2.5,17.0,241.0,217.64,172.8
2016,6,24,7,45,98.0,224.0,2.35,17.5,276.0,251.5,199.37
2016,6,24,8,0,111.0,248.0,2.2,18.0,311.0,288.99,228.29
2016,6,24,8,15,182.5,266.5,2.1,18.5,381.0,353.25,277.91
2016,6,24,8,30,254.0,285.0,2.0,19.0,451.0,427.78,334.31
2016,6,24,8,45,234.5,309.5,1.95,19.5,471.0,448.95,348.55
2016,6,24,9,0,215.0,334.0,1.9,20.0,491.0,471.21,363.39
2016,6,24,9,15,190.0,356.0,1.85,20.5,500.0,484.91,371.45
2016,6,24,9,30,165.0,378.0,1.8,21.0,509.0,496.11,377.48
2016,6,24,9,45,552.0,236.5,1.8,21.5,701.5,694.07,527.14
2016,6,24,10,0,939.0,95.0,1.8,22.0,894.0,894.35,663.0
2016,6,24,10,15,944.0,96.0,1.8,22.0,921.5,928.51,682.39
2016,6,24,10,30,949.0,97.0,1.8,22.0,949.0,959.73,701.52
2016,6,24,10,45,952.5,97.5,1.85,22.5,970.0,985.97,716.65
2016,6,24,11,0,956.0,98.0,1.9,23.0,991.0,1008.92,729.68
2016,6,24,11,15,958.5,98.5,1.95,23.0,1004.5,1027.51,741.4
2016,6,24,11,30,961.0,99.0,2.0,23.0,1018.0,1042.58,751.01
2016,6,24,11,45,961.5,99.5,2.15,23.5,1024.5,1052.11,757.05
2016,6,24,12,0,962.0,100.0,2.3,24.0,1031.0,1057.99,760.85
2016,6,24,12,15,962.0,100.0,2.4,24.0,1030.5,1059.21,762.69
2016,6,24,12,30,962.0,100.0,2.5,24.0,1030.0,1056.78,762.33
2016,6,24,12,45,952.5,105.0,2.6,24.0,1019.5,1046.36,756.97
2016,6,24,13,0,943.0,110.0,2.7,24.0,1009.0,1032.46,749.48
2016,6,24,13,15,940.0,109.5,2.8,24.0,993.5,1016.0,740.34
2016,6,24,13,30,937.0,109.0,2.9,24.0,978.0,996.12,728.98
2016,6,24,13,45,932.5,108.0,3.0,24.0,956.0,971.03,714.16
2016,6,24,14,0,928.0,107.0,3.1,24.0,934.0,942.81,697.18
2016,6,24,14,15,922.5,106.0,3.1,24.0,905.5,910.72,676.78
2016,6,24,14,30,917.0,105.0,3.1,24.0,877.0,875.84,654.42
2016,6,24,14,45,908.5,103.5,3.15,24.0,842.0,835.45,628.43
2016,6,24,15,0,900.0,102.0,3.2,24.0,807.0,792.85,600.64
2016,6,24,15,15,889.5,100.5,3.15,23.5,767.0,746.82,570.72
2016,6,24,15,30,879.0,99.0,3.1,23.0,727.0,699.19,538.56
2016,6,24,15,45,864.5,97.0,3.1,23.0,682.5,647.2,500.2
2016,6,24,16,0,850.0,95.0,3.1,23.0,638.0,594.47,460.29
2016,6,24,16,15,832.0,92.0,3.1,22.5,590.0,538.49,417.61
2016,6,24,16,30,814.0,89.0,3.1,22.0,542.0,482.21,373.24
2016,6,24,16,45,790.0,86.0,3.1,21.5,492.0,423.86,325.77
2016,6,24,17,0,766.0,83.0,3.1,21.0,442.0,366.93,277.88
2016,6,24,17,15,734.0,78.5,3.05,20.5,390.5,307.74,227.08
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,249.5,176.34
2016,6,24,17,45,656.5,69.0,3.0,19.5,288.0,192.99,127.82
2016,6,24,18,0,611.0,64.0,3.0,19.0,237.0,141.45,85.47
2016,6,24,18,15,546.0,57.0,2.9,18.0,189.0,91.7,50.1
2016,6,24,18,30,481.0,50.0,2.8,17.0,141.0,49.63,28.38
2016,6,24,18,45,380.5,40.5,2.7,16.5,99.0,31.45,21.49
2016,6,24,19,0,280.0,31.0,2.6,16.0,57.0,24.95,14.39
2016,6,24,19,15,140.0,15.5,2.6,15.5,28.5,12.18,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,36.5,4.5,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,73.0,9.0,1.4,13.0,11.0,8.58,0.0
2016,6,25,5,15,215.0,21.0,1.4,13.5,41.5,16.85,2.09
2016,6,25,5,30,357.0,33.0,1.4,14.0,72.0,26.14,16.42
2016,6,25,5,45,449.0,41.0,1.4,15.0,115.5,31.23,21.69
2016,6,25,6,0,541.0,49.0,1.4,16.0,159.0,60.83,31.77
2016,6,25,6,15,599.0,55.0,1.35,16.5,208.0,106.05,58.6
2016,6,25,6,30,657.0,61.0,1.3,17.0,257.0,158.04,98.04
2016,6,25,6,45,698.5,65.0,1.3,17.5,308.5,213.15,144.54
2016,6,25,7,0,740.0,69.0,1.3,18.0,360.0,270.45,194.17
2016,6,25,7,15,769.0,72.5,1.3,18.5,411.5,327.27,243.59
2016,6,25,7,30,798.0,76.0,1.3,19.0,463.0,386.52,293.76
2016,6,25,7,45,820.5,79.0,1.35,19.5,513.0,444.54,341.67
2016,6,25,8,0,843.0,82.0,1.4,20.0,563.0,504.11,389.08
2016,6,25,8,15,859.5,84.0,1.45,20.5,610.5,559.4,431.75
2016,6,25,8,30,876.0,86.0,1.5,21.0,658.0,614.58,472.9
2016,6,25,8,45,889.0,88.0,1.55,22.0,702.0,667.11,509.83
2016,6,25,9,0,902.0,90.0,1.6,23.0,746.0,718.65,544.39
2016,6,25,9,15,911.5,91.5,1.65,23.0,785.5,765.88,575.63
2016,6,25,9,30,921.0,93.0,1.7,23.0,825.0,811.31,605.33
2016,6,25,9,45,923.0,97.5,1.75,23.5,857.0,851.65,630.12
2016,6,25,10,0,925.0,102.0,1.8,24.0,889.0,889.21,652.84
2016,6,25,10,15,930.5,103.0,1.9,24.0,916.5,923.43,675.03
2016,6,25,10,30,936.0,104.0,2.0,24.0,944.0,954.79,695.34
2016,6,25,10,45,939.5,105.5,2.1,24.5,965.0,981.77,711.46
2016,6,25,11,0,943.0,107.0,2.2,25.0,986.0,1005.51,725.5
2016,6,25,11,15,945.5,107.5,2.25,25.0,1000.0,1023.93,737.06
2016,6,25,11,30,948.0,108.0,2.3,25.0,1014.0,1038.88,746.54
2016,6,25,11,45,948.5,108.5,2.4,25.0,1020.5,1048.33,753.23
2016,6,25,12,0,949.0,109.0,2.5,25.0,1027.0,1054.18,757.79
2016,6,25,12,15,948.5,109.0,2.55,25.0,1026.5,1054.95,758.72
2016,6,25,12,30,948.0,109.0,2.6,25.0,1026.0,1052.11,757.51
2016,6,25,12,45,949.0,107.5,2.7,25.0,1018.5,1045.65,754.63
2016,6,25,13,0,950.0,106.0,2.8,25.0,1011.0,1035.57,749.52
2016,6,25,13,15,947.0,105.0,2.85,25.0,996.0,1018.55,739.53
2016,6,25,13,30,944.0,104.0,2.9,25.0,981.0,998.08,727.39
2016,6,25,13,45,939.5,103.5,2.95,25.0,958.5,973.39,712.5
2016,6,25,14,0,935.0,103.0,3.0,25.0,936.0,945.53,695.49
2016,6,25,14,15,929.0,102.0,3.05,24.5,907.0,912.84,676.51
2016,6,25,14,30,923.0,101.0,3.1,24.0,878.0,877.37,655.43
2016,6,25,14,45,915.5,99.5,3.15,24.0,843.5,837.6,629.89
2016,6,25,15,0,908.0,98.0,3.2,24.0,809.0,795.53,602.48
2016,6,25,15,15,897.5,96.0,3.2,24.0,769.0,748.7,571.15
2016,6,25,15,30,887.0,94.0,3.2,24.0,729.0,700.27,537.86
2016,6,25,15,45,874.0,91.5,3.25,24.0,684.5,648.39,499.88
2016,6,25,16,0,861.0,89.0,3.3,24.0,640.0,595.63,460.16
2016,6,25,16,15,843.5,86.5,3.25,23.5,592.0,539.84,417.53
2016,6,25,16,30,826.0,84.0,3.2,23.0,544.0,483.67,373.19
2016,6,25,16,45,803.5,80.5,3.2,22.5,494.0,424.85,325.44
2016,6,25,17,0,781.0,77.0,3.2,22.0,444.0,367.28,277.1
2016,6,25,17,15,750.5,73.5,3.15,21.5,392.5,308.71,226.77
2016,6,25,17,30,720.0,70.0,3.1,21.0,341.0,252.83,177.87
2016,6,25,17,45,677.0,65.0,3.05,20.5,290.0,196.0,129.02
2016,6,25,18,0,634.0,60.0,3.0,20.0,239.0,141.53,84.21
2016,6,25,18,15,570.5,53.5,2.85,19.0,191.0,90.99,48.29
2016,6,25,18,30,507.0,47.0,2.7,18.0,143.0,47.91,26.23
2016,6,25,18,45,409.0,38.5,2.6,17.5,101.0,29.64,19.84
2016,6,25,19,0,311.0,30.0,2.5,17.0,59.0,24.0,13.58
2016,6,25,19,15,155.5,15.0,2.55,16.5,29.5,11.72,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,174.0,16.0,1.9,13.5,35.0,12.25,0.0
2016,6,26,5,30,348.0,32.0,1.9,14.0,70.0,25.24,15.61
2016,6,26,5,45,435.5,40.5,1.9,14.5,112.5,30.81,21.35
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,59.56,31.52
2016,6,26,6,15,266.0,75.5,1.8,15.5,130.0,89.8,59.26
2016,6,26,6,30,9.0,102.0,1.7,16.0,105.0,94.01,73.53
2016,6,26,6,45,14.0,120.5,1.6,16.5,126.0,112.92,88.94
2016,6,26,7,0,19.0,139.0,1.5,17.0,147.0,132.52,104.66
2016,6,26,7,15,28.0,161.5,1.45,17.5,174.5,157.73,124.65
2016,6,26,7,30,37.0,184.0,1.4,18.0,202.0,184.44,145.58
2016,6,26,7,45,150.0,210.5,1.4,19.0,294.5,263.74,207.07
2016,6,26,8,0,263.0,237.0,1.4,20.0,387.0,356.41,277.74
2016,6,26,8,15,558.5,162.0,1.4,20.5,515.5,469.13,364.31
2016,6,26,8,30,854.0,87.0,1.4,21.0,644.0,601.83,463.83
2016,6,26,8,45,866.5,89.0,1.45,21.5,687.0,653.03,500.13
2016,6,26,9,0,879.0,91.0,1.5,22.0,730.0,703.25,535.1
2016,6,26,9,15,560.0,230.0,1.55,22.5,645.5,644.85,487.52
2016,6,26,9,30,241.0,369.0,1.6,23.0,561.0,551.47,413.86
2016,6,26,9,45,579.0,231.5,1.7,23.5,717.5,710.74,533.91
2016,6,26,10,0,917.0,94.0,1.8,24.0,874.0,874.11,644.4
2016,6,26,10,15,922.0,95.5,1.85,24.5,901.0,908.19,663.42
2016,6,26,10,30,927.0,97.0,1.9,25.0,928.0,939.42,681.79
2016,6,26,10,45,928.5,98.5,2.0,25.5,948.0,964.4,696.61
2016,6,26,11,0,930.0,100.0,2.1,26.0,968.0,986.08,709.37
2016,6,26,11,15,932.0,100.5,2.15,26.0,981.5,1003.87,720.54
2016,6,26,11,30,934.0,101.0,2.2,26.0,995.0,1018.22,729.65
2016,6,26,11,45,933.0,102.5,2.3,26.5,1000.5,1027.12,734.55
2016,6,26,12,0,932.0,104.0,2.4,27.0,1006.0,1032.47,737.32
2016,6,26,12,15,931.5,104.0,2.5,27.0,1005.0,1033.26,738.79
2016,6,26,12,30,931.0,104.0,2.6,27.0,1004.0,1030.51,738.13
2016,6,26,12,45,919.0,110.5,2.75,27.0,993.0,1019.39,732.71
2016,6,26,13,0,907.0,117.0,2.9,27.0,982.0,1004.95,725.19
2016,6,26,13,15,904.0,116.0,2.95,26.5,967.0,988.59,717.0
2016,6,26,13,30,901.0,115.0,3.0,26.0,952.0,968.93,706.66
2016,6,26,13,45,896.5,114.0,3.1,26.0,930.0,944.7,692.28
2016,6,26,14,0,892.0,113.0,3.2,26.0,908.0,917.44,675.83
2016,6,26,14,15,885.5,112.0,3.25,26.0,880.0,885.57,655.84
2016,6,26,14,30,879.0,111.0,3.3,26.0,852.0,851.07,633.95
2016,6,26,14,45,870.0,109.5,3.4,26.0,817.5,811.64,608.75
2016,6,26,15,0,861.0,108.0,3.5,26.0,783.0,770.15,581.79
2016,6,26,15,15,850.0,106.0,3.5,25.5,744.0,724.87,552.48
2016,6,26,15,30,839.0,104.0,3.5,25.0,705.0,678.14,520.76
2016,6,26,15,45,824.0,102.0,3.55,25.0,661.5,628.77,484.39
2016,6,26,16,0,809.0,100.0,3.6,25.0,618.0,577.22,445.47
2016,6,26,16,15,791.0,97.0,3.55,24.5,571.0,522.75,403.87
2016,6,26,16,30,773.0,94.0,3.5,24.0,524.0,468.57,361.14
2016,6,26,16,45,749.0,90.0,3.5,23.5,475.5,411.39,314.84
2016,6,26,17,0,725.0,86.0,3.5,23.0,427.0,355.7,268.28
2016,6,26,17,15,693.0,81.5,3.4,22.5,377.0,296.99,218.28
2016,6,26,17,30,661.0,77.0,3.3,22.0,327.0,242.75,171.2
2016,6,26,17,45,619.5,71.0,3.25,21.5,278.0,188.4,124.74
2016,6,26,18,0,578.0,65.0,3.2,21.0,229.0,138.59,83.92
2016,6,26,18,15,515.0,58.0,3.05,20.0,182.5,90.83,50.03
2016,6,26,18,30,452.0,51.0,2.9,19.0,136.0,50.53,28.98
2016,6,26,18,45,362.0,40.5,2.8,18.5,96.0,31.4,21.26
2016,6,26,19,0,272.0,30.0,2.7,18.0,56.0,23.96,13.48
2016,6,26,19,15,136.0,15.0,2.7,17.5,28.0,11.71,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.0,11.84,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,68.0,24.36,14.74
2016,6,27,5,45,432.0,39.5,2.1,15.5,110.0,29.97,20.5
2016,6,27,6,0,518.0,48.0,2.1,16.0,152.0,57.93,30.38
2016,6,27,6,15,575.5,54.0,2.0,16.5,200.0,101.66,56.09
2016,6,27,6,30,633.0,60.0,1.9,17.0,248.0,152.09,94.27
2016,6,27,6,45,672.0,64.5,1.8,17.5,297.5,205.66,139.63
2016,6,27,7,0,711.0,69.0,1.7,18.0,347.0,261.19,187.94
2016,6,27,7,15,740.5,73.0,1.65,18.5,397.5,316.99,236.63
2016,6,27,7,30,770.0,77.0,1.6,19.0,448.0,375.34,286.23
2016,6,27,7,45,791.0,80.5,1.6,20.0,497.0,431.68,332.35
2016,6,27,8,0,812.0,84.0,1.6,21.0,546.0,489.06,377.42
2016,6,27,8,15,829.0,86.5,1.65,21.5,593.0,543.95,419.9
2016,6,27,8,30,846.0,89.0,1.7,22.0,640.0,598.48,460.7
2016,6,27,8,45,859.0,91.0,1.75,23.0,683.0,649.67,496.86
2016,6,27,9,0,872.0,93.0,1.8,24.0,726.0,699.94,531.02
2016,6,27,9,15,882.5,94.5,1.85,24.5,765.0,746.72,561.08
2016,6,27,9,30,893.0,96.0,1.9,25.0,804.0,791.86,589.58
2016,6,27,9,45,889.5,104.0,1.95,25.5,834.0,830.29,613.19
2016,6,27,10,0,886.0,112.0,2.0,26.0,864.0,865.64,634.55
2016,6,27,10,15,892.0,113.0,2.05,26.5,892.0,899.2,654.56
2016,6,27,10,30,898.0,114.0,2.1,27.0,920.0,930.06,672.66
2016,6,27,10,45,902.5,115.0,2.2,27.5,941.0,956.67,688.45
2016,6,27,11,0,907.0,116.0,2.3,28.0,962.0,980.2,702.27
2016,6,27,11,15,910.0,117.0,2.4,28.0,976.0,999.1,714.59
2016,6,27,11,30,913.0,118.0,2.5,28.0,990.0,1014.67,724.91
2016,6,27,11,45,914.5,118.0,2.6,28.0,997.0,1024.39,731.64
2016,6,27,12,0,916.0,118.0,2.7,28.0,1004.0,1030.65,736.34
2016,6,27,12,15,916.0,118.0,2.8,28.0,1003.5,1031.96,738.01
2016,6,27,12,30,916.0,118.0,2.9,28.0,1003.0,1029.79,737.6
2016,6,27,12,45,919.5,114.5,3.0,28.0,997.0,1024.13,735.06
2016,6,27,13,0,923.0,111.0,3.1,28.0,991.0,1014.9,730.33
2016,6,27,13,15,920.0,110.5,3.15,28.0,976.0,998.84,720.88
2016,6,27,13,30,917.0,110.0,3.2,28.0,961.0,979.43,709.34
2016,6,27,13,45,913.0,108.5,3.3,28.0,939.0,954.85,694.8
2016,6,27,14,0,909.0,107.0,3.4,28.0,917.0,927.17,678.15
2016,6,27,14,15,903.0,106.0,3.45,27.5,889.0,895.27,659.58
2016,6,27,14,30,897.0,105.0,3.5,27.0,861.0,860.68,638.99
2016,6,27,14,45,889.5,103.0,3.6,27.0,827.0,821.35,613.93
2016,6,27,15,0,882.0,101.0,3.7,27.0,793.0,779.8,587.01
2016,6,27,15,15,871.5,99.0,3.75,26.5,753.5,734.06,557.7
2016,6,27,15,30,861.0,97.0,3.8,26.0,714.0,686.77,526.19
2016,6,27,15,45,849.0,94.0,3.85,26.0,670.5,636.22,489.08
2016,6,27,16,0,837.0,91.0,3.9,26.0,627.0,584.75,450.26
2016,6,27,16,15,819.5,88.5,3.9,25.5,580.0,530.15,408.66
2016,6,27,16,30,802.0,86.0,3.9,25.0,533.0,475.27,365.45
2016,6,27,16,45,781.5,82.0,3.9,24.5,484.0,418.07,319.05
2016,6,27,17,0,761.0,78.0,3.9,24.0,435.0,361.93,271.98
2016,6,27,17,15,730.5,74.0,3.8,23.5,385.0,303.95,222.36
2016,6,27,17,30,700.0,70.0,3.7,23.0,335.0,248.68,174.24
2016,6,27,17,45,659.5,65.0,3.6,22.5,285.0,191.38,125.2
2016,6,27,18,0,619.0,60.0,3.5,22.0,235.0,140.3,83.24
2016,6,27,18,15,558.0,53.5,3.35,21.0,188.0,90.74,48.04
2016,6,27,18,30,497.0,47.0,3.2,20.0,141.0,48.35,26.16
2016,6,27,18,45,404.0,38.0,3.1,19.5,99.5,29.16,19.25
2016,6,27,19,0,311.0,29.0,3.0,19.0,58.0,23.04,12.68
2016,6,27,19,15,155.5,14.5,2.95,18.5,29.0,11.26,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,160.5,16.0,2.2,13.5,33.5,12.31,0.0
2016,6,28,5,30,321.0,32.0,2.1,14.0,67.0,25.34,15.58
2016,6,28,5,45,406.5,41.5,2.05,14.5,108.5,31.8,22.18
2016,6,28,6,0,492.0,51.0,2.0,15.0,150.0,59.07,32.34
2016,6,28,6,15,273.0,81.0,1.9,15.5,138.5,94.56,63.01
2016,6,28,6,30,54.0,111.0,1.8,16.0,127.0,107.57,82.88
2016,6,28,6,45,61.5,131.5,1.7,16.5,153.0,131.82,102.77
2016,6,28,7,0,69.0,152.0,1.6,17.0,179.0,157.13,123.35
2016,6,28,7,15,67.5,173.0,1.55,17.5,202.5,180.9,142.62
2016,6,28,7,30,66.0,194.0,1.5,18.0,226.0,204.59,161.39
2016,6,28,7,45,93.0,220.5,1.5,18.5,270.5,245.78,193.49
2016,6,28,8,0,120.0,247.0,1.5,19.0,315.0,292.2,229.18
2016,6,28,8,15,153.5,269.5,1.5,19.5,364.5,339.68,265.15
2016,6,28,8,30,187.0,292.0,1.5,20.0,414.0,390.41,302.97
2016,6,28,8,45,218.0,309.5,1.55,21.0,461.0,437.79,337.12
2016,6,28,9,0,249.0,327.0,1.6,22.0,508.0,491.97,375.45
2016,6,28,9,15,197.5,351.5,1.65,22.5,500.0,485.79,368.65
2016,6,28,9,30,146.0,376.0,1.7,23.0,492.0,479.3,361.72
2016,6,28,9,45,526.0,239.0,1.75,23.5,681.5,672.48,507.58
2016,6,28,10,0,906.0,102.0,1.8,24.0,871.0,872.31,643.66
2016,6,28,10,15,912.0,103.5,1.85,24.0,899.0,907.04,664.02
2016,6,28,10,30,918.0,105.0,1.9,24.0,927.0,938.99,684.22
2016,6,28,10,45,922.0,106.0,2.0,24.5,948.0,965.67,700.2
2016,6,28,11,0,926.0,107.0,2.1,25.0,969.0,989.19,714.17
2016,6,28,11,15,928.5,107.5,2.15,25.0,983.5,1007.49,725.68
2016,6,28,11,30,931.0,108.0,2.2,25.0,998.0,1022.38,735.15
2016,6,28,11,45,932.0,108.5,2.3,25.0,1005.0,1032.33,742.18
2016,6,28,12,0,933.0,109.0,2.4,25.0,1012.0,1038.74,747.1
2016,6,28,12,15,933.5,109.0,2.45,25.0,1011.5,1040.62,748.73
2016,6,28,12,30,934.0,109.0,2.5,25.0,1011.0,1038.95,748.26
2016,6,28,12,45,924.5,114.0,2.6,25.0,1001.5,1028.85,743.04
2016,6,28,13,0,915.0,119.0,2.7,25.0,992.0,1015.38,735.76
2016,6,28,13,15,912.5,118.5,2.75,25.0,977.0,999.95,726.8
2016,6,28,13,30,910.0,118.0,2.8,25.0,962.0,981.19,715.71
2016,6,28,13,45,682.0,234.5,2.85,25.0,858.5,878.19,648.82
2016,6,28,14,0,454.0,351.0,2.9,25.0,755.0,768.03,569.2
2016,6,28,14,15,673.5,231.0,2.95,24.5,809.5,828.64,619.64
2016,6,28,14,30,893.0,111.0,3.0,24.0,864.0,863.82,646.27
2016,6,28,14,45,675.5,201.0,3.05,24.0,757.0,753.14,569.82
2016,6,28,15,0,458.0,291.0,3.1,24.0,650.0,644.57,489.24
2016,6,28,15,15,659.0,196.5,3.1,23.5,684.0,680.39,521.04
2016,6,28,15,30,860.0,102.0,3.1,23.0,718.0,691.6,533.49
2016,6,28,15,45,848.5,98.5,3.1,23.0,674.5,640.92,495.73
2016,6,28,16,0,837.0,95.0,3.1,23.0,631.0,589.8,457.03
2016,6,28,16,15,819.0,92.5,3.05,22.5,584.0,534.45,414.71
2016,6,28,16,30,801.0,90.0,3.0,22.0,537.0,479.31,371.14
2016,6,28,16,45,779.5,86.0,3.0,21.5,487.5,421.69,324.33
2016,6,28,17,0,758.0,82.0,3.0,21.0,438.0,365.24,276.89
2016,6,28,17,15,727.0,77.5,2.95,20.5,387.0,306.72,226.67
2016,6,28,17,30,696.0,73.0,2.9,20.0,336.0,251.0,177.96
2016,6,28,17,45,654.5,68.0,2.9,19.5,286.0,193.58,128.54
2016,6,28,18,0,613.0,63.0,2.9,19.0,236.0,142.57,86.32
2016,6,28,18,15,550.0,56.0,2.85,18.0,188.5,92.67,50.48
2016,6,28,18,30,487.0,49.0,2.8,17.0,141.0,50.2,28.07
2016,6,28,18,45,391.0,39.5,2.75,16.5,99.5,30.51,20.69
2016,6,28,19,0,295.0,30.0,2.7,16.0,58.0,23.98,13.64
2016,6,28,19,15,147.5,15.0,2.8,15.5,29.0,11.71,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,163.5,16.5,2.65,12.5,34.0,12.8,0.0
2016,6,29,5,30,327.0,33.0,2.6,13.0,68.0,26.38,16.45
2016,6,29,5,45,421.5,42.0,2.6,13.5,111.0,32.34,22.73
2016,6,29,6,0,516.0,51.0,2.6,14.0,154.0,59.46,32.46
2016,6,29,6,15,258.0,59.0,2.55,14.0,110.5,74.24,46.89
2016,6,29,6,30,0.0,67.0,2.5,14.0,67.0,62.06,47.51
2016,6,29,6,45,0.0,81.0,2.5,14.5,81.0,74.96,58.35
2016,6,29,7,0,0.0,95.0,2.5,15.0,95.0,87.94,69.02
2016,6,29,7,15,0.0,100.0,2.45,15.5,100.0,92.78,72.72
2016,6,29,7,30,0.0,105.0,2.4,16.0,105.0,97.57,76.31
2016,6,29,7,45,0.0,128.5,2.4,16.5,128.5,119.41,93.88
2016,6,29,8,0,0.0,152.0,2.4,17.0,152.0,141.38,111.26
2016,6,29,8,15,5.0,179.0,2.4,17.5,182.5,169.46,133.35
2016,6,29,8,30,10.0,206.0,2.4,18.0,213.0,198.2,155.65
2016,6,29,8,45,9.0,209.5,2.4,18.5,216.5,201.63,157.6
2016,6,29,9,0,8.0,213.0,2.4,19.0,220.0,204.92,159.5
2016,6,29,9,15,9.0,222.5,2.4,19.0,230.0,215.2,167.24
2016,6,29,9,30,10.0,232.0,2.4,19.0,240.0,225.55,175.0
2016,6,29,9,45,14.5,265.0,2.45,19.5,277.5,261.16,202.01
2016,6,29,10,0,19.0,298.0,2.5,20.0,315.0,297.21,228.92
2016,6,29,10,15,21.0,314.5,2.55,20.0,333.5,315.65,242.58
2016,6,29,10,30,23.0,331.0,2.6,20.0,352.0,334.18,256.32
2016,6,29,10,45,34.0,367.5,2.65,20.5,399.0,388.46,296.42
2016,6,29,11,0,45.0,404.0,2.7,21.0,446.0,436.44,331.1
2016,6,29,11,15,42.5,405.0,2.7,21.0,445.0,436.37,330.52
2016,6,29,11,30,40.0,406.0,2.7,21.0,444.0,435.97,329.97
2016,6,29,11,45,72.0,441.0,2.75,21.0,510.5,503.33,380.01
2016,6,29,12,0,104.0,476.0,2.8,21.0,577.0,570.92,429.11
2016,6,29,12,15,81.0,459.0,2.85,21.0,537.5,531.2,399.72
2016,6,29,12,30,58.0,442.0,2.9,21.0,498.0,491.02,370.33
2016,6,29,12,45,98.5,459.0,2.95,21.0,553.5,547.33,412.78
2016,6,29,13,0,139.0,476.0,3.0,21.0,609.0,611.12,459.44
2016,6,29,13,15,152.0,469.0,3.0,21.0,612.0,613.78,461.65
2016,6,29,13,30,165.0,462.0,3.0,21.0,615.0,615.3,463.45
2016,6,29,13,45,145.5,448.5,3.05,21.0,581.0,579.17,437.63
2016,6,29,14,0,126.0,435.0,3.1,21.0,547.0,543.35,412.01
2016,6,29,14,15,161.5,420.5,3.1,20.5,559.5,554.89,422.95
2016,6,29,14,30,197.0,406.0,3.1,20.0,572.0,563.74,431.65
2016,6,29,14,45,266.0,373.5,3.1,20.0,588.0,584.75,449.29
2016,6,29,15,0,335.0,341.0,3.1,20.0,604.0,593.86,458.03
2016,6,29,15,15,347.5,318.0,3.1,19.5,579.0,564.99,438.44
2016,6,29,15,30,360.0,295.0,3.1,19.0,554.0,534.24,417.2
2016,6,29,15,45,265.5,291.0,3.1,19.0,475.5,451.73,354.02
2016,6,29,16,0,171.0,287.0,3.1,19.0,397.0,374.07,293.89
2016,6,29,16,15,212.0,259.5,3.1,18.5,385.5,359.76,284.14
2016,6,29,16,30,253.0,232.0,3.1,18.0,374.0,343.21,271.59
2016,6,29,16,45,201.0,213.5,3.1,18.0,319.5,286.06,226.05
2016,6,29,17,0,149.0,195.0,3.1,18.0,265.0,236.52,186.47
2016,6,29,17,15,259.0,159.5,3.1,17.5,264.5,229.7,178.29
2016,6,29,17,30,369.0,124.0,3.1,17.0,264.0,209.69,157.04
2016,6,29,17,45,334.5,112.0,3.15,16.5,224.5,167.79,121.64
2016,6,29,18,0,300.0,100.0,3.2,16.0,185.0,130.66,91.25
2016,6,29,18,15,266.5,83.0,3.15,15.5,147.5,93.08,62.49
2016,6,29,18,30,233.0,66.0,3.1,15.0,110.0,59.66,40.55
2016,6,29,18,45,181.0,49.5,3.1,14.5,77.5,39.9,29.01
2016,6,29,19,0,129.0,33.0,3.1,14.0,45.0,27.09,16.28
2016,6,29,19,15,64.5,16.5,3.1,13.5,22.5,13.9,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.0,1.75,12.5,31.0,14.11,0.0
2016,6,30,5,30,250.0,36.0,1.7,13.0,62.0,28.08,17.81
2016,6,30,5,45,342.0,47.0,1.7,13.5,103.0,37.0,26.8
2016,6,30,6,0,434.0,58.0,1.7,14.0,144.0,62.35,37.07
2016,6,30,6,15,217.0,73.5,1.6,14.5,116.5,83.99,56.74
2016,6,30,6,30,0.0,89.0,1.5,15.0,89.0,81.34,63.56
2016,6,30,6,45,1.0,107.5,1.4,15.5,108.0,98.67,77.91
2016,6,30,7,0,2.0,126.0,1.3,16.0,127.0,116.27,92.15
2016,6,30,7,15,15.5,152.0,1.25,16.5,159.5,144.93,114.93
2016,6,30,7,30,29.0,178.0,1.2,17.0,192.0,175.81,139.23
2016,6,30,7,45,62.5,210.5,1.2,17.5,245.0,223.09,176.22
2016,6,30,8,0,96.0,243.0,1.2,18.0,298.0,274.32,215.74
2016,6,30,8,15,94.5,264.5,1.15,18.5,322.5,299.92,234.56
2016,6,30,8,30,93.0,286.0,1.1,19.0,347.0,325.3,252.89
2016,6,30,8,45,80.0,301.0,1.1,19.5,356.0,336.86,260.38
2016,6,30,9,0,67.0,316.0,1.1,20.0,365.0,347.03,266.71
2016,6,30,9,15,219.5,325.5,1.15,20.5,497.0,476.77,364.73
2016,6,30,9,30,372.0,335.0,1.2,21.0,629.0,619.44,467.18
2016,6,30,9,45,634.0,226.0,1.25,21.5,752.5,749.29,560.77
2016,6,30,10,0,896.0,117.0,1.3,22.0,876.0,878.33,646.05
2016,6,30,10,15,549.0,278.0,1.4,22.0,747.5,768.44,568.48
2016,6,30,10,30,202.0,439.0,1.5,22.0,619.0,616.82,456.5
2016,6,30,10,45,559.0,280.5,1.6,22.5,797.0,812.69,601.29
2016,6,30,11,0,916.0,122.0,1.7,23.0,975.0,994.59,720.06
2016,6,30,11,15,919.0,122.5,1.8,23.0,989.0,1013.3,730.66
2016,6,30,11,30,922.0,123.0,1.9,23.0,1003.0,1028.65,741.12
2016,6,30,11,45,922.5,124.0,2.05,23.0,1010.0,1038.6,748.93
2016,6,30,12,0,923.0,125.0,2.2,23.0,1017.0,1045.04,754.61
2016,6,30,12,15,923.0,124.5,2.3,23.0,1016.5,1046.01,756.3
2016,6,30,12,30,923.0,124.0,2.4,23.0,1016.0,1043.47,755.87
2016,6,30,12,45,914.0,128.5,2.5,23.0,1005.5,1033.46,750.76
2016,6,30,13,0,905.0,133.0,2.6,23.0,995.0,1020.11,743.57
2016,6,30,13,15,901.5,132.0,2.65,23.0,980.0,1003.46,733.8
2016,6,30,13,30,898.0,131.0,2.7,23.0,965.0,983.53,721.93
2016,6,30,13,45,894.0,129.5,2.75,23.0,943.0,959.47,707.35
2016,6,30,14,0,890.0,128.0,2.8,23.0,921.0,932.35,690.71
2016,6,30,14,15,883.0,126.5,2.85,23.0,892.0,899.7,670.29
2016,6,30,14,30,876.0,125.0,2.9,23.0,863.0,864.44,647.96
2016,6,30,14,45,868.5,122.0,2.95,23.0,828.5,824.9,622.48
2016,6,30,15,0,861.0,119.0,3.0,23.0,794.0,783.18,595.21
2016,6,30,15,15,848.5,117.0,3.0,23.0,754.0,736.82,564.07
2016,6,30,15,30,836.0,115.0,3.0,23.0,714.0,691.1,531.81
2016,6,30,15,45,594.0,186.0,3.05,23.0,598.0,567.21,438.26
2016,6,30,16,0,352.0,257.0,3.1,23.0,482.0,455.55,352.42
2016,6,30,16,15,560.0,179.0,3.1,22.5,506.0,477.13,370.9
2016,6,30,16,30,768.0,101.0,3.1,22.0,530.0,475.22,368.57
2016,6,30,16,45,743.0,97.0,3.1,22.0,480.5,417.75,321.17
2016,6,30,17,0,718.0,93.0,3.1,22.0,431.0,360.3,272.78
2016,6,30,17,15,684.0,88.0,3.05,21.5,380.0,302.22,223.42
2016,6,30,17,30,650.0,83.0,3.0,21.0,329.0,247.31,175.92
2016,6,30,17,45,604.0,77.0,2.95,20.5,279.0,192.47,129.2
2016,6,30,18,0,558.0,71.0,2.9,20.0,229.0,142.71,88.48
2016,6,30,18,15,492.0,63.0,2.8,19.0,182.0,94.74,54.14
2016,6,30,18,30,426.0,55.0,2.7,18.0,135.0,54.64,32.43
2016,6,30,18,45,328.0,44.0,2.65,17.5,95.0,34.67,24.15
2016,6,30,19,0,230.0,33.0,2.6,17.0,55.0,25.8,15.0
2016,6,30,19,15,115.0,16.5,2.7,16.5,27.5,12.98,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
