Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,117.0,18.0,2.3,13.0,30.0,14.12,0.0
2016,7,1,5,30,234.0,36.0,2.3,13.0,60.0,28.1,17.73
2016,7,1,5,45,328.5,47.0,2.35,13.5,100.5,35.97,25.86
2016,7,1,6,0,423.0,58.0,2.4,14.0,141.0,61.51,36.83
2016,7,1,6,15,487.0,66.0,2.35,14.0,188.0,101.86,60.79
2016,7,1,6,30,551.0,74.0,2.3,14.0,235.0,149.84,97.06
2016,7,1,6,45,279.5,102.0,2.25,14.5,184.0,151.44,111.44
2016,7,1,7,0,8.0,130.0,2.2,15.0,133.0,121.43,96.66
2016,7,1,7,15,6.5,142.0,2.1,15.5,144.5,132.97,105.9
2016,7,1,7,30,5.0,154.0,2.0,16.0,156.0,144.3,114.69
2016,7,1,7,45,7.0,169.0,1.95,16.5,173.0,159.74,126.65
2016,7,1,8,0,9.0,184.0,1.9,17.0,190.0,175.41,138.64
2016,7,1,8,15,13.0,205.0,1.85,17.0,213.5,197.99,156.29
2016,7,1,8,30,17.0,226.0,1.8,17.0,237.0,221.06,174.14
2016,7,1,8,45,14.0,227.0,1.8,17.5,236.5,221.28,173.46
2016,7,1,9,0,11.0,228.0,1.8,18.0,236.0,221.12,172.55
2016,7,1,9,15,19.5,265.5,1.85,18.5,281.0,263.57,205.06
2016,7,1,9,30,28.0,303.0,1.9,19.0,326.0,311.85,241.3
2016,7,1,9,45,52.5,346.5,1.95,19.5,391.0,375.87,289.16
2016,7,1,10,0,77.0,390.0,2.0,20.0,456.0,441.88,337.38
2016,7,1,10,15,70.0,398.5,2.0,20.0,459.5,447.44,340.43
2016,7,1,10,30,63.0,407.0,2.0,20.0,463.0,452.32,343.33
2016,7,1,10,45,67.5,421.0,2.05,20.0,483.0,472.71,358.05
2016,7,1,11,0,72.0,435.0,2.1,20.0,503.0,493.05,372.62
2016,7,1,11,15,80.0,447.5,2.15,20.0,523.5,515.15,388.55
2016,7,1,11,30,88.0,460.0,2.2,20.0,544.0,537.12,404.35
2016,7,1,11,45,116.0,472.5,2.25,20.5,584.5,587.58,440.14
2016,7,1,12,0,144.0,485.0,2.3,21.0,625.0,628.94,468.95
2016,7,1,12,15,222.5,473.0,2.35,21.0,689.0,695.24,517.65
2016,7,1,12,30,301.0,461.0,2.4,21.0,753.0,768.81,570.24
2016,7,1,12,45,258.5,467.5,2.45,21.0,716.5,731.09,542.95
2016,7,1,13,0,216.0,474.0,2.5,21.0,680.0,684.55,510.29
2016,7,1,13,15,199.0,467.5,2.55,21.0,655.5,657.84,492.01
2016,7,1,13,30,182.0,461.0,2.6,21.0,631.0,630.74,473.19
2016,7,1,13,45,258.5,435.0,2.65,21.0,669.5,677.88,509.47
2016,7,1,14,0,335.0,409.0,2.7,21.0,708.0,712.85,536.5
2016,7,1,14,15,234.0,407.5,2.7,20.5,613.5,612.28,464.09
2016,7,1,14,30,133.0,406.0,2.7,20.0,519.0,510.51,389.71
2016,7,1,14,45,110.0,383.0,2.75,20.0,473.5,463.32,355.64
2016,7,1,15,0,87.0,360.0,2.8,20.0,428.0,412.11,317.84
2016,7,1,15,15,173.0,340.5,2.8,19.5,467.0,455.88,354.09
2016,7,1,15,30,259.0,321.0,2.8,19.0,506.0,490.93,382.8
2016,7,1,15,45,218.0,304.0,2.8,19.0,453.5,430.59,336.89
2016,7,1,16,0,177.0,287.0,2.8,19.0,401.0,377.98,296.67
2016,7,1,16,15,246.0,254.0,2.8,18.5,399.0,376.06,296.65
2016,7,1,16,30,315.0,221.0,2.8,18.0,397.0,363.58,287.26
2016,7,1,16,45,178.0,201.0,2.8,18.0,298.5,265.13,209.41
2016,7,1,17,0,41.0,181.0,2.8,18.0,200.0,182.57,144.37
2016,7,1,17,15,55.5,164.0,2.75,17.5,187.0,168.09,132.79
2016,7,1,17,30,70.0,147.0,2.7,17.0,174.0,151.95,119.2
2016,7,1,17,45,60.5,126.5,2.7,17.0,147.5,126.29,98.03
2016,7,1,18,0,51.0,106.0,2.7,17.0,121.0,101.92,77.96
2016,7,1,18,15,234.5,80.0,2.65,16.5,127.0,88.25,59.43
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,53.73,31.99
2016,7,1,18,45,320.0,43.0,2.55,15.5,93.0,33.72,23.55
2016,7,1,19,0,222.0,32.0,2.5,15.0,53.0,24.98,14.47
2016,7,1,19,15,111.0,16.0,2.5,14.5,26.5,12.57,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,120.5,17.0,2.15,12.5,29.0,13.33,0.0
2016,7,2,5,30,241.0,34.0,2.2,13.0,58.0,26.51,16.31
2016,7,2,5,45,336.0,44.5,2.25,13.5,99.0,34.8,24.82
2016,7,2,6,0,431.0,55.0,2.3,14.0,140.0,58.56,34.38
2016,7,2,6,15,494.5,63.0,2.3,14.0,186.5,99.31,58.4
2016,7,2,6,30,558.0,71.0,2.3,14.0,233.0,147.61,94.87
2016,7,2,6,45,285.5,102.0,2.3,14.5,186.0,152.03,111.69
2016,7,2,7,0,13.0,133.0,2.3,15.0,139.0,125.41,99.84
2016,7,2,7,15,9.0,143.5,2.3,15.5,148.0,135.13,107.66
2016,7,2,7,30,5.0,154.0,2.3,16.0,157.0,144.3,114.75
2016,7,2,7,45,382.5,128.0,2.3,16.5,344.0,292.16,232.16
2016,7,2,8,0,760.0,102.0,2.3,17.0,531.0,478.35,377.82
2016,7,2,8,15,779.0,105.0,2.3,17.0,577.5,532.47,420.67
2016,7,2,8,30,798.0,108.0,2.3,17.0,624.0,586.95,463.29
2016,7,2,8,45,559.0,208.5,2.3,17.5,582.0,568.42,445.93
2016,7,2,9,0,320.0,309.0,2.3,18.0,540.0,523.3,407.52
2016,7,2,9,15,585.5,213.5,2.3,18.5,664.5,648.56,504.3
2016,7,2,9,30,851.0,118.0,2.3,19.0,789.0,779.65,598.94
2016,7,2,9,45,564.5,256.0,2.3,19.5,709.0,719.9,549.9
2016,7,2,10,0,278.0,394.0,2.3,20.0,629.0,628.26,476.19
2016,7,2,10,15,246.0,415.0,2.3,20.0,628.0,631.46,477.67
2016,7,2,10,30,214.0,436.0,2.3,20.0,627.0,624.81,471.54
2016,7,2,10,45,329.5,407.0,2.35,20.0,709.0,716.99,539.62
2016,7,2,11,0,445.0,378.0,2.4,20.0,791.0,812.66,607.88
2016,7,2,11,15,383.5,414.5,2.4,20.0,775.0,791.44,590.32
2016,7,2,11,30,322.0,451.0,2.4,20.0,759.0,773.95,576.1
2016,7,2,11,45,263.5,467.0,2.45,20.5,720.5,736.09,547.53
2016,7,2,12,0,205.0,483.0,2.5,21.0,682.0,687.6,511.67
2016,7,2,12,15,160.5,481.0,2.5,21.0,637.0,641.85,478.76
2016,7,2,12,30,116.0,479.0,2.5,21.0,592.0,595.21,444.83
2016,7,2,12,45,88.0,458.0,2.55,21.0,543.5,536.34,402.82
2016,7,2,13,0,60.0,437.0,2.6,21.0,495.0,486.62,366.75
2016,7,2,13,15,120.5,449.0,2.6,21.0,562.0,564.07,424.92
2016,7,2,13,30,181.0,461.0,2.6,21.0,629.0,630.02,473.28
2016,7,2,13,45,292.5,415.5,2.65,21.0,679.5,690.22,519.36
2016,7,2,14,0,404.0,370.0,2.7,21.0,730.0,742.9,559.58
2016,7,2,14,15,284.5,389.0,2.7,20.5,638.5,638.32,484.02
2016,7,2,14,30,165.0,408.0,2.7,20.0,547.0,539.53,411.57
2016,7,2,14,45,121.0,381.5,2.7,20.0,481.5,470.89,361.31
2016,7,2,15,0,77.0,355.0,2.7,20.0,416.0,399.71,308.12
2016,7,2,15,15,146.0,341.5,2.7,19.5,449.0,437.44,339.55
2016,7,2,15,30,215.0,328.0,2.7,19.0,482.0,463.48,361.34
2016,7,2,15,45,187.0,308.0,2.7,19.0,436.0,414.86,324.41
2016,7,2,16,0,159.0,288.0,2.7,19.0,390.0,368.52,289.13
2016,7,2,16,15,124.5,262.5,2.65,18.5,339.0,316.08,249.08
2016,7,2,16,30,90.0,237.0,2.6,18.0,288.0,264.99,209.56
2016,7,2,16,45,79.5,213.0,2.6,18.0,255.0,232.06,183.65
2016,7,2,17,0,69.0,189.0,2.6,18.0,222.0,200.37,158.4
2016,7,2,17,15,50.5,164.0,2.55,17.5,187.0,166.56,131.57
2016,7,2,17,30,32.0,139.0,2.5,17.0,152.0,135.12,106.5
2016,7,2,17,45,25.0,119.5,2.5,16.5,128.5,113.18,88.75
2016,7,2,18,0,18.0,100.0,2.5,16.0,105.0,93.14,72.39
2016,7,2,18,15,9.0,80.5,2.45,15.5,83.0,73.28,56.07
2016,7,2,18,30,0.0,61.0,2.4,15.0,61.0,54.77,40.53
2016,7,2,18,45,0.0,42.5,2.35,15.0,42.5,38.49,27.72
2016,7,2,19,0,0.0,24.0,2.3,15.0,24.0,22.29,12.28
2016,7,2,19,15,0.0,12.0,2.3,14.5,12.0,11.13,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.5,29.0,12.94,0.0
2016,7,3,5,30,259.0,33.0,2.2,13.0,58.0,26.65,16.33
2016,7,3,5,45,353.5,43.0,2.3,13.5,99.0,33.5,23.66
2016,7,3,6,0,448.0,53.0,2.4,14.0,140.0,56.84,32.78
2016,7,3,6,15,510.5,61.0,2.4,14.0,187.5,98.46,57.11
2016,7,3,6,30,573.0,69.0,2.4,14.0,235.0,147.51,94.12
2016,7,3,6,45,286.5,81.0,2.4,14.5,164.0,133.31,96.05
2016,7,3,7,0,0.0,93.0,2.4,15.0,93.0,86.11,67.43
2016,7,3,7,15,0.0,107.5,2.35,15.5,107.5,99.6,78.43
2016,7,3,7,30,0.0,122.0,2.3,16.0,122.0,113.16,89.24
2016,7,3,7,45,3.5,150.5,2.25,16.5,152.5,141.2,111.72
2016,7,3,8,0,7.0,179.0,2.2,17.0,183.0,169.81,134.27
2016,7,3,8,15,14.0,206.0,2.2,17.0,215.5,199.47,157.68
2016,7,3,8,30,21.0,233.0,2.2,17.0,248.0,229.98,181.53
2016,7,3,8,45,21.0,246.0,2.2,17.5,261.0,243.64,191.41
2016,7,3,9,0,21.0,259.0,2.2,18.0,274.0,257.26,201.22
2016,7,3,9,15,33.0,294.5,2.2,18.0,320.0,305.39,238.25
2016,7,3,9,30,45.0,330.0,2.2,18.0,366.0,351.23,272.88
2016,7,3,9,45,38.5,333.5,2.25,18.5,365.0,351.93,272.16
2016,7,3,10,0,32.0,337.0,2.3,19.0,364.0,351.99,271.16
2016,7,3,10,15,38.5,360.5,2.3,19.0,394.5,382.52,293.87
2016,7,3,10,30,45.0,384.0,2.3,19.0,425.0,413.41,316.53
2016,7,3,10,45,164.0,413.5,2.35,19.5,565.5,562.76,428.4
2016,7,3,11,0,283.0,443.0,2.4,20.0,706.0,717.14,538.38
2016,7,3,11,15,239.0,459.5,2.45,20.0,684.0,689.22,516.43
2016,7,3,11,30,195.0,476.0,2.5,20.0,662.0,666.79,499.47
2016,7,3,11,45,295.5,445.5,2.55,20.5,729.5,746.31,557.27
2016,7,3,12,0,396.0,415.0,2.6,21.0,797.0,817.49,607.56
2016,7,3,12,15,336.5,441.5,2.6,21.0,766.0,785.85,583.41
2016,7,3,12,30,277.0,468.0,2.6,21.0,735.0,752.54,558.83
2016,7,3,12,45,337.0,437.5,2.65,21.0,760.0,778.92,579.71
2016,7,3,13,0,397.0,407.0,2.7,21.0,785.0,802.8,598.36
2016,7,3,13,15,263.5,432.5,2.7,21.0,681.5,693.47,519.09
2016,7,3,13,30,130.0,458.0,2.7,21.0,578.0,579.07,435.14
2016,7,3,13,45,115.5,442.5,2.75,21.0,547.5,546.29,412.48
2016,7,3,14,0,101.0,427.0,2.8,21.0,517.0,506.26,383.92
2016,7,3,14,15,139.5,417.0,2.8,20.5,537.0,533.12,405.98
2016,7,3,14,30,178.0,407.0,2.8,20.0,557.0,549.69,420.23
2016,7,3,14,45,153.5,388.5,2.8,20.0,514.0,504.07,386.74
2016,7,3,15,0,129.0,370.0,2.8,20.0,471.0,459.79,354.2
2016,7,3,15,15,123.0,349.5,2.75,19.5,442.0,428.62,332.13
2016,7,3,15,30,117.0,329.0,2.7,19.0,413.0,397.7,309.87
2016,7,3,15,45,87.5,298.5,2.7,19.0,359.0,338.78,265.02
2016,7,3,16,0,58.0,268.0,2.7,19.0,305.0,287.08,225.22
2016,7,3,16,15,42.0,237.0,2.7,18.5,263.0,245.25,193.23
2016,7,3,16,30,26.0,206.0,2.7,18.0,221.0,203.9,161.12
2016,7,3,16,45,18.0,182.5,2.7,18.0,192.5,176.77,139.76
2016,7,3,17,0,10.0,159.0,2.7,18.0,164.0,150.64,119.01
2016,7,3,17,15,5.0,130.0,2.65,17.5,132.5,121.55,95.8
2016,7,3,17,30,0.0,101.0,2.6,17.0,101.0,93.28,72.91
2016,7,3,17,45,0.0,85.5,2.6,16.5,85.5,78.9,61.17
2016,7,3,18,0,0.0,70.0,2.6,16.0,70.0,64.62,49.26
2016,7,3,18,15,214.5,61.5,2.55,15.5,101.5,69.7,44.87
2016,7,3,18,30,429.0,53.0,2.5,15.0,133.0,53.5,31.57
2016,7,3,18,45,337.0,42.0,2.5,14.5,93.0,32.84,22.89
2016,7,3,19,0,245.0,31.0,2.5,14.0,53.0,24.99,14.47
2016,7,3,19,15,122.5,15.5,2.5,13.5,26.5,12.18,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.0,2.3,12.5,29.5,11.65,0.0
2016,7,4,5,30,291.0,30.0,2.4,13.0,59.0,23.86,13.92
2016,7,4,5,45,388.5,39.0,2.55,13.5,100.5,29.94,20.53
2016,7,4,6,0,486.0,48.0,2.7,14.0,142.0,53.06,29.03
2016,7,4,6,15,547.0,55.0,2.65,14.0,189.5,95.84,53.49
2016,7,4,6,30,608.0,62.0,2.6,14.0,237.0,145.82,91.17
2016,7,4,6,45,304.0,78.0,2.6,14.5,165.5,134.03,95.97
2016,7,4,7,0,0.0,94.0,2.6,15.0,94.0,87.01,68.2
2016,7,4,7,15,20.0,138.0,2.55,15.5,147.5,133.73,106.4
2016,7,4,7,30,40.0,182.0,2.5,16.0,201.0,183.54,146.5
2016,7,4,7,45,28.0,189.0,2.45,16.5,203.0,188.2,149.74
2016,7,4,8,0,16.0,196.0,2.4,17.0,205.0,189.94,150.49
2016,7,4,8,15,27.5,226.0,2.35,17.0,243.5,227.38,180.08
2016,7,4,8,30,39.0,256.0,2.3,17.0,282.0,264.85,209.26
2016,7,4,8,45,52.0,284.5,2.3,17.5,321.0,303.17,238.38
2016,7,4,9,0,65.0,313.0,2.3,18.0,360.0,342.83,268.08
2016,7,4,9,15,150.5,339.5,2.3,18.0,456.0,439.75,342.83
2016,7,4,9,30,236.0,366.0,2.3,18.0,552.0,539.07,417.31
2016,7,4,9,45,241.5,382.5,2.35,18.5,580.0,576.02,442.48
2016,7,4,10,0,247.0,399.0,2.4,19.0,608.0,607.15,463.57
2016,7,4,10,15,220.5,418.0,2.4,19.0,609.5,605.5,460.97
2016,7,4,10,30,194.0,437.0,2.4,19.0,611.0,607.95,461.39
2016,7,4,10,45,284.0,421.0,2.45,19.5,682.0,689.01,520.37
2016,7,4,11,0,374.0,405.0,2.5,20.0,753.0,765.56,574.49
2016,7,4,11,15,218.0,422.0,2.5,20.0,626.0,631.63,475.97
2016,7,4,11,30,62.0,439.0,2.5,20.0,499.0,490.91,370.56
2016,7,4,11,45,92.5,459.5,2.55,20.5,549.0,542.64,408.88
2016,7,4,12,0,123.0,480.0,2.6,21.0,599.0,603.57,451.99
2016,7,4,12,15,83.0,448.5,2.6,21.0,529.0,523.15,393.3
2016,7,4,12,30,43.0,417.0,2.6,21.0,459.0,451.52,340.64
2016,7,4,12,45,59.5,434.0,2.65,21.0,491.5,484.36,365.58
2016,7,4,13,0,76.0,451.0,2.7,21.0,524.0,516.56,389.42
2016,7,4,13,15,98.0,453.5,2.7,21.0,545.5,538.66,406.09
2016,7,4,13,30,120.0,456.0,2.7,21.0,567.0,567.83,427.75
2016,7,4,13,45,160.0,445.5,2.7,21.0,590.5,590.62,445.53
2016,7,4,14,0,200.0,435.0,2.7,21.0,614.0,610.92,461.47
2016,7,4,14,15,271.5,403.5,2.7,20.5,637.5,641.9,486.89
2016,7,4,14,30,343.0,372.0,2.7,20.0,661.0,660.62,503.47
2016,7,4,14,45,607.0,239.0,2.7,20.0,724.5,737.88,565.77
2016,7,4,15,0,871.0,106.0,2.7,20.0,788.0,780.28,599.05
2016,7,4,15,15,630.5,196.0,2.7,19.5,676.5,662.19,513.16
2016,7,4,15,30,390.0,286.0,2.7,19.0,565.0,547.75,426.21
2016,7,4,15,45,281.0,286.5,2.75,19.0,481.0,458.7,358.87
2016,7,4,16,0,172.0,287.0,2.8,19.0,397.0,375.63,294.73
2016,7,4,16,15,120.5,259.5,2.75,18.5,334.0,311.45,245.56
2016,7,4,16,30,69.0,232.0,2.7,18.0,271.0,250.36,198.03
2016,7,4,16,45,60.5,208.5,2.7,18.0,240.0,219.91,174.14
2016,7,4,17,0,52.0,185.0,2.7,18.0,209.0,190.51,150.74
2016,7,4,17,15,31.0,157.0,2.7,17.5,171.0,154.22,121.98
2016,7,4,17,30,10.0,129.0,2.7,17.0,133.0,120.9,95.5
2016,7,4,17,45,5.0,110.5,2.7,16.5,112.5,101.96,80.23
2016,7,4,18,0,0.0,92.0,2.7,16.0,92.0,83.73,65.32
2016,7,4,18,15,224.5,71.0,2.65,15.5,113.0,80.4,53.45
2016,7,4,18,30,449.0,50.0,2.6,15.0,134.0,51.48,29.42
2016,7,4,18,45,355.0,40.0,2.55,15.0,94.0,31.03,21.25
2016,7,4,19,0,261.0,30.0,2.5,15.0,54.0,24.06,13.61
2016,7,4,19,15,130.5,15.0,2.5,14.5,27.0,11.77,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,131.5,16.0,2.65,13.0,28.5,12.57,0.0
2016,7,5,5,30,263.0,32.0,2.7,13.0,57.0,25.87,15.43
2016,7,5,5,45,360.5,41.5,2.75,13.5,98.0,32.29,22.55
2016,7,5,6,0,458.0,51.0,2.8,14.0,139.0,54.38,30.98
2016,7,5,6,15,229.0,45.5,2.75,14.0,89.5,58.6,35.02
2016,7,5,6,30,0.0,40.0,2.7,14.0,40.0,37.14,26.25
2016,7,5,6,45,0.0,48.5,2.65,14.5,48.5,45.06,32.97
2016,7,5,7,0,0.0,57.0,2.6,15.0,57.0,52.99,39.57
2016,7,5,7,15,0.0,77.5,2.55,15.5,77.5,72.14,55.5
2016,7,5,7,30,0.0,98.0,2.5,16.0,98.0,91.12,71.02
2016,7,5,7,45,0.0,128.0,2.45,16.5,128.5,118.95,93.57
2016,7,5,8,0,0.0,158.0,2.4,17.0,159.0,146.94,115.84
2016,7,5,8,15,0.0,154.5,2.35,17.0,155.0,143.95,112.99
2016,7,5,8,30,0.0,151.0,2.3,17.0,151.0,140.87,110.17
2016,7,5,8,45,3.5,177.0,2.3,17.5,180.0,167.63,131.19
2016,7,5,9,0,7.0,203.0,2.3,18.0,209.0,194.84,152.24
2016,7,5,9,15,10.5,230.0,2.35,18.0,239.0,223.42,174.43
2016,7,5,9,30,14.0,257.0,2.4,18.0,269.0,252.41,196.74
2016,7,5,9,45,21.0,291.5,2.45,18.5,309.5,291.75,226.5
2016,7,5,10,0,28.0,326.0,2.5,19.0,350.0,337.95,260.98
2016,7,5,10,15,36.0,353.5,2.55,19.0,385.5,373.56,287.57
2016,7,5,10,30,44.0,381.0,2.6,19.0,421.0,409.68,314.35
2016,7,5,10,45,109.5,421.0,2.65,19.5,522.5,519.96,396.48
2016,7,5,11,0,175.0,461.0,2.7,20.0,624.0,625.28,472.23
2016,7,5,11,15,124.0,455.0,2.75,20.0,571.5,574.17,433.49
2016,7,5,11,30,73.0,449.0,2.8,20.0,519.0,511.83,387.15
2016,7,5,11,45,257.5,426.0,2.85,20.0,674.0,689.67,520.8
2016,7,5,12,0,442.0,403.0,2.9,20.0,829.0,859.0,641.72
2016,7,5,12,15,280.5,441.0,2.95,19.5,711.5,730.2,548.47
2016,7,5,12,30,119.0,479.0,3.0,19.0,594.0,598.75,452.11
2016,7,5,12,45,101.0,467.0,3.05,19.0,564.0,558.67,423.86
2016,7,5,13,0,83.0,455.0,3.1,19.0,534.0,527.57,401.23
2016,7,5,13,15,86.0,449.5,3.1,19.0,530.5,523.24,398.58
2016,7,5,13,30,89.0,444.0,3.1,19.0,527.0,518.41,395.45
2016,7,5,13,45,497.5,278.5,3.1,19.0,723.5,752.33,577.63
2016,7,5,14,0,906.0,113.0,3.1,19.0,920.0,934.54,707.06
2016,7,5,14,15,496.5,253.0,3.1,19.0,693.5,696.98,536.47
2016,7,5,14,30,87.0,393.0,3.1,19.0,467.0,453.31,348.32
2016,7,5,14,45,64.0,358.0,3.15,19.0,411.0,396.44,306.8
2016,7,5,15,0,41.0,323.0,3.2,19.0,355.0,341.32,265.1
2016,7,5,15,15,63.0,322.0,3.2,18.5,368.5,353.76,276.37
2016,7,5,15,30,85.0,321.0,3.2,18.0,382.0,364.05,285.68
2016,7,5,15,45,54.0,278.0,3.25,18.0,316.0,298.12,234.59
2016,7,5,16,0,23.0,235.0,3.3,18.0,250.0,232.97,183.55
2016,7,5,16,15,12.5,200.0,3.35,17.5,208.5,193.02,152.49
2016,7,5,16,30,2.0,165.0,3.4,17.0,167.0,154.38,121.95
2016,7,5,16,45,5.5,161.0,3.45,17.0,164.0,151.69,120.19
2016,7,5,17,0,9.0,157.0,3.5,17.0,161.0,148.48,117.89
2016,7,5,17,15,4.5,124.0,3.55,16.5,126.0,115.99,91.66
2016,7,5,17,30,0.0,91.0,3.6,16.0,91.0,84.27,65.7
2016,7,5,17,45,0.0,77.5,3.65,15.5,77.5,71.75,55.41
2016,7,5,18,0,0.0,64.0,3.7,15.0,64.0,59.31,44.97
2016,7,5,18,15,237.0,57.0,3.65,14.5,101.5,68.08,42.77
2016,7,5,18,30,474.0,50.0,3.6,14.0,139.0,52.33,29.74
2016,7,5,18,45,368.0,40.5,3.55,14.0,97.0,31.54,21.78
2016,7,5,19,0,262.0,31.0,3.5,14.0,55.0,25.07,14.42
2016,7,5,19,15,131.0,15.5,3.45,13.5,27.5,12.26,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.5,27.5,12.18,0.0
2016,7,6,5,30,254.0,31.0,2.7,13.0,55.0,24.98,14.56
2016,7,6,5,45,352.5,40.5,2.7,13.5,95.5,31.44,21.79
2016,7,6,6,0,451.0,50.0,2.7,14.0,136.0,52.78,30.03
2016,7,6,6,15,514.0,57.0,2.55,14.0,182.5,93.6,53.1
2016,7,6,6,30,577.0,64.0,2.4,14.0,229.0,141.88,89.18
2016,7,6,6,45,291.0,95.0,2.3,14.5,178.5,145.93,106.29
2016,7,6,7,0,5.0,126.0,2.2,15.0,128.0,116.99,93.09
2016,7,6,7,15,2.5,121.0,2.1,15.0,122.0,112.66,89.38
2016,7,6,7,30,0.0,116.0,2.0,15.0,116.0,107.66,85.0
2016,7,6,7,45,0.5,139.5,1.9,15.5,140.0,129.77,102.76
2016,7,6,8,0,1.0,163.0,1.8,16.0,164.0,152.07,120.32
2016,7,6,8,15,3.0,174.5,1.75,16.5,176.5,164.2,129.46
2016,7,6,8,30,5.0,186.0,1.7,17.0,189.0,176.55,138.72
2016,7,6,8,45,5.5,191.0,1.7,17.5,194.5,182.05,142.44
2016,7,6,9,0,6.0,196.0,1.7,18.0,200.0,187.57,146.19
2016,7,6,9,15,12.0,235.0,1.75,18.0,244.5,229.26,178.71
2016,7,6,9,30,18.0,274.0,1.8,18.0,289.0,271.67,211.25
2016,7,6,9,45,17.0,276.0,1.85,18.5,290.5,273.74,211.95
2016,7,6,10,0,16.0,278.0,1.9,19.0,292.0,275.67,212.72
2016,7,6,10,15,15.0,278.0,1.95,19.0,291.5,275.54,212.35
2016,7,6,10,30,14.0,278.0,2.0,19.0,291.0,275.28,211.93
2016,7,6,10,45,20.0,317.0,2.15,19.5,336.0,318.9,244.68
2016,7,6,11,0,26.0,356.0,2.3,20.0,381.0,371.18,283.25
2016,7,6,11,15,20.5,326.0,2.4,20.0,346.0,329.26,251.56
2016,7,6,11,30,15.0,296.0,2.5,20.0,311.0,295.37,226.0
2016,7,6,11,45,24.5,346.5,2.65,20.0,370.5,362.51,276.93
2016,7,6,12,0,34.0,397.0,2.8,20.0,430.0,422.75,321.7
2016,7,6,12,15,31.5,388.0,2.9,20.0,418.5,411.39,313.11
2016,7,6,12,30,29.0,379.0,3.0,20.0,407.0,399.76,304.65
2016,7,6,12,45,24.0,352.5,3.15,20.0,375.5,367.98,281.17
2016,7,6,13,0,19.0,326.0,3.3,20.0,344.0,328.24,251.53
2016,7,6,13,15,32.0,363.0,3.4,19.5,393.0,384.85,295.43
2016,7,6,13,30,45.0,400.0,3.5,19.0,442.0,432.93,332.39
2016,7,6,13,45,71.0,412.5,3.6,19.0,477.0,467.84,359.46
2016,7,6,14,0,97.0,425.0,3.7,19.0,512.0,501.17,385.27
2016,7,6,14,15,67.0,384.5,3.7,19.0,443.5,431.24,332.71
2016,7,6,14,30,37.0,344.0,3.7,19.0,375.0,363.2,281.15
2016,7,6,14,45,22.0,273.0,3.75,19.0,291.0,274.9,213.74
2016,7,6,15,0,7.0,202.0,3.8,19.0,207.0,194.87,151.31
2016,7,6,15,15,11.5,223.5,3.8,18.5,232.0,218.0,170.43
2016,7,6,15,30,16.0,245.0,3.8,18.0,257.0,240.61,189.0
2016,7,6,15,45,48.0,261.5,3.8,18.0,293.0,278.67,219.99
2016,7,6,16,0,80.0,278.0,3.8,18.0,329.0,309.83,245.16
2016,7,6,16,15,173.0,253.5,3.75,17.5,353.5,334.54,266.18
2016,7,6,16,30,266.0,229.0,3.7,17.0,378.0,348.45,277.57
2016,7,6,16,45,246.0,209.0,3.7,17.0,336.5,304.47,241.87
2016,7,6,17,0,226.0,189.0,3.7,17.0,295.0,262.46,207.43
2016,7,6,17,15,451.0,130.0,3.7,16.5,310.5,267.1,205.49
2016,7,6,17,30,676.0,71.0,3.7,16.0,326.0,245.07,177.4
2016,7,6,17,45,634.5,65.5,3.7,15.5,276.5,189.98,128.84
2016,7,6,18,0,593.0,60.0,3.7,15.0,227.0,139.4,86.03
2016,7,6,18,15,530.5,53.5,3.6,14.5,180.5,90.8,50.1
2016,7,6,18,30,468.0,47.0,3.5,14.0,134.0,49.59,27.48
2016,7,6,18,45,373.5,37.5,3.45,14.0,94.0,28.82,19.41
2016,7,6,19,0,279.0,28.0,3.4,14.0,54.0,22.23,12.08
2016,7,6,19,15,139.5,14.0,3.35,13.5,27.0,10.9,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.1,13.0,27.5,10.9,0.0
2016,7,7,5,30,298.0,28.0,3.1,13.0,55.0,22.22,12.19
2016,7,7,5,45,392.5,36.5,3.1,13.5,95.5,27.92,18.69
2016,7,7,6,0,487.0,45.0,3.1,14.0,136.0,48.86,26.28
2016,7,7,6,15,547.5,51.0,3.0,14.0,183.0,90.64,49.35
2016,7,7,6,30,608.0,57.0,2.9,14.0,230.0,139.53,85.88
2016,7,7,6,45,304.0,66.0,2.85,14.5,152.5,122.48,86.25
2016,7,7,7,0,0.0,75.0,2.8,15.0,75.0,69.74,53.69
2016,7,7,7,15,0.0,86.0,2.8,15.5,86.0,79.95,62.05
2016,7,7,7,30,0.0,97.0,2.8,16.0,97.0,90.2,70.26
2016,7,7,7,45,3.0,136.0,2.8,16.5,137.5,127.63,100.75
2016,7,7,8,0,6.0,175.0,2.8,17.0,178.0,165.62,131.1
2016,7,7,8,15,52.0,229.0,2.8,17.0,262.0,243.51,193.52
2016,7,7,8,30,98.0,283.0,2.8,17.0,346.0,325.36,257.87
2016,7,7,8,45,72.0,289.5,2.85,17.5,337.5,320.83,252.84
2016,7,7,9,0,46.0,296.0,2.9,18.0,329.0,313.57,245.81
2016,7,7,9,15,42.0,307.5,2.95,18.0,339.0,324.68,253.89
2016,7,7,9,30,38.0,319.0,3.0,18.0,349.0,335.34,261.52
2016,7,7,9,45,35.5,328.5,3.1,18.0,357.5,344.85,268.34
2016,7,7,10,0,33.0,338.0,3.2,18.0,366.0,354.05,274.94
2016,7,7,10,15,42.0,364.0,3.25,18.0,401.0,389.3,301.58
2016,7,7,10,30,51.0,390.0,3.3,18.0,436.0,425.09,328.32
2016,7,7,10,45,62.5,412.0,3.35,18.5,469.5,459.63,353.37
2016,7,7,11,0,74.0,434.0,3.4,19.0,503.0,494.53,378.42
2016,7,7,11,15,99.5,453.0,3.4,19.0,547.5,540.12,412.21
2016,7,7,11,30,125.0,472.0,3.4,19.0,592.0,595.07,452.26
2016,7,7,11,45,132.5,469.0,3.4,19.0,596.5,601.34,456.65
2016,7,7,12,0,140.0,466.0,3.4,19.0,601.0,606.96,460.88
2016,7,7,12,15,194.0,470.0,3.4,19.0,657.0,665.14,504.2
2016,7,7,12,30,248.0,474.0,3.4,19.0,713.0,730.95,551.87
2016,7,7,12,45,186.5,473.0,3.4,19.0,652.0,658.68,498.67
2016,7,7,13,0,125.0,472.0,3.4,19.0,591.0,595.07,451.61
2016,7,7,13,15,227.0,452.0,3.35,19.0,663.5,670.8,509.86
2016,7,7,13,30,329.0,432.0,3.3,19.0,736.0,750.43,568.76
2016,7,7,13,45,611.0,270.0,3.3,19.0,819.0,851.41,648.47
2016,7,7,14,0,893.0,108.0,3.3,19.0,902.0,918.91,696.9
2016,7,7,14,15,621.5,241.0,3.3,19.0,785.0,797.44,611.01
2016,7,7,14,30,350.0,374.0,3.3,19.0,668.0,669.56,513.32
2016,7,7,14,45,312.5,365.0,3.3,19.0,620.0,616.42,475.34
2016,7,7,15,0,275.0,356.0,3.3,19.0,572.0,564.94,437.59
2016,7,7,15,15,322.0,324.0,3.3,18.5,564.0,554.88,432.88
2016,7,7,15,30,369.0,292.0,3.3,18.0,556.0,540.18,424.1
2016,7,7,15,45,595.0,191.5,3.35,18.0,586.0,576.29,455.28
2016,7,7,16,0,821.0,91.0,3.4,18.0,616.0,580.64,460.7
2016,7,7,16,15,562.0,156.5,3.45,17.5,503.5,461.99,367.12
2016,7,7,16,30,303.0,222.0,3.5,17.0,391.0,360.23,286.34
2016,7,7,16,45,241.0,207.5,3.6,17.0,334.0,301.13,239.17
2016,7,7,17,0,179.0,193.0,3.7,17.0,277.0,247.23,195.78
2016,7,7,17,15,101.0,164.0,3.75,16.5,210.0,183.8,145.34
2016,7,7,17,30,23.0,135.0,3.8,16.0,143.0,129.69,102.84
2016,7,7,17,45,17.5,116.0,3.9,15.5,121.5,109.34,86.29
2016,7,7,18,0,12.0,97.0,4.0,15.0,100.0,89.76,70.14
2016,7,7,18,15,243.5,71.5,3.9,14.5,117.0,81.05,53.41
2016,7,7,18,30,475.0,46.0,3.8,14.0,134.0,48.99,26.81
2016,7,7,18,45,382.0,37.0,3.75,13.5,94.0,28.41,19.09
2016,7,7,19,0,289.0,28.0,3.7,13.0,54.0,22.28,12.11
2016,7,7,19,15,144.5,14.0,3.6,13.0,27.0,10.93,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,157.0,12.5,3.1,13.0,27.0,9.6,0.0
2016,7,8,5,30,314.0,25.0,3.1,13.0,54.0,19.51,9.87
2016,7,8,5,45,408.0,33.0,3.15,13.5,94.0,24.9,16.04
2016,7,8,6,0,502.0,41.0,3.2,14.0,134.0,45.26,23.23
2016,7,8,6,15,560.5,46.5,3.15,14.5,180.0,87.23,45.94
2016,7,8,6,30,619.0,52.0,3.1,15.0,226.0,137.98,83.77
2016,7,8,6,45,318.5,92.5,3.05,15.5,183.0,148.85,107.29
2016,7,8,7,0,18.0,133.0,3.0,16.0,140.0,126.6,100.4
2016,7,8,7,15,109.5,162.0,2.9,16.0,213.0,184.77,146.28
2016,7,8,7,30,201.0,191.0,2.8,16.0,286.0,253.77,201.43
2016,7,8,7,45,169.5,216.0,2.75,16.5,302.5,276.12,219.74
2016,7,8,8,0,138.0,241.0,2.7,17.0,319.0,294.98,234.48
2016,7,8,8,15,101.0,256.0,2.65,17.5,315.5,295.32,233.95
2016,7,8,8,30,64.0,271.0,2.6,18.0,312.0,293.91,231.6
2016,7,8,8,45,461.0,176.0,2.6,18.5,503.0,473.07,375.5
2016,7,8,9,0,858.0,81.0,2.6,19.0,694.0,674.3,529.19
2016,7,8,9,15,578.5,215.5,2.6,19.0,639.0,644.69,500.8
2016,7,8,9,30,299.0,350.0,2.6,19.0,584.0,577.74,445.26
2016,7,8,9,45,179.5,362.0,2.6,19.5,504.5,500.22,385.06
2016,7,8,10,0,60.0,374.0,2.6,20.0,425.0,412.27,315.81
2016,7,8,10,15,74.5,397.5,2.65,20.0,463.0,450.92,344.9
2016,7,8,10,30,89.0,421.0,2.7,20.0,501.0,490.28,373.69
2016,7,8,10,45,106.0,438.5,2.8,20.5,535.5,526.51,399.46
2016,7,8,11,0,123.0,456.0,2.9,21.0,570.0,571.55,431.22
2016,7,8,11,15,110.0,459.5,2.95,21.0,562.5,556.94,420.01
2016,7,8,11,30,97.0,463.0,3.0,21.0,555.0,549.81,414.43
2016,7,8,11,45,150.5,472.0,3.05,21.5,616.5,622.35,467.05
2016,7,8,12,0,204.0,481.0,3.1,22.0,678.0,685.87,512.0
2016,7,8,12,15,251.5,470.5,3.15,22.0,713.0,731.89,545.21
2016,7,8,12,30,299.0,460.0,3.2,22.0,748.0,767.88,571.51
2016,7,8,12,45,258.5,465.5,3.25,22.0,713.5,731.15,544.98
2016,7,8,13,0,218.0,471.0,3.3,22.0,679.0,685.27,512.45
2016,7,8,13,15,169.5,463.0,3.35,22.0,623.0,626.64,470.39
2016,7,8,13,30,121.0,455.0,3.4,22.0,567.0,568.71,428.28
2016,7,8,13,45,166.5,444.0,3.45,22.0,594.5,596.15,450.26
2016,7,8,14,0,212.0,433.0,3.5,22.0,622.0,620.85,469.7
2016,7,8,14,15,164.5,417.5,3.5,21.5,561.5,556.62,423.38
2016,7,8,14,30,117.0,402.0,3.5,21.0,501.0,494.64,378.31
2016,7,8,14,45,171.5,383.5,3.55,21.0,521.5,514.89,395.7
2016,7,8,15,0,226.0,365.0,3.6,21.0,542.0,530.7,409.24
2016,7,8,15,15,245.0,341.5,3.6,21.0,524.5,515.98,399.2
2016,7,8,15,30,264.0,318.0,3.6,21.0,507.0,493.5,383.37
2016,7,8,15,45,546.0,200.0,3.65,21.0,559.0,551.06,431.83
2016,7,8,16,0,828.0,82.0,3.7,21.0,611.0,576.29,453.43
2016,7,8,16,15,468.5,160.5,3.65,20.5,455.5,413.13,325.67
2016,7,8,16,30,109.0,239.0,3.6,20.0,300.0,276.78,217.71
2016,7,8,16,45,60.0,199.0,3.55,20.0,232.5,211.32,166.29
2016,7,8,17,0,11.0,159.0,3.5,20.0,165.0,151.12,118.56
2016,7,8,17,15,9.5,143.0,3.4,19.5,147.5,134.78,105.86
2016,7,8,17,30,8.0,127.0,3.3,19.0,130.0,118.66,93.06
2016,7,8,17,45,4.0,109.0,3.25,18.5,110.5,100.47,78.44
2016,7,8,18,0,0.0,91.0,3.2,18.0,91.0,82.87,64.09
2016,7,8,18,15,247.0,66.5,3.1,17.5,112.0,77.21,49.41
2016,7,8,18,30,494.0,42.0,3.0,17.0,133.0,46.07,23.65
2016,7,8,18,45,402.5,33.5,2.95,16.5,93.0,25.35,16.18
2016,7,8,19,0,311.0,25.0,2.9,16.0,53.0,19.53,9.68
2016,7,8,19,15,155.5,12.5,2.9,15.5,26.5,9.61,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,167.5,12.0,2.1,14.5,27.0,9.21,0.0
2016,7,9,5,30,335.0,24.0,2.1,15.0,54.0,18.69,8.96
2016,7,9,5,45,426.0,31.0,2.15,15.5,94.0,23.25,14.45
2016,7,9,6,0,517.0,38.0,2.2,16.0,134.0,44.74,22.63
2016,7,9,6,15,574.5,43.5,2.25,16.5,180.0,87.2,45.07
2016,7,9,6,30,632.0,49.0,2.3,17.0,226.0,136.46,81.21
2016,7,9,6,45,316.0,79.5,2.4,17.5,168.0,136.49,96.25
2016,7,9,7,0,0.0,110.0,2.5,18.0,110.0,101.37,79.32
2016,7,9,7,15,14.0,141.5,2.55,18.0,148.0,134.86,106.43
2016,7,9,7,30,28.0,173.0,2.6,18.0,186.0,170.79,135.27
2016,7,9,7,45,32.0,193.5,2.65,18.5,210.0,194.07,153.45
2016,7,9,8,0,36.0,214.0,2.7,19.0,234.0,217.89,171.84
2016,7,9,8,15,29.0,222.5,2.7,19.5,239.5,225.01,176.68
2016,7,9,8,30,22.0,231.0,2.7,20.0,245.0,228.75,178.77
2016,7,9,8,45,49.0,273.5,2.75,20.5,307.5,290.93,226.82
2016,7,9,9,0,76.0,316.0,2.8,21.0,370.0,353.47,274.07
2016,7,9,9,15,120.0,343.0,2.85,21.0,434.5,421.14,325.36
2016,7,9,9,30,164.0,370.0,2.9,21.0,499.0,487.79,375.1
2016,7,9,9,45,112.0,372.0,3.0,21.0,461.5,455.6,349.44
2016,7,9,10,0,60.0,374.0,3.1,21.0,424.0,412.37,315.7
2016,7,9,10,15,92.0,403.0,3.15,21.0,483.5,471.77,360.42
2016,7,9,10,30,124.0,432.0,3.2,21.0,543.0,540.57,410.87
2016,7,9,10,45,164.5,444.5,3.25,21.5,595.0,594.9,449.79
2016,7,9,11,0,205.0,457.0,3.3,22.0,647.0,650.42,489.01
2016,7,9,11,15,318.0,425.0,3.35,22.0,725.0,740.29,555.24
2016,7,9,11,30,431.0,393.0,3.4,22.0,803.0,831.45,620.82
2016,7,9,11,45,226.0,367.0,3.5,22.0,582.0,599.99,453.96
2016,7,9,12,0,21.0,341.0,3.6,22.0,361.0,345.41,261.9
2016,7,9,12,15,47.0,397.5,3.7,22.0,442.5,436.68,331.35
2016,7,9,12,30,73.0,454.0,3.8,22.0,524.0,519.26,392.13
2016,7,9,12,45,60.5,436.0,3.9,22.0,493.5,488.07,368.98
2016,7,9,13,0,48.0,418.0,4.0,22.0,463.0,456.76,346.06
2016,7,9,13,15,127.5,437.0,4.05,21.5,555.5,560.32,425.52
2016,7,9,13,30,207.0,456.0,4.1,21.0,648.0,651.48,494.23
2016,7,9,13,45,284.5,423.5,4.2,21.0,680.5,693.14,526.65
2016,7,9,14,0,362.0,391.0,4.3,21.0,713.0,722.2,550.26
2016,7,9,14,15,400.0,359.0,4.35,20.5,704.5,718.21,550.15
2016,7,9,14,30,438.0,327.0,4.4,20.0,696.0,704.63,543.46
2016,7,9,14,45,394.0,331.0,4.45,20.0,652.5,655.38,507.33
2016,7,9,15,0,350.0,335.0,4.5,20.0,609.0,602.93,468.65
2016,7,9,15,15,284.5,330.0,4.5,19.5,545.5,533.99,417.46
2016,7,9,15,30,219.0,325.0,4.5,19.0,482.0,465.04,365.45
2016,7,9,15,45,539.5,200.0,4.55,19.0,553.5,547.29,434.41
2016,7,9,16,0,860.0,75.0,4.6,19.0,625.0,588.64,468.89
2016,7,9,16,15,846.5,73.0,4.6,18.5,579.5,535.41,426.42
2016,7,9,16,30,833.0,71.0,4.6,18.0,534.0,481.83,382.64
2016,7,9,16,45,812.5,69.0,4.6,18.0,485.5,425.11,334.27
2016,7,9,17,0,792.0,67.0,4.6,18.0,437.0,368.11,284.36
2016,7,9,17,15,765.0,64.0,4.55,17.5,387.0,310.13,233.04
2016,7,9,17,30,738.0,61.0,4.5,17.0,337.0,254.41,182.78
2016,7,9,17,45,695.0,57.5,4.45,16.5,287.0,197.42,132.34
2016,7,9,18,0,652.0,54.0,4.4,16.0,237.0,145.09,87.92
2016,7,9,18,15,592.5,48.5,4.25,15.5,189.0,94.34,50.36
2016,7,9,18,30,533.0,43.0,4.1,15.0,141.0,48.1,24.81
2016,7,9,18,45,430.5,35.0,3.95,14.5,98.5,26.76,17.53
2016,7,9,19,0,328.0,27.0,3.8,14.0,56.0,21.45,11.2
2016,7,9,19,15,164.0,13.5,3.75,14.0,28.0,10.54,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,161.0,13.0,3.15,13.5,27.0,10.15,0.0
2016,7,10,5,30,322.0,26.0,3.2,14.0,54.0,20.61,10.3
2016,7,10,5,45,420.5,34.0,3.25,14.5,95.5,25.95,16.82
2016,7,10,6,0,519.0,42.0,3.3,15.0,137.0,45.5,23.62
2016,7,10,6,15,581.0,48.0,3.25,15.0,185.0,89.18,46.87
2016,7,10,6,30,643.0,54.0,3.2,15.0,233.0,142.19,86.21
2016,7,10,6,45,686.0,58.0,3.15,15.5,283.5,194.39,130.41
2016,7,10,7,0,729.0,62.0,3.1,16.0,334.0,251.28,180.62
2016,7,10,7,15,759.0,65.5,3.0,16.5,385.5,307.93,231.29
2016,7,10,7,30,789.0,69.0,2.9,17.0,437.0,367.2,283.16
2016,7,10,7,45,812.5,71.5,2.85,17.5,487.0,425.85,333.21
2016,7,10,8,0,836.0,74.0,2.8,18.0,537.0,484.59,381.67
2016,7,10,8,15,853.0,76.0,2.75,18.5,585.0,540.3,426.13
2016,7,10,8,30,870.0,78.0,2.7,19.0,633.0,596.02,468.99
2016,7,10,8,45,884.5,79.5,2.65,19.5,677.5,649.37,508.6
2016,7,10,9,0,899.0,81.0,2.6,20.0,722.0,701.92,545.93
2016,7,10,9,15,909.0,82.5,2.6,20.0,762.0,750.13,578.75
2016,7,10,9,30,919.0,84.0,2.6,20.0,802.0,796.62,609.94
2016,7,10,9,45,925.5,86.0,2.6,20.5,836.5,838.84,636.57
2016,7,10,10,0,932.0,88.0,2.6,21.0,871.0,878.63,661.18
2016,7,10,10,15,938.0,89.0,2.65,21.0,899.5,914.32,684.45
2016,7,10,10,30,944.0,90.0,2.7,21.0,928.0,947.17,705.73
2016,7,10,10,45,947.5,91.5,2.8,21.5,950.0,975.2,722.82
2016,7,10,11,0,951.0,93.0,2.9,22.0,972.0,999.95,737.73
2016,7,10,11,15,954.0,93.5,3.0,22.0,987.0,1019.8,750.89
2016,7,10,11,30,957.0,94.0,3.1,22.0,1002.0,1036.15,761.87
2016,7,10,11,45,958.5,94.5,3.25,22.5,1009.5,1047.43,768.61
2016,7,10,12,0,960.0,95.0,3.4,23.0,1017.0,1055.06,773.05
2016,7,10,12,15,960.0,95.0,3.45,23.0,1017.5,1057.0,774.59
2016,7,10,12,30,960.0,95.0,3.5,23.0,1018.0,1055.23,773.88
2016,7,10,12,45,953.5,98.5,3.6,23.0,1009.5,1046.9,769.39
2016,7,10,13,0,947.0,102.0,3.7,23.0,1001.0,1034.99,762.66
2016,7,10,13,15,944.5,101.5,3.7,23.0,986.5,1019.43,752.89
2016,7,10,13,30,942.0,101.0,3.7,23.0,972.0,1000.39,740.9
2016,7,10,13,45,939.5,99.5,3.75,23.0,950.5,976.93,726.35
2016,7,10,14,0,937.0,98.0,3.8,23.0,929.0,950.16,709.57
2016,7,10,14,15,931.5,97.0,3.75,23.0,901.0,918.09,688.56
2016,7,10,14,30,926.0,96.0,3.7,23.0,873.0,883.14,665.56
2016,7,10,14,45,919.0,94.0,3.7,23.0,839.0,843.28,639.31
2016,7,10,15,0,912.0,92.0,3.7,23.0,805.0,801.03,611.17
2016,7,10,15,15,902.5,90.5,3.65,22.5,765.5,755.26,581.19
2016,7,10,15,30,893.0,89.0,3.6,22.0,726.0,707.74,549.49
2016,7,10,15,45,880.5,86.5,3.6,22.0,682.0,655.77,511.05
2016,7,10,16,0,868.0,84.0,3.6,22.0,638.0,602.81,470.68
2016,7,10,16,15,851.0,81.5,3.55,21.5,590.0,546.69,427.46
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,490.56,382.78
2016,7,10,16,45,812.0,76.0,3.5,21.0,492.0,431.3,333.62
2016,7,10,17,0,790.0,73.0,3.5,21.0,442.0,373.52,284.19
2016,7,10,17,15,759.5,69.5,3.4,20.5,390.0,313.93,232.69
2016,7,10,17,30,729.0,66.0,3.3,20.0,338.0,257.01,182.52
2016,7,10,17,45,685.5,61.5,3.25,20.0,287.0,199.41,132.26
2016,7,10,18,0,642.0,57.0,3.2,20.0,236.0,144.43,86.31
2016,7,10,18,15,578.5,51.0,3.1,19.0,187.5,93.16,49.17
2016,7,10,18,30,515.0,45.0,3.0,18.0,139.0,49.38,25.88
2016,7,10,18,45,412.0,36.0,2.9,17.5,97.0,27.69,18.07
2016,7,10,19,0,309.0,27.0,2.8,17.0,55.0,21.49,10.94
2016,7,10,19,15,154.5,13.5,2.8,16.5,27.5,10.57,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
