Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,151.5,13.0,1.2,14.5,26.0,12.39,0.0
2016,7,11,5,30,303.0,26.0,1.2,15.0,52.0,20.69,10.1
2016,7,11,5,45,402.5,34.5,1.3,15.5,93.0,26.47,17.18
2016,7,11,6,0,502.0,43.0,1.4,16.0,134.0,45.41,24.06
2016,7,11,6,15,564.5,49.0,1.4,16.5,181.0,88.12,46.41
2016,7,11,6,30,627.0,55.0,1.4,17.0,228.0,140.26,84.41
2016,7,11,6,45,670.0,59.5,1.4,17.5,278.5,192.0,127.47
2016,7,11,7,0,713.0,64.0,1.4,18.0,329.0,248.45,176.34
2016,7,11,7,15,743.0,67.5,1.4,18.5,379.5,304.22,225.21
2016,7,11,7,30,773.0,71.0,1.4,19.0,430.0,362.64,275.23
2016,7,11,7,45,796.0,73.5,1.4,19.5,479.5,419.41,322.6
2016,7,11,8,0,819.0,76.0,1.4,20.0,529.0,477.86,369.55
2016,7,11,8,15,836.0,78.5,1.45,20.5,576.5,533.24,412.78
2016,7,11,8,30,853.0,81.0,1.5,21.0,624.0,588.68,454.55
2016,7,11,8,45,866.0,83.5,1.55,21.5,668.0,641.32,492.94
2016,7,11,9,0,879.0,86.0,1.6,22.0,712.0,693.08,529.41
2016,7,11,9,15,588.5,217.5,1.65,22.0,647.0,653.83,496.38
2016,7,11,9,30,298.0,349.0,1.7,22.0,582.0,576.29,435.28
2016,7,11,9,45,287.5,369.0,1.8,22.5,602.0,600.72,452.0
2016,7,11,10,0,277.0,389.0,1.9,23.0,622.0,623.52,466.57
2016,7,11,10,15,284.5,402.0,1.95,23.0,648.0,653.55,487.2
2016,7,11,10,30,292.0,415.0,2.0,23.0,674.0,683.0,507.22
2016,7,11,10,45,207.5,435.0,2.05,23.5,621.5,625.67,463.99
2016,7,11,11,0,123.0,455.0,2.1,24.0,569.0,571.15,422.67
2016,7,11,11,15,525.0,280.5,2.15,24.0,777.0,804.11,596.32
2016,7,11,11,30,927.0,106.0,2.2,24.0,985.0,1019.27,738.5
2016,7,11,11,45,928.0,106.5,2.3,24.0,992.5,1029.79,743.76
2016,7,11,12,0,929.0,107.0,2.4,24.0,1000.0,1036.77,749.03
2016,7,11,12,15,929.5,107.0,2.45,24.0,1000.5,1039.17,750.98
2016,7,11,12,30,930.0,107.0,2.5,24.0,1001.0,1037.99,750.79
2016,7,11,12,45,934.0,104.0,2.65,24.0,995.5,1033.67,749.75
2016,7,11,13,0,938.0,101.0,2.8,24.0,990.0,1025.68,746.38
2016,7,11,13,15,936.0,100.5,2.85,24.0,976.5,1010.74,737.63
2016,7,11,13,30,934.0,100.0,2.9,24.0,963.0,992.33,726.72
2016,7,11,13,45,930.5,99.5,3.0,24.0,942.0,969.12,713.08
2016,7,11,14,0,927.0,99.0,3.1,24.0,921.0,942.69,697.25
2016,7,11,14,15,922.0,97.5,3.15,23.5,893.5,910.82,678.64
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,876.08,657.89
2016,7,11,14,45,911.0,94.5,3.25,23.0,833.0,837.83,633.21
2016,7,11,15,0,905.0,93.0,3.3,23.0,800.0,797.14,606.58
2016,7,11,15,15,895.5,91.5,3.3,22.5,761.0,751.64,577.13
2016,7,11,15,30,886.0,90.0,3.3,22.0,722.0,704.39,545.95
2016,7,11,15,45,875.0,87.0,3.3,22.0,678.5,653.17,508.18
2016,7,11,16,0,864.0,84.0,3.3,22.0,635.0,600.83,468.42
2016,7,11,16,15,847.5,81.5,3.3,21.5,587.5,545.14,425.77
2016,7,11,16,30,831.0,79.0,3.3,21.0,540.0,489.41,381.59
2016,7,11,16,45,810.5,75.5,3.3,21.0,490.0,430.44,332.74
2016,7,11,17,0,790.0,72.0,3.3,21.0,440.0,372.79,283.47
2016,7,11,17,15,759.5,68.5,3.25,20.5,388.5,313.16,232.01
2016,7,11,17,30,729.0,65.0,3.2,20.0,337.0,256.21,181.86
2016,7,11,17,45,687.5,60.5,3.2,19.5,286.5,198.97,132.08
2016,7,11,18,0,646.0,56.0,3.2,19.0,236.0,146.26,87.98
2016,7,11,18,15,583.0,50.0,3.1,18.0,187.0,92.69,48.81
2016,7,11,18,30,520.0,44.0,3.0,17.0,138.0,48.63,25.3
2016,7,11,18,45,420.5,35.5,2.95,16.5,96.0,27.3,17.8
2016,7,11,19,0,321.0,27.0,2.9,16.0,54.0,21.56,10.92
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.0,12.87,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,162.5,12.0,3.15,13.0,26.0,11.44,0.0
2016,7,12,5,30,325.0,24.0,3.2,13.0,52.0,18.91,8.58
2016,7,12,5,45,422.5,32.0,3.25,13.5,92.5,24.34,15.43
2016,7,12,6,0,520.0,40.0,3.3,14.0,133.0,42.69,21.97
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.0,88.5,46.56
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,139.29,83.71
2016,7,12,6,45,322.0,85.5,3.15,15.5,174.0,142.3,101.6
2016,7,12,7,0,0.0,119.0,3.1,16.0,119.0,109.39,86.68
2016,7,12,7,15,31.5,152.0,3.05,16.0,166.5,150.02,119.48
2016,7,12,7,30,63.0,185.0,3.0,16.0,214.0,194.82,155.59
2016,7,12,7,45,60.5,205.0,2.95,16.5,235.5,216.97,173.11
2016,7,12,8,0,58.0,225.0,2.9,17.0,257.0,238.87,190.09
2016,7,12,8,15,199.0,240.5,2.8,17.5,364.5,336.56,267.6
2016,7,12,8,30,340.0,256.0,2.7,18.0,472.0,449.57,355.17
2016,7,12,8,45,340.0,277.0,2.65,18.5,506.0,488.28,383.18
2016,7,12,9,0,340.0,298.0,2.6,19.0,540.0,526.3,410.31
2016,7,12,9,15,626.0,193.0,2.55,19.0,669.0,657.48,512.12
2016,7,12,9,30,912.0,88.0,2.5,19.0,798.0,795.15,611.46
2016,7,12,9,45,921.5,88.5,2.45,19.5,833.5,838.12,637.51
2016,7,12,10,0,931.0,89.0,2.4,20.0,869.0,878.88,662.37
2016,7,12,10,15,937.5,90.0,2.4,20.0,898.0,915.1,685.53
2016,7,12,10,30,944.0,91.0,2.4,20.0,927.0,948.49,706.68
2016,7,12,10,45,948.0,92.5,2.4,20.5,949.5,977.09,723.18
2016,7,12,11,0,952.0,94.0,2.4,21.0,972.0,1002.42,737.46
2016,7,12,11,15,955.0,94.5,2.45,21.0,987.0,1022.39,750.21
2016,7,12,11,30,958.0,95.0,2.5,21.0,1002.0,1038.84,760.79
2016,7,12,11,45,959.5,95.0,2.55,21.0,1010.0,1049.71,767.89
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,1056.9,772.78
2016,7,12,12,15,961.5,95.0,2.65,21.0,1018.5,1059.41,774.79
2016,7,12,12,30,962.0,95.0,2.7,21.0,1019.0,1058.19,774.56
2016,7,12,12,45,952.5,100.5,2.8,21.0,1009.0,1048.94,769.76
2016,7,12,13,0,943.0,106.0,2.9,21.0,999.0,1036.15,762.77
2016,7,12,13,15,940.0,105.5,2.95,21.0,984.5,1020.2,753.29
2016,7,12,13,30,937.0,105.0,3.0,21.0,970.0,1000.77,741.59
2016,7,12,13,45,933.5,103.5,3.1,21.0,948.5,976.5,727.08
2016,7,12,14,0,930.0,102.0,3.2,21.0,927.0,948.97,710.32
2016,7,12,14,15,924.0,101.0,3.2,21.0,898.5,916.65,689.5
2016,7,12,14,30,918.0,100.0,3.2,21.0,870.0,881.49,666.68
2016,7,12,14,45,910.5,98.0,3.25,21.0,835.5,841.47,640.62
2016,7,12,15,0,903.0,96.0,3.3,21.0,801.0,799.11,612.66
2016,7,12,15,15,892.5,94.5,3.3,21.0,761.0,752.92,581.4
2016,7,12,15,30,882.0,93.0,3.3,21.0,721.0,705.08,548.57
2016,7,12,15,45,869.0,90.5,3.3,21.0,677.0,653.22,510.08
2016,7,12,16,0,856.0,88.0,3.3,21.0,633.0,600.43,469.85
2016,7,12,16,15,838.5,85.0,3.25,20.5,585.0,544.05,426.43
2016,7,12,16,30,821.0,82.0,3.2,20.0,537.0,487.48,381.42
2016,7,12,16,45,798.5,78.5,3.2,20.0,486.5,428.44,332.43
2016,7,12,17,0,776.0,75.0,3.2,20.0,436.0,370.62,282.98
2016,7,12,17,15,745.0,71.5,3.1,19.5,384.5,311.56,231.86
2016,7,12,17,30,714.0,68.0,3.0,19.0,333.0,255.24,182.16
2016,7,12,17,45,671.0,63.0,2.95,18.5,282.5,198.04,132.41
2016,7,12,18,0,628.0,58.0,2.9,18.0,232.0,143.4,86.71
2016,7,12,18,15,563.5,51.5,2.8,17.5,183.5,92.33,49.37
2016,7,12,18,30,499.0,45.0,2.7,17.0,135.0,48.9,25.95
2016,7,12,18,45,397.5,36.0,2.6,16.5,93.5,27.78,18.2
2016,7,12,19,0,296.0,27.0,2.5,16.0,52.0,21.61,10.8
2016,7,12,19,15,148.0,13.5,2.5,15.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,148.5,12.5,1.75,13.5,25.0,11.91,0.0
2016,7,13,5,30,297.0,25.0,1.7,14.0,50.0,19.92,9.0
2016,7,13,5,45,399.5,34.0,1.65,14.5,91.0,26.19,16.94
2016,7,13,6,0,502.0,43.0,1.6,15.0,132.0,44.39,23.91
2016,7,13,6,15,566.5,49.5,1.45,15.5,180.0,87.65,46.34
2016,7,13,6,30,631.0,56.0,1.3,16.0,228.0,138.57,83.12
2016,7,13,6,45,320.5,91.0,1.2,16.5,179.0,146.66,104.46
2016,7,13,7,0,10.0,126.0,1.1,17.0,130.0,118.2,93.06
2016,7,13,7,15,24.5,151.0,1.0,17.5,162.0,146.7,115.74
2016,7,13,7,30,39.0,176.0,0.9,18.0,194.0,177.66,140.0
2016,7,13,7,45,81.5,206.5,0.85,19.0,250.0,227.41,178.28
2016,7,13,8,0,124.0,237.0,0.8,20.0,306.0,284.46,221.4
2016,7,13,8,15,212.0,250.5,0.75,20.5,380.5,352.93,272.96
2016,7,13,8,30,300.0,264.0,0.7,21.0,455.0,433.61,332.3
2016,7,13,8,45,595.0,176.0,0.7,21.5,587.5,560.99,427.09
2016,7,13,9,0,890.0,88.0,0.7,22.0,720.0,702.29,527.84
2016,7,13,9,15,900.5,89.5,0.75,22.5,760.0,750.67,557.13
2016,7,13,9,30,911.0,91.0,0.8,23.0,800.0,797.39,585.99
2016,7,13,9,45,906.5,99.5,0.85,23.5,831.5,837.18,609.92
2016,7,13,10,0,902.0,108.0,0.9,24.0,863.0,873.76,631.58
2016,7,13,10,15,908.5,109.0,1.0,24.0,891.5,909.13,654.4
2016,7,13,10,30,915.0,110.0,1.1,24.0,920.0,941.76,675.43
2016,7,13,10,45,541.5,284.0,1.25,24.5,766.0,800.92,581.56
2016,7,13,11,0,168.0,458.0,1.4,25.0,612.0,617.29,449.01
2016,7,13,11,15,549.0,286.0,1.5,25.0,803.0,834.73,608.45
2016,7,13,11,30,930.0,114.0,1.6,25.0,994.0,1030.97,735.1
2016,7,13,11,45,673.0,259.0,1.7,25.5,899.0,945.39,678.6
2016,7,13,12,0,416.0,404.0,1.8,26.0,804.0,837.12,601.41
2016,7,13,12,15,674.5,259.5,1.9,26.0,907.0,953.37,686.65
2016,7,13,12,30,933.0,115.0,2.0,26.0,1010.0,1049.98,747.63
2016,7,13,12,45,935.0,112.0,2.15,26.0,1003.5,1043.72,744.69
2016,7,13,13,0,937.0,109.0,2.3,26.0,997.0,1033.82,740.56
2016,7,13,13,15,934.5,108.5,2.4,26.0,982.5,1018.44,732.4
2016,7,13,13,30,932.0,108.0,2.5,26.0,968.0,999.59,722.04
2016,7,13,13,45,665.5,239.0,2.6,26.0,846.0,874.73,642.0
2016,7,13,14,0,399.0,370.0,2.7,26.0,724.0,743.03,547.64
2016,7,13,14,15,655.0,237.0,2.75,26.0,795.5,825.91,613.02
2016,7,13,14,30,911.0,104.0,2.8,26.0,867.0,880.12,651.06
2016,7,13,14,45,903.0,102.5,2.85,26.0,832.5,840.42,625.22
2016,7,13,15,0,895.0,101.0,2.9,26.0,798.0,798.43,598.29
2016,7,13,15,15,884.0,99.0,2.95,25.5,758.5,751.66,568.82
2016,7,13,15,30,873.0,97.0,3.0,25.0,719.0,703.3,537.53
2016,7,13,15,45,859.5,94.5,3.05,25.0,674.5,651.48,500.01
2016,7,13,16,0,846.0,92.0,3.1,25.0,630.0,598.8,460.78
2016,7,13,16,15,828.0,89.0,3.1,24.5,582.0,542.85,418.61
2016,7,13,16,30,810.0,86.0,3.1,24.0,534.0,486.34,374.56
2016,7,13,16,45,786.5,83.0,3.1,24.0,484.0,427.88,326.85
2016,7,13,17,0,763.0,80.0,3.1,24.0,434.0,370.75,278.8
2016,7,13,17,15,731.0,75.5,3.05,23.5,382.5,311.04,228.17
2016,7,13,17,30,699.0,71.0,3.0,23.0,331.0,254.23,179.02
2016,7,13,17,45,654.5,66.0,2.95,22.5,280.0,195.55,128.99
2016,7,13,18,0,610.0,61.0,2.9,22.0,229.0,143.5,86.19
2016,7,13,18,15,544.0,54.0,2.7,21.0,181.0,92.85,49.86
2016,7,13,18,30,478.0,47.0,2.5,20.0,133.0,50.06,26.99
2016,7,13,18,45,375.5,37.5,2.4,19.5,92.0,29.21,19.12
2016,7,13,19,0,273.0,28.0,2.3,19.0,51.0,22.63,11.19
2016,7,13,19,15,136.5,14.0,2.25,18.5,25.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,12.5,1.45,14.5,24.5,11.91,0.0
2016,7,14,5,30,297.0,25.0,1.4,15.0,49.0,20.02,8.66
2016,7,14,5,45,402.5,34.0,1.35,15.5,90.5,26.28,16.91
2016,7,14,6,0,508.0,43.0,1.3,16.0,132.0,44.01,23.71
2016,7,14,6,15,573.5,49.0,1.2,16.5,180.5,87.25,45.63
2016,7,14,6,30,639.0,55.0,1.1,17.0,229.0,140.32,83.83
2016,7,14,6,45,354.0,98.5,1.0,17.5,198.5,159.81,113.35
2016,7,14,7,0,69.0,142.0,0.9,18.0,168.0,147.37,114.55
2016,7,14,7,15,65.5,162.5,0.9,18.5,190.0,170.15,133.2
2016,7,14,7,30,62.0,183.0,0.9,19.0,212.0,192.62,151.01
2016,7,14,7,45,64.5,205.0,0.9,19.5,238.0,218.71,171.18
2016,7,14,8,0,67.0,227.0,0.9,20.0,264.0,245.15,191.2
2016,7,14,8,15,81.5,252.5,0.9,20.5,301.0,281.64,218.6
2016,7,14,8,30,96.0,278.0,0.9,21.0,338.0,319.68,246.64
2016,7,14,8,45,135.0,302.0,0.95,21.5,394.0,377.42,289.35
2016,7,14,9,0,174.0,326.0,1.0,22.0,450.0,435.19,331.15
2016,7,14,9,15,547.5,207.5,1.05,22.5,627.0,614.49,465.78
2016,7,14,9,30,921.0,89.0,1.1,23.0,804.0,803.03,595.57
2016,7,14,9,45,926.5,92.0,1.2,23.5,838.5,845.78,620.55
2016,7,14,10,0,932.0,95.0,1.3,24.0,873.0,886.01,645.36
2016,7,14,10,15,938.5,96.0,1.35,24.0,902.5,922.37,668.08
2016,7,14,10,30,945.0,97.0,1.4,24.0,932.0,955.9,688.93
2016,7,14,10,45,495.0,248.0,1.5,24.5,686.0,724.34,533.49
2016,7,14,11,0,45.0,399.0,1.6,25.0,440.0,432.95,319.19
2016,7,14,11,15,501.5,249.5,1.7,25.0,723.5,753.45,558.37
2016,7,14,11,30,958.0,100.0,1.8,25.0,1007.0,1044.69,747.47
2016,7,14,11,45,959.5,100.5,1.9,25.0,1014.5,1056.14,752.25
2016,7,14,12,0,961.0,101.0,2.0,25.0,1022.0,1063.9,758.14
2016,7,14,12,15,553.5,291.0,2.05,25.0,822.0,864.13,628.13
2016,7,14,12,30,146.0,481.0,2.1,25.0,622.0,629.94,459.82
2016,7,14,12,45,98.0,450.5,2.2,25.0,545.0,540.76,398.97
2016,7,14,13,0,50.0,420.0,2.3,25.0,468.0,461.55,342.34
2016,7,14,13,15,141.5,435.5,2.35,25.0,567.0,573.68,425.48
2016,7,14,13,30,233.0,451.0,2.4,25.0,666.0,672.78,496.47
2016,7,14,13,45,153.5,431.0,2.45,25.0,571.5,572.83,424.82
2016,7,14,14,0,74.0,411.0,2.5,25.0,477.0,467.95,349.08
2016,7,14,14,15,108.5,407.5,2.5,24.5,500.5,499.27,374.25
2016,7,14,14,30,143.0,404.0,2.5,24.0,524.0,520.08,391.17
2016,7,14,14,45,143.5,386.5,2.55,24.0,502.5,496.71,374.95
2016,7,14,15,0,144.0,369.0,2.6,24.0,481.0,472.88,358.48
2016,7,14,15,15,116.5,344.5,2.6,23.5,432.0,421.33,321.39
2016,7,14,15,30,89.0,320.0,2.6,23.0,383.0,367.16,281.83
2016,7,14,15,45,62.0,284.0,2.6,23.0,326.5,309.99,238.86
2016,7,14,16,0,35.0,248.0,2.6,23.0,270.0,255.59,197.4
2016,7,14,16,15,32.0,227.5,2.6,22.5,247.0,231.81,179.87
2016,7,14,16,30,29.0,207.0,2.6,22.0,224.0,208.4,162.29
2016,7,14,16,45,25.0,186.5,2.6,21.5,200.0,183.82,143.51
2016,7,14,17,0,21.0,166.0,2.6,21.0,176.0,161.42,126.21
2016,7,14,17,15,10.5,134.5,2.55,20.5,139.5,127.52,99.44
2016,7,14,17,30,0.0,103.0,2.5,20.0,103.0,95.11,73.57
2016,7,14,17,45,0.0,87.0,2.5,19.5,87.0,80.23,61.54
2016,7,14,18,0,0.0,71.0,2.5,19.0,71.0,65.45,49.33
2016,7,14,18,15,228.0,60.0,2.45,18.5,101.0,70.22,44.13
2016,7,14,18,30,456.0,49.0,2.4,18.0,131.0,51.22,28.66
2016,7,14,18,45,350.0,39.0,2.35,17.5,90.0,30.66,20.51
2016,7,14,19,0,244.0,29.0,2.3,17.0,49.0,23.68,11.87
2016,7,14,19,15,122.0,14.5,2.35,16.5,24.5,13.82,0.0
2016,7,14,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,13.0,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.98,3.42
2016,7,15,5,45,0.0,26.5,2.35,13.5,26.5,24.6,15.56
2016,7,15,6,0,0.0,39.0,2.4,14.0,39.0,36.24,24.96
2016,7,15,6,15,0.0,53.5,2.3,14.5,53.5,49.43,36.44
2016,7,15,6,30,0.0,68.0,2.2,15.0,68.0,62.74,47.86
2016,7,15,6,45,0.0,83.5,2.15,15.5,83.5,77.04,59.89
2016,7,15,7,0,0.0,99.0,2.1,16.0,99.0,91.45,71.75
2016,7,15,7,15,0.0,120.0,2.05,16.0,120.0,110.93,87.77
2016,7,15,7,30,0.0,141.0,2.0,16.0,141.0,130.56,103.67
2016,7,15,7,45,1.5,153.0,1.95,16.5,154.0,142.68,112.98
2016,7,15,8,0,3.0,165.0,1.9,17.0,167.0,154.97,122.33
2016,7,15,8,15,11.0,194.5,1.9,17.5,201.5,187.25,147.68
2016,7,15,8,30,19.0,224.0,1.9,18.0,236.0,220.53,173.41
2016,7,15,8,45,39.0,263.0,1.9,18.5,290.0,274.86,215.33
2016,7,15,9,0,59.0,302.0,1.9,19.0,344.0,328.8,256.05
2016,7,15,9,15,55.0,316.5,1.9,19.0,357.5,343.49,266.39
2016,7,15,9,30,51.0,331.0,1.9,19.0,371.0,357.72,276.48
2016,7,15,9,45,81.5,364.0,1.95,19.5,431.0,417.57,321.01
2016,7,15,10,0,112.0,397.0,2.0,20.0,491.0,486.57,371.06
2016,7,15,10,15,98.0,406.5,2.05,20.0,490.5,481.34,366.15
2016,7,15,10,30,84.0,416.0,2.1,20.0,490.0,481.83,365.79
2016,7,15,10,45,122.0,436.5,2.15,20.5,547.0,548.84,414.22
2016,7,15,11,0,160.0,457.0,2.2,21.0,604.0,609.23,456.68
2016,7,15,11,15,160.5,465.0,2.25,21.0,615.0,621.64,464.87
2016,7,15,11,30,161.0,473.0,2.3,21.0,626.0,633.3,472.9
2016,7,15,11,45,150.0,476.0,2.35,21.5,619.5,627.73,467.71
2016,7,15,12,0,139.0,479.0,2.4,22.0,613.0,621.15,461.98
2016,7,15,12,15,150.0,480.0,2.4,22.0,624.5,633.61,471.05
2016,7,15,12,30,161.0,481.0,2.4,22.0,636.0,645.2,479.41
2016,7,15,12,45,138.5,474.0,2.4,22.0,606.5,614.52,457.34
2016,7,15,13,0,116.0,467.0,2.4,22.0,577.0,583.41,435.12
2016,7,15,13,15,137.5,462.5,2.4,22.0,590.5,597.28,446.07
2016,7,15,13,30,159.0,458.0,2.4,22.0,604.0,609.8,455.76
2016,7,15,13,45,163.0,443.0,2.4,22.0,590.5,593.97,445.12
2016,7,15,14,0,167.0,428.0,2.4,22.0,577.0,577.32,434.05
2016,7,15,14,15,167.0,414.5,2.4,21.5,558.5,557.81,421.57
2016,7,15,14,30,167.0,401.0,2.4,21.0,540.0,537.7,408.56
2016,7,15,14,45,101.5,357.0,2.4,21.0,440.5,427.38,327.11
2016,7,15,15,0,36.0,313.0,2.4,21.0,341.0,328.89,252.68
2016,7,15,15,15,35.5,297.0,2.4,20.5,324.0,310.66,240.15
2016,7,15,15,30,35.0,281.0,2.4,20.0,307.0,292.44,227.18
2016,7,15,15,45,34.0,263.5,2.4,20.0,287.0,272.47,212.28
2016,7,15,16,0,33.0,246.0,2.4,20.0,267.0,252.59,197.34
2016,7,15,16,15,35.5,230.0,2.35,19.5,251.0,236.14,185.3
2016,7,15,16,30,38.0,214.0,2.3,19.0,235.0,219.42,172.84
2016,7,15,16,45,42.5,197.0,2.3,19.0,218.5,202.35,159.57
2016,7,15,17,0,47.0,180.0,2.3,19.0,202.0,184.78,145.63
2016,7,15,17,15,31.5,154.5,2.3,18.5,168.5,152.63,120.21
2016,7,15,17,30,16.0,129.0,2.3,18.0,135.0,122.61,96.35
2016,7,15,17,45,9.5,110.0,2.35,17.5,113.5,102.49,80.16
2016,7,15,18,0,3.0,91.0,2.4,17.0,92.0,83.26,64.49
2016,7,15,18,15,1.5,72.0,2.35,16.5,72.5,65.42,49.49
2016,7,15,18,30,0.0,53.0,2.3,16.0,53.0,48.04,34.61
2016,7,15,18,45,0.0,36.0,2.3,16.0,36.0,32.94,22.57
2016,7,15,19,0,0.0,19.0,2.3,16.0,19.0,17.63,7.24
2016,7,15,19,15,0.0,9.5,2.35,15.5,9.5,9.05,0.0
2016,7,15,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,115.0,13.0,2.2,13.5,22.0,12.39,0.0
2016,7,16,5,30,230.0,26.0,2.2,14.0,44.0,21.16,8.57
2016,7,16,5,45,338.5,36.5,2.2,14.5,83.5,28.75,18.98
2016,7,16,6,0,447.0,47.0,2.2,15.0,123.0,45.47,26.46
2016,7,16,6,15,516.5,54.0,2.1,15.0,170.5,86.22,47.46
2016,7,16,6,30,586.0,61.0,2.0,15.0,218.0,135.31,82.79
2016,7,16,6,45,293.0,73.5,1.9,15.5,152.0,124.89,88.01
2016,7,16,7,0,0.0,86.0,1.8,16.0,86.0,79.7,61.84
2016,7,16,7,15,86.0,136.5,1.7,16.5,176.0,154.12,121.29
2016,7,16,7,30,172.0,187.0,1.6,17.0,266.0,238.65,188.29
2016,7,16,7,45,86.0,141.5,1.55,17.5,181.0,171.12,134.94
2016,7,16,8,0,0.0,96.0,1.5,18.0,96.0,89.43,68.48
2016,7,16,8,15,1.0,133.0,1.5,18.5,133.5,124.52,96.75
2016,7,16,8,30,2.0,170.0,1.5,19.0,171.0,159.91,124.53
2016,7,16,8,45,5.5,191.5,1.5,19.5,195.5,182.65,141.89
2016,7,16,9,0,9.0,213.0,1.5,20.0,220.0,205.8,159.39
2016,7,16,9,15,16.5,250.5,1.55,20.0,264.0,247.46,191.41
2016,7,16,9,30,24.0,288.0,1.6,20.0,308.0,289.97,223.59
2016,7,16,9,45,25.0,301.5,1.65,20.5,322.0,310.72,238.35
2016,7,16,10,0,26.0,315.0,1.7,21.0,336.0,326.37,249.26
2016,7,16,10,15,36.0,347.5,1.8,21.0,378.0,368.71,280.78
2016,7,16,10,30,46.0,380.0,1.9,21.0,420.0,411.75,312.39
2016,7,16,10,45,157.5,410.5,2.0,21.5,554.5,556.0,419.14
2016,7,16,11,0,269.0,441.0,2.1,22.0,689.0,705.25,524.39
2016,7,16,11,15,232.5,456.0,2.15,22.0,673.0,682.45,506.42
2016,7,16,11,30,196.0,471.0,2.2,22.0,657.0,665.9,493.94
2016,7,16,11,45,565.5,291.5,2.3,22.0,832.0,872.3,647.31
2016,7,16,12,0,935.0,112.0,2.4,22.0,1007.0,1050.07,765.24
2016,7,16,12,15,936.0,112.0,2.4,22.0,1008.0,1053.11,765.22
2016,7,16,12,30,937.0,112.0,2.4,22.0,1009.0,1052.53,764.87
2016,7,16,12,45,573.0,286.0,2.45,22.0,833.5,875.02,647.04
2016,7,16,13,0,209.0,460.0,2.5,22.0,658.0,667.96,496.05
2016,7,16,13,15,204.0,458.0,2.5,21.5,648.5,657.47,491.21
2016,7,16,13,30,199.0,456.0,2.5,21.0,639.0,646.17,484.41
2016,7,16,13,45,191.0,445.0,2.55,21.0,617.5,622.35,468.12
2016,7,16,14,0,183.0,434.0,2.6,21.0,596.0,598.11,451.5
2016,7,16,14,15,235.0,410.0,2.6,21.0,611.0,613.33,464.63
2016,7,16,14,30,287.0,386.0,2.6,21.0,626.0,631.61,479.45
2016,7,16,14,45,173.5,363.5,2.6,21.0,507.0,498.98,381.63
2016,7,16,15,0,60.0,341.0,2.6,21.0,388.0,374.99,287.94
2016,7,16,15,15,82.0,332.0,2.6,20.5,392.5,378.92,293.05
2016,7,16,15,30,104.0,323.0,2.6,20.0,397.0,380.72,295.92
2016,7,16,15,45,62.0,274.5,2.65,20.0,318.0,301.13,234.91
2016,7,16,16,0,20.0,226.0,2.7,20.0,239.0,223.21,174.28
2016,7,16,16,15,38.5,225.0,2.7,19.5,247.0,233.15,183.28
2016,7,16,16,30,57.0,224.0,2.7,19.0,255.0,238.15,187.98
2016,7,16,16,45,39.0,195.0,2.7,19.0,215.5,199.05,157.07
2016,7,16,17,0,21.0,166.0,2.7,19.0,176.0,161.46,127.25
2016,7,16,17,15,10.5,131.0,2.7,18.5,136.0,124.37,97.68
2016,7,16,17,30,0.0,96.0,2.7,18.0,96.0,88.8,68.94
2016,7,16,17,45,309.0,78.0,2.7,17.5,162.0,134.63,95.16
2016,7,16,18,0,618.0,60.0,2.7,17.0,228.0,143.6,87.69
2016,7,16,18,15,549.5,53.5,2.7,16.5,179.5,92.62,50.43
2016,7,16,18,30,481.0,47.0,2.7,16.0,131.0,49.84,27.46
2016,7,16,18,45,369.0,37.0,2.7,15.5,89.5,28.98,19.19
2016,7,16,19,0,257.0,27.0,2.7,15.0,48.0,21.9,10.1
2016,7,16,19,15,128.5,13.5,2.75,14.5,24.0,12.87,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,12.5,2.95,13.0,22.0,11.91,0.0
2016,7,17,5,30,256.0,25.0,3.0,13.0,44.0,20.31,7.46
2016,7,17,5,45,371.0,34.0,3.05,13.5,84.5,26.55,17.12
2016,7,17,6,0,486.0,43.0,3.1,14.0,125.0,42.14,23.56
2016,7,17,6,15,553.5,49.5,3.05,14.5,173.0,84.6,44.88
2016,7,17,6,30,621.0,56.0,3.0,15.0,221.0,135.11,81.16
2016,7,17,6,45,310.5,71.0,3.0,15.5,153.5,125.92,88.25
2016,7,17,7,0,0.0,86.0,3.0,16.0,86.0,79.7,61.88
2016,7,17,7,15,0.0,100.5,2.95,16.0,100.5,93.19,73.07
2016,7,17,7,30,0.0,115.0,2.9,16.0,115.0,106.75,84.11
2016,7,17,7,45,0.0,131.0,2.85,16.5,131.0,121.76,96.02
2016,7,17,8,0,0.0,147.0,2.8,17.0,147.0,136.83,107.81
2016,7,17,8,15,2.5,166.5,2.8,17.0,168.0,156.59,123.5
2016,7,17,8,30,5.0,186.0,2.8,17.0,189.0,176.69,139.33
2016,7,17,8,45,10.0,212.0,2.85,17.5,219.0,204.84,161.22
2016,7,17,9,0,15.0,238.0,2.9,18.0,249.0,233.59,183.3
2016,7,17,9,15,15.5,250.0,2.95,18.0,262.0,246.3,192.83
2016,7,17,9,30,16.0,262.0,3.0,18.0,275.0,259.03,202.4
2016,7,17,9,45,16.0,269.5,3.05,18.5,282.5,267.07,207.9
2016,7,17,10,0,16.0,277.0,3.1,19.0,290.0,275.06,213.35
2016,7,17,10,15,19.0,298.0,3.1,19.0,314.0,298.62,231.22
2016,7,17,10,30,22.0,319.0,3.1,19.0,338.0,322.37,249.09
2016,7,17,10,45,22.0,326.5,3.15,19.5,346.5,330.42,254.42
2016,7,17,11,0,22.0,334.0,3.2,20.0,355.0,338.39,259.74
2016,7,17,11,15,20.5,329.0,3.25,20.0,348.5,332.68,255.23
2016,7,17,11,30,19.0,324.0,3.3,20.0,342.0,326.8,250.67
2016,7,17,11,45,23.5,349.0,3.4,20.0,371.5,365.14,279.66
2016,7,17,12,0,28.0,374.0,3.5,20.0,401.0,395.06,302.06
2016,7,17,12,15,27.0,369.5,3.55,19.5,395.5,389.68,298.51
2016,7,17,12,30,26.0,365.0,3.6,19.0,390.0,384.06,294.92
2016,7,17,12,45,46.5,402.0,3.65,19.0,446.5,441.29,338.54
2016,7,17,13,0,67.0,439.0,3.7,19.0,503.0,498.02,381.04
2016,7,17,13,15,42.0,370.5,3.75,19.0,410.5,403.44,310.21
2016,7,17,13,30,17.0,302.0,3.8,19.0,318.0,302.73,233.67
2016,7,17,13,45,17.5,301.0,3.85,19.0,317.5,301.68,233.38
2016,7,17,14,0,18.0,300.0,3.9,19.0,317.0,300.52,232.77
2016,7,17,14,15,47.0,341.5,3.95,19.0,382.0,372.81,289.28
2016,7,17,14,30,76.0,383.0,4.0,19.0,447.0,436.28,338.17
2016,7,17,14,45,47.5,328.5,4.05,19.0,368.0,355.84,276.76
2016,7,17,15,0,19.0,274.0,4.1,19.0,289.0,272.94,212.74
2016,7,17,15,15,55.5,296.5,4.15,18.5,336.5,325.08,255.31
2016,7,17,15,30,92.0,319.0,4.2,18.0,384.0,368.74,290.69
2016,7,17,15,45,65.0,284.5,4.3,18.0,329.0,312.78,247.12
2016,7,17,16,0,38.0,250.0,4.4,18.0,274.0,259.56,205.42
2016,7,17,16,15,63.5,241.5,4.4,17.5,277.5,262.39,208.89
2016,7,17,16,30,89.0,233.0,4.4,17.0,281.0,262.35,209.62
2016,7,17,16,45,103.5,211.5,4.45,17.0,262.5,242.48,193.68
2016,7,17,17,0,118.0,190.0,4.5,17.0,244.0,222.42,177.09
2016,7,17,17,15,85.5,165.0,4.45,16.5,201.5,179.54,142.49
2016,7,17,17,30,53.0,140.0,4.4,16.0,159.0,142.06,112.32
2016,7,17,17,45,45.5,119.5,4.4,15.5,134.0,117.69,92.21
2016,7,17,18,0,38.0,99.0,4.4,15.0,109.0,94.42,72.88
2016,7,17,18,15,250.0,72.5,4.3,14.5,117.5,82.63,54.46
2016,7,17,18,30,462.0,46.0,4.2,14.0,126.0,48.28,26.84
2016,7,17,18,45,349.0,36.5,4.1,14.0,85.5,28.57,18.93
2016,7,17,19,0,236.0,27.0,4.0,14.0,45.0,21.98,9.85
2016,7,17,19,15,118.0,13.5,3.95,13.5,22.5,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,126.5,11.5,3.1,13.0,20.5,10.96,0.0
2016,7,18,5,30,253.0,23.0,3.2,13.0,41.0,18.48,5.64
2016,7,18,5,45,364.0,32.0,3.3,13.5,80.5,24.8,15.56
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,39.71,21.98
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,80.91,42.36
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,129.97,77.5
2016,7,18,6,45,303.5,53.5,3.4,15.5,133.5,108.9,74.31
2016,7,18,7,0,0.0,54.0,3.4,16.0,54.0,50.19,37.03
2016,7,18,7,15,0.0,86.5,3.3,16.0,86.5,80.38,62.38
2016,7,18,7,30,0.0,119.0,3.2,16.0,119.0,110.43,87.2
2016,7,18,7,45,0.0,129.0,3.15,16.5,129.0,119.91,94.53
2016,7,18,8,0,0.0,139.0,3.1,17.0,139.0,129.41,101.79
2016,7,18,8,15,98.5,208.0,3.05,17.0,270.0,252.09,201.32
2016,7,18,8,30,197.0,277.0,3.0,17.0,401.0,382.0,303.71
2016,7,18,8,45,121.0,283.0,3.0,17.5,361.0,350.76,277.19
2016,7,18,9,0,45.0,289.0,3.0,18.0,321.0,306.96,240.9
2016,7,18,9,15,136.5,323.5,3.0,18.0,428.0,415.37,325.96
2016,7,18,9,30,228.0,358.0,3.0,18.0,535.0,526.6,410.49
2016,7,18,9,45,267.5,367.0,3.0,18.5,583.5,584.07,451.81
2016,7,18,10,0,307.0,376.0,3.0,19.0,632.0,637.61,489.9
2016,7,18,10,15,278.5,398.0,3.0,19.0,636.5,646.2,494.33
2016,7,18,10,30,250.0,420.0,3.0,19.0,641.0,652.13,497.06
2016,7,18,10,45,584.5,259.5,3.05,19.5,791.0,820.04,625.03
2016,7,18,11,0,919.0,99.0,3.1,20.0,941.0,978.2,732.27
2016,7,18,11,15,604.0,274.5,3.1,20.0,831.5,878.8,661.34
2016,7,18,11,30,289.0,450.0,3.1,20.0,722.0,745.6,559.29
2016,7,18,11,45,609.0,275.0,3.15,20.0,854.5,900.26,677.92
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,1032.95,767.39
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,1035.52,768.22
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,1034.48,767.97
2016,7,18,12,45,934.5,96.0,3.35,20.0,982.5,1029.7,765.39
2016,7,18,13,0,939.0,92.0,3.4,20.0,977.0,1021.2,760.47
2016,7,18,13,15,686.5,232.5,3.4,20.0,874.5,918.61,691.79
2016,7,18,13,30,434.0,373.0,3.4,20.0,772.0,803.41,606.09
2016,7,18,13,45,683.0,229.5,3.4,20.0,840.0,884.26,671.02
2016,7,18,14,0,932.0,86.0,3.4,20.0,908.0,937.52,707.63
2016,7,18,14,15,927.0,85.0,3.4,20.0,880.5,905.92,686.4
2016,7,18,14,30,922.0,84.0,3.4,20.0,853.0,871.4,663.75
2016,7,18,14,45,917.0,81.5,3.4,20.0,819.5,832.6,637.98
2016,7,18,15,0,912.0,79.0,3.4,20.0,786.0,791.25,610.2
2016,7,18,15,15,902.5,77.5,3.4,20.0,747.0,745.27,578.83
2016,7,18,15,30,893.0,76.0,3.4,20.0,708.0,697.52,545.81
2016,7,18,15,45,882.5,73.5,3.4,20.0,664.5,646.56,508.41
2016,7,18,16,0,872.0,71.0,3.4,20.0,621.0,594.42,468.31
2016,7,18,16,15,856.0,69.0,3.4,19.5,574.0,538.87,425.22
2016,7,18,16,30,840.0,67.0,3.4,19.0,527.0,483.19,380.51
2016,7,18,16,45,819.5,64.0,3.45,19.0,477.5,424.72,331.47
2016,7,18,17,0,799.0,61.0,3.5,19.0,428.0,367.18,281.67
2016,7,18,17,15,770.0,58.0,3.5,18.5,377.0,306.7,228.81
2016,7,18,17,30,741.0,55.0,3.5,18.0,326.0,249.8,177.93
2016,7,18,17,45,700.5,51.0,3.5,17.5,275.5,192.33,127.2
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,139.24,82.24
2016,7,18,18,15,598.0,42.0,3.45,16.5,177.5,87.99,44.74
2016,7,18,18,30,536.0,37.0,3.4,16.0,130.0,44.16,22.01
2016,7,18,18,45,432.5,29.5,3.35,15.5,88.5,24.4,15.2
2016,7,18,19,0,329.0,22.0,3.3,15.0,47.0,17.34,6.2
2016,7,18,19,15,164.5,11.0,3.25,14.5,23.5,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,153.5,10.5,2.6,12.5,21.0,10.01,0.0
2016,7,19,5,30,307.0,21.0,2.7,13.0,42.0,16.71,3.89
2016,7,19,5,45,415.0,29.0,2.8,13.5,82.5,22.24,13.33
2016,7,19,6,0,523.0,37.0,2.9,14.0,123.0,38.85,21.04
2016,7,19,6,15,587.5,42.5,2.9,14.0,171.0,81.98,41.69
2016,7,19,6,30,652.0,48.0,2.9,14.0,219.0,132.89,78.22
2016,7,19,6,45,326.0,71.0,2.9,14.5,156.5,128.57,90.13
2016,7,19,7,0,0.0,94.0,2.9,15.0,94.0,86.92,68.22
2016,7,19,7,15,0.0,108.5,2.85,15.5,108.5,100.48,79.32
2016,7,19,7,30,0.0,123.0,2.8,16.0,123.0,114.1,90.21
2016,7,19,7,45,4.5,150.0,2.8,16.5,152.5,141.24,112.02
2016,7,19,8,0,9.0,177.0,2.8,17.0,182.0,169.07,134.06
2016,7,19,8,15,8.5,186.5,2.8,17.0,192.0,178.52,141.24
2016,7,19,8,30,8.0,196.0,2.8,17.0,202.0,187.88,148.35
2016,7,19,8,45,11.0,215.5,2.8,17.5,223.5,208.83,164.41
2016,7,19,9,0,14.0,235.0,2.8,18.0,245.0,230.13,180.53
2016,7,19,9,15,13.5,241.5,2.8,18.0,252.0,236.83,185.34
2016,7,19,9,30,13.0,248.0,2.8,18.0,259.0,243.44,190.12
2016,7,19,9,45,41.0,311.5,2.8,18.5,345.5,333.77,259.89
2016,7,19,10,0,69.0,375.0,2.8,19.0,432.0,422.29,326.12
2016,7,19,10,15,114.0,402.5,2.8,19.0,501.0,499.73,383.96
2016,7,19,10,30,159.0,430.0,2.8,19.0,570.0,572.45,437.34
2016,7,19,10,45,256.5,420.5,2.85,19.0,653.0,666.94,507.43
2016,7,19,11,0,354.0,411.0,2.9,19.0,736.0,756.94,572.82
2016,7,19,11,15,303.5,435.0,2.9,19.0,716.5,739.81,558.18
2016,7,19,11,30,253.0,459.0,2.9,19.0,697.0,719.78,542.26
2016,7,19,11,45,330.0,431.5,2.95,19.0,745.0,771.67,581.33
2016,7,19,12,0,407.0,404.0,3.0,19.0,793.0,830.99,624.44
2016,7,19,12,15,675.0,250.5,3.0,19.0,895.0,948.12,712.51
2016,7,19,12,30,943.0,97.0,3.0,19.0,997.0,1044.92,776.08
2016,7,19,12,45,936.5,100.0,3.05,19.5,988.5,1036.3,768.61
2016,7,19,13,0,930.0,103.0,3.1,20.0,980.0,1024.12,759.92
2016,7,19,13,15,927.5,102.5,3.1,20.0,965.5,1008.82,750.3
2016,7,19,13,30,925.0,102.0,3.1,20.0,951.0,990.06,738.46
2016,7,19,13,45,925.0,98.5,3.15,20.5,930.5,967.18,722.94
2016,7,19,14,0,925.0,95.0,3.2,21.0,910.0,940.9,705.17
2016,7,19,14,15,919.0,94.0,3.25,20.5,881.5,908.58,685.95
2016,7,19,14,30,913.0,93.0,3.3,20.0,853.0,873.43,664.58
2016,7,19,14,45,908.0,90.0,3.35,20.0,819.5,834.41,639.0
2016,7,19,15,0,903.0,87.0,3.4,20.0,786.0,792.85,611.36
2016,7,19,15,15,893.0,85.0,3.45,20.0,746.5,746.29,579.82
2016,7,19,15,30,883.0,83.0,3.5,20.0,707.0,698.03,546.61
2016,7,19,15,45,872.5,80.0,3.55,20.0,663.5,646.96,509.01
2016,7,19,16,0,862.0,77.0,3.6,20.0,620.0,594.73,468.95
2016,7,19,16,15,845.5,74.5,3.6,19.5,572.5,538.81,425.55
2016,7,19,16,30,829.0,72.0,3.6,19.0,525.0,482.86,380.59
2016,7,19,16,45,810.0,68.5,3.6,19.0,475.5,425.04,331.97
2016,7,19,17,0,791.0,65.0,3.6,19.0,426.0,366.99,281.72
2016,7,19,17,15,761.5,61.5,3.55,18.5,375.0,307.3,229.49
2016,7,19,17,30,732.0,58.0,3.5,18.0,324.0,250.19,178.49
2016,7,19,17,45,693.0,53.5,3.5,17.5,274.0,193.0,128.02
2016,7,19,18,0,654.0,49.0,3.5,17.0,224.0,140.04,83.15
2016,7,19,18,15,591.0,43.5,3.35,16.5,176.0,88.56,45.53
2016,7,19,18,30,528.0,38.0,3.2,16.0,128.0,44.66,22.72
2016,7,19,18,45,426.0,30.0,3.1,15.5,87.0,22.9,13.89
2016,7,19,19,0,324.0,22.0,3.0,15.0,46.0,17.42,5.84
2016,7,19,19,15,162.0,11.0,2.95,14.5,23.0,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,5,15,154.5,10.0,2.45,13.0,20.5,9.53,0.0
2016,7,20,5,30,309.0,20.0,2.5,13.0,41.0,15.86,2.64
2016,7,20,5,45,417.0,28.0,2.6,13.5,81.5,23.35,14.21
2016,7,20,6,0,525.0,36.0,2.7,14.0,122.0,37.46,20.2
2016,7,20,6,15,590.0,41.5,2.7,14.5,169.5,80.74,40.57
2016,7,20,6,30,655.0,47.0,2.7,15.0,217.0,131.86,76.9
2016,7,20,6,45,698.0,51.0,2.7,15.5,268.0,184.87,121.39
2016,7,20,7,0,741.0,55.0,2.7,16.0,319.0,242.61,172.36
2016,7,20,7,15,771.5,58.0,2.6,16.0,370.5,299.91,224.19
2016,7,20,7,30,802.0,61.0,2.5,16.0,422.0,361.02,278.36
2016,7,20,7,45,824.0,63.5,2.45,16.5,472.0,418.97,328.27
2016,7,20,8,0,846.0,66.0,2.4,17.0,522.0,478.05,377.29
2016,7,20,8,15,863.0,68.0,2.35,17.5,570.5,534.78,422.72
2016,7,20,8,30,880.0,70.0,2.3,18.0,619.0,591.54,466.43
2016,7,20,8,45,471.0,185.5,2.25,18.5,482.0,488.65,384.82
2016,7,20,9,0,62.0,301.0,2.2,19.0,345.0,330.42,256.99
2016,7,20,9,15,45.0,297.5,2.2,19.5,330.0,318.29,247.09
2016,7,20,9,30,28.0,294.0,2.2,20.0,315.0,304.45,235.22
2016,7,20,9,45,47.0,333.0,2.25,20.5,371.0,359.9,276.86
2016,7,20,10,0,66.0,372.0,2.3,21.0,427.0,416.96,318.64
2016,7,20,10,15,58.5,378.0,2.3,21.0,428.0,419.29,319.41
2016,7,20,10,30,51.0,384.0,2.3,21.0,429.0,420.93,319.97
2016,7,20,10,45,85.5,416.0,2.35,21.5,494.0,487.07,368.39
2016,7,20,11,0,120.0,448.0,2.4,22.0,559.0,563.68,422.87
2016,7,20,11,15,168.5,456.5,2.45,22.0,614.5,622.37,465.27
2016,7,20,11,30,217.0,465.0,2.5,22.0,670.0,681.81,507.74
2016,7,20,11,45,241.0,464.5,2.6,22.0,693.5,717.28,532.74
2016,7,20,12,0,265.0,464.0,2.7,22.0,717.0,742.76,551.12
2016,7,20,12,15,283.0,459.0,2.75,22.0,729.5,756.5,561.18
2016,7,20,12,30,301.0,454.0,2.8,22.0,742.0,768.8,570.38
2016,7,20,12,45,224.0,462.0,2.85,22.0,675.5,688.94,513.37
2016,7,20,13,0,147.0,470.0,2.9,22.0,609.0,618.56,462.38
2016,7,20,13,15,114.0,452.0,2.95,22.0,558.5,565.52,424.6
2016,7,20,13,30,81.0,434.0,3.0,22.0,508.0,503.85,380.0
2016,7,20,13,45,123.5,433.0,3.1,22.0,543.0,548.75,414.65
2016,7,20,14,0,166.0,432.0,3.2,22.0,578.0,582.01,440.24
2016,7,20,14,15,552.5,258.5,3.25,22.0,722.0,760.25,579.1
2016,7,20,14,30,939.0,85.0,3.3,22.0,866.0,887.66,670.49
2016,7,20,14,45,932.0,83.5,3.35,22.0,831.5,847.6,643.21
2016,7,20,15,0,925.0,82.0,3.4,22.0,797.0,805.08,615.25
2016,7,20,15,15,915.5,80.5,3.4,21.5,757.5,758.47,584.94
2016,7,20,15,30,906.0,79.0,3.4,21.0,718.0,710.05,552.82
2016,7,20,15,45,893.5,77.0,3.45,21.0,673.5,657.6,514.69
2016,7,20,16,0,881.0,75.0,3.5,21.0,629.0,604.13,473.96
2016,7,20,16,15,864.5,73.0,3.5,20.5,581.0,547.71,430.43
2016,7,20,16,30,848.0,71.0,3.5,20.0,533.0,491.2,385.28
2016,7,20,16,45,827.0,68.0,3.55,19.5,482.5,431.92,336.45
2016,7,20,17,0,806.0,65.0,3.6,19.0,432.0,373.61,286.67
2016,7,20,17,15,776.0,61.5,3.6,18.5,380.0,311.85,232.79
2016,7,20,17,30,746.0,58.0,3.6,18.0,328.0,253.7,180.9
2016,7,20,17,45,704.0,54.0,3.6,18.0,277.0,195.51,129.38
2016,7,20,18,0,662.0,50.0,3.6,18.0,226.0,141.89,83.99
2016,7,20,18,15,597.5,44.0,3.5,17.5,177.5,89.3,45.76
2016,7,20,18,30,533.0,38.0,3.4,17.0,129.0,44.5,22.58
2016,7,20,18,45,426.5,30.0,3.35,16.5,87.0,22.98,13.84
2016,7,20,19,0,320.0,22.0,3.3,16.0,45.0,17.5,5.36
2016,7,20,19,15,160.0,11.0,3.3,15.5,22.5,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
