Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,9.53,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,15.94,1.77
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,21.96,12.96
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,37.96,20.96
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,81.18,41.06
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,132.33,77.33
2016,7,21,6,45,698.5,52.0,3.3,15.5,267.5,185.47,121.93
2016,7,21,7,0,742.0,56.0,3.3,16.0,318.0,243.41,173.16
2016,7,21,7,15,772.0,59.0,3.2,16.5,369.5,300.68,224.75
2016,7,21,7,30,802.0,62.0,3.1,17.0,421.0,361.66,278.48
2016,7,21,7,45,824.5,64.5,3.05,17.5,471.5,419.89,328.73
2016,7,21,8,0,847.0,67.0,3.0,18.0,522.0,479.31,378.18
2016,7,21,8,15,863.5,69.0,2.95,18.0,570.0,535.9,424.52
2016,7,21,8,30,880.0,71.0,2.9,18.0,618.0,592.45,469.32
2016,7,21,8,45,893.5,72.0,2.85,18.5,662.5,645.74,509.35
2016,7,21,9,0,907.0,73.0,2.8,19.0,707.0,698.13,546.79
2016,7,21,9,15,917.0,74.5,2.8,19.5,747.5,747.32,579.5
2016,7,21,9,30,927.0,76.0,2.8,20.0,788.0,794.77,610.4
2016,7,21,9,45,932.5,78.5,2.8,20.5,822.5,837.64,637.61
2016,7,21,10,0,938.0,81.0,2.8,21.0,857.0,877.97,662.69
2016,7,21,10,15,944.0,82.0,2.85,21.0,886.0,914.44,686.55
2016,7,21,10,30,950.0,83.0,2.9,21.0,915.0,948.03,708.38
2016,7,21,10,45,955.5,83.0,2.95,21.0,938.0,977.05,727.12
2016,7,21,11,0,961.0,83.0,3.0,21.0,961.0,1002.83,743.74
2016,7,21,11,15,964.5,83.5,3.1,21.0,977.0,1023.81,757.67
2016,7,21,11,30,968.0,84.0,3.2,21.0,993.0,1041.22,769.36
2016,7,21,11,45,970.0,84.0,3.3,21.5,1001.5,1052.97,775.97
2016,7,21,12,0,972.0,84.0,3.4,22.0,1010.0,1060.97,780.24
2016,7,21,12,15,973.0,84.0,3.45,22.0,1010.5,1064.18,782.61
2016,7,21,12,30,974.0,84.0,3.5,22.0,1011.0,1063.59,782.65
2016,7,21,12,45,965.5,89.0,3.6,22.0,1002.5,1054.9,777.92
2016,7,21,13,0,957.0,94.0,3.7,22.0,994.0,1042.55,770.91
2016,7,21,13,15,954.5,93.5,3.7,21.5,979.5,1026.86,762.5
2016,7,21,13,30,952.0,93.0,3.7,21.0,965.0,1007.6,751.77
2016,7,21,13,45,952.0,90.5,3.75,21.0,945.0,985.11,737.8
2016,7,21,14,0,952.0,88.0,3.8,21.0,925.0,959.12,721.46
2016,7,21,14,15,947.0,87.0,3.8,21.0,896.5,926.86,700.5
2016,7,21,14,30,942.0,86.0,3.8,21.0,868.0,891.62,677.43
2016,7,21,14,45,938.5,82.5,3.8,21.0,834.5,852.2,651.31
2016,7,21,15,0,935.0,79.0,3.8,21.0,801.0,810.03,623.05
2016,7,21,15,15,925.5,77.5,3.75,20.5,761.0,762.97,591.95
2016,7,21,15,30,916.0,76.0,3.7,20.0,721.0,714.07,559.05
2016,7,21,15,45,906.0,73.5,3.7,20.0,677.0,662.22,521.07
2016,7,21,16,0,896.0,71.0,3.7,20.0,633.0,609.07,480.17
2016,7,21,16,15,879.5,68.5,3.65,19.5,584.5,551.34,435.28
2016,7,21,16,30,863.0,66.0,3.6,19.0,536.0,493.51,388.76
2016,7,21,16,45,842.5,63.5,3.6,19.0,485.0,434.11,338.81
2016,7,21,17,0,822.0,61.0,3.6,19.0,434.0,375.6,288.04
2016,7,21,17,15,792.5,58.0,3.55,18.5,382.0,314.88,234.79
2016,7,21,17,30,763.0,55.0,3.5,18.0,330.0,255.04,181.39
2016,7,21,17,45,720.5,51.0,3.45,17.5,278.0,195.73,129.09
2016,7,21,18,0,678.0,47.0,3.4,17.0,226.0,141.04,82.89
2016,7,21,18,15,614.0,42.0,3.3,16.5,177.5,88.48,44.67
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,43.62,21.88
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,24.17,14.87
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,16.65,4.3
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.5,10.0,2.15,12.5,19.0,9.53,0.0
2016,7,22,5,30,301.0,20.0,2.2,13.0,38.0,16.04,0.71
2016,7,22,5,45,412.5,28.0,2.25,14.0,79.0,21.6,12.56
2016,7,22,6,0,524.0,36.0,2.3,15.0,120.0,36.55,20.04
2016,7,22,6,15,591.5,42.0,2.2,15.0,168.5,80.39,40.34
2016,7,22,6,30,659.0,48.0,2.1,15.0,217.0,132.41,77.12
2016,7,22,6,45,349.5,89.5,2.05,15.5,181.0,149.2,105.78
2016,7,22,7,0,40.0,131.0,2.0,16.0,145.0,130.11,102.54
2016,7,22,7,15,97.0,157.0,1.95,16.5,198.5,175.95,138.85
2016,7,22,7,30,154.0,183.0,1.9,17.0,252.0,228.27,180.42
2016,7,22,7,45,108.0,201.0,1.85,18.0,252.0,235.89,186.53
2016,7,22,8,0,62.0,219.0,1.8,19.0,252.0,235.67,185.61
2016,7,22,8,15,69.5,242.5,1.8,19.5,283.0,266.3,209.04
2016,7,22,8,30,77.0,266.0,1.8,20.0,314.0,297.75,232.6
2016,7,22,8,45,150.5,290.5,1.8,20.5,392.5,377.28,293.35
2016,7,22,9,0,224.0,315.0,1.8,21.0,471.0,459.89,354.8
2016,7,22,9,15,580.5,197.5,1.8,21.0,634.0,629.97,485.11
2016,7,22,9,30,937.0,80.0,1.8,21.0,797.0,806.75,610.26
2016,7,22,9,45,936.0,86.0,1.85,21.5,830.5,848.42,634.88
2016,7,22,10,0,935.0,92.0,1.9,22.0,864.0,887.04,658.51
2016,7,22,10,15,511.5,252.5,1.95,22.5,677.5,714.05,535.87
2016,7,22,10,30,88.0,413.0,2.0,23.0,491.0,483.86,361.68
2016,7,22,10,45,145.0,431.0,2.05,23.5,563.0,566.66,422.62
2016,7,22,11,0,202.0,449.0,2.1,24.0,635.0,643.29,476.02
2016,7,22,11,15,199.5,457.5,2.2,24.0,643.5,654.1,482.97
2016,7,22,11,30,197.0,466.0,2.3,24.0,652.0,663.93,489.76
2016,7,22,11,45,124.5,445.5,2.4,24.0,563.5,573.78,425.3
2016,7,22,12,0,52.0,425.0,2.5,24.0,475.0,471.47,351.11
2016,7,22,12,15,84.0,447.5,2.6,24.0,528.0,526.63,392.29
2016,7,22,12,30,116.0,470.0,2.7,24.0,581.0,591.51,438.95
2016,7,22,12,45,100.0,459.5,2.8,24.0,554.5,553.87,412.07
2016,7,22,13,0,84.0,449.0,2.9,24.0,528.0,526.09,392.44
2016,7,22,13,15,170.0,445.5,2.95,24.0,602.0,613.99,458.08
2016,7,22,13,30,256.0,442.0,3.0,24.0,676.0,697.39,518.65
2016,7,22,13,45,601.0,268.5,3.1,24.0,800.5,848.42,633.67
2016,7,22,14,0,946.0,95.0,3.2,24.0,925.0,961.32,711.78
2016,7,22,14,15,940.0,94.0,3.2,23.5,896.5,928.31,690.98
2016,7,22,14,30,934.0,93.0,3.2,23.0,868.0,892.4,669.25
2016,7,22,14,45,926.0,91.5,3.25,23.0,833.0,851.61,642.98
2016,7,22,15,0,918.0,90.0,3.3,23.0,798.0,808.44,614.78
2016,7,22,15,15,907.5,88.5,3.3,22.5,757.5,761.27,584.29
2016,7,22,15,30,897.0,87.0,3.3,22.0,717.0,712.37,552.05
2016,7,22,15,45,883.0,85.0,3.3,22.0,672.0,659.24,513.2
2016,7,22,16,0,869.0,83.0,3.3,22.0,627.0,605.23,472.22
2016,7,22,16,15,851.5,80.5,3.3,21.5,578.5,548.21,428.59
2016,7,22,16,30,834.0,78.0,3.3,21.0,530.0,491.23,383.42
2016,7,22,16,45,809.0,75.5,3.3,21.0,479.0,430.79,333.38
2016,7,22,17,0,784.0,73.0,3.3,21.0,428.0,371.93,283.12
2016,7,22,17,15,752.0,69.0,3.25,20.5,376.0,311.11,230.64
2016,7,22,17,30,720.0,65.0,3.2,20.0,324.0,253.18,179.64
2016,7,22,17,45,670.5,61.0,3.15,19.5,272.0,194.85,129.21
2016,7,22,18,0,621.0,57.0,3.1,19.0,220.0,140.0,83.8
2016,7,22,18,15,550.5,50.0,3.0,18.5,171.0,88.15,46.53
2016,7,22,18,30,480.0,43.0,2.9,18.0,122.0,44.78,23.94
2016,7,22,18,45,361.5,33.5,2.85,17.5,81.0,26.3,16.45
2016,7,22,19,0,243.0,24.0,2.8,17.0,40.0,19.59,5.16
2016,7,22,19,15,121.5,12.0,2.8,16.5,20.0,11.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,118.5,10.0,1.55,14.5,17.5,9.53,0.0
2016,7,23,5,30,237.0,20.0,1.5,15.0,35.0,16.1,0.0
2016,7,23,5,45,357.0,29.5,1.45,15.5,74.5,23.01,13.56
2016,7,23,6,0,477.0,39.0,1.4,16.0,114.0,35.87,20.12
2016,7,23,6,15,548.0,46.0,1.4,16.5,161.5,78.37,40.1
2016,7,23,6,30,619.0,53.0,1.4,17.0,209.0,129.41,75.7
2016,7,23,6,45,667.5,57.5,1.4,17.5,260.5,183.9,120.36
2016,7,23,7,0,716.0,62.0,1.4,18.0,312.0,241.87,170.26
2016,7,23,7,15,749.0,65.5,1.4,18.5,364.0,299.19,220.56
2016,7,23,7,30,782.0,69.0,1.4,19.0,416.0,359.56,272.38
2016,7,23,7,45,807.0,71.5,1.4,20.0,467.5,418.26,320.92
2016,7,23,8,0,832.0,74.0,1.4,21.0,519.0,478.69,368.81
2016,7,23,8,15,850.0,76.5,1.45,21.5,567.5,535.97,413.45
2016,7,23,8,30,868.0,79.0,1.5,22.0,616.0,593.38,456.61
2016,7,23,8,45,881.5,81.0,1.55,23.0,661.0,647.27,494.84
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,700.29,530.88
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,749.46,562.38
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,796.95,592.25
2016,7,23,9,45,924.5,87.0,1.8,25.5,822.5,840.39,619.45
2016,7,23,10,0,933.0,88.0,1.9,26.0,858.0,881.52,644.87
2016,7,23,10,15,939.0,89.5,1.95,26.0,887.0,918.45,668.11
2016,7,23,10,30,945.0,91.0,2.0,26.0,916.0,952.5,689.41
2016,7,23,10,45,947.5,93.0,2.15,26.5,938.0,980.76,706.68
2016,7,23,11,0,950.0,95.0,2.3,27.0,960.0,1005.64,721.81
2016,7,23,11,15,953.0,95.5,2.4,27.0,975.5,1026.0,735.0
2016,7,23,11,30,956.0,96.0,2.5,27.0,991.0,1042.8,746.06
2016,7,23,11,45,955.5,97.5,2.6,27.0,998.5,1053.52,753.4
2016,7,23,12,0,955.0,99.0,2.7,27.0,1006.0,1060.49,758.54
2016,7,23,12,15,955.5,99.0,2.75,27.0,1006.5,1063.18,760.61
2016,7,23,12,30,956.0,99.0,2.8,27.0,1007.0,1062.12,760.45
2016,7,23,12,45,952.5,100.5,2.85,27.0,999.5,1054.86,756.52
2016,7,23,13,0,949.0,102.0,2.9,27.0,992.0,1043.92,750.39
2016,7,23,13,15,946.5,101.5,2.95,26.5,977.5,1028.32,742.84
2016,7,23,13,30,944.0,101.0,3.0,26.0,963.0,1009.15,733.03
2016,7,23,13,45,940.5,100.0,3.05,26.0,941.5,985.07,718.59
2016,7,23,14,0,937.0,99.0,3.1,26.0,920.0,957.67,701.97
2016,7,23,14,15,931.0,97.5,3.1,26.0,891.5,924.36,681.02
2016,7,23,14,30,925.0,96.0,3.1,26.0,863.0,888.18,658.06
2016,7,23,14,45,917.5,95.0,3.15,26.0,828.5,848.57,632.93
2016,7,23,15,0,910.0,94.0,3.2,26.0,794.0,806.57,605.89
2016,7,23,15,15,899.5,92.0,3.2,25.5,754.0,759.15,575.63
2016,7,23,15,30,889.0,90.0,3.2,25.0,714.0,710.04,543.66
2016,7,23,15,45,875.5,88.0,3.25,24.5,669.0,657.53,506.8
2016,7,23,16,0,862.0,86.0,3.3,24.0,624.0,604.11,467.72
2016,7,23,16,15,844.0,83.5,3.25,23.5,575.5,547.1,424.32
2016,7,23,16,30,826.0,81.0,3.2,23.0,527.0,490.15,379.48
2016,7,23,16,45,801.5,78.0,3.2,23.0,476.0,429.9,330.03
2016,7,23,17,0,777.0,75.0,3.2,23.0,425.0,371.07,280.25
2016,7,23,17,15,744.0,71.0,3.15,22.0,373.0,310.26,228.72
2016,7,23,17,30,711.0,67.0,3.1,21.0,321.0,252.47,178.57
2016,7,23,17,45,662.0,62.5,3.05,20.5,269.0,192.44,127.02
2016,7,23,18,0,613.0,58.0,3.0,20.0,217.0,139.44,83.34
2016,7,23,18,15,541.0,51.0,2.95,19.0,168.5,87.94,46.68
2016,7,23,18,30,469.0,44.0,2.9,18.0,120.0,45.11,24.6
2016,7,23,18,45,348.0,33.5,2.85,17.5,79.5,26.41,16.46
2016,7,23,19,0,227.0,23.0,2.8,17.0,39.0,18.71,3.74
2016,7,23,19,15,113.5,11.5,2.85,16.5,19.5,10.96,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.5,10.5,1.65,14.5,16.0,10.01,0.0
2016,7,24,5,30,195.0,21.0,1.6,15.0,32.0,17.17,0.0
2016,7,24,5,45,315.0,31.5,1.55,15.5,70.5,24.95,15.06
2016,7,24,6,0,435.0,42.0,1.5,16.0,109.0,37.71,22.26
2016,7,24,6,15,510.0,49.5,1.4,16.5,156.5,78.41,41.61
2016,7,24,6,30,585.0,57.0,1.3,17.0,204.0,128.19,76.15
2016,7,24,6,45,635.5,62.5,1.2,17.5,255.0,180.3,118.57
2016,7,24,7,0,686.0,68.0,1.1,18.0,306.0,239.76,169.2
2016,7,24,7,15,394.5,124.5,1.05,18.5,266.5,241.24,182.36
2016,7,24,7,30,103.0,181.0,1.0,19.0,227.0,207.67,162.37
2016,7,24,7,45,127.5,204.5,1.0,19.5,268.5,247.57,193.76
2016,7,24,8,0,152.0,228.0,1.0,20.0,310.0,290.24,226.5
2016,7,24,8,15,499.5,158.0,1.0,20.5,460.0,426.1,331.35
2016,7,24,8,30,847.0,88.0,1.0,21.0,610.0,590.08,453.37
2016,7,24,8,45,581.5,192.0,1.05,21.5,562.5,568.42,433.52
2016,7,24,9,0,316.0,296.0,1.1,22.0,515.0,509.74,386.97
2016,7,24,9,15,608.5,195.5,1.15,22.5,649.0,648.86,491.16
2016,7,24,9,30,901.0,95.0,1.2,23.0,783.0,794.82,591.36
2016,7,24,9,45,624.0,228.0,1.3,23.5,715.0,745.85,553.36
2016,7,24,10,0,347.0,361.0,1.4,24.0,647.0,658.4,486.79
2016,7,24,10,15,227.5,390.5,1.5,24.0,581.0,588.49,436.66
2016,7,24,10,30,108.0,420.0,1.6,24.0,515.0,509.49,378.35
2016,7,24,10,45,202.5,424.5,1.7,24.5,607.0,614.23,454.14
2016,7,24,11,0,297.0,429.0,1.8,25.0,699.0,723.09,529.15
2016,7,24,11,15,264.5,445.0,1.85,25.0,688.5,714.38,521.31
2016,7,24,11,30,232.0,461.0,1.9,25.0,678.0,694.04,506.79
2016,7,24,11,45,234.5,465.0,2.0,25.0,686.0,703.61,513.92
2016,7,24,12,0,237.0,469.0,2.1,25.0,694.0,712.07,520.09
2016,7,24,12,15,294.0,450.5,2.2,25.0,730.0,760.82,555.17
2016,7,24,12,30,351.0,432.0,2.3,25.0,766.0,798.38,582.38
2016,7,24,12,45,326.5,438.5,2.4,25.0,746.5,778.22,568.61
2016,7,24,13,0,302.0,445.0,2.5,25.0,727.0,756.83,554.38
2016,7,24,13,15,237.5,449.0,2.55,25.0,669.0,683.87,503.69
2016,7,24,13,30,173.0,453.0,2.6,25.0,611.0,621.26,459.42
2016,7,24,13,45,314.5,397.5,2.7,25.0,676.5,701.2,520.6
2016,7,24,14,0,456.0,342.0,2.8,25.0,742.0,772.58,573.91
2016,7,24,14,15,410.0,351.0,2.85,24.5,701.5,725.89,541.87
2016,7,24,14,30,364.0,360.0,2.9,24.0,661.0,674.12,506.71
2016,7,24,14,45,631.0,228.0,2.95,24.0,723.5,755.73,571.97
2016,7,24,15,0,898.0,96.0,3.0,24.0,786.0,799.53,605.41
2016,7,24,15,15,648.0,186.0,3.0,23.5,670.5,673.21,515.55
2016,7,24,15,30,398.0,276.0,3.0,23.0,555.0,549.59,422.83
2016,7,24,15,45,389.5,258.0,3.0,23.0,516.0,506.12,391.49
2016,7,24,16,0,381.0,240.0,3.0,23.0,477.0,462.61,359.02
2016,7,24,16,15,278.0,235.5,2.95,22.5,401.0,380.75,296.56
2016,7,24,16,30,175.0,231.0,2.9,22.0,325.0,306.03,238.95
2016,7,24,16,45,142.5,208.0,2.9,21.5,279.5,258.87,202.48
2016,7,24,17,0,110.0,185.0,2.9,21.0,234.0,215.31,168.34
2016,7,24,17,15,103.5,163.5,2.9,20.5,205.0,185.21,144.23
2016,7,24,17,30,97.0,142.0,2.9,20.0,176.0,155.95,120.39
2016,7,24,17,45,343.0,100.0,2.9,19.5,193.0,160.79,114.29
2016,7,24,18,0,589.0,58.0,2.9,19.0,210.0,135.67,81.62
2016,7,24,18,15,516.5,51.0,2.9,18.5,162.5,85.57,45.83
2016,7,24,18,30,444.0,44.0,2.9,18.0,115.0,44.24,24.46
2016,7,24,18,45,326.0,33.0,2.9,17.5,75.5,26.03,16.07
2016,7,24,19,0,208.0,22.0,2.9,17.0,36.0,17.84,2.2
2016,7,24,19,15,104.0,11.0,2.9,16.5,18.0,10.48,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,92.5,10.0,2.0,12.5,15.0,9.53,0.0
2016,7,25,5,30,185.0,20.0,2.0,13.0,30.0,16.3,0.0
2016,7,25,5,45,307.0,31.0,2.0,13.5,68.5,24.59,14.78
2016,7,25,6,0,429.0,42.0,2.0,14.0,107.0,37.32,22.43
2016,7,25,6,15,504.5,49.5,1.9,14.5,154.5,77.68,41.63
2016,7,25,6,30,580.0,57.0,1.8,15.0,202.0,127.19,76.19
2016,7,25,6,45,320.5,94.5,1.75,15.5,177.5,147.65,105.55
2016,7,25,7,0,61.0,132.0,1.7,16.0,153.0,136.27,106.91
2016,7,25,7,15,189.0,147.0,1.65,16.5,227.0,195.61,152.64
2016,7,25,7,30,317.0,162.0,1.6,17.0,301.0,270.76,211.87
2016,7,25,7,45,559.5,123.5,1.55,17.5,406.0,362.43,283.45
2016,7,25,8,0,802.0,85.0,1.5,18.0,511.0,474.88,370.97
2016,7,25,8,15,551.0,170.0,1.5,18.5,475.5,465.3,363.9
2016,7,25,8,30,300.0,255.0,1.5,19.0,440.0,426.17,332.42
2016,7,25,8,45,206.0,285.0,1.5,19.5,416.5,407.78,317.0
2016,7,25,9,0,112.0,315.0,1.5,20.0,393.0,378.91,292.77
2016,7,25,9,15,122.0,336.5,1.5,20.0,426.0,418.89,322.36
2016,7,25,9,30,132.0,358.0,1.5,20.0,459.0,454.41,347.91
2016,7,25,9,45,124.0,374.5,1.55,20.5,473.0,470.93,358.45
2016,7,25,10,0,116.0,391.0,1.6,21.0,487.0,486.5,368.31
2016,7,25,10,15,112.0,405.0,1.6,21.5,500.5,502.16,378.09
2016,7,25,10,30,108.0,419.0,1.6,22.0,514.0,508.74,381.4
2016,7,25,10,45,141.0,434.5,1.65,22.5,561.5,567.48,422.79
2016,7,25,11,0,174.0,450.0,1.7,23.0,609.0,618.78,458.0
2016,7,25,11,15,132.5,450.5,1.75,23.0,572.5,583.18,431.61
2016,7,25,11,30,91.0,451.0,1.8,23.0,536.0,535.57,397.27
2016,7,25,11,45,98.0,458.0,1.85,23.5,551.0,551.01,407.91
2016,7,25,12,0,105.0,465.0,1.9,24.0,566.0,566.05,417.82
2016,7,25,12,15,149.5,469.5,1.9,24.0,612.5,625.98,460.55
2016,7,25,12,30,194.0,474.0,1.9,24.0,659.0,674.76,494.85
2016,7,25,12,45,150.5,466.5,1.95,24.0,609.5,622.35,457.67
2016,7,25,13,0,107.0,459.0,2.0,24.0,560.0,559.79,413.71
2016,7,25,13,15,92.5,444.0,2.05,24.0,530.5,528.45,392.13
2016,7,25,13,30,78.0,429.0,2.1,24.0,501.0,497.17,370.17
2016,7,25,13,45,274.0,383.0,2.15,24.0,625.0,649.15,484.15
2016,7,25,14,0,470.0,337.0,2.2,24.0,749.0,780.84,578.98
2016,7,25,14,15,361.5,362.5,2.2,23.5,673.0,688.04,513.19
2016,7,25,14,30,253.0,388.0,2.2,23.0,597.0,608.16,456.46
2016,7,25,14,45,318.0,353.5,2.25,23.0,605.0,615.97,465.15
2016,7,25,15,0,383.0,319.0,2.3,23.0,613.0,618.16,469.03
2016,7,25,15,15,236.5,316.0,2.25,22.5,494.5,489.88,374.72
2016,7,25,15,30,90.0,313.0,2.2,22.0,376.0,362.82,279.07
2016,7,25,15,45,92.0,292.5,2.2,22.0,353.0,338.97,262.17
2016,7,25,16,0,94.0,272.0,2.2,22.0,330.0,314.81,244.32
2016,7,25,16,15,71.5,243.5,2.2,21.5,285.5,269.44,210.01
2016,7,25,16,30,49.0,215.0,2.2,21.0,241.0,226.54,177.2
2016,7,25,16,45,27.5,181.0,2.2,21.0,195.5,181.62,142.03
2016,7,25,17,0,6.0,147.0,2.2,21.0,150.0,138.55,108.02
2016,7,25,17,15,3.0,130.0,2.15,20.5,131.5,121.13,94.47
2016,7,25,17,30,0.0,113.0,2.1,20.0,113.0,104.12,81.01
2016,7,25,17,45,309.0,84.0,2.05,19.5,163.0,139.4,98.07
2016,7,25,18,0,618.0,55.0,2.0,19.0,213.0,136.61,81.04
2016,7,25,18,15,546.0,48.0,1.85,18.5,164.5,84.84,44.13
2016,7,25,18,30,474.0,41.0,1.7,18.0,116.0,41.74,22.22
2016,7,25,18,45,357.0,31.0,1.55,17.5,76.0,24.31,14.56
2016,7,25,19,0,240.0,21.0,1.4,17.0,36.0,17.0,0.54
2016,7,25,19,15,120.0,10.5,1.4,16.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,100.5,9.5,1.0,14.5,14.5,9.05,0.0
2016,7,26,5,30,201.0,19.0,0.9,15.0,29.0,15.44,0.0
2016,7,26,5,45,320.0,29.5,0.85,15.5,67.5,23.31,13.47
2016,7,26,6,0,439.0,40.0,0.8,16.0,106.0,35.27,25.01
2016,7,26,6,15,513.5,48.0,0.75,16.5,153.5,76.61,40.14
2016,7,26,6,30,588.0,56.0,0.7,17.0,201.0,126.97,74.88
2016,7,26,6,45,636.0,62.0,0.7,17.5,252.0,179.28,117.34
2016,7,26,7,0,684.0,68.0,0.7,18.0,303.0,237.02,166.48
2016,7,26,7,15,427.0,123.5,0.7,18.5,278.0,250.27,188.14
2016,7,26,7,30,170.0,179.0,0.7,19.0,253.0,230.65,179.15
2016,7,26,7,45,486.0,131.5,0.7,20.0,381.0,336.49,259.44
2016,7,26,8,0,802.0,84.0,0.7,21.0,509.0,473.8,362.29
2016,7,26,8,15,821.5,87.0,0.65,21.5,557.5,531.46,404.84
2016,7,26,8,30,841.0,90.0,0.6,22.0,606.0,588.57,445.87
2016,7,26,8,45,855.0,93.0,0.6,23.0,651.5,642.69,482.72
2016,7,26,9,0,869.0,96.0,0.6,24.0,697.0,696.04,517.54
2016,7,26,9,15,880.5,98.0,0.65,24.5,737.5,745.51,548.72
2016,7,26,9,30,892.0,100.0,0.7,25.0,778.0,793.44,578.07
2016,7,26,9,45,585.0,239.5,0.8,25.5,692.5,726.21,529.54
2016,7,26,10,0,278.0,379.0,0.9,26.0,607.0,618.89,450.47
2016,7,26,10,15,598.0,244.0,0.95,26.5,757.0,785.5,569.89
2016,7,26,10,30,918.0,109.0,1.0,27.0,907.0,947.71,671.78
2016,7,26,10,45,691.0,235.0,1.1,27.5,844.5,898.51,638.53
2016,7,26,11,0,464.0,361.0,1.2,28.0,782.0,822.52,584.24
2016,7,26,11,15,698.5,236.5,1.3,28.0,882.5,936.81,664.71
2016,7,26,11,30,933.0,112.0,1.4,28.0,983.0,1038.07,726.97
2016,7,26,11,45,935.0,112.0,1.5,28.5,991.0,1049.54,732.55
2016,7,26,12,0,937.0,112.0,1.6,29.0,999.0,1057.37,737.09
2016,7,26,12,15,937.0,112.0,1.7,29.0,999.0,1059.52,739.75
2016,7,26,12,30,937.0,112.0,1.8,29.0,999.0,1057.98,740.29
2016,7,26,12,45,690.5,247.5,1.9,29.0,898.5,959.29,680.57
2016,7,26,13,0,444.0,383.0,2.0,29.0,798.0,843.23,601.62
2016,7,26,13,15,681.0,249.5,2.05,29.0,875.0,934.81,669.53
2016,7,26,13,30,918.0,116.0,2.1,29.0,952.0,1000.97,711.5
2016,7,26,13,45,915.0,114.5,2.2,29.0,930.5,977.3,697.6
2016,7,26,14,0,912.0,113.0,2.3,29.0,909.0,950.37,682.42
2016,7,26,14,15,905.5,111.5,2.3,28.5,880.0,917.2,663.48
2016,7,26,14,30,899.0,110.0,2.3,28.0,851.0,881.25,642.57
2016,7,26,14,45,891.5,107.5,2.35,28.0,816.5,840.87,617.62
2016,7,26,15,0,884.0,105.0,2.4,28.0,782.0,798.16,590.81
2016,7,26,15,15,872.5,103.0,2.4,27.5,741.5,750.89,561.31
2016,7,26,15,30,861.0,101.0,2.4,27.0,701.0,702.05,530.0
2016,7,26,15,45,618.5,170.5,2.45,27.0,587.0,576.7,437.72
2016,7,26,16,0,376.0,240.0,2.5,27.0,473.0,459.89,350.07
2016,7,26,16,15,293.5,233.0,2.45,26.5,406.0,387.01,296.09
2016,7,26,16,30,211.0,226.0,2.4,26.0,339.0,319.13,244.85
2016,7,26,16,45,479.5,153.0,2.4,25.5,376.0,358.84,274.12
2016,7,26,17,0,748.0,80.0,2.4,25.0,413.0,364.29,272.48
2016,7,26,17,15,713.0,75.5,2.3,24.0,361.0,303.83,221.77
2016,7,26,17,30,678.0,71.0,2.2,23.0,309.0,245.06,171.69
2016,7,26,17,45,630.5,64.5,2.15,22.5,257.5,186.87,122.37
2016,7,26,18,0,583.0,58.0,2.1,22.0,206.0,134.03,79.4
2016,7,26,18,15,510.0,50.5,1.95,21.0,158.5,83.81,44.27
2016,7,26,18,30,437.0,43.0,1.8,20.0,111.0,42.44,23.34
2016,7,26,18,45,322.5,31.5,1.65,19.5,72.0,24.87,14.76
2016,7,26,19,0,208.0,20.0,1.5,19.0,33.0,16.13,0.0
2016,7,26,19,15,104.0,10.0,1.45,18.5,16.5,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,46.5,8.0,1.5,15.0,10.0,7.63,0.0
2016,7,27,5,30,93.0,16.0,1.5,15.0,20.0,12.56,0.0
2016,7,27,5,45,185.5,31.5,1.5,15.5,54.0,24.5,14.25
2016,7,27,6,0,278.0,47.0,1.5,16.0,88.0,38.84,28.02
2016,7,27,6,15,348.5,59.5,1.4,16.5,131.5,74.26,44.16
2016,7,27,6,30,419.0,72.0,1.3,17.0,175.0,118.22,75.13
2016,7,27,6,45,241.5,101.5,1.2,17.5,164.0,138.48,100.24
2016,7,27,7,0,64.0,131.0,1.1,18.0,153.0,136.14,105.72
2016,7,27,7,15,43.5,144.5,1.1,18.5,161.0,147.18,115.39
2016,7,27,7,30,23.0,158.0,1.1,19.0,169.0,154.77,121.61
2016,7,27,7,45,93.5,191.5,1.15,20.0,240.5,219.12,171.75
2016,7,27,8,0,164.0,225.0,1.2,21.0,312.0,293.52,228.79
2016,7,27,8,15,201.0,245.0,1.2,21.5,361.5,342.82,265.94
2016,7,27,8,30,238.0,265.0,1.2,22.0,411.0,395.75,305.22
2016,7,27,8,45,209.5,290.5,1.25,22.5,426.0,415.69,318.65
2016,7,27,9,0,181.0,316.0,1.3,23.0,441.0,432.55,329.54
2016,7,27,9,15,193.0,335.5,1.35,23.5,476.0,470.07,355.94
2016,7,27,9,30,205.0,355.0,1.4,24.0,511.0,508.16,382.18
2016,7,27,9,45,170.5,374.0,1.45,24.5,508.0,508.6,380.29
2016,7,27,10,0,136.0,393.0,1.5,25.0,505.0,505.99,376.39
2016,7,27,10,15,171.5,407.5,1.55,25.5,553.5,557.46,412.42
2016,7,27,10,30,207.0,422.0,1.6,26.0,602.0,610.5,448.53
2016,7,27,10,45,202.5,434.5,1.65,26.5,614.5,625.45,457.1
2016,7,27,11,0,198.0,447.0,1.7,27.0,627.0,639.37,465.24
2016,7,27,11,15,240.0,447.0,1.75,27.0,668.5,694.09,503.1
2016,7,27,11,30,282.0,447.0,1.8,27.0,710.0,739.91,534.44
2016,7,27,11,45,557.0,302.0,1.85,27.0,826.5,879.12,634.52
2016,7,27,12,0,832.0,157.0,1.9,27.0,943.0,1007.03,717.97
2016,7,27,12,15,622.5,278.0,1.95,27.0,866.0,927.6,665.54
2016,7,27,12,30,413.0,399.0,2.0,27.0,789.0,836.72,601.25
2016,7,27,12,45,324.0,429.0,2.1,27.0,734.0,767.54,554.96
2016,7,27,13,0,235.0,459.0,2.2,27.0,679.0,696.8,506.27
2016,7,27,13,15,261.0,445.0,2.25,26.5,685.5,713.32,520.25
2016,7,27,13,30,287.0,431.0,2.3,26.0,692.0,718.18,525.9
2016,7,27,13,45,280.5,421.5,2.4,26.0,671.0,694.99,510.94
2016,7,27,14,0,274.0,412.0,2.5,26.0,650.0,670.93,495.44
2016,7,27,14,15,272.0,397.5,2.5,25.5,627.5,645.08,479.22
2016,7,27,14,30,270.0,383.0,2.5,25.0,605.0,618.35,462.21
2016,7,27,14,45,248.0,369.0,2.55,25.0,566.5,575.05,432.06
2016,7,27,15,0,226.0,355.0,2.6,25.0,528.0,526.07,397.59
2016,7,27,15,15,172.5,336.5,2.55,24.5,464.5,457.63,348.15
2016,7,27,15,30,119.0,318.0,2.5,24.0,401.0,393.33,300.91
2016,7,27,15,45,125.0,296.5,2.5,24.0,378.5,369.05,283.64
2016,7,27,16,0,131.0,275.0,2.5,24.0,356.0,344.0,265.33
2016,7,27,16,15,121.5,251.5,2.5,23.5,322.0,307.86,238.54
2016,7,27,16,30,112.0,228.0,2.5,23.0,288.0,272.65,212.01
2016,7,27,16,45,85.5,201.5,2.5,22.5,244.5,226.0,176.07
2016,7,27,17,0,59.0,175.0,2.5,22.0,201.0,185.33,144.44
2016,7,27,17,15,54.0,153.5,2.45,21.5,175.0,159.3,123.87
2016,7,27,17,30,49.0,132.0,2.4,21.0,149.0,134.0,103.53
2016,7,27,17,45,292.5,95.0,2.35,20.5,171.0,145.7,103.4
2016,7,27,18,0,536.0,58.0,2.3,20.0,193.0,127.04,76.42
2016,7,27,18,15,464.0,50.0,2.3,19.5,147.5,79.3,42.66
2016,7,27,18,30,392.0,42.0,2.3,19.0,102.0,40.3,22.53
2016,7,27,18,45,286.5,30.5,2.3,18.5,65.5,24.03,14.01
2016,7,27,19,0,181.0,19.0,2.3,18.0,29.0,15.27,0.0
2016,7,27,19,15,90.5,9.5,2.3,17.5,14.5,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,90.0,8.0,1.7,13.5,12.5,7.63,0.0
2016,7,28,5,30,180.0,16.0,1.7,14.0,25.0,12.75,0.0
2016,7,28,5,45,296.0,27.0,1.7,14.5,61.5,21.17,11.45
2016,7,28,6,0,412.0,38.0,1.7,15.0,98.0,32.61,22.7
2016,7,28,6,15,206.0,45.0,1.65,15.5,75.0,51.93,30.79
2016,7,28,6,30,0.0,52.0,1.6,16.0,52.0,48.33,35.41
2016,7,28,6,45,0.0,66.0,1.6,16.5,66.0,61.22,46.34
2016,7,28,7,0,0.0,80.0,1.6,17.0,80.0,74.2,57.12
2016,7,28,7,15,2.5,111.0,1.55,17.5,112.0,103.57,81.22
2016,7,28,7,30,5.0,142.0,1.5,18.0,144.0,133.49,105.29
2016,7,28,7,45,46.0,181.5,1.45,18.5,205.5,189.69,149.84
2016,7,28,8,0,87.0,221.0,1.4,19.0,267.0,250.08,196.97
2016,7,28,8,15,53.5,220.0,1.4,19.5,249.0,236.97,185.73
2016,7,28,8,30,20.0,219.0,1.4,20.0,231.0,216.91,168.99
2016,7,28,8,45,29.5,248.0,1.4,20.5,267.5,255.67,198.51
2016,7,28,9,0,39.0,277.0,1.4,21.0,304.0,292.48,225.82
2016,7,28,9,15,86.5,316.5,1.45,21.5,381.0,368.3,282.87
2016,7,28,9,30,134.0,356.0,1.5,22.0,458.0,454.8,346.05
2016,7,28,9,45,97.0,359.0,1.6,22.5,434.5,427.53,323.96
2016,7,28,10,0,60.0,362.0,1.7,23.0,411.0,403.53,304.74
2016,7,28,10,15,87.5,390.5,1.75,23.0,465.0,458.94,345.54
2016,7,28,10,30,115.0,419.0,1.8,23.0,519.0,524.53,392.48
2016,7,28,10,45,108.0,428.5,1.9,23.5,524.0,522.68,389.79
2016,7,28,11,0,101.0,438.0,2.0,24.0,529.0,528.69,393.06
2016,7,28,11,15,148.0,450.5,2.05,24.0,587.5,599.36,443.86
2016,7,28,11,30,195.0,463.0,2.1,24.0,646.0,661.33,487.53
2016,7,28,11,45,207.5,455.0,2.2,24.5,650.5,668.23,491.73
2016,7,28,12,0,220.0,447.0,2.3,25.0,655.0,674.26,495.79
2016,7,28,12,15,224.5,457.5,2.35,24.5,669.5,690.18,507.79
2016,7,28,12,30,229.0,468.0,2.4,24.0,684.0,704.95,519.0
2016,7,28,12,45,169.5,463.0,2.45,24.0,622.5,638.88,472.03
2016,7,28,13,0,110.0,458.0,2.5,24.0,561.0,562.63,417.69
2016,7,28,13,15,162.5,452.0,2.5,24.0,601.5,615.53,457.19
2016,7,28,13,30,215.0,446.0,2.5,24.0,642.0,655.82,486.8
2016,7,28,13,45,209.0,435.0,2.55,24.0,621.5,633.38,471.4
2016,7,28,14,0,203.0,424.0,2.6,24.0,601.0,610.37,455.94
2016,7,28,14,15,283.0,390.5,2.6,23.5,628.5,648.14,486.4
2016,7,28,14,30,363.0,357.0,2.6,23.0,656.0,671.71,506.42
2016,7,28,14,45,605.5,228.5,2.65,23.0,701.0,736.74,559.26
2016,7,28,15,0,848.0,100.0,2.7,23.0,746.0,765.42,582.65
2016,7,28,15,15,582.0,197.5,2.65,22.5,630.5,636.9,489.45
2016,7,28,15,30,316.0,295.0,2.6,22.0,515.0,512.41,394.85
2016,7,28,15,45,263.0,283.0,2.6,22.0,457.5,449.71,348.43
2016,7,28,16,0,210.0,271.0,2.6,22.0,400.0,387.22,301.13
2016,7,28,16,15,206.5,248.0,2.6,21.5,366.5,350.75,274.1
2016,7,28,16,30,203.0,225.0,2.6,21.0,333.0,314.39,246.39
2016,7,28,16,45,146.5,202.0,2.6,21.0,276.0,255.27,199.91
2016,7,28,17,0,90.0,179.0,2.6,21.0,219.0,200.71,156.9
2016,7,28,17,15,85.0,157.0,2.55,20.5,191.0,172.34,134.23
2016,7,28,17,30,80.0,135.0,2.5,20.0,163.0,144.67,111.68
2016,7,28,17,45,308.0,96.0,2.5,19.5,176.5,149.52,106.29
2016,7,28,18,0,536.0,57.0,2.5,19.0,190.0,125.68,75.61
2016,7,28,18,15,464.0,49.0,2.45,18.5,145.0,77.97,41.83
2016,7,28,18,30,392.0,41.0,2.4,18.0,100.0,39.01,21.85
2016,7,28,18,45,282.0,29.5,2.4,17.5,63.5,23.21,13.28
2016,7,28,19,0,172.0,18.0,2.4,17.0,27.0,14.42,0.0
2016,7,28,19,15,86.0,9.0,2.4,16.5,13.5,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,5,15,56.5,7.5,1.75,14.0,10.0,7.15,0.0
2016,7,29,5,30,113.0,15.0,1.8,14.0,20.0,11.81,0.0
2016,7,29,5,45,211.0,29.0,1.85,14.5,53.5,22.58,12.38
2016,7,29,6,0,309.0,43.0,1.9,15.0,87.0,35.4,25.07
2016,7,29,6,15,382.0,53.5,1.85,15.5,130.0,71.81,41.2
2016,7,29,6,30,455.0,64.0,1.8,16.0,173.0,116.35,72.33
2016,7,29,6,45,227.5,82.5,1.75,16.5,137.0,118.83,85.04
2016,7,29,7,0,0.0,101.0,1.7,17.0,101.0,93.22,72.92
2016,7,29,7,15,4.5,123.5,1.65,17.5,126.0,115.59,91.09
2016,7,29,7,30,9.0,146.0,1.6,18.0,151.0,138.66,109.46
2016,7,29,7,45,29.0,177.0,1.6,18.5,192.5,178.35,140.89
2016,7,29,8,0,49.0,208.0,1.6,19.0,234.0,219.67,173.16
2016,7,29,8,15,59.0,233.0,1.6,19.5,267.5,252.39,198.16
2016,7,29,8,30,69.0,258.0,1.6,20.0,301.0,286.26,223.66
2016,7,29,8,45,104.5,286.5,1.65,20.5,356.0,340.81,265.0
2016,7,29,9,0,140.0,315.0,1.7,21.0,411.0,404.05,311.97
2016,7,29,9,15,150.5,335.5,1.75,21.5,445.0,439.68,337.21
2016,7,29,9,30,161.0,356.0,1.8,22.0,479.0,475.88,362.64
2016,7,29,9,45,130.0,370.0,1.85,22.5,472.0,472.5,358.09
2016,7,29,10,0,99.0,384.0,1.9,23.0,465.0,458.75,346.26
2016,7,29,10,15,195.5,394.0,1.95,23.0,560.5,565.66,425.35
2016,7,29,10,30,292.0,404.0,2.0,23.0,656.0,678.61,505.68
2016,7,29,10,45,270.0,421.0,2.05,23.5,659.0,684.34,506.83
2016,7,29,11,0,248.0,438.0,2.1,24.0,662.0,687.95,507.39
2016,7,29,11,15,257.5,444.0,2.15,24.0,680.5,709.04,521.96
2016,7,29,11,30,267.0,450.0,2.2,24.0,699.0,729.23,535.75
2016,7,29,11,45,301.5,444.0,2.25,24.0,727.0,760.99,558.26
2016,7,29,12,0,336.0,438.0,2.3,24.0,755.0,791.82,579.95
2016,7,29,12,15,611.5,276.5,2.35,24.0,853.0,916.25,672.06
2016,7,29,12,30,887.0,115.0,2.4,24.0,951.0,1012.48,735.33
2016,7,29,12,45,600.0,276.5,2.45,24.0,840.0,899.79,659.95
2016,7,29,13,0,313.0,438.0,2.5,24.0,729.0,763.04,560.4
2016,7,29,13,15,267.5,441.0,2.5,24.0,687.5,716.54,528.77
2016,7,29,13,30,222.0,444.0,2.5,24.0,646.0,660.87,489.87
2016,7,29,13,45,274.5,419.5,2.55,24.0,662.5,688.24,511.43
2016,7,29,14,0,327.0,395.0,2.6,24.0,679.0,702.85,523.66
2016,7,29,14,15,347.5,375.0,2.6,23.5,667.5,689.8,516.7
2016,7,29,14,30,368.0,355.0,2.6,23.0,656.0,674.3,508.13
2016,7,29,14,45,357.5,340.0,2.6,23.0,623.0,635.98,481.61
2016,7,29,15,0,347.0,325.0,2.6,23.0,590.0,597.29,454.63
2016,7,29,15,15,290.5,318.0,2.6,22.5,532.0,532.53,408.17
2016,7,29,15,30,234.0,311.0,2.6,22.0,474.0,466.25,359.85
2016,7,29,15,45,162.5,289.5,2.6,22.0,399.0,386.73,299.84
2016,7,29,16,0,91.0,268.0,2.6,22.0,324.0,309.66,240.74
2016,7,29,16,15,107.0,247.5,2.55,21.5,308.0,292.89,228.96
2016,7,29,16,30,123.0,227.0,2.5,21.0,292.0,277.27,217.41
2016,7,29,16,45,77.0,195.5,2.45,21.0,234.5,216.81,169.88
2016,7,29,17,0,31.0,164.0,2.4,21.0,177.0,164.74,128.86
2016,7,29,17,15,27.0,144.0,2.4,20.5,154.5,142.14,111.09
2016,7,29,17,30,23.0,124.0,2.4,20.0,132.0,119.93,93.29
2016,7,29,17,45,294.0,88.5,2.4,19.5,162.0,139.78,98.88
2016,7,29,18,0,565.0,53.0,2.4,19.0,192.0,125.49,74.18
2016,7,29,18,15,493.0,45.5,2.35,18.5,146.5,76.55,39.66
2016,7,29,18,30,421.0,38.0,2.3,18.0,101.0,36.32,19.62
2016,7,29,18,45,210.5,32.5,2.3,17.5,64.0,25.31,14.8
2016,7,29,19,0,0.0,27.0,2.3,17.0,27.0,23.26,0.0
2016,7,29,19,15,0.0,13.5,2.3,16.5,13.5,12.87,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,88.0,7.5,1.5,13.5,11.5,7.15,0.0
2016,7,30,5,30,176.0,15.0,1.5,14.0,23.0,11.98,0.0
2016,7,30,5,45,297.0,26.0,1.55,14.5,59.0,20.46,10.48
2016,7,30,6,0,418.0,37.0,1.6,15.0,95.0,31.2,21.41
2016,7,30,6,15,493.0,44.5,1.6,15.5,141.0,70.8,36.5
2016,7,30,6,30,568.0,52.0,1.6,16.0,187.0,119.5,69.97
2016,7,30,6,45,284.0,66.0,1.65,16.5,133.5,114.53,79.12
2016,7,30,7,0,0.0,80.0,1.7,17.0,80.0,74.19,57.05
2016,7,30,7,15,0.0,101.5,1.65,17.5,101.5,94.12,73.47
2016,7,30,7,30,0.0,123.0,1.6,18.0,123.0,114.2,89.62
2016,7,30,7,45,12.0,157.0,1.6,18.5,163.5,151.12,119.09
2016,7,30,8,0,24.0,191.0,1.6,19.0,204.0,189.67,149.37
2016,7,30,8,15,24.0,207.0,1.65,19.5,221.0,206.42,161.91
2016,7,30,8,30,24.0,223.0,1.7,20.0,238.0,223.15,174.32
2016,7,30,8,45,33.5,251.5,1.75,20.5,273.5,261.85,203.75
2016,7,30,9,0,43.0,280.0,1.8,21.0,309.0,298.45,231.03
2016,7,30,9,15,71.5,314.0,1.9,21.0,366.5,355.3,274.23
2016,7,30,9,30,100.0,348.0,2.0,21.0,424.0,414.75,318.67
2016,7,30,9,45,79.0,353.5,2.1,21.5,415.0,407.95,311.89
2016,7,30,10,0,58.0,359.0,2.2,22.0,406.0,399.29,304.03
2016,7,30,10,15,70.5,382.0,2.25,22.0,442.0,435.98,331.05
2016,7,30,10,30,83.0,405.0,2.3,22.0,478.0,473.31,358.08
2016,7,30,10,45,87.0,418.5,2.4,22.5,496.0,493.54,371.77
2016,7,30,11,0,91.0,432.0,2.5,23.0,514.0,513.64,385.39
2016,7,30,11,15,107.5,445.5,2.55,23.0,544.5,545.69,408.52
2016,7,30,11,30,124.0,459.0,2.6,23.0,575.0,588.11,438.67
2016,7,30,11,45,98.0,451.0,2.65,23.0,543.0,545.34,407.43
2016,7,30,12,0,72.0,443.0,2.7,23.0,511.0,511.91,382.97
2016,7,30,12,15,70.0,441.5,2.7,23.0,507.5,508.61,380.69
2016,7,30,12,30,68.0,440.0,2.7,23.0,504.0,504.88,377.99
2016,7,30,12,45,68.5,436.5,2.75,23.0,500.5,501.2,375.61
2016,7,30,13,0,69.0,433.0,2.8,23.0,497.0,497.11,372.98
2016,7,30,13,15,93.5,438.0,2.75,23.0,523.5,524.71,393.74
2016,7,30,13,30,118.0,443.0,2.7,23.0,550.0,560.77,420.14
2016,7,30,13,45,91.0,418.0,2.7,23.0,499.5,497.18,374.09
2016,7,30,14,0,64.0,393.0,2.7,23.0,449.0,444.31,335.61
2016,7,30,14,15,120.5,393.5,2.65,22.5,494.0,500.47,379.49
2016,7,30,14,30,177.0,394.0,2.6,22.0,539.0,543.75,413.14
2016,7,30,14,45,112.5,357.5,2.6,22.0,448.5,447.06,341.41
2016,7,30,15,0,48.0,321.0,2.6,22.0,358.0,348.33,267.18
2016,7,30,15,15,43.0,298.5,2.55,21.5,330.5,319.7,246.73
2016,7,30,15,30,38.0,276.0,2.5,21.0,303.0,291.52,226.09
2016,7,30,15,45,47.0,265.0,2.5,21.0,296.0,284.01,221.07
2016,7,30,16,0,56.0,254.0,2.5,21.0,289.0,275.51,215.1
2016,7,30,16,15,66.0,237.0,2.5,20.5,274.5,260.74,204.52
2016,7,30,16,30,76.0,220.0,2.5,20.0,260.0,244.84,192.76
2016,7,30,16,45,49.5,189.0,2.5,19.5,214.0,198.9,156.8
2016,7,30,17,0,23.0,158.0,2.5,19.0,168.0,155.14,122.26
2016,7,30,17,15,19.5,139.0,2.5,18.5,146.5,134.6,105.99
2016,7,30,17,30,16.0,120.0,2.5,18.0,125.0,114.53,89.81
2016,7,30,17,45,10.5,101.0,2.55,17.5,104.0,94.58,73.55
2016,7,30,18,0,5.0,82.0,2.6,17.0,83.0,75.42,57.7
2016,7,30,18,15,2.5,63.0,2.55,16.5,63.5,57.34,42.38
2016,7,30,18,30,0.0,44.0,2.5,16.0,44.0,39.87,27.34
2016,7,30,18,45,0.0,27.5,2.5,15.5,27.5,25.24,14.66
2016,7,30,19,0,0.0,11.0,2.5,15.0,11.0,10.2,0.0
2016,7,30,19,15,0.0,5.5,2.45,15.0,5.5,5.24,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
