Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,107.5,7.0,1.7,12.5,11.5,6.67,0.0
2016,7,31,5,30,215.0,14.0,1.8,13.0,23.0,13.34,0.0
2016,7,31,5,45,339.5,23.5,1.9,13.5,60.0,18.3,8.58
2016,7,31,6,0,464.0,33.0,2.0,14.0,97.0,27.63,18.36
2016,7,31,6,15,538.0,39.5,2.0,14.5,144.0,70.87,35.22
2016,7,31,6,30,612.0,46.0,2.0,15.0,191.0,121.0,69.6
2016,7,31,6,45,306.0,54.0,2.0,15.5,126.5,107.66,72.79
2016,7,31,7,0,0.0,62.0,2.0,16.0,62.0,57.66,43.38
2016,7,31,7,15,0.0,81.0,1.9,16.5,81.0,75.3,58.07
2016,7,31,7,30,0.0,100.0,1.8,17.0,100.0,92.98,72.47
2016,7,31,7,45,0.0,119.5,1.75,17.5,119.5,111.23,87.09
2016,7,31,8,0,0.0,139.0,1.7,18.0,139.0,129.58,101.55
2016,7,31,8,15,0.0,148.0,1.65,18.0,148.0,138.18,108.13
2016,7,31,8,30,0.0,157.0,1.6,18.0,157.0,146.79,114.68
2016,7,31,8,45,4.0,181.5,1.6,18.5,184.5,172.62,134.79
2016,7,31,9,0,8.0,206.0,1.6,19.0,212.0,198.97,154.97
2016,7,31,9,15,16.0,243.0,1.6,19.5,255.5,240.67,186.88
2016,7,31,9,30,24.0,280.0,1.6,20.0,299.0,283.29,218.86
2016,7,31,9,45,24.0,292.0,1.65,20.5,311.5,296.05,227.61
2016,7,31,10,0,24.0,304.0,1.7,21.0,324.0,308.76,236.39
2016,7,31,10,15,29.0,326.5,1.75,21.0,351.0,344.05,262.6
2016,7,31,10,30,34.0,349.0,1.8,21.0,378.0,372.58,283.48
2016,7,31,10,45,46.5,378.0,1.85,21.5,419.5,414.95,314.06
2016,7,31,11,0,59.0,407.0,1.9,22.0,461.0,457.9,344.54
2016,7,31,11,15,96.0,433.5,1.95,22.0,522.5,522.54,391.7
2016,7,31,11,30,133.0,460.0,2.0,22.0,584.0,598.42,445.75
2016,7,31,11,45,102.0,450.5,2.05,22.5,546.0,549.13,408.96
2016,7,31,12,0,71.0,441.0,2.1,23.0,508.0,509.14,379.23
2016,7,31,12,15,79.5,447.5,2.15,23.0,522.5,524.62,390.87
2016,7,31,12,30,88.0,454.0,2.2,23.0,537.0,539.64,401.86
2016,7,31,12,45,112.5,457.5,2.25,23.0,563.0,577.61,429.55
2016,7,31,13,0,137.0,461.0,2.3,23.0,589.0,603.72,448.75
2016,7,31,13,15,180.5,451.5,2.35,22.5,617.0,633.73,472.38
2016,7,31,13,30,224.0,442.0,2.4,22.0,645.0,661.53,494.42
2016,7,31,13,45,189.0,433.0,2.45,22.0,601.0,613.76,460.35
2016,7,31,14,0,154.0,424.0,2.5,22.0,557.0,566.82,426.94
2016,7,31,14,15,300.5,368.5,2.55,22.0,618.0,642.53,486.33
2016,7,31,14,30,447.0,313.0,2.6,22.0,679.0,707.52,536.22
2016,7,31,14,45,387.0,321.0,2.65,22.0,628.0,641.56,488.5
2016,7,31,15,0,327.0,329.0,2.7,22.0,577.0,586.27,448.41
2016,7,31,15,15,348.5,303.5,2.75,21.5,555.0,561.23,432.61
2016,7,31,15,30,370.0,278.0,2.8,21.0,533.0,533.48,414.17
2016,7,31,15,45,252.0,274.5,2.85,20.5,443.0,434.86,339.74
2016,7,31,16,0,134.0,271.0,2.9,20.0,353.0,342.51,268.75
2016,7,31,16,15,122.5,247.5,2.9,19.5,317.5,305.06,240.61
2016,7,31,16,30,111.0,224.0,2.9,19.0,282.0,268.76,212.66
2016,7,31,16,45,134.5,200.5,2.9,18.5,264.0,248.8,197.12
2016,7,31,17,0,158.0,177.0,2.9,18.0,246.0,226.18,178.6
2016,7,31,17,15,151.0,155.0,2.85,17.5,214.0,192.6,150.9
2016,7,31,17,30,144.0,133.0,2.8,17.0,182.0,159.9,123.49
2016,7,31,17,45,368.5,91.5,2.75,16.5,188.0,156.67,110.92
2016,7,31,18,0,593.0,50.0,2.7,16.0,194.0,125.41,73.74
2016,7,31,18,15,518.5,43.0,2.6,15.5,147.0,75.12,38.24
2016,7,31,18,30,444.0,36.0,2.5,15.0,100.0,33.85,18.33
2016,7,31,18,45,325.0,26.0,2.45,15.0,62.5,20.38,10.57
2016,7,31,19,0,206.0,16.0,2.4,15.0,25.0,12.87,0.0
2016,7,31,19,15,103.0,8.0,2.3,14.5,12.5,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,1,5,15,87.5,7.0,1.75,13.0,10.5,6.67,0.0
2016,8,1,5,30,175.0,14.0,1.8,13.0,21.0,13.34,0.0
2016,8,1,5,45,304.5,24.0,1.9,13.5,57.0,18.83,8.72
2016,8,1,6,0,434.0,34.0,2.0,14.0,93.0,28.07,18.7
2016,8,1,6,15,510.0,41.0,2.0,14.5,139.0,68.22,34.04
2016,8,1,6,30,586.0,48.0,2.0,15.0,185.0,119.34,69.35
2016,8,1,6,45,293.0,75.5,2.05,15.5,144.0,124.74,87.58
2016,8,1,7,0,0.0,103.0,2.1,16.0,103.0,95.03,74.76
2016,8,1,7,15,5.0,124.0,2.05,16.0,126.0,116.24,92.22
2016,8,1,7,30,10.0,145.0,2.0,16.0,149.0,138.18,110.03
2016,8,1,7,45,13.5,163.5,1.95,16.5,170.0,157.85,125.57
2016,8,1,8,0,17.0,182.0,1.9,17.0,191.0,177.98,141.25
2016,8,1,8,15,22.5,204.5,1.85,17.5,217.5,203.37,160.92
2016,8,1,8,30,28.0,227.0,1.8,18.0,244.0,232.79,183.46
2016,8,1,8,45,57.0,265.0,1.8,18.5,302.5,290.2,227.85
2016,8,1,9,0,86.0,303.0,1.8,19.0,361.0,350.74,273.62
2016,8,1,9,15,112.0,328.0,1.85,19.5,409.0,405.11,313.88
2016,8,1,9,30,138.0,353.0,1.9,20.0,457.0,456.14,351.0
2016,8,1,9,45,160.5,371.0,1.95,20.5,497.5,499.17,381.68
2016,8,1,10,0,183.0,389.0,2.0,21.0,538.0,543.44,412.83
2016,8,1,10,15,221.0,399.0,2.05,21.0,585.0,594.21,449.52
2016,8,1,10,30,259.0,409.0,2.1,21.0,632.0,655.2,492.76
2016,8,1,10,45,231.5,425.5,2.15,21.5,629.0,645.41,483.56
2016,8,1,11,0,204.0,442.0,2.2,22.0,626.0,642.12,479.32
2016,8,1,11,15,251.5,440.0,2.25,22.0,670.5,700.71,521.24
2016,8,1,11,30,299.0,438.0,2.3,22.0,715.0,750.14,556.09
2016,8,1,11,45,302.5,441.0,2.35,22.0,723.5,760.54,562.96
2016,8,1,12,0,306.0,444.0,2.4,22.0,732.0,769.51,569.23
2016,8,1,12,15,302.5,445.5,2.45,22.0,730.0,768.4,568.57
2016,8,1,12,30,299.0,447.0,2.5,22.0,728.0,765.76,566.99
2016,8,1,12,45,312.0,430.5,2.55,22.0,721.5,759.63,563.89
2016,8,1,13,0,325.0,414.0,2.6,22.0,715.0,751.81,559.69
2016,8,1,13,15,623.0,257.0,2.65,22.0,822.5,888.93,663.27
2016,8,1,13,30,921.0,100.0,2.7,22.0,930.0,989.77,730.98
2016,8,1,13,45,918.0,98.0,2.75,22.0,908.5,965.24,714.92
2016,8,1,14,0,915.0,96.0,2.8,22.0,887.0,937.42,697.8
2016,8,1,14,15,909.0,95.0,2.8,21.5,858.5,904.81,678.31
2016,8,1,14,30,903.0,94.0,2.8,21.0,830.0,869.37,656.72
2016,8,1,14,45,896.5,92.0,2.85,21.0,795.5,829.82,631.17
2016,8,1,15,0,890.0,90.0,2.9,21.0,761.0,787.85,603.64
2016,8,1,15,15,879.0,88.0,2.95,20.5,721.0,740.35,572.92
2016,8,1,15,30,868.0,86.0,3.0,20.0,681.0,691.24,540.44
2016,8,1,15,45,854.5,83.5,3.1,20.0,636.5,638.65,501.9
2016,8,1,16,0,841.0,81.0,3.2,20.0,592.0,585.21,461.21
2016,8,1,16,15,822.5,78.5,3.2,19.5,544.0,528.46,417.22
2016,8,1,16,30,804.0,76.0,3.2,19.0,496.0,472.04,371.9
2016,8,1,16,45,470.5,126.5,3.2,18.5,366.0,328.81,258.8
2016,8,1,17,0,137.0,177.0,3.2,18.0,236.0,218.32,172.47
2016,8,1,17,15,410.5,119.5,3.15,17.5,264.0,244.5,187.33
2016,8,1,17,30,684.0,62.0,3.1,17.0,292.0,236.47,168.77
2016,8,1,17,45,631.5,57.5,3.1,16.5,241.5,177.39,117.31
2016,8,1,18,0,579.0,53.0,3.1,16.0,191.0,125.68,74.57
2016,8,1,18,15,502.5,45.5,3.0,15.5,144.0,75.63,39.39
2016,8,1,18,30,426.0,38.0,2.9,15.0,97.0,34.91,19.74
2016,8,1,18,45,297.5,27.0,2.85,14.5,60.0,21.44,11.15
2016,8,1,19,0,169.0,16.0,2.8,14.0,23.0,12.98,0.0
2016,8,1,19,15,84.5,8.0,2.75,14.0,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,67.0,7.0,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,134.0,14.0,2.4,13.0,19.0,13.34,0.0
2016,8,2,5,45,269.0,25.5,2.5,13.5,55.0,20.32,9.49
2016,8,2,6,0,404.0,37.0,2.6,14.0,91.0,30.43,20.67
2016,8,2,6,15,486.0,45.0,2.55,14.5,137.5,70.06,36.47
2016,8,2,6,30,568.0,53.0,2.5,15.0,184.0,119.71,70.46
2016,8,2,6,45,284.0,50.5,2.5,15.5,116.0,100.17,67.43
2016,8,2,7,0,0.0,48.0,2.5,16.0,48.0,44.59,32.33
2016,8,2,7,15,0.0,72.0,2.45,16.0,72.0,67.0,51.23
2016,8,2,7,30,0.0,96.0,2.4,16.0,96.0,89.29,69.74
2016,8,2,7,45,0.0,106.0,2.35,16.5,106.0,98.69,77.15
2016,8,2,8,0,0.0,116.0,2.3,17.0,116.0,108.12,84.48
2016,8,2,8,15,0.0,137.0,2.25,17.5,137.0,127.89,100.16
2016,8,2,8,30,0.0,158.0,2.2,18.0,158.0,147.78,115.67
2016,8,2,8,45,6.0,189.5,2.15,18.5,193.5,181.54,142.16
2016,8,2,9,0,12.0,221.0,2.1,19.0,229.0,216.09,168.8
2016,8,2,9,15,15.5,243.0,2.05,19.0,254.0,240.43,187.38
2016,8,2,9,30,19.0,265.0,2.0,19.0,279.0,265.14,206.1
2016,8,2,9,45,21.0,282.5,2.0,19.5,299.0,284.61,220.22
2016,8,2,10,0,23.0,300.0,2.0,20.0,319.0,304.22,234.33
2016,8,2,10,15,26.0,318.5,2.0,20.0,340.5,333.77,256.28
2016,8,2,10,30,29.0,337.0,2.0,20.0,362.0,356.37,272.83
2016,8,2,10,45,27.5,339.5,2.05,20.5,364.0,358.76,273.72
2016,8,2,11,0,26.0,342.0,2.1,21.0,366.0,360.92,274.57
2016,8,2,11,15,51.5,389.0,2.1,21.0,436.5,434.35,329.23
2016,8,2,11,30,77.0,436.0,2.1,21.0,507.0,508.78,383.16
2016,8,2,11,45,86.0,445.5,2.15,21.5,525.5,528.67,396.46
2016,8,2,12,0,95.0,455.0,2.2,22.0,544.0,548.26,409.83
2016,8,2,12,15,168.0,458.0,2.2,22.0,615.0,636.04,473.77
2016,8,2,12,30,241.0,461.0,2.2,22.0,686.0,712.01,527.86
2016,8,2,12,45,326.5,424.0,2.2,22.5,727.0,767.93,567.24
2016,8,2,13,0,412.0,387.0,2.2,23.0,768.0,819.31,603.03
2016,8,2,13,15,279.5,415.5,2.25,23.0,672.5,704.07,521.4
2016,8,2,13,30,147.0,444.0,2.3,23.0,577.0,590.66,439.79
2016,8,2,13,45,199.5,427.5,2.35,23.0,602.5,618.72,462.6
2016,8,2,14,0,252.0,411.0,2.4,23.0,628.0,652.38,488.1
2016,8,2,14,15,359.5,357.5,2.45,22.5,655.5,684.13,515.21
2016,8,2,14,30,467.0,304.0,2.5,22.0,683.0,716.25,542.17
2016,8,2,14,45,675.5,202.0,2.55,22.0,724.5,768.7,584.75
2016,8,2,15,0,884.0,100.0,2.6,22.0,766.0,793.41,603.96
2016,8,2,15,15,626.0,188.0,2.6,22.0,647.0,660.42,507.84
2016,8,2,15,30,368.0,276.0,2.6,22.0,528.0,530.38,409.26
2016,8,2,15,45,326.5,264.5,2.65,22.0,477.0,473.14,367.26
2016,8,2,16,0,285.0,253.0,2.7,22.0,426.0,419.12,326.5
2016,8,2,16,15,275.0,232.0,2.7,21.5,387.5,376.51,294.6
2016,8,2,16,30,265.0,211.0,2.7,21.0,349.0,334.55,262.35
2016,8,2,16,45,495.0,145.5,2.75,20.5,370.0,357.34,278.72
2016,8,2,17,0,725.0,80.0,2.8,20.0,391.0,352.67,269.38
2016,8,2,17,15,687.5,75.0,2.8,19.5,339.0,290.66,215.93
2016,8,2,17,30,650.0,70.0,2.8,19.0,287.0,233.44,165.78
2016,8,2,17,45,591.0,64.5,2.85,18.5,235.5,175.51,116.35
2016,8,2,18,0,532.0,59.0,2.9,18.0,184.0,124.39,74.93
2016,8,2,18,15,449.0,50.0,2.85,17.5,138.0,75.36,40.89
2016,8,2,18,30,366.0,41.0,2.8,17.0,92.0,36.54,21.69
2016,8,2,18,45,233.0,28.5,2.8,16.5,56.0,22.99,11.86
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,15.25,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.5,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,97.0,13.0,1.2,14.0,16.0,12.39,0.0
2016,8,3,5,45,229.0,26.0,1.15,14.5,51.0,20.9,9.45
2016,8,3,6,0,361.0,39.0,1.1,15.0,86.0,31.95,21.87
2016,8,3,6,15,445.5,48.0,0.95,15.5,132.0,70.0,37.73
2016,8,3,6,30,530.0,57.0,0.8,16.0,178.0,118.45,70.62
2016,8,3,6,45,265.0,69.0,0.65,16.5,129.5,113.52,78.79
2016,8,3,7,0,0.0,81.0,0.5,17.0,81.0,75.09,57.72
2016,8,3,7,15,25.5,122.5,0.45,17.5,133.5,121.88,95.6
2016,8,3,7,30,51.0,164.0,0.4,18.0,186.0,171.96,135.23
2016,8,3,7,45,30.5,168.0,0.4,18.5,182.0,170.96,134.04
2016,8,3,8,0,10.0,172.0,0.4,19.0,178.0,165.34,129.04
2016,8,3,8,15,20.0,200.0,0.45,19.5,212.0,197.91,154.19
2016,8,3,8,30,30.0,228.0,0.5,20.0,246.0,235.18,182.39
2016,8,3,8,45,43.0,257.0,0.6,20.5,285.0,273.83,211.31
2016,8,3,9,0,56.0,286.0,0.7,21.0,324.0,313.92,240.88
2016,8,3,9,15,53.0,301.5,0.8,21.5,339.5,330.29,252.08
2016,8,3,9,30,50.0,317.0,0.9,22.0,355.0,346.3,263.07
2016,8,3,9,45,479.0,208.5,1.05,22.5,594.5,609.89,463.49
2016,8,3,10,0,908.0,100.0,1.2,23.0,834.0,876.83,644.47
2016,8,3,10,15,556.0,258.5,1.3,23.0,713.0,764.45,564.39
2016,8,3,10,30,204.0,417.0,1.4,23.0,592.0,605.57,447.62
2016,8,3,10,45,160.5,427.5,1.55,23.5,567.5,582.06,431.03
2016,8,3,11,0,117.0,438.0,1.7,24.0,543.0,555.82,411.09
2016,8,3,11,15,272.5,408.5,1.85,24.0,658.5,689.96,509.47
2016,8,3,11,30,428.0,379.0,2.0,24.0,774.0,827.05,605.57
2016,8,3,11,45,373.5,409.0,2.15,24.0,755.5,799.55,585.31
2016,8,3,12,0,319.0,439.0,2.3,24.0,737.0,778.51,570.45
2016,8,3,12,15,289.5,447.5,2.4,23.5,718.0,758.46,557.87
2016,8,3,12,30,260.0,456.0,2.5,23.0,699.0,736.91,544.08
2016,8,3,12,45,177.0,451.0,2.65,23.0,616.5,636.51,473.48
2016,8,3,13,0,94.0,446.0,2.8,23.0,534.0,536.35,401.34
2016,8,3,13,15,196.0,434.0,2.85,23.0,612.0,632.09,473.61
2016,8,3,13,30,298.0,422.0,2.9,23.0,690.0,722.77,539.69
2016,8,3,13,45,311.0,406.5,3.0,23.0,680.0,711.34,532.5
2016,8,3,14,0,324.0,391.0,3.1,23.0,670.0,698.05,524.68
2016,8,3,14,15,260.5,389.5,3.15,22.5,609.0,629.54,476.35
2016,8,3,14,30,197.0,388.0,3.2,22.0,548.0,555.91,423.69
2016,8,3,14,45,147.0,366.5,3.3,21.5,483.5,485.19,372.6
2016,8,3,15,0,97.0,345.0,3.4,21.0,419.0,410.96,317.7
2016,8,3,15,15,72.0,313.5,3.4,20.5,366.5,356.44,277.22
2016,8,3,15,30,47.0,282.0,3.4,20.0,314.0,304.17,237.66
2016,8,3,15,45,36.5,253.5,3.45,20.0,277.5,266.58,208.89
2016,8,3,16,0,26.0,225.0,3.5,20.0,241.0,226.67,177.93
2016,8,3,16,15,13.0,180.5,3.5,19.5,188.5,175.88,138.14
2016,8,3,16,30,0.0,136.0,3.5,19.0,136.0,126.85,99.08
2016,8,3,16,45,0.0,120.0,3.55,19.0,120.0,111.75,87.11
2016,8,3,17,0,0.0,104.0,3.6,19.0,104.0,96.72,75.03
2016,8,3,17,15,0.0,90.0,3.55,18.5,90.0,83.6,64.51
2016,8,3,17,30,0.0,76.0,3.5,18.0,76.0,70.55,53.85
2016,8,3,17,45,0.0,62.5,3.5,17.5,62.5,58.03,43.43
2016,8,3,18,0,0.0,49.0,3.5,17.0,49.0,45.55,32.84
2016,8,3,18,15,199.5,44.0,3.35,16.5,70.5,51.42,30.26
2016,8,3,18,30,399.0,39.0,3.2,16.0,92.0,34.48,23.95
2016,8,3,18,45,262.5,27.0,3.1,15.5,55.5,21.73,10.5
2016,8,3,19,0,126.0,15.0,3.0,15.0,19.0,14.3,0.0
2016,8,3,19,15,63.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,96.0,13.0,2.7,13.0,15.0,12.39,0.0
2016,8,4,5,45,233.0,25.5,2.8,13.5,50.0,20.55,8.71
2016,8,4,6,0,370.0,38.0,2.9,14.0,85.0,30.89,20.95
2016,8,4,6,15,454.5,47.0,2.9,14.5,131.5,69.48,37.19
2016,8,4,6,30,539.0,56.0,2.9,15.0,178.0,118.49,70.71
2016,8,4,6,45,269.5,48.5,2.95,15.5,109.5,95.53,64.12
2016,8,4,7,0,0.0,41.0,3.0,16.0,41.0,38.07,26.8
2016,8,4,7,15,0.0,52.5,2.95,16.0,52.5,48.79,35.87
2016,8,4,7,30,0.0,64.0,2.9,16.0,64.0,59.53,44.81
2016,8,4,7,45,0.0,80.0,2.9,16.5,80.0,74.48,57.07
2016,8,4,8,0,0.0,96.0,2.9,17.0,96.0,89.44,69.15
2016,8,4,8,15,0.0,101.5,2.95,17.0,101.5,94.63,73.18
2016,8,4,8,30,0.0,107.0,3.0,17.0,107.0,99.82,77.2
2016,8,4,8,45,0.0,133.5,3.05,17.5,133.5,124.8,97.16
2016,8,4,9,0,0.0,160.0,3.1,18.0,160.0,149.93,116.92
2016,8,4,9,15,3.0,178.5,3.15,18.0,181.0,169.79,132.58
2016,8,4,9,30,6.0,197.0,3.2,18.0,202.0,189.98,148.41
2016,8,4,9,45,10.5,229.5,3.3,18.5,238.5,225.13,175.65
2016,8,4,10,0,15.0,262.0,3.4,19.0,275.0,260.8,202.9
2016,8,4,10,15,13.0,252.0,3.4,19.0,263.5,250.02,194.11
2016,8,4,10,30,11.0,242.0,3.4,19.0,252.0,239.06,185.32
2016,8,4,10,45,12.0,255.5,3.45,19.0,266.5,253.46,196.36
2016,8,4,11,0,13.0,269.0,3.5,19.0,281.0,267.9,207.35
2016,8,4,11,15,36.5,344.5,3.5,19.0,378.5,374.95,289.64
2016,8,4,11,30,60.0,420.0,3.5,19.0,476.0,476.15,365.2
2016,8,4,11,45,62.5,421.0,3.55,19.0,479.5,480.61,368.1
2016,8,4,12,0,65.0,422.0,3.6,19.0,483.0,484.74,371.23
2016,8,4,12,15,50.5,405.5,3.6,19.0,453.5,453.39,347.52
2016,8,4,12,30,36.0,389.0,3.6,19.0,424.0,421.76,323.6
2016,8,4,12,45,32.0,373.5,3.6,19.0,404.0,401.54,308.57
2016,8,4,13,0,28.0,358.0,3.6,19.0,384.0,381.2,293.38
2016,8,4,13,15,31.5,363.0,3.6,19.0,392.0,388.97,299.58
2016,8,4,13,30,35.0,368.0,3.6,19.0,400.0,396.42,305.48
2016,8,4,13,45,34.5,357.5,3.6,19.0,388.5,384.05,296.41
2016,8,4,14,0,34.0,347.0,3.6,19.0,377.0,371.57,287.33
2016,8,4,14,15,27.0,318.5,3.6,18.5,342.0,335.17,260.34
2016,8,4,14,30,20.0,290.0,3.6,18.0,307.0,292.24,228.03
2016,8,4,14,45,18.5,273.5,3.65,18.0,288.5,274.13,214.42
2016,8,4,15,0,17.0,257.0,3.7,18.0,270.0,256.13,200.77
2016,8,4,15,15,13.5,235.0,3.7,18.0,245.0,231.51,181.75
2016,8,4,15,30,10.0,213.0,3.7,18.0,220.0,207.26,162.9
2016,8,4,15,45,38.5,233.5,3.7,18.0,257.0,248.48,196.71
2016,8,4,16,0,67.0,254.0,3.7,18.0,294.0,282.59,224.37
2016,8,4,16,15,37.5,211.5,3.7,17.5,233.5,221.37,176.02
2016,8,4,16,30,8.0,169.0,3.7,17.0,173.0,161.69,128.34
2016,8,4,16,45,4.0,122.0,3.7,16.5,124.0,115.34,90.92
2016,8,4,17,0,0.0,75.0,3.7,16.0,75.0,69.8,53.4
2016,8,4,17,15,0.0,65.0,3.65,15.5,65.0,60.46,45.8
2016,8,4,17,30,0.0,55.0,3.6,15.0,55.0,51.12,38.04
2016,8,4,17,45,283.5,53.0,3.6,15.0,118.5,103.8,70.86
2016,8,4,18,0,567.0,51.0,3.6,15.0,182.0,120.21,70.87
2016,8,4,18,15,486.5,43.5,3.5,14.5,135.5,70.77,36.51
2016,8,4,18,30,406.0,36.0,3.4,14.0,89.0,31.19,21.25
2016,8,4,18,45,273.5,24.5,3.3,13.5,53.0,19.5,8.44
2016,8,4,19,0,141.0,13.0,3.2,13.0,17.0,12.39,0.0
2016,8,4,19,15,70.5,6.5,3.15,13.0,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,14.0,14.0,11.44,0.0
2016,8,5,5,45,216.0,25.0,2.4,14.0,48.0,20.19,7.83
2016,8,5,6,0,348.0,38.0,2.5,14.0,82.0,30.7,20.73
2016,8,5,6,15,433.5,47.5,2.45,14.0,128.0,68.46,37.17
2016,8,5,6,30,519.0,57.0,2.4,14.0,174.0,116.78,70.39
2016,8,5,6,45,259.5,53.5,2.4,14.5,112.0,98.26,67.05
2016,8,5,7,0,0.0,50.0,2.4,15.0,50.0,46.46,34.06
2016,8,5,7,15,0.0,74.5,2.35,15.0,74.5,69.3,53.4
2016,8,5,7,30,0.0,99.0,2.3,15.0,99.0,92.08,72.38
2016,8,5,7,45,3.0,131.5,2.25,15.5,133.0,123.74,98.25
2016,8,5,8,0,6.0,164.0,2.2,16.0,167.0,156.0,124.13
2016,8,5,8,15,3.0,160.5,2.15,16.0,162.0,151.66,120.12
2016,8,5,8,30,0.0,157.0,2.1,16.0,157.0,146.91,115.84
2016,8,5,8,45,1.0,164.0,2.05,16.5,165.0,154.28,121.25
2016,8,5,9,0,2.0,171.0,2.0,17.0,173.0,161.76,126.69
2016,8,5,9,15,4.0,183.0,2.0,17.0,186.5,174.83,136.86
2016,8,5,9,30,6.0,195.0,2.0,17.0,200.0,188.1,147.13
2016,8,5,9,45,6.5,200.5,2.0,17.5,206.0,194.12,151.29
2016,8,5,10,0,7.0,206.0,2.0,18.0,212.0,200.16,155.49
2016,8,5,10,15,10.0,232.5,2.0,18.5,241.5,228.62,177.21
2016,8,5,10,30,13.0,259.0,2.0,19.0,271.0,257.37,198.81
2016,8,5,10,45,17.5,292.5,2.0,19.5,309.0,294.59,226.62
2016,8,5,11,0,22.0,326.0,2.0,20.0,347.0,332.17,254.24
2016,8,5,11,15,114.5,390.5,2.05,20.0,496.5,508.51,386.98
2016,8,5,11,30,207.0,455.0,2.1,20.0,646.0,668.57,501.67
2016,8,5,11,45,254.0,449.0,2.15,20.5,684.5,722.56,538.25
2016,8,5,12,0,301.0,443.0,2.2,21.0,723.0,765.65,567.86
2016,8,5,12,15,260.0,452.5,2.25,21.0,695.0,734.99,545.55
2016,8,5,12,30,219.0,462.0,2.3,21.0,667.0,692.29,515.52
2016,8,5,12,45,201.0,460.0,2.4,21.0,646.5,670.6,500.88
2016,8,5,13,0,183.0,458.0,2.5,21.0,626.0,648.17,485.43
2016,8,5,13,15,218.5,444.5,2.55,21.0,642.0,665.59,499.54
2016,8,5,13,30,254.0,431.0,2.6,21.0,658.0,690.74,518.59
2016,8,5,13,45,566.5,277.5,2.65,21.0,767.0,829.2,625.09
2016,8,5,14,0,879.0,124.0,2.7,21.0,876.0,933.96,698.9
2016,8,5,14,15,871.0,122.5,2.75,20.5,846.5,899.85,677.49
2016,8,5,14,30,863.0,121.0,2.8,20.0,817.0,863.12,655.29
2016,8,5,14,45,847.5,121.5,2.9,20.0,779.5,819.89,627.34
2016,8,5,15,0,832.0,122.0,3.0,20.0,742.0,779.05,600.69
2016,8,5,15,15,818.0,119.5,3.0,19.5,701.0,730.32,568.53
2016,8,5,15,30,804.0,117.0,3.0,19.0,660.0,680.39,533.76
2016,8,5,15,45,780.5,115.5,3.0,19.0,613.5,624.46,491.9
2016,8,5,16,0,757.0,114.0,3.0,19.0,567.0,568.8,449.18
2016,8,5,16,15,476.0,165.0,3.0,18.5,441.5,424.08,336.47
2016,8,5,16,30,195.0,216.0,3.0,18.0,316.0,302.12,239.96
2016,8,5,16,45,415.0,157.5,3.05,18.0,341.0,333.73,263.68
2016,8,5,17,0,635.0,99.0,3.1,18.0,366.0,335.13,259.03
2016,8,5,17,15,592.0,92.5,3.1,17.5,315.0,276.04,208.04
2016,8,5,17,30,549.0,86.0,3.1,17.0,264.0,221.43,160.42
2016,8,5,17,45,485.5,77.5,3.1,16.5,214.5,165.81,113.36
2016,8,5,18,0,422.0,69.0,3.1,16.0,165.0,116.28,73.56
2016,8,5,18,15,337.5,57.0,3.0,15.5,121.0,71.3,42.17
2016,8,5,18,30,253.0,45.0,2.9,15.0,77.0,36.56,25.66
2016,8,5,18,45,146.0,28.5,2.85,15.0,45.0,22.42,9.71
2016,8,5,19,0,39.0,12.0,2.8,15.0,13.0,11.44,0.0
2016,8,5,19,15,19.5,6.0,2.75,14.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,5,15,22.0,5.5,2.35,13.0,6.0,0.0,0.0
2016,8,6,5,30,44.0,11.0,2.4,13.0,12.0,10.48,0.0
2016,8,6,5,45,164.0,26.0,2.5,13.5,44.0,20.46,7.29
2016,8,6,6,0,284.0,41.0,2.6,14.0,76.0,32.06,21.82
2016,8,6,6,15,372.0,52.0,2.55,14.0,120.5,68.71,39.5
2016,8,6,6,30,460.0,63.0,2.5,14.0,165.0,114.97,71.45
2016,8,6,6,45,518.5,71.5,2.5,14.5,214.5,164.18,111.36
2016,8,6,7,0,577.0,80.0,2.5,15.0,264.0,220.32,159.5
2016,8,6,7,15,288.5,77.5,2.45,15.5,169.5,164.42,125.53
2016,8,6,7,30,0.0,75.0,2.4,16.0,75.0,69.8,53.36
2016,8,6,7,45,0.0,83.5,2.4,16.5,83.5,77.75,59.8
2016,8,6,8,0,0.0,92.0,2.4,17.0,92.0,85.71,66.07
2016,8,6,8,15,0.0,105.5,2.35,17.0,105.5,98.38,76.27
2016,8,6,8,30,0.0,119.0,2.3,17.0,119.0,111.11,86.42
2016,8,6,8,45,0.0,129.0,2.3,17.5,129.0,120.58,93.67
2016,8,6,9,0,0.0,139.0,2.3,18.0,139.0,130.08,100.88
2016,8,6,9,15,1.5,157.5,2.3,18.0,159.0,148.78,115.65
2016,8,6,9,30,3.0,176.0,2.3,18.0,179.0,167.69,130.47
2016,8,6,9,45,6.5,202.0,2.3,18.5,207.5,195.59,152.06
2016,8,6,10,0,10.0,228.0,2.3,19.0,236.0,223.88,173.65
2016,8,6,10,15,10.5,234.0,2.3,19.0,243.0,230.55,178.51
2016,8,6,10,30,11.0,240.0,2.3,19.0,250.0,237.23,183.46
2016,8,6,10,45,12.5,255.0,2.35,19.5,266.0,253.55,195.53
2016,8,6,11,0,14.0,270.0,2.4,20.0,282.0,269.95,207.54
2016,8,6,11,15,27.5,330.5,2.4,20.0,355.0,352.38,270.1
2016,8,6,11,30,41.0,391.0,2.4,20.0,428.0,428.15,326.12
2016,8,6,11,45,38.5,388.5,2.45,20.0,423.5,423.8,322.43
2016,8,6,12,0,36.0,386.0,2.5,20.0,419.0,419.14,318.95
2016,8,6,12,15,38.5,392.0,2.5,20.0,428.0,427.95,325.51
2016,8,6,12,30,41.0,398.0,2.5,20.0,437.0,436.5,331.85
2016,8,6,12,45,68.0,421.0,2.55,20.0,484.0,486.74,369.67
2016,8,6,13,0,95.0,444.0,2.6,20.0,531.0,536.23,406.34
2016,8,6,13,15,65.5,406.0,2.65,20.0,465.5,466.56,354.97
2016,8,6,13,30,36.0,368.0,2.7,20.0,400.0,397.81,303.96
2016,8,6,13,45,52.0,379.0,2.75,20.0,424.0,422.73,323.68
2016,8,6,14,0,68.0,390.0,2.8,20.0,448.0,446.63,342.18
2016,8,6,14,15,59.5,368.5,2.85,19.5,418.5,414.68,319.23
2016,8,6,14,30,51.0,347.0,2.9,19.0,389.0,383.16,296.57
2016,8,6,14,45,101.5,348.5,3.0,19.0,426.0,423.24,329.1
2016,8,6,15,0,152.0,350.0,3.1,19.0,463.0,466.13,363.02
2016,8,6,15,15,107.5,319.5,3.15,18.5,397.5,388.92,304.73
2016,8,6,15,30,63.0,289.0,3.2,18.0,332.0,322.51,253.97
2016,8,6,15,45,57.0,266.5,3.3,18.0,303.5,292.79,231.44
2016,8,6,16,0,51.0,244.0,3.4,18.0,275.0,263.66,209.0
2016,8,6,16,15,37.5,215.5,3.5,17.5,237.0,225.39,179.27
2016,8,6,16,30,24.0,187.0,3.6,17.0,199.0,186.4,148.52
2016,8,6,16,45,83.5,178.5,3.7,17.0,214.5,203.87,162.89
2016,8,6,17,0,143.0,170.0,3.8,17.0,230.0,213.91,170.0
2016,8,6,17,15,131.0,149.0,3.8,16.5,198.5,180.49,142.24
2016,8,6,17,30,119.0,128.0,3.8,16.0,167.0,148.53,115.44
2016,8,6,17,45,309.0,93.5,3.85,15.5,169.0,145.02,103.91
2016,8,6,18,0,499.0,59.0,3.9,15.0,171.0,117.56,71.59
2016,8,6,18,15,411.0,49.0,3.85,14.5,125.5,69.57,38.46
2016,8,6,18,30,323.0,39.0,3.8,14.0,80.0,32.49,22.18
2016,8,6,18,45,191.5,25.0,3.75,14.0,46.5,19.64,6.99
2016,8,6,19,0,60.0,11.0,3.7,14.0,13.0,10.48,0.0
2016,8,6,19,15,30.0,5.5,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,44.0,5.5,2.8,12.5,6.5,0.0,0.0
2016,8,7,5,30,88.0,11.0,2.9,13.0,13.0,10.48,0.0
2016,8,7,5,45,235.0,23.0,3.0,13.5,47.0,18.52,5.26
2016,8,7,6,0,382.0,35.0,3.1,14.0,81.0,27.68,17.99
2016,8,7,6,15,470.0,43.5,3.0,14.0,127.5,66.77,34.59
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,116.7,68.6
2016,8,7,6,45,279.0,71.5,2.85,14.5,132.5,118.42,83.16
2016,8,7,7,0,0.0,91.0,2.8,15.0,91.0,84.2,66.0
2016,8,7,7,15,0.0,108.5,2.65,15.5,108.5,100.62,79.59
2016,8,7,7,30,0.0,126.0,2.5,16.0,126.0,117.13,92.93
2016,8,7,7,45,0.0,137.0,2.45,16.5,137.0,127.65,101.11
2016,8,7,8,0,0.0,148.0,2.4,17.0,148.0,138.18,109.16
2016,8,7,8,15,9.0,179.0,2.3,17.0,184.5,172.41,136.63
2016,8,7,8,30,18.0,210.0,2.2,17.0,221.0,207.81,164.65
2016,8,7,8,45,26.5,237.5,2.1,17.5,255.0,240.65,189.92
2016,8,7,9,0,35.0,265.0,2.0,18.0,289.0,279.63,219.53
2016,8,7,9,15,50.5,295.5,1.9,18.5,332.0,323.36,252.38
2016,8,7,9,30,66.0,326.0,1.8,19.0,375.0,368.56,285.67
2016,8,7,9,45,91.5,353.5,1.75,19.5,425.0,420.17,323.45
2016,8,7,10,0,117.0,381.0,1.7,20.0,475.0,481.83,367.63
2016,8,7,10,15,118.5,396.0,1.75,20.0,494.5,503.5,382.6
2016,8,7,10,30,120.0,411.0,1.8,20.0,514.0,524.84,397.54
2016,8,7,10,45,278.5,384.5,1.85,20.5,630.5,659.69,496.93
2016,8,7,11,0,437.0,358.0,1.9,21.0,747.0,800.6,595.66
2016,8,7,11,15,693.0,230.0,1.95,21.0,858.5,932.04,689.12
2016,8,7,11,30,949.0,102.0,2.0,21.0,970.0,1049.83,764.19
2016,8,7,11,45,952.0,101.5,2.1,21.5,978.5,1061.9,770.03
2016,8,7,12,0,955.0,101.0,2.2,22.0,987.0,1070.21,774.78
2016,8,7,12,15,955.0,101.0,2.25,22.0,987.0,1072.21,776.52
2016,8,7,12,30,955.0,101.0,2.3,22.0,987.0,1070.35,775.99
2016,8,7,12,45,954.5,100.0,2.35,22.0,980.0,1063.11,772.19
2016,8,7,13,0,954.0,99.0,2.4,22.0,973.0,1052.06,766.09
2016,8,7,13,15,951.5,98.5,2.45,22.0,957.5,1035.8,756.75
2016,8,7,13,30,949.0,98.0,2.5,22.0,942.0,1015.89,745.12
2016,8,7,13,45,945.5,96.5,2.55,22.0,920.0,990.45,729.89
2016,8,7,14,0,942.0,95.0,2.6,22.0,898.0,961.61,712.41
2016,8,7,14,15,935.5,94.0,2.65,22.0,868.0,927.39,691.24
2016,8,7,14,30,929.0,93.0,2.7,22.0,838.0,890.25,667.96
2016,8,7,14,45,920.5,91.5,2.75,22.0,802.5,848.24,641.1
2016,8,7,15,0,912.0,90.0,2.8,22.0,767.0,803.86,612.28
2016,8,7,15,15,900.5,88.5,2.8,21.5,725.0,755.15,580.84
2016,8,7,15,30,889.0,87.0,2.8,21.0,683.0,704.8,547.67
2016,8,7,15,45,873.0,85.0,2.8,21.0,637.0,649.68,507.13
2016,8,7,16,0,857.0,83.0,2.8,21.0,591.0,593.9,464.75
2016,8,7,16,15,836.5,80.0,2.8,20.5,541.0,535.04,419.54
2016,8,7,16,30,816.0,77.0,2.8,20.0,491.0,475.44,372.12
2016,8,7,16,45,787.0,74.0,2.8,20.0,438.5,412.97,320.16
2016,8,7,17,0,758.0,71.0,2.8,20.0,386.0,352.52,268.27
2016,8,7,17,15,719.5,67.0,2.75,19.5,333.0,290.47,214.51
2016,8,7,17,30,681.0,63.0,2.7,19.0,280.0,232.2,163.17
2016,8,7,17,45,622.0,57.5,2.7,18.5,228.0,171.16,111.04
2016,8,7,18,0,563.0,52.0,2.7,18.0,176.0,118.32,68.49
2016,8,7,18,15,474.5,43.5,2.65,17.5,129.0,67.88,34.58
2016,8,7,18,30,386.0,35.0,2.6,17.0,82.0,28.35,18.3
2016,8,7,18,45,235.0,23.0,2.55,16.5,47.5,18.53,5.12
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,10.48,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,39.0,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,78.0,10.0,2.2,13.0,11.0,9.53,0.0
2016,8,8,5,45,220.5,22.0,2.25,14.0,44.0,17.67,3.81
2016,8,8,6,0,363.0,34.0,2.3,15.0,77.0,26.76,17.06
2016,8,8,6,15,451.0,42.5,2.15,15.0,122.5,64.53,33.25
2016,8,8,6,30,539.0,51.0,2.0,15.0,168.0,113.3,66.26
2016,8,8,6,45,593.0,57.5,1.9,15.5,218.0,164.59,108.02
2016,8,8,7,0,647.0,64.0,1.8,16.0,268.0,222.15,157.7
2016,8,8,7,15,324.5,98.5,1.7,16.5,201.5,195.64,149.38
2016,8,8,7,30,2.0,133.0,1.6,17.0,135.0,124.38,98.23
2016,8,8,7,45,7.0,152.5,1.55,18.0,156.5,145.13,114.59
2016,8,8,8,0,12.0,172.0,1.5,19.0,178.0,166.54,131.0
2016,8,8,8,15,20.5,197.5,1.5,19.0,209.0,196.13,154.24
2016,8,8,8,30,29.0,223.0,1.5,19.0,240.0,230.45,180.92
2016,8,8,8,45,41.0,252.0,1.5,19.5,278.5,268.53,209.82
2016,8,8,9,0,53.0,281.0,1.5,20.0,317.0,307.95,239.23
2016,8,8,9,15,116.5,314.0,1.55,20.5,398.5,396.67,306.41
2016,8,8,9,30,180.0,347.0,1.6,21.0,480.0,485.03,371.27
2016,8,8,9,45,252.5,351.5,1.7,21.5,548.0,564.55,428.82
2016,8,8,10,0,325.0,356.0,1.8,22.0,616.0,641.49,483.45
2016,8,8,10,15,330.5,369.0,1.9,22.0,642.0,671.86,504.12
2016,8,8,10,30,336.0,382.0,2.0,22.0,668.0,701.38,524.44
2016,8,8,10,45,632.5,241.0,2.15,22.5,796.0,857.39,638.96
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,998.67,730.91
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,1019.31,743.3
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,1036.41,754.73
2016,8,8,11,45,936.5,102.0,2.65,23.0,963.0,1047.39,762.89
2016,8,8,12,0,937.0,103.0,2.8,23.0,971.0,1054.63,768.77
2016,8,8,12,15,937.5,103.0,2.9,23.0,971.0,1057.05,771.17
2016,8,8,12,30,938.0,103.0,3.0,23.0,971.0,1055.7,771.28
2016,8,8,12,45,937.5,102.0,3.15,23.0,964.0,1048.51,768.17
2016,8,8,13,0,937.0,101.0,3.3,23.0,957.0,1037.58,762.68
2016,8,8,13,15,934.0,100.5,3.35,22.5,942.0,1021.01,754.2
2016,8,8,13,30,931.0,100.0,3.4,22.0,927.0,1000.88,743.4
2016,8,8,13,45,928.0,98.5,3.5,22.0,904.5,976.23,728.51
2016,8,8,14,0,925.0,97.0,3.6,22.0,882.0,948.22,711.29
2016,8,8,14,15,918.5,95.5,3.65,22.0,853.0,913.89,689.36
2016,8,8,14,30,912.0,94.0,3.7,22.0,824.0,876.71,665.32
2016,8,8,14,45,904.0,92.5,3.75,22.0,788.5,835.64,638.36
2016,8,8,15,0,896.0,91.0,3.8,22.0,753.0,792.21,609.46
2016,8,8,15,15,884.0,89.0,3.8,21.5,711.5,743.21,577.11
2016,8,8,15,30,872.0,87.0,3.8,21.0,670.0,692.67,543.1
2016,8,8,15,45,857.5,84.5,3.8,21.0,624.5,638.73,502.66
2016,8,8,16,0,843.0,82.0,3.8,21.0,579.0,584.03,460.43
2016,8,8,16,15,822.5,79.0,3.75,20.5,529.5,525.85,414.97
2016,8,8,16,30,802.0,76.0,3.7,20.0,480.0,466.96,367.43
2016,8,8,16,45,776.5,72.0,3.7,20.0,429.0,405.71,315.9
2016,8,8,17,0,751.0,68.0,3.7,20.0,378.0,346.11,264.22
2016,8,8,17,15,713.0,64.0,3.65,19.5,325.5,284.64,210.53
2016,8,8,17,30,675.0,60.0,3.6,19.0,273.0,226.89,159.31
2016,8,8,17,45,621.5,54.0,3.6,18.5,222.0,166.88,107.62
2016,8,8,18,0,568.0,48.0,3.6,18.0,171.0,114.36,65.07
2016,8,8,18,15,479.5,40.5,3.55,17.5,125.0,64.67,31.97
2016,8,8,18,30,391.0,33.0,3.5,17.0,79.0,25.9,16.12
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.25,3.09
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,9.53,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,181.0,16.5,1.2,14.5,37.5,12.65,0.31
2016,8,9,6,0,362.0,33.0,1.2,15.0,75.0,25.95,16.32
2016,8,9,6,15,451.5,41.5,1.0,15.0,120.5,63.53,32.45
2016,8,9,6,30,541.0,50.0,0.8,15.0,166.0,112.52,65.4
2016,8,9,6,45,286.0,82.5,0.6,15.5,145.5,129.84,91.61
2016,8,9,7,0,31.0,115.0,0.4,16.0,125.0,114.04,89.17
2016,8,9,7,15,36.5,135.5,0.4,16.5,149.0,137.51,108.37
2016,8,9,7,30,42.0,156.0,0.4,17.0,173.0,161.76,127.7
2016,8,9,7,45,59.5,182.0,0.4,17.5,210.0,197.04,155.36
2016,8,9,8,0,77.0,208.0,0.4,18.0,247.0,234.5,184.2
2016,8,9,8,15,448.5,147.5,0.45,18.5,408.0,391.36,306.35
2016,8,9,8,30,820.0,87.0,0.5,19.0,569.0,576.63,444.06
2016,8,9,8,45,840.0,88.0,0.6,19.5,615.5,630.91,482.16
2016,8,9,9,0,860.0,89.0,0.7,20.0,662.0,686.29,521.45
2016,8,9,9,15,872.0,90.5,0.7,20.5,703.0,735.83,552.39
2016,8,9,9,30,884.0,92.0,0.7,21.0,744.0,783.86,581.67
2016,8,9,9,45,895.5,92.5,0.75,22.0,780.0,828.66,607.93
2016,8,9,10,0,907.0,93.0,0.8,23.0,816.0,871.41,632.39
2016,8,9,10,15,914.0,94.0,0.85,23.0,845.5,908.4,655.33
2016,8,9,10,30,921.0,95.0,0.9,23.0,875.0,942.57,676.46
2016,8,9,10,45,926.0,95.5,0.95,23.5,898.0,971.35,692.85
2016,8,9,11,0,931.0,96.0,1.0,24.0,921.0,996.88,707.22
2016,8,9,11,15,934.0,96.5,1.1,24.0,936.0,1017.06,720.67
2016,8,9,11,30,937.0,97.0,1.2,24.0,951.0,1033.67,732.05
2016,8,9,11,45,937.5,98.0,1.35,24.5,958.5,1044.64,739.53
2016,8,9,12,0,938.0,99.0,1.5,25.0,966.0,1051.86,744.73
2016,8,9,12,15,938.0,99.0,1.6,25.0,966.0,1053.75,747.34
2016,8,9,12,30,938.0,99.0,1.7,25.0,966.0,1051.85,747.74
2016,8,9,12,45,933.5,100.5,1.85,25.0,957.0,1043.23,744.74
2016,8,9,13,0,929.0,102.0,2.0,25.0,948.0,1030.93,739.42
2016,8,9,13,15,926.0,101.5,2.1,25.0,933.0,1014.42,730.77
2016,8,9,13,30,923.0,101.0,2.2,25.0,918.0,994.36,719.84
2016,8,9,13,45,917.0,101.0,2.35,25.0,895.5,968.58,705.66
2016,8,9,14,0,911.0,101.0,2.5,25.0,873.0,939.61,689.21
2016,8,9,14,15,904.0,99.5,2.55,24.5,843.5,905.18,669.37
2016,8,9,14,30,897.0,98.0,2.6,24.0,814.0,867.97,647.4
2016,8,9,14,45,587.5,214.5,2.65,24.0,675.0,710.13,537.93
2016,8,9,15,0,278.0,331.0,2.7,24.0,536.0,552.27,419.6
2016,8,9,15,15,565.0,212.0,2.7,23.5,598.5,636.16,488.85
2016,8,9,15,30,852.0,93.0,2.7,23.0,661.0,684.64,529.39
2016,8,9,15,45,834.5,91.0,2.7,23.0,615.0,630.16,488.61
2016,8,9,16,0,817.0,89.0,2.7,23.0,569.0,576.61,448.07
2016,8,9,16,15,796.0,86.0,2.65,22.5,520.0,518.22,403.38
2016,8,9,16,30,775.0,83.0,2.6,22.0,471.0,460.41,357.57
2016,8,9,16,45,743.5,80.0,2.6,22.0,419.5,399.02,306.97
2016,8,9,17,0,712.0,77.0,2.6,22.0,368.0,340.01,256.83
2016,8,9,17,15,672.0,72.0,2.55,21.0,316.0,277.95,204.16
2016,8,9,17,30,632.0,67.0,2.5,20.0,264.0,220.91,154.75
2016,8,9,17,45,567.0,61.0,2.5,19.5,213.0,162.63,105.66
2016,8,9,18,0,502.0,55.0,2.5,19.0,162.0,112.0,65.62
2016,8,9,18,15,410.0,45.5,2.45,18.5,117.0,64.35,34.02
2016,8,9,18,30,318.0,36.0,2.4,18.0,72.0,28.89,18.41
2016,8,9,18,45,159.0,18.0,2.4,17.5,36.0,14.06,0.06
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
