Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.0,17.5,2.05,14.5,34.5,13.62,0.0
2016,8,10,6,0,298.0,35.0,2.1,15.0,69.0,27.93,17.87
2016,8,10,6,15,389.0,45.0,2.0,15.0,113.0,62.89,34.0
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,109.66,65.75
2016,8,10,6,45,536.0,63.0,1.8,15.5,206.5,159.23,105.88
2016,8,10,7,0,592.0,71.0,1.7,16.0,256.0,215.42,153.99
2016,8,10,7,15,634.5,77.0,1.6,16.5,307.0,271.88,203.38
2016,8,10,7,30,677.0,83.0,1.5,17.0,358.0,332.74,255.58
2016,8,10,7,45,708.0,87.0,1.45,17.5,409.0,390.81,304.44
2016,8,10,8,0,739.0,91.0,1.4,18.0,460.0,451.82,353.84
2016,8,10,8,15,762.0,94.5,1.4,18.5,509.0,509.35,399.02
2016,8,10,8,30,785.0,98.0,1.4,19.0,558.0,567.74,443.19
2016,8,10,8,45,804.5,100.5,1.4,19.5,604.0,623.4,483.82
2016,8,10,9,0,824.0,103.0,1.4,20.0,650.0,678.91,522.98
2016,8,10,9,15,837.5,105.0,1.45,20.0,691.0,725.92,555.34
2016,8,10,9,30,851.0,107.0,1.5,20.0,732.0,774.24,587.58
2016,8,10,9,45,863.0,108.0,1.55,20.5,768.5,818.75,615.66
2016,8,10,10,0,875.0,109.0,1.6,21.0,805.0,861.32,642.08
2016,8,10,10,15,883.0,110.0,1.65,21.0,834.5,898.18,665.69
2016,8,10,10,30,891.0,111.0,1.7,21.0,864.0,932.39,687.5
2016,8,10,10,45,897.0,111.5,1.75,21.5,887.5,961.35,704.5
2016,8,10,11,0,903.0,112.0,1.8,22.0,911.0,987.21,719.47
2016,8,10,11,15,907.0,113.0,1.85,22.0,926.5,1008.37,732.85
2016,8,10,11,30,911.0,114.0,1.9,22.0,942.0,1026.08,744.15
2016,8,10,11,45,913.0,114.0,2.0,22.5,950.0,1037.23,750.6
2016,8,10,12,0,915.0,114.0,2.1,23.0,958.0,1044.73,754.88
2016,8,10,12,15,915.5,114.0,2.15,23.0,958.0,1047.04,756.83
2016,8,10,12,30,916.0,114.0,2.2,23.0,958.0,1045.64,756.59
2016,8,10,12,45,913.0,114.5,2.3,23.0,950.0,1037.55,752.82
2016,8,10,13,0,910.0,115.0,2.4,23.0,942.0,1025.83,746.82
2016,8,10,13,15,906.5,114.5,2.4,22.5,927.0,1009.04,737.97
2016,8,10,13,30,903.0,114.0,2.4,22.0,912.0,988.79,726.94
2016,8,10,13,45,899.0,112.5,2.45,22.0,889.5,963.68,711.85
2016,8,10,14,0,895.0,111.0,2.5,22.0,867.0,935.36,694.6
2016,8,10,14,15,574.0,241.0,2.5,22.0,719.5,768.75,580.22
2016,8,10,14,30,253.0,371.0,2.5,22.0,572.0,596.43,451.69
2016,8,10,14,45,205.0,357.5,2.5,22.0,516.0,524.97,400.83
2016,8,10,15,0,157.0,344.0,2.5,22.0,460.0,464.87,356.6
2016,8,10,15,15,252.5,308.0,2.5,21.5,481.5,497.06,384.2
2016,8,10,15,30,348.0,272.0,2.5,21.0,503.0,513.12,398.94
2016,8,10,15,45,292.0,261.5,2.5,21.0,446.0,448.51,349.93
2016,8,10,16,0,236.0,251.0,2.5,21.0,389.0,383.9,300.64
2016,8,10,16,15,188.5,231.0,2.5,20.5,335.5,325.2,255.78
2016,8,10,16,30,141.0,211.0,2.5,20.0,282.0,271.35,213.96
2016,8,10,16,45,105.5,186.0,2.55,19.5,236.0,222.97,176.0
2016,8,10,17,0,70.0,161.0,2.6,19.0,190.0,176.64,139.24
2016,8,10,17,15,63.0,139.5,2.6,18.5,162.5,149.24,117.05
2016,8,10,17,30,56.0,118.0,2.6,18.0,135.0,122.79,95.28
2016,8,10,17,45,283.0,85.0,2.6,17.5,147.0,130.99,92.25
2016,8,10,18,0,510.0,52.0,2.6,17.0,159.0,109.35,63.65
2016,8,10,18,15,418.0,42.5,2.55,16.5,114.0,61.33,31.75
2016,8,10,18,30,326.0,33.0,2.5,16.0,69.0,26.22,16.2
2016,8,10,18,45,163.0,16.5,2.45,15.5,34.5,12.82,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,135.5,17.5,1.6,13.5,32.5,13.7,0.0
2016,8,11,6,0,271.0,35.0,1.7,14.0,65.0,28.06,17.96
2016,8,11,6,15,359.5,46.5,1.7,14.5,108.5,62.49,34.72
2016,8,11,6,30,448.0,58.0,1.7,15.0,152.0,108.55,66.19
2016,8,11,6,45,500.5,68.0,1.75,15.5,200.5,157.47,105.85
2016,8,11,7,0,553.0,78.0,1.8,16.0,249.0,212.64,153.07
2016,8,11,7,15,276.5,78.0,1.75,16.5,163.5,161.69,122.92
2016,8,11,7,30,0.0,78.0,1.7,17.0,78.0,72.6,55.49
2016,8,11,7,45,0.0,93.5,1.65,17.5,93.5,87.09,67.34
2016,8,11,8,0,0.0,109.0,1.6,18.0,109.0,101.65,78.92
2016,8,11,8,15,0.0,134.0,1.6,18.5,134.0,125.23,97.67
2016,8,11,8,30,0.0,159.0,1.6,19.0,159.0,148.97,116.2
2016,8,11,8,45,4.0,181.5,1.65,19.5,184.0,173.03,134.81
2016,8,11,9,0,8.0,204.0,1.7,20.0,209.0,197.59,153.57
2016,8,11,9,15,13.0,231.0,1.7,20.0,240.5,227.69,176.73
2016,8,11,9,30,18.0,258.0,1.7,20.0,272.0,258.36,200.06
2016,8,11,9,45,18.5,269.0,1.75,20.5,283.5,270.29,208.38
2016,8,11,10,0,19.0,280.0,1.8,21.0,295.0,282.23,216.72
2016,8,11,10,15,30.5,318.0,1.85,21.0,343.5,339.04,259.54
2016,8,11,10,30,42.0,356.0,1.9,21.0,392.0,389.53,296.83
2016,8,11,10,45,62.0,386.0,1.95,21.5,440.5,440.56,333.79
2016,8,11,11,0,82.0,416.0,2.0,22.0,489.0,492.51,370.77
2016,8,11,11,15,121.5,433.5,2.05,22.0,543.5,562.07,421.12
2016,8,11,11,30,161.0,451.0,2.1,22.0,598.0,621.76,463.73
2016,8,11,11,45,165.5,451.0,2.15,22.5,603.0,628.42,467.29
2016,8,11,12,0,170.0,451.0,2.2,23.0,608.0,634.27,470.71
2016,8,11,12,15,169.0,455.5,2.25,23.0,611.0,638.39,473.64
2016,8,11,12,30,168.0,460.0,2.3,23.0,614.0,641.59,475.99
2016,8,11,12,45,190.5,454.0,2.35,23.0,627.5,656.46,487.42
2016,8,11,13,0,213.0,448.0,2.4,23.0,641.0,669.99,497.87
2016,8,11,13,15,258.0,429.5,2.45,23.0,660.0,701.55,521.51
2016,8,11,13,30,303.0,411.0,2.5,23.0,679.0,719.65,535.83
2016,8,11,13,45,206.0,407.5,2.55,23.0,587.5,607.41,455.55
2016,8,11,14,0,109.0,404.0,2.6,23.0,496.0,499.62,376.9
2016,8,11,14,15,114.5,390.0,2.6,22.5,484.0,495.33,375.7
2016,8,11,14,30,120.0,376.0,2.6,22.0,472.0,480.7,366.49
2016,8,11,14,45,122.0,358.5,2.6,22.0,452.0,458.9,351.22
2016,8,11,15,0,124.0,341.0,2.6,22.0,432.0,436.61,335.5
2016,8,11,15,15,132.5,321.0,2.6,21.5,413.0,416.06,321.73
2016,8,11,15,30,141.0,301.0,2.6,21.0,394.0,394.49,306.91
2016,8,11,15,45,130.5,278.0,2.6,21.0,359.5,356.81,278.65
2016,8,11,16,0,120.0,255.0,2.6,21.0,325.0,320.0,250.73
2016,8,11,16,15,106.5,231.0,2.6,20.5,289.0,277.59,218.46
2016,8,11,16,30,93.0,207.0,2.6,20.0,253.0,241.27,190.39
2016,8,11,16,45,90.0,184.0,2.6,20.0,224.5,211.83,166.98
2016,8,11,17,0,87.0,161.0,2.6,20.0,196.0,182.78,143.45
2016,8,11,17,15,77.5,139.5,2.6,19.0,167.5,153.59,120.01
2016,8,11,17,30,68.0,118.0,2.6,18.0,139.0,125.64,97.19
2016,8,11,17,45,268.5,87.0,2.6,17.5,146.0,129.21,91.31
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,107.43,63.83
2016,8,11,18,15,377.5,44.5,2.5,16.5,108.5,60.2,32.3
2016,8,11,18,30,286.0,33.0,2.4,16.0,64.0,26.39,16.16
2016,8,11,18,45,143.0,16.5,2.3,15.5,32.0,12.93,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,16.5,1.9,13.5,32.5,12.88,0.0
2016,8,12,6,0,297.0,33.0,2.0,14.0,65.0,26.31,16.36
2016,8,12,6,15,388.5,44.0,1.95,14.0,109.5,61.86,33.31
2016,8,12,6,30,480.0,55.0,1.9,14.0,154.0,109.62,65.93
2016,8,12,6,45,543.0,62.0,1.9,14.5,204.5,159.59,106.26
2016,8,12,7,0,606.0,69.0,1.9,15.0,255.0,217.03,155.5
2016,8,12,7,15,314.0,107.0,1.9,15.5,204.5,201.02,154.73
2016,8,12,7,30,22.0,145.0,1.9,16.0,154.0,142.99,113.79
2016,8,12,7,45,27.0,166.0,1.9,16.5,178.5,168.48,134.37
2016,8,12,8,0,32.0,187.0,1.9,17.0,203.0,193.21,153.81
2016,8,12,8,15,49.0,215.5,1.85,17.5,243.0,232.29,184.45
2016,8,12,8,30,66.0,244.0,1.8,18.0,283.0,273.38,216.12
2016,8,12,8,45,63.5,263.0,1.8,19.0,303.0,294.5,231.07
2016,8,12,9,0,61.0,282.0,1.8,20.0,323.0,315.33,245.53
2016,8,12,9,15,89.5,310.5,1.85,20.0,374.5,368.05,285.69
2016,8,12,9,30,118.0,339.0,1.9,20.0,426.0,430.6,332.39
2016,8,12,9,45,141.5,359.0,1.95,20.5,468.0,475.9,364.93
2016,8,12,10,0,165.0,379.0,2.0,21.0,510.0,522.6,398.08
2016,8,12,10,15,168.0,394.5,2.1,21.5,532.5,547.73,414.94
2016,8,12,10,30,171.0,410.0,2.2,22.0,555.0,572.46,431.52
2016,8,12,10,45,301.5,382.5,2.3,22.5,645.0,681.82,511.45
2016,8,12,11,0,432.0,355.0,2.4,23.0,735.0,795.76,591.55
2016,8,12,11,15,671.0,235.5,2.45,23.0,838.0,919.12,680.48
2016,8,12,11,30,910.0,116.0,2.5,23.0,941.0,1028.04,750.67
2016,8,12,11,45,912.5,116.0,2.6,23.0,948.5,1039.61,757.75
2016,8,12,12,0,915.0,116.0,2.7,23.0,956.0,1047.55,763.59
2016,8,12,12,15,915.0,116.0,2.75,23.0,956.0,1049.27,765.06
2016,8,12,12,30,915.0,116.0,2.8,23.0,956.0,1047.27,764.32
2016,8,12,12,45,556.5,282.0,2.85,23.0,792.0,868.62,644.44
2016,8,12,13,0,198.0,448.0,2.9,23.0,628.0,655.55,488.22
2016,8,12,13,15,260.0,426.0,2.9,23.0,657.5,700.32,523.07
2016,8,12,13,30,322.0,404.0,2.9,23.0,687.0,730.99,546.37
2016,8,12,13,45,337.5,389.5,2.9,23.0,679.5,722.09,540.97
2016,8,12,14,0,353.0,375.0,2.9,23.0,672.0,711.1,534.39
2016,8,12,14,15,326.0,366.0,2.85,22.5,633.0,666.15,503.64
2016,8,12,14,30,299.0,357.0,2.8,22.0,594.0,621.67,472.99
2016,8,12,14,45,324.0,332.5,2.8,22.0,578.5,604.4,462.23
2016,8,12,15,0,349.0,308.0,2.8,22.0,563.0,584.28,449.03
2016,8,12,15,15,303.0,298.5,2.75,22.0,510.5,524.54,404.91
2016,8,12,15,30,257.0,289.0,2.7,22.0,458.0,467.96,362.71
2016,8,12,15,45,194.5,271.5,2.65,22.0,394.5,391.09,304.52
2016,8,12,16,0,132.0,254.0,2.6,22.0,331.0,326.12,254.54
2016,8,12,16,15,453.0,168.5,2.5,21.5,397.5,413.31,324.7
2016,8,12,16,30,774.0,83.0,2.4,21.0,464.0,457.48,356.73
2016,8,12,16,45,745.0,79.0,2.35,21.0,412.0,396.06,305.25
2016,8,12,17,0,716.0,75.0,2.3,21.0,360.0,336.77,254.56
2016,8,12,17,15,674.5,70.0,2.15,20.5,308.0,274.04,200.67
2016,8,12,17,30,633.0,65.0,2.0,20.0,256.0,216.49,150.48
2016,8,12,17,45,572.0,58.0,1.9,19.5,205.5,158.05,101.26
2016,8,12,18,0,511.0,51.0,1.8,19.0,155.0,106.83,60.94
2016,8,12,18,15,415.0,41.0,1.8,18.5,109.5,58.3,29.5
2016,8,12,18,30,319.0,31.0,1.8,18.0,64.0,24.71,14.41
2016,8,12,18,45,159.5,15.5,1.8,17.5,32.0,12.15,0.0
2016,8,12,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.5,2.0,14.5,31.5,12.97,0.0
2016,8,13,6,0,290.0,33.0,2.1,15.0,63.0,26.45,16.25
2016,8,13,6,15,383.0,43.0,2.05,15.5,107.0,60.56,32.21
2016,8,13,6,30,476.0,53.0,2.0,16.0,151.0,107.23,63.58
2016,8,13,6,45,538.5,60.0,1.95,16.5,200.5,156.88,103.38
2016,8,13,7,0,601.0,67.0,1.9,17.0,250.0,213.94,151.98
2016,8,13,7,15,323.5,110.5,1.85,17.5,211.0,207.4,158.47
2016,8,13,7,30,46.0,154.0,1.8,18.0,172.0,161.77,127.86
2016,8,13,7,45,72.5,180.5,1.75,18.5,214.0,201.67,159.76
2016,8,13,8,0,99.0,207.0,1.7,19.0,256.0,244.78,193.59
2016,8,13,8,15,91.5,228.0,1.7,19.5,277.0,267.36,210.66
2016,8,13,8,30,84.0,249.0,1.7,20.0,298.0,289.08,226.67
2016,8,13,8,45,81.5,269.0,1.7,20.5,319.5,312.16,243.44
2016,8,13,9,0,79.0,289.0,1.7,21.0,341.0,334.9,259.64
2016,8,13,9,15,469.0,194.5,1.75,21.5,533.5,550.22,427.42
2016,8,13,9,30,859.0,100.0,1.8,22.0,726.0,774.52,587.99
2016,8,13,9,45,873.5,99.5,1.85,22.5,763.0,819.85,614.88
2016,8,13,10,0,888.0,99.0,1.9,23.0,800.0,863.39,641.89
2016,8,13,10,15,527.0,254.0,1.95,23.0,674.5,739.67,553.94
2016,8,13,10,30,166.0,409.0,2.0,23.0,549.0,567.35,424.0
2016,8,13,10,45,539.5,255.5,2.05,23.5,726.5,787.67,588.44
2016,8,13,11,0,913.0,102.0,2.1,24.0,904.0,987.76,720.0
2016,8,13,11,15,597.0,267.0,2.15,24.0,795.0,879.2,645.39
2016,8,13,11,30,281.0,432.0,2.2,24.0,686.0,732.87,538.23
2016,8,13,11,45,242.5,443.5,2.3,24.5,664.0,709.81,521.87
2016,8,13,12,0,204.0,455.0,2.4,25.0,642.0,673.58,495.57
2016,8,13,12,15,190.0,456.0,2.45,25.0,630.5,660.98,486.94
2016,8,13,12,30,176.0,457.0,2.5,25.0,619.0,647.39,477.45
2016,8,13,12,45,133.0,445.0,2.55,25.0,566.5,590.44,436.99
2016,8,13,13,0,90.0,433.0,2.6,25.0,514.0,522.11,388.22
2016,8,13,13,15,488.5,275.5,2.65,25.0,704.5,778.39,581.0
2016,8,13,13,30,887.0,118.0,2.7,25.0,895.0,977.69,716.61
2016,8,13,13,45,884.5,115.5,2.75,25.0,873.5,953.08,699.73
2016,8,13,14,0,882.0,113.0,2.8,25.0,852.0,925.23,682.74
2016,8,13,14,15,875.0,111.5,2.8,24.5,822.5,891.33,662.57
2016,8,13,14,30,868.0,110.0,2.8,24.0,793.0,854.74,640.39
2016,8,13,14,45,861.0,106.5,2.85,24.0,758.0,813.59,613.93
2016,8,13,15,0,854.0,103.0,2.9,24.0,723.0,770.13,585.56
2016,8,13,15,15,616.5,181.0,2.9,23.5,615.5,645.23,496.29
2016,8,13,15,30,379.0,259.0,2.9,23.0,508.0,521.16,402.92
2016,8,13,15,45,307.5,252.5,2.9,23.0,445.0,449.34,349.15
2016,8,13,16,0,236.0,246.0,2.9,23.0,382.0,378.89,295.3
2016,8,13,16,15,495.5,165.0,2.9,22.5,417.5,432.01,338.28
2016,8,13,16,30,755.0,84.0,2.9,22.0,453.0,448.58,349.58
2016,8,13,16,45,727.5,79.5,2.9,22.0,402.5,388.31,299.14
2016,8,13,17,0,700.0,75.0,2.9,22.0,352.0,330.04,249.21
2016,8,13,17,15,658.0,70.0,2.8,21.5,300.0,268.12,196.01
2016,8,13,17,30,616.0,65.0,2.7,21.0,248.0,211.45,146.62
2016,8,13,17,45,555.5,57.5,2.65,20.5,198.5,153.71,98.07
2016,8,13,18,0,495.0,50.0,2.6,20.0,149.0,103.15,58.44
2016,8,13,18,15,397.0,40.5,2.6,19.5,104.5,56.12,28.36
2016,8,13,18,30,299.0,31.0,2.6,19.0,60.0,24.92,14.21
2016,8,13,18,45,149.5,15.5,2.6,18.5,30.0,12.28,0.0
2016,8,13,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,5,45,152.5,15.5,2.1,14.5,31.0,12.14,0.0
2016,8,14,6,0,305.0,31.0,2.2,15.0,62.0,24.69,14.64
2016,8,14,6,15,400.5,41.0,2.15,15.0,106.5,59.72,31.01
2016,8,14,6,30,496.0,51.0,2.1,15.0,151.0,107.78,63.4
2016,8,14,6,45,557.0,58.0,2.1,15.5,201.5,158.41,104.28
2016,8,14,7,0,618.0,65.0,2.1,16.0,252.0,216.26,153.96
2016,8,14,7,15,309.0,77.5,2.1,16.5,171.0,171.53,130.35
2016,8,14,7,30,0.0,90.0,2.1,17.0,90.0,83.78,64.84
2016,8,14,7,45,2.5,124.0,2.1,18.0,125.5,116.74,91.68
2016,8,14,8,0,5.0,158.0,2.1,19.0,161.0,150.28,118.24
2016,8,14,8,15,24.0,194.5,2.1,19.5,208.5,195.6,154.05
2016,8,14,8,30,43.0,231.0,2.1,20.0,256.0,247.5,194.42
2016,8,14,8,45,34.0,238.5,2.1,20.5,259.5,251.88,196.71
2016,8,14,9,0,25.0,246.0,2.1,21.0,263.0,249.96,194.19
2016,8,14,9,15,48.5,284.5,2.1,21.5,319.5,312.5,241.87
2016,8,14,9,30,72.0,323.0,2.1,22.0,376.0,372.08,286.07
2016,8,14,9,45,105.0,349.5,2.15,22.5,430.5,429.26,328.08
2016,8,14,10,0,138.0,376.0,2.2,23.0,485.0,497.47,377.22
2016,8,14,10,15,139.0,391.5,2.2,23.0,505.0,519.97,392.47
2016,8,14,10,30,140.0,407.0,2.2,23.0,525.0,542.05,407.6
2016,8,14,10,45,117.0,413.0,2.25,23.5,513.0,531.33,398.07
2016,8,14,11,0,94.0,419.0,2.3,24.0,501.0,508.2,380.0
2016,8,14,11,15,125.5,433.5,2.35,24.0,545.5,567.34,422.85
2016,8,14,11,30,157.0,448.0,2.4,24.0,590.0,616.1,457.54
2016,8,14,11,45,164.0,452.5,2.45,24.0,602.0,629.88,467.05
2016,8,14,12,0,171.0,457.0,2.5,24.0,614.0,642.91,476.3
2016,8,14,12,15,528.5,293.0,2.55,24.0,776.5,855.73,633.87
2016,8,14,12,30,886.0,129.0,2.6,24.0,939.0,1031.97,751.63
2016,8,14,12,45,546.5,287.0,2.65,24.5,785.5,862.31,635.04
2016,8,14,13,0,207.0,445.0,2.7,25.0,632.0,662.13,488.61
2016,8,14,13,15,539.0,287.0,2.75,24.5,761.0,839.84,624.02
2016,8,14,13,30,871.0,129.0,2.8,24.0,890.0,973.65,717.13
2016,8,14,13,45,529.0,267.5,2.85,24.0,726.0,786.02,587.71
2016,8,14,14,0,187.0,406.0,2.9,24.0,562.0,583.12,437.45
2016,8,14,14,15,514.0,265.0,2.95,24.0,673.0,737.77,558.23
2016,8,14,14,30,841.0,124.0,3.0,24.0,784.0,851.25,640.67
2016,8,14,14,45,830.5,122.0,3.05,24.0,748.5,809.11,612.16
2016,8,14,15,0,820.0,120.0,3.1,24.0,713.0,765.02,583.17
2016,8,14,15,15,538.5,203.0,3.15,23.5,583.5,606.9,468.25
2016,8,14,15,30,257.0,286.0,3.2,23.0,454.0,465.09,359.98
2016,8,14,15,45,271.5,261.0,3.25,22.5,427.0,434.98,339.32
2016,8,14,16,0,286.0,236.0,3.3,22.0,400.0,402.94,316.02
2016,8,14,16,15,272.5,215.5,3.3,21.5,360.0,358.57,282.14
2016,8,14,16,30,259.0,195.0,3.3,21.0,320.0,315.26,248.32
2016,8,14,16,45,454.0,141.0,3.35,21.0,330.5,330.97,258.39
2016,8,14,17,0,649.0,87.0,3.4,21.0,341.0,321.85,245.02
2016,8,14,17,15,604.0,80.5,3.3,20.0,290.0,261.38,193.25
2016,8,14,17,30,559.0,74.0,3.2,19.0,239.0,205.68,145.07
2016,8,14,17,45,497.0,65.0,3.15,18.5,190.0,149.69,97.96
2016,8,14,18,0,435.0,56.0,3.1,18.0,141.0,101.18,59.87
2016,8,14,18,15,336.5,44.0,3.0,17.5,98.0,55.64,30.2
2016,8,14,18,30,238.0,32.0,2.9,17.0,55.0,25.05,14.11
2016,8,14,18,45,119.0,16.0,2.85,16.5,27.5,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,161.0,15.5,2.15,12.5,31.5,12.23,0.0
2016,8,15,6,0,322.0,31.0,2.2,13.0,63.0,24.85,14.74
2016,8,15,6,15,421.5,41.0,2.15,13.5,109.0,60.97,31.56
2016,8,15,6,30,521.0,51.0,2.1,14.0,155.0,110.84,65.08
2016,8,15,6,45,585.0,57.5,2.1,14.5,206.5,163.12,107.38
2016,8,15,7,0,649.0,64.0,2.1,15.0,258.0,222.97,158.96
2016,8,15,7,15,324.5,86.0,2.05,15.5,183.0,184.64,141.2
2016,8,15,7,30,0.0,108.0,2.0,16.0,108.0,100.58,79.09
2016,8,15,7,45,0.0,117.0,2.0,16.5,117.0,109.14,85.92
2016,8,15,8,0,0.0,126.0,2.0,17.0,126.0,117.7,92.5
2016,8,15,8,15,0.0,132.5,1.95,17.5,132.5,123.91,97.05
2016,8,15,8,30,0.0,139.0,1.9,18.0,139.0,130.12,101.57
2016,8,15,8,45,7.0,181.0,1.85,18.5,186.0,174.66,136.91
2016,8,15,9,0,14.0,223.0,1.8,19.0,233.0,220.26,172.28
2016,8,15,9,15,17.5,243.0,1.8,19.0,256.0,242.92,189.5
2016,8,15,9,30,21.0,263.0,1.8,19.0,279.0,265.93,206.92
2016,8,15,9,45,27.0,288.5,1.85,19.5,309.5,304.21,235.54
2016,8,15,10,0,33.0,314.0,1.9,20.0,340.0,336.55,259.22
2016,8,15,10,15,65.5,355.5,1.95,20.5,410.0,409.15,313.4
2016,8,15,10,30,98.0,397.0,2.0,21.0,480.0,483.96,367.71
2016,8,15,10,45,87.0,402.5,2.1,21.5,477.5,482.35,364.93
2016,8,15,11,0,76.0,408.0,2.2,22.0,475.0,479.86,362.0
2016,8,15,11,15,99.5,425.5,2.25,22.0,514.5,522.81,393.54
2016,8,15,11,30,123.0,443.0,2.3,22.0,554.0,577.66,432.83
2016,8,15,11,45,116.5,445.0,2.4,22.0,551.0,574.96,430.54
2016,8,15,12,0,110.0,447.0,2.5,22.0,548.0,559.61,419.79
2016,8,15,12,15,135.5,451.0,2.5,22.0,575.0,601.69,450.41
2016,8,15,12,30,161.0,455.0,2.5,22.0,602.0,631.09,471.67
2016,8,15,12,45,120.5,440.0,2.55,22.0,550.0,573.54,429.96
2016,8,15,13,0,80.0,425.0,2.6,22.0,498.0,504.51,379.99
2016,8,15,13,15,152.5,424.5,2.6,22.0,559.5,584.34,440.24
2016,8,15,13,30,225.0,424.0,2.6,22.0,621.0,649.49,488.32
2016,8,15,13,45,158.0,408.0,2.6,22.0,544.5,564.35,426.03
2016,8,15,14,0,91.0,392.0,2.6,22.0,468.0,471.98,358.2
2016,8,15,14,15,137.5,382.5,2.6,21.5,492.5,509.05,388.33
2016,8,15,14,30,184.0,373.0,2.6,21.0,517.0,532.82,408.05
2016,8,15,14,45,289.0,333.0,2.6,21.0,547.0,577.02,443.5
2016,8,15,15,0,394.0,293.0,2.6,21.0,577.0,603.79,465.72
2016,8,15,15,15,296.0,293.0,2.6,20.5,499.5,514.08,399.12
2016,8,15,15,30,198.0,293.0,2.6,20.0,422.0,425.78,332.74
2016,8,15,15,45,119.5,259.0,2.6,20.0,335.0,331.49,260.29
2016,8,15,16,0,41.0,225.0,2.6,20.0,248.0,240.24,188.72
2016,8,15,16,15,53.5,210.5,2.55,19.5,238.0,229.84,181.59
2016,8,15,16,30,66.0,196.0,2.5,19.0,228.0,218.01,172.77
2016,8,15,16,45,47.5,169.5,2.5,19.0,191.5,180.36,142.66
2016,8,15,17,0,29.0,143.0,2.5,19.0,155.0,145.06,114.29
2016,8,15,17,15,23.5,123.0,2.45,18.5,132.0,122.11,95.78
2016,8,15,17,30,18.0,103.0,2.4,18.0,109.0,99.38,77.15
2016,8,15,17,45,270.5,75.5,2.35,17.5,128.5,117.97,81.66
2016,8,15,18,0,523.0,48.0,2.3,17.0,148.0,102.57,57.53
2016,8,15,18,15,419.0,38.5,2.15,16.5,102.5,53.82,26.68
2016,8,15,18,30,315.0,29.0,2.0,16.0,57.0,23.44,12.48
2016,8,15,18,45,157.5,14.5,1.95,15.5,28.5,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,131.5,15.5,2.0,13.5,28.5,12.31,0.0
2016,8,16,6,0,263.0,31.0,2.1,14.0,57.0,24.95,14.54
2016,8,16,6,15,360.5,42.5,2.05,14.0,101.0,58.8,31.66
2016,8,16,6,30,458.0,54.0,2.0,14.0,145.0,106.09,63.83
2016,8,16,6,45,519.5,63.0,2.0,14.5,194.5,156.47,104.55
2016,8,16,7,0,581.0,72.0,2.0,15.0,244.0,214.23,154.06
2016,8,16,7,15,290.5,91.5,2.0,15.5,177.5,179.73,137.99
2016,8,16,7,30,0.0,111.0,2.0,16.0,111.0,103.4,81.46
2016,8,16,7,45,0.0,124.0,2.0,16.5,124.0,115.74,91.39
2016,8,16,8,0,0.0,137.0,2.0,17.0,137.0,128.11,101.04
2016,8,16,8,15,5.0,163.5,1.95,17.5,167.0,156.02,123.2
2016,8,16,8,30,10.0,190.0,1.9,18.0,197.0,184.64,145.56
2016,8,16,8,45,25.5,227.0,1.9,18.5,244.0,230.77,181.62
2016,8,16,9,0,41.0,264.0,1.9,19.0,291.0,284.58,222.9
2016,8,16,9,15,34.5,270.5,1.9,19.5,294.5,288.67,224.79
2016,8,16,9,30,28.0,277.0,1.9,20.0,298.0,292.09,226.32
2016,8,16,9,45,32.0,297.5,1.9,20.5,322.5,317.59,244.91
2016,8,16,10,0,36.0,318.0,1.9,21.0,347.0,343.41,263.44
2016,8,16,10,15,46.0,343.5,1.95,21.0,381.5,379.92,290.52
2016,8,16,10,30,56.0,369.0,2.0,21.0,416.0,417.07,317.77
2016,8,16,10,45,55.0,378.0,2.05,21.5,425.0,427.31,324.17
2016,8,16,11,0,54.0,387.0,2.1,22.0,434.0,437.28,330.53
2016,8,16,11,15,44.0,377.5,2.15,22.0,417.0,419.0,316.7
2016,8,16,11,30,34.0,368.0,2.2,22.0,400.0,400.17,302.59
2016,8,16,11,45,72.0,407.0,2.25,22.5,473.5,479.28,360.87
2016,8,16,12,0,110.0,446.0,2.3,23.0,547.0,558.93,417.67
2016,8,16,12,15,172.5,446.5,2.3,23.0,604.0,634.73,485.17
2016,8,16,12,30,235.0,447.0,2.3,23.0,661.0,697.59,517.28
2016,8,16,12,45,180.0,444.0,2.35,23.0,607.5,637.61,474.02
2016,8,16,13,0,125.0,441.0,2.4,23.0,554.0,577.64,430.96
2016,8,16,13,15,189.0,429.5,2.4,23.0,596.0,625.48,467.47
2016,8,16,13,30,253.0,418.0,2.4,23.0,638.0,680.98,507.99
2016,8,16,13,45,174.5,405.5,2.45,23.0,555.0,577.48,433.61
2016,8,16,14,0,96.0,393.0,2.5,23.0,472.0,477.82,360.96
2016,8,16,14,15,161.5,380.0,2.5,22.5,508.0,527.82,400.93
2016,8,16,14,30,227.0,367.0,2.5,22.0,544.0,563.19,429.31
2016,8,16,14,45,219.0,349.5,2.5,22.0,513.5,529.29,404.99
2016,8,16,15,0,211.0,332.0,2.5,22.0,483.0,495.34,380.79
2016,8,16,15,15,200.0,312.0,2.5,21.5,448.5,456.79,353.52
2016,8,16,15,30,189.0,292.0,2.5,21.0,414.0,418.74,326.16
2016,8,16,15,45,141.0,268.0,2.5,21.0,355.0,354.07,276.83
2016,8,16,16,0,93.0,244.0,2.5,21.0,296.0,289.16,226.72
2016,8,16,16,15,107.5,222.5,2.5,20.5,278.0,270.01,212.78
2016,8,16,16,30,122.0,201.0,2.5,20.0,260.0,252.72,199.62
2016,8,16,16,45,84.0,174.0,2.5,20.0,212.5,199.76,157.4
2016,8,16,17,0,46.0,147.0,2.5,20.0,165.0,154.88,121.54
2016,8,16,17,15,37.5,126.0,2.5,19.5,139.5,129.02,100.71
2016,8,16,17,30,29.0,105.0,2.5,19.0,114.0,104.34,80.54
2016,8,16,17,45,217.0,80.5,2.55,18.5,123.0,112.27,78.82
2016,8,16,18,0,405.0,56.0,2.6,18.0,132.0,96.32,57.16
2016,8,16,18,15,305.5,43.0,2.5,17.5,90.0,50.9,27.54
2016,8,16,18,30,206.0,30.0,2.4,17.0,48.0,23.55,11.92
2016,8,16,18,45,103.0,15.0,2.35,16.5,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,12.23,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,24.21,13.63
2016,8,17,6,15,303.5,44.0,2.05,15.5,92.5,55.93,30.89
2016,8,17,6,30,397.0,57.0,2.0,16.0,134.0,101.63,62.23
2016,8,17,6,45,461.5,66.5,1.95,16.5,182.5,149.31,100.21
2016,8,17,7,0,526.0,76.0,1.9,17.0,231.0,204.78,147.02
2016,8,17,7,15,263.0,90.0,1.85,17.5,167.5,170.07,129.7
2016,8,17,7,30,0.0,104.0,1.8,18.0,104.0,96.88,75.44
2016,8,17,7,45,0.5,126.5,1.75,18.5,127.0,118.33,92.79
2016,8,17,8,0,1.0,149.0,1.7,19.0,150.0,139.98,109.85
2016,8,17,8,15,5.0,168.0,1.65,19.0,171.0,160.36,125.88
2016,8,17,8,30,9.0,187.0,1.6,19.0,192.0,181.25,142.16
2016,8,17,8,45,14.5,210.5,1.6,19.5,220.0,207.91,162.59
2016,8,17,9,0,20.0,234.0,1.6,20.0,248.0,235.21,183.2
2016,8,17,9,15,25.0,257.5,1.6,20.5,275.5,262.73,203.68
2016,8,17,9,30,30.0,281.0,1.6,21.0,303.0,297.89,229.66
2016,8,17,9,45,41.0,309.5,1.65,21.5,340.5,337.33,258.68
2016,8,17,10,0,52.0,338.0,1.7,22.0,378.0,377.7,287.93
2016,8,17,10,15,67.5,363.0,1.75,22.0,417.5,419.25,318.39
2016,8,17,10,30,83.0,388.0,1.8,22.0,457.0,461.68,349.16
2016,8,17,10,45,87.0,401.0,1.9,22.5,475.5,481.51,362.55
2016,8,17,11,0,91.0,414.0,2.0,23.0,494.0,501.22,375.91
2016,8,17,11,15,89.5,421.0,2.05,23.0,500.5,509.08,381.21
2016,8,17,11,30,88.0,428.0,2.1,23.0,507.0,516.48,386.3
2016,8,17,11,45,93.0,434.5,2.15,23.5,518.5,529.42,394.85
2016,8,17,12,0,98.0,441.0,2.2,24.0,530.0,541.97,403.08
2016,8,17,12,15,126.5,446.5,2.25,24.0,561.5,588.77,450.41
2016,8,17,12,30,155.0,452.0,2.3,24.0,593.0,622.77,461.44
2016,8,17,12,45,145.5,447.0,2.4,24.0,578.5,606.68,450.26
2016,8,17,13,0,136.0,442.0,2.5,24.0,564.0,589.97,438.94
2016,8,17,13,15,172.0,433.0,2.55,24.0,584.5,612.93,456.87
2016,8,17,13,30,208.0,424.0,2.6,24.0,605.0,633.9,473.1
2016,8,17,13,45,149.0,406.5,2.65,24.0,534.5,555.04,416.24
2016,8,17,14,0,90.0,389.0,2.7,24.0,464.0,468.5,353.3
2016,8,17,14,15,143.0,379.0,2.7,23.5,493.0,510.83,387.23
2016,8,17,14,30,196.0,369.0,2.7,23.0,522.0,539.29,410.38
2016,8,17,14,45,170.5,351.0,2.7,23.0,479.5,491.87,375.7
2016,8,17,15,0,145.0,333.0,2.7,23.0,437.0,445.91,342.09
2016,8,17,15,15,149.5,312.5,2.7,22.5,414.0,420.88,325.04
2016,8,17,15,30,154.0,292.0,2.7,22.0,391.0,395.11,307.02
2016,8,17,15,45,151.0,269.5,2.7,21.5,360.5,361.92,282.87
2016,8,17,16,0,148.0,247.0,2.7,21.0,330.0,328.81,258.3
2016,8,17,16,15,99.5,217.5,2.7,20.5,271.5,260.95,205.68
2016,8,17,16,30,51.0,188.0,2.7,20.0,213.0,203.33,160.46
2016,8,17,16,45,31.0,160.0,2.75,19.5,174.5,164.57,129.88
2016,8,17,17,0,11.0,132.0,2.8,19.0,136.0,126.9,99.81
2016,8,17,17,15,5.5,112.5,2.75,18.5,114.5,106.09,83.08
2016,8,17,17,30,0.0,93.0,2.7,18.0,93.0,86.06,66.72
2016,8,17,17,45,184.5,75.0,2.7,17.5,108.5,101.38,71.46
2016,8,17,18,0,369.0,57.0,2.7,17.0,124.0,91.31,54.78
2016,8,17,18,15,271.0,43.0,2.65,16.5,83.5,48.68,26.94
2016,8,17,18,30,173.0,29.0,2.6,16.0,43.0,22.79,10.67
2016,8,17,18,45,86.5,14.5,2.55,16.0,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,14.5,24.0,15.25,0.0
2016,8,18,6,0,180.0,32.0,1.8,15.0,48.0,25.05,14.02
2016,8,18,6,15,274.0,46.0,1.8,15.0,89.5,55.97,31.9
2016,8,18,6,30,368.0,60.0,1.8,15.0,131.0,99.67,62.06
2016,8,18,6,45,431.5,70.5,1.8,15.5,178.0,146.23,99.25
2016,8,18,7,0,495.0,81.0,1.8,16.0,225.0,202.18,146.45
2016,8,18,7,15,252.5,107.5,1.8,16.5,181.5,181.53,139.79
2016,8,18,7,30,10.0,134.0,1.8,17.0,138.0,128.66,101.85
2016,8,18,7,45,15.0,154.0,1.8,17.5,161.0,150.47,119.38
2016,8,18,8,0,20.0,174.0,1.8,18.0,184.0,172.93,137.02
2016,8,18,8,15,31.0,200.0,1.75,18.5,217.5,208.57,164.94
2016,8,18,8,30,42.0,226.0,1.7,19.0,251.0,242.77,191.22
2016,8,18,8,45,79.0,259.5,1.7,19.5,310.0,302.35,237.24
2016,8,18,9,0,116.0,293.0,1.7,20.0,369.0,372.15,289.91
2016,8,18,9,15,158.0,313.5,1.7,20.0,424.0,430.16,333.42
2016,8,18,9,30,200.0,334.0,1.7,20.0,479.0,491.5,378.72
2016,8,18,9,45,153.0,350.5,1.75,20.5,464.5,479.14,366.96
2016,8,18,10,0,106.0,367.0,1.8,21.0,450.0,453.77,346.11
2016,8,18,10,15,77.0,362.5,1.85,21.0,424.0,427.45,325.85
2016,8,18,10,30,48.0,358.0,1.9,21.0,398.0,399.03,303.85
2016,8,18,10,45,119.5,392.5,1.95,21.5,495.5,514.2,389.25
2016,8,18,11,0,191.0,427.0,2.0,22.0,593.0,622.26,466.06
2016,8,18,11,15,110.5,391.0,2.05,22.0,488.0,510.13,383.72
2016,8,18,11,30,30.0,355.0,2.1,22.0,383.0,383.28,289.52
2016,8,18,11,45,31.5,356.5,2.15,22.5,385.5,386.83,292.21
2016,8,18,12,0,33.0,358.0,2.2,23.0,388.0,390.2,294.19
2016,8,18,12,15,177.5,390.0,2.25,23.0,550.5,581.37,437.01
2016,8,18,12,30,322.0,422.0,2.3,23.0,713.0,771.47,571.01
2016,8,18,12,45,291.0,426.0,2.35,23.0,687.5,742.09,548.97
2016,8,18,13,0,260.0,430.0,2.4,23.0,662.0,711.78,527.98
2016,8,18,13,15,245.5,424.5,2.4,23.0,640.5,687.11,511.12
2016,8,18,13,30,231.0,419.0,2.4,23.0,619.0,650.98,486.34
2016,8,18,13,45,171.5,407.0,2.45,23.0,553.0,576.86,433.36
2016,8,18,14,0,112.0,395.0,2.5,23.0,487.0,494.94,373.98
2016,8,18,14,15,103.0,377.0,2.5,22.5,459.5,464.54,353.29
2016,8,18,14,30,94.0,359.0,2.5,22.0,432.0,434.43,332.26
2016,8,18,14,45,114.0,345.0,2.55,22.0,429.0,440.42,338.02
2016,8,18,15,0,134.0,331.0,2.6,22.0,426.0,435.65,335.64
2016,8,18,15,15,143.5,310.5,2.6,21.5,407.0,414.67,321.45
2016,8,18,15,30,153.0,290.0,2.6,21.0,388.0,392.53,306.18
2016,8,18,15,45,118.5,264.5,2.65,20.5,337.0,336.63,264.02
2016,8,18,16,0,84.0,239.0,2.7,20.0,286.0,279.18,220.02
2016,8,18,16,15,63.0,211.0,2.7,19.5,244.0,235.54,186.28
2016,8,18,16,30,42.0,183.0,2.7,19.0,202.0,194.35,153.94
2016,8,18,16,45,31.5,159.5,2.7,19.0,173.0,164.35,129.98
2016,8,18,17,0,21.0,136.0,2.7,19.0,144.0,134.17,105.61
2016,8,18,17,15,12.5,115.5,2.65,18.5,120.0,110.92,86.87
2016,8,18,17,30,4.0,95.0,2.6,18.0,96.0,88.81,68.85
2016,8,18,17,45,116.5,80.0,2.55,17.5,101.0,93.78,67.97
2016,8,18,18,0,229.0,65.0,2.5,17.0,106.0,82.97,53.75
2016,8,18,18,15,158.5,44.5,2.4,16.5,68.5,45.29,27.19
2016,8,18,18,30,88.0,24.0,2.3,16.0,31.0,19.97,7.78
2016,8,18,18,45,44.0,12.0,2.25,15.5,15.5,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.5,12.39,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,35.0,21.6,11.01
2016,8,19,6,15,154.0,47.0,2.1,15.0,72.0,50.43,31.13
2016,8,19,6,30,217.0,68.0,2.1,15.0,109.0,88.51,59.29
2016,8,19,6,45,270.5,86.0,2.1,15.5,153.5,130.32,92.78
2016,8,19,7,0,324.0,104.0,2.1,16.0,198.0,180.41,134.52
2016,8,19,7,15,162.0,94.0,2.05,16.5,141.0,141.13,108.93
2016,8,19,7,30,0.0,84.0,2.0,17.0,84.0,78.21,60.27
2016,8,19,7,45,0.0,101.0,1.95,17.5,101.0,94.18,73.31
2016,8,19,8,0,0.0,118.0,1.9,18.0,118.0,110.24,86.1
2016,8,19,8,15,0.0,139.5,1.85,18.0,139.5,130.65,102.42
2016,8,19,8,30,0.0,161.0,1.8,18.0,161.0,151.18,118.63
2016,8,19,8,45,4.5,183.0,1.8,18.5,186.5,175.19,137.29
2016,8,19,9,0,9.0,205.0,1.8,19.0,212.0,199.75,156.13
2016,8,19,9,15,8.5,208.0,1.8,19.5,214.5,202.75,157.73
2016,8,19,9,30,8.0,211.0,1.8,20.0,217.0,205.68,159.35
2016,8,19,9,45,13.0,240.5,1.8,20.5,250.5,238.78,184.5
2016,8,19,10,0,18.0,270.0,1.8,21.0,284.0,272.41,209.58
2016,8,19,10,15,16.5,269.0,1.85,21.0,282.5,270.77,207.9
2016,8,19,10,30,15.0,268.0,1.9,21.0,281.0,268.99,206.28
2016,8,19,10,45,28.0,317.0,1.95,21.5,341.5,339.99,259.54
2016,8,19,11,0,41.0,366.0,2.0,22.0,402.0,403.95,306.13
2016,8,19,11,15,109.0,404.0,2.05,22.0,501.0,522.66,393.92
2016,8,19,11,30,177.0,442.0,2.1,22.0,600.0,632.03,472.26
2016,8,19,11,45,142.5,442.0,2.2,22.5,570.0,599.68,447.11
2016,8,19,12,0,108.0,442.0,2.3,23.0,540.0,553.83,413.42
2016,8,19,12,15,138.5,446.0,2.35,23.0,571.0,601.22,448.19
2016,8,19,12,30,169.0,450.0,2.4,23.0,602.0,635.61,473.15
2016,8,19,12,45,181.5,444.5,2.45,23.0,607.0,640.84,477.37
2016,8,19,13,0,194.0,439.0,2.5,23.0,612.0,644.93,481.04
2016,8,19,13,15,201.5,424.0,2.55,22.5,600.5,632.95,474.45
2016,8,19,13,30,209.0,409.0,2.6,22.0,589.0,619.84,467.12
2016,8,19,13,45,231.0,399.0,2.65,22.0,593.0,624.28,471.65
2016,8,19,14,0,253.0,389.0,2.7,22.0,597.0,636.68,481.57
2016,8,19,14,15,182.5,376.0,2.7,21.5,523.0,542.85,413.89
2016,8,19,14,30,112.0,363.0,2.7,21.0,449.0,453.94,348.59
2016,8,19,14,45,101.0,342.0,2.7,21.0,416.5,418.84,323.21
2016,8,19,15,0,90.0,321.0,2.7,21.0,384.0,384.39,297.78
2016,8,19,15,15,120.5,304.5,2.7,20.5,384.0,392.17,305.67
2016,8,19,15,30,151.0,288.0,2.7,20.0,384.0,389.27,305.16
2016,8,19,15,45,187.0,263.0,2.75,20.0,372.5,378.08,297.74
2016,8,19,16,0,223.0,238.0,2.8,20.0,361.0,363.01,286.85
2016,8,19,16,15,332.0,201.5,2.8,19.5,365.5,374.93,297.14
2016,8,19,16,30,441.0,165.0,2.8,19.0,370.0,373.73,295.48
2016,8,19,16,45,297.5,157.0,2.8,19.0,288.0,276.28,217.48
2016,8,19,17,0,154.0,149.0,2.8,19.0,206.0,196.76,154.18
2016,8,19,17,15,124.5,129.5,2.8,18.5,171.0,159.05,123.39
2016,8,19,17,30,95.0,110.0,2.8,18.0,136.0,124.93,95.41
2016,8,19,17,45,70.5,86.0,2.8,17.5,103.0,91.31,67.8
2016,8,19,18,0,46.0,62.0,2.8,17.0,70.0,61.17,43.34
2016,8,19,18,15,23.0,40.0,2.75,16.5,44.0,37.01,23.82
2016,8,19,18,30,0.0,18.0,2.7,16.0,18.0,16.71,4.58
2016,8,19,18,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
