Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,20,5,45,37.5,12.0,1.8,14.5,15.0,11.44,0.0
2016,8,20,6,0,75.0,24.0,1.9,15.0,30.0,20.01,9.46
2016,8,20,6,15,131.0,46.0,1.9,15.0,66.5,48.27,30.03
2016,8,20,6,30,187.0,68.0,1.9,15.0,103.0,84.97,57.6
2016,8,20,6,45,237.0,88.0,1.95,15.5,146.5,126.15,90.67
2016,8,20,7,0,287.0,108.0,2.0,16.0,190.0,173.65,130.18
2016,8,20,7,15,143.5,112.0,1.95,16.5,153.0,151.07,117.54
2016,8,20,7,30,0.0,116.0,1.9,17.0,116.0,108.2,85.19
2016,8,20,7,45,0.0,127.0,1.9,17.5,127.0,118.7,93.51
2016,8,20,8,0,0.0,138.0,1.9,18.0,138.0,129.2,101.59
2016,8,20,8,15,3.0,158.0,1.9,18.5,160.0,149.91,117.84
2016,8,20,8,30,6.0,178.0,1.9,19.0,182.0,171.05,134.19
2016,8,20,8,45,9.5,197.0,1.9,19.5,203.0,191.93,150.15
2016,8,20,9,0,13.0,216.0,1.9,20.0,224.0,213.22,166.23
2016,8,20,9,15,14.0,228.5,1.95,20.0,238.0,226.73,176.38
2016,8,20,9,30,15.0,241.0,2.0,20.0,252.0,240.33,186.57
2016,8,20,9,45,14.0,246.0,2.05,20.5,257.0,245.05,189.46
2016,8,20,10,0,13.0,251.0,2.1,21.0,262.0,249.65,192.29
2016,8,20,10,15,18.0,278.5,2.15,21.0,293.5,281.53,216.53
2016,8,20,10,30,23.0,306.0,2.2,21.0,325.0,313.81,240.78
2016,8,20,10,45,37.0,343.0,2.3,21.5,375.0,375.43,286.56
2016,8,20,11,0,51.0,380.0,2.4,22.0,425.0,428.4,325.05
2016,8,20,11,15,53.0,389.0,2.45,22.0,436.0,440.98,333.89
2016,8,20,11,30,55.0,398.0,2.5,22.0,447.0,453.38,342.83
2016,8,20,11,45,67.5,412.5,2.6,22.0,473.5,481.84,363.94
2016,8,20,12,0,80.0,427.0,2.7,22.0,500.0,510.19,384.81
2016,8,20,12,15,150.5,435.5,2.75,22.0,571.5,602.69,453.32
2016,8,20,12,30,221.0,444.0,2.8,22.0,643.0,682.0,510.95
2016,8,20,12,45,446.0,341.5,2.9,22.0,738.0,820.18,614.16
2016,8,20,13,0,671.0,239.0,3.0,22.0,833.0,934.03,697.58
2016,8,20,13,15,369.0,316.0,3.0,22.0,642.0,705.65,532.83
2016,8,20,13,30,67.0,393.0,3.0,22.0,451.0,456.81,346.1
2016,8,20,13,45,142.5,393.0,3.05,22.0,511.5,535.87,407.89
2016,8,20,14,0,218.0,393.0,3.1,22.0,572.0,599.4,456.08
2016,8,20,14,15,174.5,378.5,3.1,21.5,518.5,538.67,411.97
2016,8,20,14,30,131.0,364.0,3.1,21.0,465.0,480.11,369.34
2016,8,20,14,45,105.0,339.5,3.1,21.0,418.0,419.68,324.59
2016,8,20,15,0,79.0,315.0,3.1,21.0,371.0,370.05,287.26
2016,8,20,15,15,68.5,290.5,3.1,20.5,337.0,333.7,260.52
2016,8,20,15,30,58.0,266.0,3.1,20.0,303.0,298.27,234.04
2016,8,20,15,45,58.0,246.5,3.1,20.0,281.0,275.42,216.81
2016,8,20,16,0,58.0,227.0,3.1,20.0,259.0,252.55,199.31
2016,8,20,16,15,48.5,203.0,3.1,19.5,228.0,220.31,174.39
2016,8,20,16,30,39.0,179.0,3.1,19.0,197.0,189.21,150.03
2016,8,20,16,45,29.0,155.5,3.1,19.0,168.0,159.61,126.29
2016,8,20,17,0,19.0,132.0,3.1,19.0,139.0,129.74,102.1
2016,8,20,17,15,10.5,111.5,3.1,18.5,115.5,106.65,83.43
2016,8,20,17,30,2.0,91.0,3.1,18.0,92.0,84.7,65.49
2016,8,20,17,45,121.5,75.5,3.1,17.5,96.5,90.08,64.59
2016,8,20,18,0,241.0,60.0,3.1,17.0,101.0,78.85,49.83
2016,8,20,18,15,166.0,40.5,3.0,16.5,64.0,40.65,23.29
2016,8,20,18,30,91.0,21.0,2.9,16.0,27.0,16.41,3.04
2016,8,20,18,45,45.5,10.5,2.85,16.0,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,5,45,53.5,13.5,2.6,14.5,18.0,12.87,0.0
2016,8,21,6,0,107.0,27.0,2.7,15.0,36.0,22.36,10.79
2016,8,21,6,15,180.0,46.0,2.8,15.0,74.0,50.68,30.38
2016,8,21,6,30,253.0,65.0,2.9,15.0,112.0,90.65,59.44
2016,8,21,6,45,314.5,80.5,3.0,15.5,157.5,134.55,94.49
2016,8,21,7,0,376.0,96.0,3.1,16.0,203.0,186.03,137.61
2016,8,21,7,15,188.0,101.0,3.05,16.0,154.5,156.12,121.11
2016,8,21,7,30,0.0,106.0,3.0,16.0,106.0,98.85,77.83
2016,8,21,7,45,1.5,129.0,2.95,16.5,130.0,121.27,96.12
2016,8,21,8,0,3.0,152.0,2.9,17.0,154.0,144.01,114.28
2016,8,21,8,15,6.0,168.5,2.8,17.5,172.0,161.62,128.01
2016,8,21,8,30,9.0,185.0,2.7,18.0,190.0,179.61,141.88
2016,8,21,8,45,24.0,221.0,2.65,18.5,236.5,224.53,177.23
2016,8,21,9,0,39.0,257.0,2.6,19.0,283.0,277.32,218.05
2016,8,21,9,15,52.0,284.5,2.55,19.0,320.5,316.82,248.27
2016,8,21,9,30,65.0,312.0,2.5,19.0,358.0,357.54,279.07
2016,8,21,9,45,72.0,332.5,2.45,19.5,386.0,387.26,300.46
2016,8,21,10,0,79.0,353.0,2.4,20.0,414.0,417.39,321.89
2016,8,21,10,15,116.5,376.5,2.45,20.0,470.5,487.76,374.49
2016,8,21,10,30,154.0,400.0,2.5,20.0,527.0,550.88,420.8
2016,8,21,10,45,153.5,411.5,2.55,20.5,541.5,567.29,431.1
2016,8,21,11,0,153.0,423.0,2.6,21.0,556.0,583.04,441.16
2016,8,21,11,15,131.5,427.5,2.65,21.0,543.5,570.19,431.0
2016,8,21,11,30,110.0,432.0,2.7,21.0,531.0,544.02,411.56
2016,8,21,11,45,132.0,439.5,2.8,21.5,558.0,587.45,442.75
2016,8,21,12,0,154.0,447.0,2.9,22.0,585.0,618.5,464.59
2016,8,21,12,15,178.5,446.0,2.95,22.0,606.0,642.42,482.29
2016,8,21,12,30,203.0,445.0,3.0,22.0,627.0,665.36,499.32
2016,8,21,12,45,274.0,423.0,3.1,22.0,666.5,723.21,542.49
2016,8,21,13,0,345.0,401.0,3.2,22.0,706.0,766.49,575.14
2016,8,21,13,15,255.5,410.5,3.2,21.5,634.5,683.33,515.41
2016,8,21,13,30,166.0,420.0,3.2,21.0,563.0,590.96,448.63
2016,8,21,13,45,163.5,407.5,3.25,21.0,545.0,570.85,435.18
2016,8,21,14,0,161.0,395.0,3.3,21.0,527.0,550.2,420.86
2016,8,21,14,15,153.0,379.0,3.3,20.5,501.0,520.64,400.47
2016,8,21,14,30,145.0,363.0,3.3,20.0,475.0,491.09,379.88
2016,8,21,14,45,115.5,339.5,3.35,20.0,426.0,436.69,339.26
2016,8,21,15,0,86.0,316.0,3.4,20.0,377.0,376.6,293.88
2016,8,21,15,15,84.0,296.5,3.4,19.5,353.0,351.09,275.6
2016,8,21,15,30,82.0,277.0,3.4,19.0,329.0,325.64,256.97
2016,8,21,15,45,96.0,257.0,3.4,19.0,313.5,309.73,245.37
2016,8,21,16,0,110.0,237.0,3.4,19.0,298.0,292.29,232.25
2016,8,21,16,15,102.5,216.0,3.4,18.5,268.5,261.14,208.11
2016,8,21,16,30,95.0,195.0,3.4,18.0,239.0,230.73,184.17
2016,8,21,16,45,47.5,149.0,3.45,18.0,171.0,160.88,127.7
2016,8,21,17,0,0.0,103.0,3.5,18.0,103.0,96.0,74.94
2016,8,21,17,15,0.0,85.5,3.45,17.5,85.5,79.52,61.46
2016,8,21,17,30,0.0,68.0,3.4,17.0,68.0,63.14,47.76
2016,8,21,17,45,126.5,62.5,3.4,16.5,84.0,79.23,55.55
2016,8,21,18,0,253.0,57.0,3.4,16.0,100.0,76.81,47.85
2016,8,21,18,15,173.0,38.5,3.3,15.5,63.0,38.76,21.72
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.66,0.87
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,2.7,13.5,5.5,5.24,0.0
2016,8,22,6,0,0.0,11.0,2.8,14.0,11.0,10.19,1.63
2016,8,22,6,15,0.0,23.5,2.8,14.5,23.5,21.8,12.35
2016,8,22,6,30,0.0,36.0,2.8,15.0,36.0,33.43,22.56
2016,8,22,6,45,0.0,51.0,2.85,15.5,51.0,47.4,34.63
2016,8,22,7,0,0.0,66.0,2.9,16.0,66.0,61.35,46.52
2016,8,22,7,15,0.0,82.0,2.8,16.0,82.0,76.31,59.15
2016,8,22,7,30,0.0,98.0,2.7,16.0,98.0,91.36,71.66
2016,8,22,7,45,26.5,143.0,2.65,16.5,156.0,147.41,117.61
2016,8,22,8,0,53.0,188.0,2.6,17.0,214.0,205.9,164.75
2016,8,22,8,15,33.0,189.5,2.5,17.5,206.5,200.01,159.14
2016,8,22,8,30,13.0,191.0,2.4,18.0,199.0,187.83,148.39
2016,8,22,8,45,21.5,218.5,2.35,18.5,232.5,220.61,173.94
2016,8,22,9,0,30.0,246.0,2.3,19.0,266.0,260.29,204.39
2016,8,22,9,15,27.5,256.0,2.3,19.0,275.0,270.25,211.49
2016,8,22,9,30,25.0,266.0,2.3,19.0,284.0,272.78,212.91
2016,8,22,9,45,39.5,300.5,2.35,19.5,330.5,328.23,255.07
2016,8,22,10,0,54.0,335.0,2.4,20.0,377.0,377.83,291.86
2016,8,22,10,15,87.5,365.0,2.45,20.0,435.5,440.7,339.23
2016,8,22,10,30,121.0,395.0,2.5,20.0,494.0,515.98,394.76
2016,8,22,10,45,85.0,385.0,2.6,20.5,455.5,464.75,355.01
2016,8,22,11,0,49.0,375.0,2.7,21.0,417.0,421.9,321.68
2016,8,22,11,15,56.5,390.0,2.75,21.0,439.5,446.1,339.79
2016,8,22,11,30,64.0,405.0,2.8,21.0,462.0,470.32,357.54
2016,8,22,11,45,130.5,424.5,2.9,21.5,541.5,570.57,431.61
2016,8,22,12,0,197.0,444.0,3.0,22.0,621.0,659.06,495.21
2016,8,22,12,15,266.0,428.0,3.05,22.0,666.0,724.16,542.57
2016,8,22,12,30,335.0,412.0,3.1,22.0,711.0,775.69,580.3
2016,8,22,12,45,498.5,326.5,3.2,22.0,767.0,857.69,642.43
2016,8,22,13,0,662.0,241.0,3.3,22.0,823.0,927.37,695.06
2016,8,22,13,15,378.5,323.5,3.3,21.5,655.0,723.03,547.65
2016,8,22,13,30,95.0,406.0,3.3,21.0,487.0,497.72,378.99
2016,8,22,13,45,109.5,398.0,3.35,21.0,489.5,500.24,382.89
2016,8,22,14,0,124.0,390.0,3.4,21.0,492.0,511.85,392.34
2016,8,22,14,15,105.5,369.5,3.4,20.5,454.0,459.91,354.68
2016,8,22,14,30,87.0,349.0,3.4,20.0,416.0,419.13,325.0
2016,8,22,14,45,102.5,335.5,3.45,20.0,410.0,413.95,322.33
2016,8,22,15,0,118.0,322.0,3.5,20.0,404.0,415.03,324.15
2016,8,22,15,15,121.5,301.5,3.5,19.5,381.5,390.32,306.59
2016,8,22,15,30,125.0,281.0,3.5,19.0,359.0,365.05,288.41
2016,8,22,15,45,115.5,258.0,3.5,19.0,326.0,328.65,260.48
2016,8,22,16,0,106.0,235.0,3.5,19.0,293.0,288.06,228.93
2016,8,22,16,15,117.0,212.5,3.45,18.5,271.0,269.52,214.97
2016,8,22,16,30,128.0,190.0,3.4,18.0,249.0,244.67,195.41
2016,8,22,16,45,64.0,149.5,3.35,18.0,179.0,168.0,133.38
2016,8,22,17,0,0.0,109.0,3.3,18.0,109.0,101.66,79.63
2016,8,22,17,15,165.5,101.0,3.2,17.5,144.5,144.99,111.29
2016,8,22,17,30,331.0,93.0,3.1,17.0,180.0,163.52,118.79
2016,8,22,17,45,275.0,75.5,3.05,16.5,136.5,115.21,78.85
2016,8,22,18,0,219.0,58.0,3.0,16.0,93.0,73.91,46.79
2016,8,22,18,15,145.0,38.0,2.85,15.5,57.5,37.67,21.42
2016,8,22,18,30,71.0,18.0,2.7,15.0,22.0,15.14,0.0
2016,8,22,18,45,35.5,9.0,2.6,15.0,11.0,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,74.0,13.0,2.2,14.5,19.0,12.39,0.0
2016,8,23,6,0,148.0,26.0,2.3,15.0,38.0,20.37,8.29
2016,8,23,6,15,238.5,41.5,2.3,15.0,77.0,50.25,28.06
2016,8,23,6,30,329.0,57.0,2.3,15.0,116.0,92.75,57.79
2016,8,23,6,45,395.5,69.0,2.3,15.5,163.0,138.95,94.64
2016,8,23,7,0,462.0,81.0,2.3,16.0,210.0,193.24,140.42
2016,8,23,7,15,231.0,78.0,2.2,16.5,142.5,149.79,114.5
2016,8,23,7,30,0.0,75.0,2.1,17.0,75.0,69.81,53.27
2016,8,23,7,45,0.0,99.0,2.05,17.5,99.0,92.36,71.86
2016,8,23,8,0,0.0,123.0,2.0,18.0,123.0,115.07,90.14
2016,8,23,8,15,0.0,137.5,1.95,18.5,137.5,128.88,100.86
2016,8,23,8,30,0.0,152.0,1.9,19.0,152.0,142.75,111.49
2016,8,23,8,45,3.5,174.5,1.85,19.5,177.0,166.6,130.03
2016,8,23,9,0,7.0,197.0,1.8,20.0,202.0,190.92,148.65
2016,8,23,9,15,10.0,215.5,1.8,20.0,223.0,211.41,164.37
2016,8,23,9,30,13.0,234.0,1.8,20.0,244.0,232.22,180.22
2016,8,23,9,45,17.0,257.0,1.8,20.5,270.5,258.55,199.85
2016,8,23,10,0,21.0,280.0,1.8,21.0,297.0,285.25,219.49
2016,8,23,10,15,28.5,307.0,1.85,21.0,330.5,328.86,252.25
2016,8,23,10,30,36.0,334.0,1.9,21.0,364.0,364.73,278.81
2016,8,23,10,45,43.0,354.5,1.95,21.5,391.5,393.83,299.6
2016,8,23,11,0,50.0,375.0,2.0,22.0,419.0,423.19,320.4
2016,8,23,11,15,119.5,405.0,2.05,22.0,510.5,535.7,403.68
2016,8,23,11,30,189.0,435.0,2.1,22.0,602.0,638.45,477.36
2016,8,23,11,45,494.0,302.5,2.2,22.5,742.5,830.42,617.83
2016,8,23,12,0,799.0,170.0,2.3,23.0,883.0,999.02,731.26
2016,8,23,12,15,503.5,305.0,2.35,23.0,754.5,846.29,625.17
2016,8,23,12,30,208.0,440.0,2.4,23.0,626.0,665.9,494.11
2016,8,23,12,45,499.0,305.5,2.45,23.0,744.5,836.61,622.46
2016,8,23,13,0,790.0,171.0,2.5,23.0,863.0,974.67,717.9
2016,8,23,13,15,490.5,293.0,2.55,23.0,720.5,800.45,596.64
2016,8,23,13,30,191.0,415.0,2.6,23.0,578.0,610.17,457.05
2016,8,23,13,45,180.0,403.0,2.7,23.0,553.0,582.07,438.85
2016,8,23,14,0,169.0,391.0,2.8,23.0,528.0,553.8,419.28
2016,8,23,14,15,164.0,375.5,2.8,22.5,504.0,527.1,401.4
2016,8,23,14,30,159.0,360.0,2.8,22.0,480.0,500.17,383.12
2016,8,23,14,45,134.0,339.0,2.85,22.0,436.5,451.42,347.39
2016,8,23,15,0,109.0,318.0,2.9,22.0,393.0,396.49,306.68
2016,8,23,15,15,88.5,292.0,2.9,21.5,350.5,350.05,272.37
2016,8,23,15,30,68.0,266.0,2.9,21.0,308.0,305.41,238.85
2016,8,23,15,45,58.5,242.0,2.95,21.0,276.0,271.6,213.06
2016,8,23,16,0,49.0,218.0,3.0,21.0,244.0,238.8,187.72
2016,8,23,16,15,34.0,190.5,3.0,20.5,208.0,200.8,158.2
2016,8,23,16,30,19.0,163.0,3.0,20.0,172.0,161.88,127.52
2016,8,23,16,45,10.5,141.0,3.05,19.5,146.0,136.27,107.27
2016,8,23,17,0,2.0,119.0,3.1,19.0,120.0,111.77,87.67
2016,8,23,17,15,211.0,99.0,3.1,18.5,154.0,155.55,118.18
2016,8,23,17,30,420.0,79.0,3.1,18.0,188.0,169.11,119.46
2016,8,23,17,45,351.5,65.5,3.1,17.5,142.5,117.32,76.89
2016,8,23,18,0,283.0,52.0,3.1,17.0,97.0,73.98,44.07
2016,8,23,18,15,191.5,35.0,3.0,16.5,60.5,35.41,18.55
2016,8,23,18,30,100.0,18.0,2.9,16.0,24.0,14.15,0.0
2016,8,23,18,45,50.0,9.0,2.85,15.5,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,97.0,12.5,2.15,13.5,20.0,11.91,0.0
2016,8,24,6,0,194.0,25.0,2.3,14.0,40.0,19.64,7.17
2016,8,24,6,15,295.5,39.0,2.3,14.0,81.5,52.35,28.03
2016,8,24,6,30,397.0,53.0,2.3,14.0,123.0,98.61,59.9
2016,8,24,6,45,467.0,62.5,2.35,14.5,172.0,147.5,99.1
2016,8,24,7,0,537.0,72.0,2.4,15.0,221.0,204.91,148.03
2016,8,24,7,15,268.5,68.5,2.35,15.5,143.0,152.07,115.97
2016,8,24,7,30,0.0,65.0,2.3,16.0,65.0,60.46,45.64
2016,8,24,7,45,0.0,87.0,2.3,16.5,87.0,81.07,62.76
2016,8,24,8,0,0.0,109.0,2.3,17.0,109.0,101.83,79.62
2016,8,24,8,15,1.0,137.5,2.25,17.5,138.0,129.45,101.82
2016,8,24,8,30,2.0,166.0,2.2,18.0,167.0,157.4,123.89
2016,8,24,8,45,11.0,197.5,2.2,18.5,204.5,193.69,152.43
2016,8,24,9,0,20.0,229.0,2.2,19.0,242.0,231.08,181.37
2016,8,24,9,15,40.0,267.0,2.15,19.0,295.0,291.02,227.97
2016,8,24,9,30,60.0,305.0,2.1,19.0,348.0,347.4,270.92
2016,8,24,9,45,65.0,324.5,2.1,19.5,373.0,374.27,290.09
2016,8,24,10,0,70.0,344.0,2.1,20.0,398.0,401.42,309.36
2016,8,24,10,15,121.0,369.5,2.1,20.0,467.0,485.8,372.58
2016,8,24,10,30,172.0,395.0,2.1,20.0,536.0,563.54,429.34
2016,8,24,10,45,178.0,406.5,2.15,20.5,556.0,586.5,444.29
2016,8,24,11,0,184.0,418.0,2.2,21.0,576.0,609.01,459.18
2016,8,24,11,15,186.0,426.0,2.25,21.0,588.0,623.34,469.05
2016,8,24,11,30,188.0,434.0,2.3,21.0,600.0,636.86,478.44
2016,8,24,11,45,540.0,280.0,2.35,21.5,760.0,853.18,638.36
2016,8,24,12,0,892.0,126.0,2.4,22.0,920.0,1037.28,759.85
2016,8,24,12,15,506.0,281.5,2.45,22.0,732.0,824.36,614.05
2016,8,24,12,30,120.0,437.0,2.5,22.0,544.0,574.73,429.85
2016,8,24,12,45,234.0,418.0,2.6,22.0,623.5,667.13,501.11
2016,8,24,13,0,348.0,399.0,2.7,22.0,703.0,768.25,574.58
2016,8,24,13,15,596.0,270.5,2.75,22.0,780.0,882.08,660.1
2016,8,24,13,30,844.0,142.0,2.8,22.0,857.0,967.24,719.19
2016,8,24,13,45,534.5,263.0,2.9,22.0,711.5,786.78,594.18
2016,8,24,14,0,225.0,384.0,3.0,22.0,566.0,597.21,453.37
2016,8,24,14,15,178.5,370.0,3.05,21.5,511.0,534.23,409.13
2016,8,24,14,30,132.0,356.0,3.1,21.0,456.0,473.65,364.97
2016,8,24,14,45,200.0,331.5,3.15,21.0,474.5,496.61,384.96
2016,8,24,15,0,268.0,307.0,3.2,21.0,493.0,521.7,405.72
2016,8,24,15,15,170.5,286.5,3.2,20.5,402.5,410.32,321.26
2016,8,24,15,30,73.0,266.0,3.2,20.0,312.0,308.89,242.69
2016,8,24,15,45,90.5,248.5,3.2,20.0,300.5,298.04,235.34
2016,8,24,16,0,108.0,231.0,3.2,20.0,289.0,285.28,225.92
2016,8,24,16,15,95.5,207.0,3.2,19.5,254.5,248.7,197.47
2016,8,24,16,30,83.0,183.0,3.2,19.0,220.0,213.5,169.71
2016,8,24,16,45,74.5,161.5,3.2,19.0,192.0,183.8,145.63
2016,8,24,17,0,66.0,140.0,3.2,19.0,164.0,155.13,122.08
2016,8,24,17,15,57.0,117.5,3.15,18.5,135.5,126.48,98.46
2016,8,24,17,30,48.0,95.0,3.1,18.0,107.0,99.1,75.6
2016,8,24,17,45,34.0,73.5,3.1,17.5,81.0,73.21,54.08
2016,8,24,18,0,20.0,52.0,3.1,17.0,55.0,49.39,34.34
2016,8,24,18,15,10.0,32.5,3.05,16.5,34.0,29.67,17.24
2016,8,24,18,30,0.0,13.0,3.0,16.0,13.0,12.06,0.0
2016,8,24,18,45,0.0,6.5,2.95,15.5,6.5,6.2,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,101.5,12.0,2.15,13.5,19.5,11.44,0.0
2016,8,25,6,0,203.0,24.0,2.2,14.0,39.0,19.41,6.23
2016,8,25,6,15,307.0,36.5,2.15,14.5,80.0,50.72,26.2
2016,8,25,6,30,411.0,49.0,2.1,15.0,121.0,96.59,57.33
2016,8,25,6,45,482.5,57.5,2.1,15.5,169.5,145.67,96.49
2016,8,25,7,0,554.0,66.0,2.1,16.0,218.0,203.42,145.57
2016,8,25,7,15,277.0,53.0,2.05,16.5,129.0,139.35,104.79
2016,8,25,7,30,0.0,40.0,2.0,17.0,40.0,37.15,25.84
2016,8,25,7,45,0.0,51.5,2.0,17.5,51.5,47.87,34.78
2016,8,25,8,0,0.0,63.0,2.0,18.0,63.0,58.6,43.53
2016,8,25,8,15,0.0,85.0,2.0,18.0,85.0,79.17,60.4
2016,8,25,8,30,0.0,107.0,2.0,18.0,107.0,99.94,77.23
2016,8,25,8,45,0.0,116.0,2.0,18.5,116.0,108.47,83.75
2016,8,25,9,0,0.0,125.0,2.0,19.0,125.0,117.04,90.25
2016,8,25,9,15,0.0,137.0,2.0,19.0,137.0,128.5,99.21
2016,8,25,9,30,0.0,149.0,2.0,19.0,149.0,140.01,108.14
2016,8,25,9,45,2.0,166.0,2.05,19.5,168.0,157.99,122.04
2016,8,25,10,0,4.0,183.0,2.1,20.0,187.0,176.2,135.96
2016,8,25,10,15,6.5,201.5,2.15,20.0,207.5,196.5,151.7
2016,8,25,10,30,9.0,220.0,2.2,20.0,228.0,217.02,167.52
2016,8,25,10,45,10.0,231.5,2.25,20.5,240.5,229.47,176.62
2016,8,25,11,0,11.0,243.0,2.3,21.0,253.0,241.95,185.73
2016,8,25,11,15,20.5,295.5,2.3,21.0,313.5,303.23,232.52
2016,8,25,11,30,30.0,348.0,2.3,21.0,374.0,377.81,288.22
2016,8,25,11,45,31.0,350.0,2.35,21.0,377.5,381.34,290.51
2016,8,25,12,0,32.0,352.0,2.4,21.0,381.0,384.7,293.03
2016,8,25,12,15,27.5,341.0,2.4,21.0,366.0,368.74,281.02
2016,8,25,12,30,23.0,330.0,2.4,21.0,351.0,340.71,260.08
2016,8,25,12,45,37.5,357.5,2.45,21.0,391.0,395.47,301.6
2016,8,25,13,0,52.0,385.0,2.5,21.0,431.0,437.97,333.36
2016,8,25,13,15,51.5,377.0,2.55,21.0,421.5,428.03,326.16
2016,8,25,13,30,51.0,369.0,2.6,21.0,412.0,417.87,319.08
2016,8,25,13,45,53.0,361.0,2.65,21.0,404.5,409.85,313.68
2016,8,25,14,0,55.0,353.0,2.7,21.0,397.0,401.53,308.06
2016,8,25,14,15,89.0,353.5,2.75,20.5,421.5,429.58,331.27
2016,8,25,14,30,123.0,354.0,2.8,20.0,446.0,464.29,359.13
2016,8,25,14,45,105.0,331.5,2.85,20.0,407.5,412.38,320.4
2016,8,25,15,0,87.0,309.0,2.9,20.0,369.0,370.9,289.36
2016,8,25,15,15,48.5,255.5,2.95,19.5,289.0,284.66,223.36
2016,8,25,15,30,10.0,202.0,3.0,19.0,209.0,197.77,155.17
2016,8,25,15,45,34.5,210.5,3.1,19.0,229.5,225.46,178.34
2016,8,25,16,0,59.0,219.0,3.2,19.0,250.0,245.67,195.07
2016,8,25,16,15,35.0,186.0,3.2,18.5,204.0,197.07,156.57
2016,8,25,16,30,11.0,153.0,3.2,18.0,158.0,148.76,117.91
2016,8,25,16,45,6.5,134.5,3.2,18.0,137.5,128.6,101.7
2016,8,25,17,0,2.0,116.0,3.2,18.0,117.0,109.03,85.78
2016,8,25,17,15,277.0,88.5,3.15,17.5,158.0,165.2,124.54
2016,8,25,17,30,552.0,61.0,3.1,17.0,199.0,179.9,123.43
2016,8,25,17,45,473.0,52.0,3.05,16.5,150.5,122.73,76.18
2016,8,25,18,0,394.0,43.0,3.0,16.0,102.0,75.3,40.98
2016,8,25,18,15,272.5,30.0,2.85,15.5,63.0,32.84,15.1
2016,8,25,18,30,151.0,17.0,2.7,15.0,24.0,13.82,0.0
2016,8,25,18,45,75.5,8.5,2.55,14.5,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,11.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.55,5.3
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,51.25,26.53
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,98.06,58.37
2016,8,26,6,45,481.0,59.5,2.15,15.5,169.5,147.52,98.05
2016,8,26,7,0,548.0,69.0,2.2,16.0,218.0,205.12,147.17
2016,8,26,7,15,274.0,73.5,2.2,16.0,148.0,159.13,121.42
2016,8,26,7,30,0.0,78.0,2.2,16.0,78.0,72.63,55.88
2016,8,26,7,45,0.0,97.5,2.2,16.5,97.5,90.99,71.04
2016,8,26,8,0,0.0,117.0,2.2,17.0,117.0,109.46,85.93
2016,8,26,8,15,0.0,126.5,2.15,17.5,126.5,118.49,92.85
2016,8,26,8,30,0.0,136.0,2.1,18.0,136.0,127.55,99.72
2016,8,26,8,45,4.0,167.5,2.05,18.5,170.5,160.34,125.7
2016,8,26,9,0,8.0,199.0,2.0,19.0,205.0,193.77,151.7
2016,8,26,9,15,10.0,214.0,2.0,19.0,221.5,210.2,164.24
2016,8,26,9,30,12.0,229.0,2.0,19.0,238.0,226.83,176.91
2016,8,26,9,45,67.0,294.5,2.0,19.5,346.0,345.6,269.18
2016,8,26,10,0,122.0,360.0,2.0,20.0,454.0,472.71,363.66
2016,8,26,10,15,95.5,364.5,2.05,20.0,439.5,448.7,344.17
2016,8,26,10,30,69.0,369.0,2.1,20.0,425.0,432.29,331.0
2016,8,26,10,45,138.5,391.5,2.15,20.5,508.0,534.56,406.97
2016,8,26,11,0,208.0,414.0,2.2,21.0,591.0,628.8,474.46
2016,8,26,11,15,530.0,280.5,2.25,21.0,740.5,830.99,624.19
2016,8,26,11,30,852.0,147.0,2.3,21.0,890.0,1015.75,748.62
2016,8,26,11,45,853.0,147.5,2.35,21.5,897.0,1025.37,751.7
2016,8,26,12,0,854.0,148.0,2.4,22.0,904.0,1031.39,754.43
2016,8,26,12,15,853.5,148.0,2.45,22.0,903.0,1031.73,755.11
2016,8,26,12,30,853.0,148.0,2.5,22.0,902.0,1028.44,753.61
2016,8,26,12,45,646.0,248.5,2.6,22.0,816.0,927.38,688.1
2016,8,26,13,0,439.0,349.0,2.7,22.0,730.0,816.46,608.74
2016,8,26,13,15,298.5,380.0,2.7,21.5,637.0,694.47,522.88
2016,8,26,13,30,158.0,411.0,2.7,21.0,544.0,575.5,436.09
2016,8,26,13,45,116.0,388.0,2.75,21.0,484.0,507.83,387.21
2016,8,26,14,0,74.0,365.0,2.8,21.0,424.0,431.42,330.68
2016,8,26,14,15,170.0,353.5,2.8,21.0,482.5,510.04,392.6
2016,8,26,14,30,266.0,342.0,2.8,21.0,541.0,580.62,446.67
2016,8,26,14,45,296.5,316.5,2.8,21.0,527.5,566.83,437.71
2016,8,26,15,0,327.0,291.0,2.8,21.0,514.0,549.79,426.67
2016,8,26,15,15,237.0,282.5,2.75,20.5,439.0,453.61,354.6
2016,8,26,15,30,147.0,274.0,2.7,20.0,364.0,373.0,292.96
2016,8,26,15,45,244.0,239.0,2.7,20.0,374.0,394.81,311.98
2016,8,26,16,0,341.0,204.0,2.7,20.0,384.0,399.7,316.61
2016,8,26,16,15,508.5,150.0,2.7,19.5,388.5,415.95,329.65
2016,8,26,16,30,676.0,96.0,2.7,19.0,393.0,409.84,322.74
2016,8,26,16,45,638.5,89.5,2.7,18.5,341.5,347.42,270.41
2016,8,26,17,0,601.0,83.0,2.7,18.0,290.0,288.43,219.65
2016,8,26,17,15,547.5,75.0,2.65,17.5,239.0,227.34,166.72
2016,8,26,17,30,494.0,67.0,2.6,17.0,188.0,172.29,118.96
2016,8,26,17,45,414.5,56.0,2.55,17.0,140.5,116.82,73.54
2016,8,26,18,0,335.0,45.0,2.5,17.0,93.0,71.26,39.83
2016,8,26,18,15,167.5,32.0,2.4,16.5,56.0,30.71,14.82
2016,8,26,18,30,0.0,19.0,2.3,16.0,19.0,18.11,0.0
2016,8,26,18,45,0.0,9.5,2.2,15.5,9.5,9.05,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,76.5,11.5,2.0,14.5,16.5,10.96,0.0
2016,8,27,6,0,153.0,23.0,2.1,15.0,33.0,18.1,3.39
2016,8,27,6,15,252.5,38.5,2.15,15.0,73.0,48.76,26.05
2016,8,27,6,30,352.0,54.0,2.2,15.0,113.0,93.3,57.04
2016,8,27,6,45,176.0,53.5,2.3,15.5,83.0,83.72,57.68
2016,8,27,7,0,0.0,53.0,2.4,16.0,53.0,49.27,36.26
2016,8,27,7,15,0.0,66.0,2.4,16.0,66.0,61.4,46.59
2016,8,27,7,30,0.0,79.0,2.4,16.0,79.0,73.58,56.78
2016,8,27,7,45,0.0,91.5,2.4,16.5,91.5,85.34,66.34
2016,8,27,8,0,0.0,104.0,2.4,17.0,104.0,97.14,75.78
2016,8,27,8,15,0.0,128.0,2.4,17.0,128.0,119.95,94.29
2016,8,27,8,30,0.0,152.0,2.4,17.0,152.0,142.92,112.69
2016,8,27,8,45,0.5,161.5,2.4,17.5,162.0,152.36,119.73
2016,8,27,9,0,1.0,171.0,2.4,18.0,172.0,161.88,126.8
2016,8,27,9,15,4.0,186.5,2.35,18.5,189.5,179.12,140.03
2016,8,27,9,30,7.0,202.0,2.3,19.0,207.0,196.68,153.36
2016,8,27,9,45,9.5,222.0,2.3,19.5,229.5,218.51,169.89
2016,8,27,10,0,12.0,242.0,2.3,20.0,252.0,240.59,186.43
2016,8,27,10,15,17.0,269.0,2.3,20.0,283.0,272.03,210.46
2016,8,27,10,30,22.0,296.0,2.3,20.0,314.0,303.88,234.55
2016,8,27,10,45,31.5,326.5,2.35,20.5,353.0,355.04,272.65
2016,8,27,11,0,41.0,357.0,2.4,21.0,392.0,396.95,303.21
2016,8,27,11,15,47.5,372.5,2.45,21.0,413.5,420.55,320.51
2016,8,27,11,30,54.0,388.0,2.5,21.0,435.0,444.18,337.87
2016,8,27,11,45,58.0,395.5,2.6,21.0,446.0,456.77,347.18
2016,8,27,12,0,62.0,403.0,2.7,21.0,457.0,469.12,356.41
2016,8,27,12,15,64.5,404.5,2.75,21.0,461.5,473.31,359.59
2016,8,27,12,30,67.0,406.0,2.8,21.0,466.0,477.14,362.6
2016,8,27,12,45,60.5,395.5,2.85,21.0,448.5,458.91,349.26
2016,8,27,13,0,54.0,385.0,2.9,21.0,431.0,440.53,335.89
2016,8,27,13,15,54.5,376.5,2.95,21.0,423.0,430.98,329.27
2016,8,27,13,30,55.0,368.0,3.0,21.0,415.0,421.17,322.45
2016,8,27,13,45,109.5,376.0,3.05,21.0,465.0,489.49,375.24
2016,8,27,14,0,164.0,384.0,3.1,21.0,515.0,542.99,416.22
2016,8,27,14,15,219.0,361.0,3.1,20.5,528.0,560.56,431.89
2016,8,27,14,30,274.0,338.0,3.1,20.0,541.0,583.2,451.22
2016,8,27,14,45,534.5,230.5,3.1,20.0,602.0,676.27,526.37
2016,8,27,15,0,795.0,123.0,3.1,20.0,663.0,739.48,576.58
2016,8,27,15,15,610.5,173.0,3.1,19.5,572.0,625.69,491.75
2016,8,27,15,30,426.0,223.0,3.1,19.0,481.0,519.65,410.68
2016,8,27,15,45,580.5,163.0,3.1,19.0,484.5,533.8,423.92
2016,8,27,16,0,735.0,103.0,3.1,19.0,488.0,527.1,419.17
2016,8,27,16,15,707.0,98.0,3.1,18.5,438.5,466.17,370.62
2016,8,27,16,30,679.0,93.0,3.1,18.0,389.0,406.88,322.0
2016,8,27,16,45,649.5,85.5,3.1,18.0,338.5,346.44,270.38
2016,8,27,17,0,620.0,78.0,3.1,18.0,288.0,288.51,219.47
2016,8,27,17,15,566.5,70.5,3.0,17.5,237.0,226.88,165.74
2016,8,27,17,30,513.0,63.0,2.9,17.0,186.0,171.27,117.26
2016,8,27,17,45,440.0,52.0,2.85,16.5,139.0,115.75,71.6
2016,8,27,18,0,367.0,41.0,2.8,16.0,92.0,69.29,37.2
2016,8,27,18,15,183.5,29.5,2.7,15.5,55.0,28.39,12.57
2016,8,27,18,30,0.0,18.0,2.6,15.0,18.0,17.16,0.0
2016,8,27,18,45,0.0,9.0,2.55,15.0,9.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,111.0,10.5,1.65,13.5,18.0,10.01,0.0
2016,8,28,6,0,222.0,21.0,1.7,14.0,36.0,16.91,1.57
2016,8,28,6,15,334.5,33.0,1.65,14.0,78.0,49.32,23.98
2016,8,28,6,30,447.0,45.0,1.6,14.0,120.0,97.53,56.6
2016,8,28,6,45,223.5,56.0,1.6,14.5,93.5,96.09,66.22
2016,8,28,7,0,0.0,67.0,1.6,15.0,67.0,62.32,47.44
2016,8,28,7,15,0.0,83.5,1.55,15.5,83.5,77.81,60.52
2016,8,28,7,30,0.0,100.0,1.5,16.0,100.0,93.4,73.35
2016,8,28,7,45,3.5,126.5,1.5,16.5,128.5,120.07,95.09
2016,8,28,8,0,7.0,153.0,1.5,17.0,157.0,147.36,116.92
2016,8,28,8,15,32.0,188.5,1.45,17.5,206.0,199.55,158.6
2016,8,28,8,30,57.0,224.0,1.4,18.0,255.0,251.87,199.48
2016,8,28,8,45,50.5,239.0,1.4,18.5,268.5,266.01,209.39
2016,8,28,9,0,44.0,254.0,1.4,19.0,282.0,279.45,218.73
2016,8,28,9,15,73.5,286.0,1.45,19.0,336.0,336.16,262.42
2016,8,28,9,30,103.0,318.0,1.5,19.0,390.0,395.56,307.22
2016,8,28,9,45,491.0,213.0,1.55,19.5,581.5,635.84,491.93
2016,8,28,10,0,879.0,108.0,1.6,20.0,773.0,871.15,654.78
2016,8,28,10,15,887.0,109.5,1.7,20.0,802.5,908.49,677.14
2016,8,28,10,30,895.0,111.0,1.8,20.0,832.0,943.04,699.85
2016,8,28,10,45,901.0,112.0,1.9,20.5,854.5,972.22,717.67
2016,8,28,11,0,907.0,113.0,2.0,21.0,877.0,998.17,733.38
2016,8,28,11,15,910.0,113.5,2.1,21.0,891.5,1017.27,746.12
2016,8,28,11,30,913.0,114.0,2.2,21.0,906.0,1032.77,756.71
2016,8,28,11,45,915.5,113.5,2.3,21.5,913.0,1043.04,762.59
2016,8,28,12,0,918.0,113.0,2.4,22.0,920.0,1049.56,766.19
2016,8,28,12,15,918.0,113.0,2.45,22.0,918.5,1050.29,767.14
2016,8,28,12,30,918.0,113.0,2.5,22.0,917.0,1047.21,765.81
2016,8,28,12,45,927.0,106.0,2.6,22.0,911.0,1041.81,763.67
2016,8,28,13,0,936.0,99.0,2.7,22.0,905.0,1032.39,759.01
2016,8,28,13,15,932.5,98.0,2.75,22.0,888.0,1013.25,747.6
2016,8,28,13,30,929.0,97.0,2.8,22.0,871.0,990.51,733.92
2016,8,28,13,45,924.0,96.0,2.85,22.0,846.5,962.88,717.0
2016,8,28,14,0,919.0,95.0,2.9,22.0,822.0,931.96,697.83
2016,8,28,14,15,911.0,93.5,2.9,21.5,791.0,894.78,675.24
2016,8,28,14,30,903.0,92.0,2.9,21.0,760.0,854.86,650.53
2016,8,28,14,45,892.5,90.0,2.9,21.0,722.0,809.88,620.76
2016,8,28,15,0,882.0,88.0,2.9,21.0,684.0,762.79,589.19
2016,8,28,15,15,868.0,86.0,2.9,20.5,641.0,711.38,555.14
2016,8,28,15,30,854.0,84.0,2.9,20.0,598.0,658.68,518.44
2016,8,28,15,45,835.5,81.0,2.9,20.0,550.5,601.2,474.88
2016,8,28,16,0,817.0,78.0,2.9,20.0,503.0,545.11,431.02
2016,8,28,16,15,791.5,75.0,2.85,19.5,452.0,483.48,382.14
2016,8,28,16,30,766.0,72.0,2.8,19.0,401.0,423.04,332.44
2016,8,28,16,45,730.0,67.5,2.75,18.5,348.5,358.46,277.87
2016,8,28,17,0,694.0,63.0,2.7,18.0,296.0,296.99,224.23
2016,8,28,17,15,642.5,57.5,2.6,17.5,243.5,233.05,168.05
2016,8,28,17,30,591.0,52.0,2.5,17.0,191.0,175.39,117.31
2016,8,28,17,45,507.5,44.0,2.45,16.5,142.5,116.65,69.28
2016,8,28,18,0,424.0,36.0,2.4,16.0,94.0,68.2,34.22
2016,8,28,18,15,288.5,24.5,2.35,15.5,56.0,25.81,9.07
2016,8,28,18,30,153.0,13.0,2.3,15.0,18.0,12.39,0.0
2016,8,28,18,45,76.5,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,100.5,10.5,2.5,13.5,17.0,10.01,0.0
2016,8,29,6,0,201.0,21.0,2.6,14.0,34.0,17.02,0.06
2016,8,29,6,15,317.0,33.0,2.7,14.5,75.0,48.47,23.63
2016,8,29,6,30,433.0,45.0,2.8,15.0,116.0,96.01,55.69
2016,8,29,6,45,239.5,71.5,2.95,15.5,113.5,112.61,79.08
2016,8,29,7,0,46.0,98.0,3.1,16.0,111.0,103.65,80.37
2016,8,29,7,15,54.5,119.5,3.1,16.0,137.5,130.17,102.91
2016,8,29,7,30,63.0,141.0,3.1,16.0,164.0,157.85,126.14
2016,8,29,7,45,31.5,136.5,3.1,16.5,148.0,144.07,114.93
2016,8,29,8,0,0.0,132.0,3.1,17.0,132.0,123.88,97.87
2016,8,29,8,15,31.0,178.5,3.05,17.5,195.5,189.24,151.0
2016,8,29,8,30,62.0,225.0,3.0,18.0,259.0,256.08,204.15
2016,8,29,8,45,450.0,157.0,3.0,18.5,435.0,459.13,368.61
2016,8,29,9,0,838.0,89.0,3.0,19.0,611.0,678.68,537.58
2016,8,29,9,15,511.5,205.0,2.95,19.0,530.5,599.53,471.54
2016,8,29,9,30,185.0,321.0,2.9,19.0,450.0,471.31,368.06
2016,8,29,9,45,544.0,204.5,2.85,19.5,609.5,674.81,526.91
2016,8,29,10,0,903.0,88.0,2.8,20.0,769.0,870.52,664.46
2016,8,29,10,15,910.5,89.0,2.8,20.0,798.5,907.59,687.14
2016,8,29,10,30,918.0,90.0,2.8,20.0,828.0,941.77,709.08
2016,8,29,10,45,924.5,90.5,2.85,20.5,850.5,971.39,726.9
2016,8,29,11,0,931.0,91.0,2.9,21.0,873.0,997.71,742.5
2016,8,29,11,15,934.5,91.5,2.95,21.0,888.0,1017.64,755.32
2016,8,29,11,30,938.0,92.0,3.0,21.0,903.0,1033.89,765.87
2016,8,29,11,45,940.5,91.5,3.05,21.5,910.0,1044.29,771.22
2016,8,29,12,0,943.0,91.0,3.1,22.0,917.0,1050.83,774.2
2016,8,29,12,15,943.0,91.0,3.15,22.0,916.0,1051.51,775.0
2016,8,29,12,30,943.0,91.0,3.2,22.0,915.0,1048.26,773.42
2016,8,29,12,45,924.0,100.5,3.25,22.0,901.0,1032.5,763.77
2016,8,29,13,0,905.0,110.0,3.3,22.0,887.0,1013.2,751.95
2016,8,29,13,15,901.5,109.5,3.35,22.0,870.5,995.0,740.91
2016,8,29,13,30,898.0,109.0,3.4,22.0,854.0,973.3,727.56
2016,8,29,13,45,896.5,105.5,3.45,22.0,831.0,946.87,711.03
2016,8,29,14,0,895.0,102.0,3.5,22.0,808.0,917.07,692.19
2016,8,29,14,15,887.0,100.5,3.5,21.5,777.0,880.55,669.62
2016,8,29,14,30,879.0,99.0,3.5,21.0,746.0,841.35,644.98
2016,8,29,14,45,648.5,180.0,3.55,21.0,644.0,717.57,557.27
2016,8,29,15,0,418.0,261.0,3.6,21.0,542.0,594.66,463.43
2016,8,29,15,15,627.5,174.0,3.6,21.0,565.0,637.15,500.15
2016,8,29,15,30,837.0,87.0,3.6,21.0,588.0,651.97,514.34
2016,8,29,15,45,821.0,83.5,3.6,21.0,541.0,595.74,471.05
2016,8,29,16,0,805.0,80.0,3.6,21.0,494.0,539.09,426.55
2016,8,29,16,15,779.0,76.5,3.6,20.5,443.5,477.28,377.4
2016,8,29,16,30,753.0,73.0,3.6,20.0,393.0,416.75,327.49
2016,8,29,16,45,717.0,68.5,3.6,19.5,341.0,352.93,273.38
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,292.23,220.27
2016,8,29,17,15,628.0,58.5,3.5,18.5,237.5,228.77,164.5
2016,8,29,17,30,575.0,53.0,3.4,18.0,186.0,171.75,114.45
2016,8,29,17,45,488.0,45.0,3.3,17.5,137.5,113.66,67.33
2016,8,29,18,0,401.0,37.0,3.2,17.0,89.0,66.33,33.48
2016,8,29,18,15,200.5,26.0,3.15,16.5,52.0,24.45,8.3
2016,8,29,18,30,0.0,15.0,3.1,16.0,15.0,14.3,0.0
2016,8,29,18,45,0.0,7.5,3.1,16.0,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
