Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,66.5,10.0,3.0,14.5,14.0,9.53,0.0
2016,8,30,6,0,133.0,20.0,3.1,15.0,28.0,15.75,0.0
2016,8,30,6,15,211.0,35.0,3.1,15.5,62.5,43.6,22.72
2016,8,30,6,30,289.0,50.0,3.1,16.0,97.0,82.51,50.46
2016,8,30,6,45,333.0,65.5,3.1,16.5,138.0,125.55,85.6
2016,8,30,7,0,377.0,81.0,3.1,17.0,179.0,174.04,127.14
2016,8,30,7,15,407.5,94.5,3.0,17.5,222.5,221.7,168.93
2016,8,30,7,30,438.0,108.0,2.9,18.0,266.0,272.71,212.98
2016,8,30,7,45,616.5,87.5,2.85,18.5,346.5,358.46,282.78
2016,8,30,8,0,795.0,67.0,2.8,19.0,427.0,460.07,364.54
2016,8,30,8,15,818.0,70.0,2.75,19.5,477.0,519.18,411.92
2016,8,30,8,30,841.0,73.0,2.7,20.0,527.0,579.96,458.92
2016,8,30,8,45,860.5,74.0,2.65,20.5,574.0,636.66,501.22
2016,8,30,9,0,880.0,75.0,2.6,21.0,621.0,692.99,540.97
2016,8,30,9,15,892.0,76.5,2.6,21.5,662.0,743.63,574.4
2016,8,30,9,30,904.0,78.0,2.6,22.0,703.0,792.61,606.04
2016,8,30,9,45,912.5,80.0,2.65,22.5,738.5,837.33,634.53
2016,8,30,10,0,921.0,82.0,2.7,23.0,774.0,879.59,661.0
2016,8,30,10,15,927.5,83.0,2.75,23.0,803.0,916.3,684.77
2016,8,30,10,30,934.0,84.0,2.8,23.0,832.0,950.01,706.47
2016,8,30,10,45,940.5,83.5,2.9,23.0,854.0,978.87,725.35
2016,8,30,11,0,947.0,83.0,3.0,23.0,876.0,1004.37,742.08
2016,8,30,11,15,949.5,83.5,3.1,23.0,890.5,1023.53,754.73
2016,8,30,11,30,952.0,84.0,3.2,23.0,905.0,1038.92,765.07
2016,8,30,11,45,954.5,83.5,3.3,23.5,911.5,1049.37,770.81
2016,8,30,12,0,957.0,83.0,3.4,24.0,918.0,1055.89,774.14
2016,8,30,12,15,956.5,83.0,3.45,23.5,916.5,1055.99,776.04
2016,8,30,12,30,956.0,83.0,3.5,23.0,915.0,1052.11,775.53
2016,8,30,12,45,950.0,85.0,3.6,23.0,904.5,1041.0,769.28
2016,8,30,13,0,944.0,87.0,3.7,23.0,894.0,1026.1,760.65
2016,8,30,13,15,940.0,86.5,3.7,23.0,877.0,1006.71,748.41
2016,8,30,13,30,936.0,86.0,3.7,23.0,860.0,983.7,733.83
2016,8,30,13,45,932.5,84.0,3.75,23.0,835.5,956.01,716.47
2016,8,30,14,0,929.0,82.0,3.8,23.0,811.0,924.93,696.76
2016,8,30,14,15,921.0,81.0,3.75,22.5,779.5,887.82,673.57
2016,8,30,14,30,913.0,80.0,3.7,22.0,748.0,847.93,648.25
2016,8,30,14,45,904.0,78.0,3.7,22.0,711.0,803.6,618.56
2016,8,30,15,0,895.0,76.0,3.7,22.0,674.0,757.03,586.97
2016,8,30,15,15,881.5,74.5,3.65,21.5,631.0,705.81,552.5
2016,8,30,15,30,868.0,73.0,3.6,21.0,588.0,653.26,515.62
2016,8,30,15,45,851.0,70.5,3.6,21.0,541.0,596.45,472.13
2016,8,30,16,0,834.0,68.0,3.6,21.0,494.0,539.24,427.02
2016,8,30,16,15,809.5,65.0,3.55,20.5,443.5,477.65,377.71
2016,8,30,16,30,785.0,62.0,3.5,20.0,393.0,417.8,328.0
2016,8,30,16,45,750.0,58.5,3.5,20.0,340.5,353.68,272.83
2016,8,30,17,0,715.0,55.0,3.5,20.0,288.0,292.51,218.67
2016,8,30,17,15,663.5,50.5,3.45,19.5,236.0,229.26,162.91
2016,8,30,17,30,612.0,46.0,3.4,19.0,184.0,171.66,112.26
2016,8,30,17,45,525.0,39.0,3.35,18.5,135.5,112.64,64.53
2016,8,30,18,0,438.0,32.0,3.3,18.0,87.0,63.31,29.64
2016,8,30,18,15,219.0,23.0,3.25,17.5,50.5,21.95,5.52
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,13.34,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,127.5,9.5,2.9,14.5,16.5,9.05,0.0
2016,8,31,6,0,255.0,19.0,3.0,15.0,33.0,15.36,0.0
2016,8,31,6,15,379.0,28.5,3.1,15.0,75.0,47.97,20.98
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,97.97,54.18
2016,8,31,6,45,573.0,44.5,3.3,15.5,167.0,151.43,97.41
2016,8,31,7,0,643.0,51.0,3.4,16.0,217.0,212.39,150.24
2016,8,31,7,15,688.5,55.5,3.4,16.5,269.5,271.88,203.8
2016,8,31,7,30,734.0,60.0,3.4,17.0,322.0,336.06,260.67
2016,8,31,7,45,765.5,63.5,3.45,17.5,374.0,397.56,314.3
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,461.37,368.05
2016,8,31,8,15,819.5,69.5,3.45,18.0,476.0,519.76,416.44
2016,8,31,8,30,842.0,72.0,3.4,18.0,526.0,579.79,464.5
2016,8,31,8,45,858.5,74.5,3.4,18.5,572.0,636.22,507.53
2016,8,31,9,0,875.0,77.0,3.4,19.0,618.0,692.0,547.95
2016,8,31,9,15,887.5,79.0,3.4,19.5,659.0,743.32,582.64
2016,8,31,9,30,900.0,81.0,3.4,20.0,700.0,793.02,615.56
2016,8,31,9,45,905.5,84.5,3.4,20.5,734.5,836.74,643.7
2016,8,31,10,0,911.0,88.0,3.4,21.0,769.0,877.79,669.61
2016,8,31,10,15,918.0,89.0,3.4,21.0,798.0,914.59,693.62
2016,8,31,10,30,925.0,90.0,3.4,21.0,827.0,948.44,715.5
2016,8,31,10,45,929.5,91.0,3.45,21.5,849.0,976.79,732.54
2016,8,31,11,0,934.0,92.0,3.5,22.0,871.0,1001.72,747.26
2016,8,31,11,15,937.0,92.5,3.5,22.0,885.5,1021.09,759.39
2016,8,31,11,30,940.0,93.0,3.5,22.0,900.0,1036.74,769.18
2016,8,31,11,45,942.0,92.5,3.55,22.0,906.5,1046.51,775.59
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,1052.4,779.63
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,1052.41,779.57
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,1048.49,777.1
2016,8,31,12,45,934.5,95.5,3.6,22.0,899.0,1036.53,769.48
2016,8,31,13,0,926.0,99.0,3.6,22.0,888.0,1020.87,759.57
2016,8,31,13,15,922.0,98.0,3.65,22.0,870.5,1001.13,747.41
2016,8,31,13,30,918.0,97.0,3.7,22.0,853.0,977.84,732.92
2016,8,31,13,45,914.0,95.0,3.75,22.0,828.5,950.03,715.37
2016,8,31,14,0,910.0,93.0,3.8,22.0,804.0,918.92,695.53
2016,8,31,14,15,901.5,91.5,3.8,22.0,772.0,881.32,670.83
2016,8,31,14,30,893.0,90.0,3.8,22.0,740.0,841.05,644.14
2016,8,31,14,45,884.5,87.0,3.85,22.0,703.0,796.71,614.55
2016,8,31,15,0,876.0,84.0,3.9,22.0,666.0,750.13,583.01
2016,8,31,15,15,861.5,82.0,3.9,21.5,622.5,698.43,548.18
2016,8,31,15,30,847.0,80.0,3.9,21.0,579.0,645.53,510.59
2016,8,31,15,45,830.0,76.5,3.9,21.0,532.5,588.62,466.84
2016,8,31,16,0,813.0,73.0,3.9,21.0,486.0,532.99,422.73
2016,8,31,16,15,787.0,70.0,3.85,20.5,435.5,471.3,373.2
2016,8,31,16,30,761.0,67.0,3.8,20.0,385.0,410.88,322.95
2016,8,31,16,45,726.5,62.5,3.8,20.0,333.0,347.24,268.1
2016,8,31,17,0,692.0,58.0,3.8,20.0,281.0,286.57,214.33
2016,8,31,17,15,638.5,53.0,3.7,19.5,229.0,223.71,158.99
2016,8,31,17,30,585.0,48.0,3.6,19.0,177.0,166.04,108.51
2016,8,31,17,45,497.5,40.0,3.55,18.5,129.5,107.69,61.58
2016,8,31,18,0,410.0,32.0,3.5,18.0,82.0,60.17,28.18
2016,8,31,18,15,256.0,20.5,3.5,17.5,46.5,19.36,2.53
2016,8,31,18,30,102.0,9.0,3.5,17.0,11.0,8.58,0.0
2016,8,31,18,45,51.0,4.5,3.5,17.0,5.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,121.5,9.0,2.35,14.5,15.5,8.58,0.0
2016,9,1,6,0,243.0,18.0,2.4,15.0,31.0,14.51,0.0
2016,9,1,6,15,369.5,28.0,2.35,15.0,73.0,47.11,20.4
2016,9,1,6,30,496.0,38.0,2.3,15.0,115.0,97.32,53.85
2016,9,1,6,45,563.5,45.5,2.3,15.5,165.0,150.11,96.54
2016,9,1,7,0,631.0,53.0,2.3,16.0,215.0,211.68,149.71
2016,9,1,7,15,315.5,47.0,2.15,16.5,128.0,148.31,111.35
2016,9,1,7,30,0.0,41.0,2.0,17.0,41.0,38.07,26.64
2016,9,1,7,45,0.0,61.0,1.9,17.5,61.0,56.73,42.26
2016,9,1,8,0,0.0,81.0,1.8,18.0,81.0,75.42,57.58
2016,9,1,8,15,0.0,96.5,1.75,18.0,96.5,90.06,69.45
2016,9,1,8,30,0.0,112.0,1.7,18.0,112.0,104.77,81.25
2016,9,1,8,45,0.0,125.5,1.65,18.5,125.5,117.64,91.26
2016,9,1,9,0,0.0,139.0,1.6,19.0,139.0,130.56,101.19
2016,9,1,9,15,0.0,146.5,1.65,19.0,146.5,137.76,106.66
2016,9,1,9,30,0.0,154.0,1.7,19.0,154.0,144.98,112.16
2016,9,1,9,45,4.5,188.5,1.75,19.5,192.0,182.07,141.19
2016,9,1,10,0,9.0,223.0,1.8,20.0,230.0,219.79,170.16
2016,9,1,10,15,12.5,245.5,1.9,20.0,255.5,245.33,189.7
2016,9,1,10,30,16.0,268.0,2.0,20.0,281.0,271.17,209.39
2016,9,1,10,45,22.5,297.5,2.1,20.5,316.0,307.07,236.26
2016,9,1,11,0,29.0,327.0,2.2,21.0,351.0,355.42,272.06
2016,9,1,11,15,37.5,348.5,2.35,21.0,380.5,387.02,295.69
2016,9,1,11,30,46.0,370.0,2.5,21.0,410.0,418.83,319.43
2016,9,1,11,45,46.5,371.5,2.65,21.0,412.5,421.45,321.39
2016,9,1,12,0,47.0,373.0,2.8,21.0,415.0,423.83,323.35
2016,9,1,12,15,33.5,342.0,2.8,21.0,372.0,377.53,288.56
2016,9,1,12,30,20.0,311.0,2.8,21.0,329.0,319.52,244.8
2016,9,1,12,45,33.5,339.5,2.85,21.0,368.5,374.36,286.81
2016,9,1,13,0,47.0,368.0,2.9,21.0,408.0,417.13,319.08
2016,9,1,13,15,84.5,382.0,2.85,21.0,452.5,467.2,357.37
2016,9,1,13,30,122.0,396.0,2.8,21.0,497.0,527.38,402.38
2016,9,1,13,45,121.5,383.5,2.75,21.0,481.0,509.95,389.69
2016,9,1,14,0,121.0,371.0,2.7,21.0,465.0,492.06,377.06
2016,9,1,14,15,255.5,334.0,2.75,20.5,522.0,574.33,442.92
2016,9,1,14,30,390.0,297.0,2.8,20.0,579.0,636.17,492.51
2016,9,1,14,45,410.5,273.5,2.85,20.0,557.0,619.98,481.56
2016,9,1,15,0,431.0,250.0,2.9,20.0,535.0,592.08,462.47
2016,9,1,15,15,489.5,211.0,2.9,20.0,514.5,572.0,449.49
2016,9,1,15,30,548.0,172.0,2.9,20.0,494.0,544.97,430.61
2016,9,1,15,45,387.5,191.0,2.95,20.0,409.0,438.04,347.29
2016,9,1,16,0,227.0,210.0,3.0,20.0,324.0,335.07,265.99
2016,9,1,16,15,139.0,185.5,3.0,19.5,253.5,253.45,201.59
2016,9,1,16,30,51.0,161.0,3.0,19.0,183.0,177.75,141.03
2016,9,1,16,45,349.5,114.5,3.0,18.5,228.0,252.2,198.23
2016,9,1,17,0,648.0,68.0,3.0,18.0,273.0,280.64,211.66
2016,9,1,17,15,589.0,61.5,3.0,17.5,221.5,217.35,156.07
2016,9,1,17,30,530.0,55.0,3.0,17.0,170.0,160.77,106.88
2016,9,1,17,45,429.5,46.0,3.0,16.5,122.5,103.26,61.23
2016,9,1,18,0,329.0,37.0,3.0,16.0,75.0,58.31,29.73
2016,9,1,18,15,164.5,18.5,2.95,15.5,37.5,16.12,0.15
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,66.5,9.0,2.15,13.5,12.5,8.58,0.0
2016,9,2,6,0,133.0,18.0,2.2,14.0,25.0,14.22,0.0
2016,9,2,6,15,250.5,31.5,2.2,14.5,63.0,43.87,21.27
2016,9,2,6,30,368.0,45.0,2.2,15.0,101.0,88.96,52.37
2016,9,2,6,45,444.0,54.5,2.2,15.5,148.5,137.36,90.9
2016,9,2,7,0,520.0,64.0,2.2,16.0,196.0,195.07,139.82
2016,9,2,7,15,571.5,70.5,2.1,16.5,246.5,251.27,189.24
2016,9,2,7,30,623.0,77.0,2.0,17.0,297.0,313.05,242.71
2016,9,2,7,45,660.5,82.0,1.9,17.5,347.5,372.55,293.26
2016,9,2,8,0,698.0,87.0,1.8,18.0,398.0,435.25,344.55
2016,9,2,8,15,724.5,91.0,1.75,18.5,446.5,493.52,390.73
2016,9,2,8,30,751.0,95.0,1.7,19.0,495.0,553.14,436.19
2016,9,2,8,45,772.5,97.5,1.65,19.5,541.0,608.84,477.08
2016,9,2,9,0,794.0,100.0,1.6,20.0,587.0,664.57,516.53
2016,9,2,9,15,559.0,196.0,1.65,20.5,550.5,626.88,483.89
2016,9,2,9,30,324.0,292.0,1.7,21.0,514.0,559.88,429.65
2016,9,2,9,45,404.0,279.5,1.75,21.5,570.5,635.43,484.91
2016,9,2,10,0,484.0,267.0,1.8,22.0,627.0,707.41,535.48
2016,9,2,10,15,692.0,180.0,1.85,22.0,716.5,822.21,618.06
2016,9,2,10,30,900.0,93.0,1.9,22.0,806.0,929.0,687.97
2016,9,2,10,45,903.5,95.0,1.95,22.5,827.0,956.78,703.44
2016,9,2,11,0,907.0,97.0,2.0,23.0,848.0,981.17,717.53
2016,9,2,11,15,910.0,97.5,2.05,23.0,862.0,999.95,729.43
2016,9,2,11,30,913.0,98.0,2.1,23.0,876.0,1015.12,739.17
2016,9,2,11,45,913.5,98.5,2.2,23.5,882.5,1024.09,744.22
2016,9,2,12,0,914.0,99.0,2.3,24.0,889.0,1029.28,747.0
2016,9,2,12,15,914.0,99.0,2.35,24.0,887.5,1029.6,747.71
2016,9,2,12,30,914.0,99.0,2.4,24.0,886.0,1026.12,746.15
2016,9,2,12,45,896.0,107.5,2.5,24.0,872.0,1010.18,737.22
2016,9,2,13,0,878.0,116.0,2.6,24.0,858.0,990.81,726.17
2016,9,2,13,15,874.0,115.0,2.7,24.0,841.0,971.67,715.26
2016,9,2,13,30,870.0,114.0,2.8,24.0,824.0,949.15,702.07
2016,9,2,13,45,867.5,111.0,2.9,24.0,800.5,922.62,686.16
2016,9,2,14,0,865.0,108.0,3.0,24.0,777.0,892.88,667.98
2016,9,2,14,15,856.0,106.5,3.1,23.5,746.0,856.08,646.07
2016,9,2,14,30,847.0,105.0,3.2,23.0,715.0,816.8,622.1
2016,9,2,14,45,838.0,102.0,3.3,23.0,678.5,773.65,593.82
2016,9,2,15,0,829.0,99.0,3.4,23.0,642.0,732.45,566.53
2016,9,2,15,15,813.0,96.5,3.45,22.5,599.5,680.55,531.86
2016,9,2,15,30,797.0,94.0,3.5,22.0,557.0,627.73,493.71
2016,9,2,15,45,778.5,90.0,3.55,21.5,510.5,571.19,451.52
2016,9,2,16,0,760.0,86.0,3.6,21.0,464.0,514.6,407.8
2016,9,2,16,15,731.0,82.0,3.55,20.5,414.0,453.09,358.51
2016,9,2,16,30,702.0,78.0,3.5,20.0,364.0,393.2,308.85
2016,9,2,16,45,661.5,73.0,3.5,19.5,313.0,330.0,255.17
2016,9,2,17,0,621.0,68.0,3.5,19.0,262.0,270.59,203.23
2016,9,2,17,15,560.0,61.5,3.5,18.5,211.5,208.54,149.15
2016,9,2,17,30,499.0,55.0,3.5,18.0,161.0,153.48,101.59
2016,9,2,17,45,400.0,45.0,3.5,17.5,115.0,97.36,57.35
2016,9,2,18,0,301.0,35.0,3.5,17.0,69.0,53.67,26.77
2016,9,2,18,15,150.5,17.5,3.45,16.5,34.5,14.7,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,6.0,2.7,13.5,6.0,5.72,0.0
2016,9,3,6,0,0.0,12.0,2.8,14.0,12.0,11.13,0.0
2016,9,3,6,15,4.5,31.0,2.8,14.0,31.5,28.79,16.64
2016,9,3,6,30,9.0,50.0,2.8,14.0,51.0,47.32,33.46
2016,9,3,6,45,20.0,71.0,2.85,14.5,75.5,70.45,53.1
2016,9,3,7,0,31.0,92.0,2.9,15.0,100.0,94.86,73.77
2016,9,3,7,15,41.0,113.0,2.8,15.5,126.0,120.49,95.33
2016,9,3,7,30,51.0,134.0,2.7,16.0,152.0,147.46,117.73
2016,9,3,7,45,41.0,150.5,2.6,16.5,166.5,162.71,130.25
2016,9,3,8,0,31.0,167.0,2.5,17.0,181.0,176.8,141.35
2016,9,3,8,15,33.5,187.0,2.4,17.0,203.5,200.06,159.9
2016,9,3,8,30,36.0,207.0,2.3,17.0,226.0,223.67,178.43
2016,9,3,8,45,30.0,217.0,2.2,17.5,234.0,231.91,184.0
2016,9,3,9,0,24.0,227.0,2.1,18.0,242.0,233.1,183.93
2016,9,3,9,15,58.5,267.5,2.1,18.0,306.5,307.81,242.77
2016,9,3,9,30,93.0,308.0,2.1,18.0,371.0,379.47,297.81
2016,9,3,9,45,82.5,320.5,2.1,18.5,379.0,387.78,302.34
2016,9,3,10,0,72.0,333.0,2.1,19.0,387.0,395.09,306.38
2016,9,3,10,15,94.5,355.5,2.2,19.0,428.5,441.32,341.31
2016,9,3,10,30,117.0,378.0,2.3,19.0,470.0,499.99,384.73
2016,9,3,10,45,106.0,385.5,2.45,19.5,471.0,489.49,375.68
2016,9,3,11,0,95.0,393.0,2.6,20.0,472.0,489.36,374.56
2016,9,3,11,15,63.5,368.0,2.75,20.0,421.5,433.69,332.65
2016,9,3,11,30,32.0,343.0,2.9,20.0,371.0,376.99,289.54
2016,9,3,11,45,55.0,374.0,3.05,20.0,421.5,433.22,332.66
2016,9,3,12,0,78.0,405.0,3.2,20.0,472.0,489.75,375.09
2016,9,3,12,15,215.5,396.0,3.3,20.0,581.0,631.13,482.82
2016,9,3,12,30,353.0,387.0,3.4,20.0,690.0,770.72,585.41
2016,9,3,12,45,379.5,370.0,3.5,20.0,692.0,775.45,589.41
2016,9,3,13,0,406.0,353.0,3.6,20.0,694.0,788.75,600.18
2016,9,3,13,15,426.5,335.5,3.6,20.0,687.5,782.63,596.96
2016,9,3,13,30,447.0,318.0,3.6,20.0,681.0,773.8,591.99
2016,9,3,13,45,471.5,297.5,3.65,20.0,670.0,762.68,585.78
2016,9,3,14,0,496.0,277.0,3.7,20.0,659.0,748.34,577.25
2016,9,3,14,15,560.0,240.5,3.7,19.5,655.0,747.77,580.53
2016,9,3,14,30,624.0,204.0,3.7,19.0,651.0,744.9,581.82
2016,9,3,14,45,729.0,153.0,3.7,19.0,648.0,748.44,587.2
2016,9,3,15,0,834.0,102.0,3.7,19.0,645.0,738.08,580.96
2016,9,3,15,15,818.5,99.5,3.75,18.5,602.5,686.22,545.29
2016,9,3,15,30,803.0,97.0,3.8,18.0,560.0,633.37,506.39
2016,9,3,15,45,780.5,94.0,3.85,18.0,512.5,575.12,461.17
2016,9,3,16,0,758.0,91.0,3.9,18.0,465.0,517.21,414.89
2016,9,3,16,15,728.5,87.0,3.95,17.5,415.0,455.68,365.04
2016,9,3,16,30,699.0,83.0,4.0,17.0,365.0,395.62,314.64
2016,9,3,16,45,648.5,79.0,4.05,17.0,312.0,329.82,257.78
2016,9,3,17,0,598.0,75.0,4.1,17.0,259.0,268.98,203.98
2016,9,3,17,15,534.0,67.0,4.0,16.5,208.0,206.08,148.96
2016,9,3,17,30,470.0,59.0,3.9,16.0,157.0,150.62,101.0
2016,9,3,17,45,359.5,48.5,3.85,15.5,110.5,94.57,57.15
2016,9,3,18,0,249.0,38.0,3.8,15.0,64.0,51.33,26.66
2016,9,3,18,15,124.5,19.0,3.75,14.5,32.0,15.3,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,9.5,2.75,12.5,9.5,9.05,0.0
2016,9,4,6,0,0.0,19.0,2.8,13.0,19.0,17.08,0.0
2016,9,4,6,15,135.0,36.0,2.8,13.5,56.0,40.75,21.78
2016,9,4,6,30,270.0,53.0,2.8,14.0,93.0,83.98,52.52
2016,9,4,6,45,356.0,65.5,2.8,14.5,140.5,130.87,89.48
2016,9,4,7,0,442.0,78.0,2.8,15.0,188.0,188.37,137.57
2016,9,4,7,15,498.5,87.5,2.65,15.0,239.0,246.27,188.31
2016,9,4,7,30,555.0,97.0,2.5,15.0,290.0,308.79,242.64
2016,9,4,7,45,606.0,101.5,2.45,15.5,342.5,369.93,294.65
2016,9,4,8,0,657.0,106.0,2.4,16.0,395.0,435.86,349.03
2016,9,4,8,15,686.5,111.5,2.3,16.5,444.5,495.6,396.76
2016,9,4,8,30,716.0,117.0,2.2,17.0,494.0,557.0,443.99
2016,9,4,8,45,746.0,117.5,2.1,17.5,542.0,614.7,486.85
2016,9,4,9,0,776.0,118.0,2.0,18.0,590.0,671.75,527.76
2016,9,4,9,15,792.0,121.0,1.95,18.0,631.0,722.96,563.79
2016,9,4,9,30,808.0,124.0,1.9,18.0,672.0,773.08,597.16
2016,9,4,9,45,843.5,115.0,1.9,18.5,713.5,824.88,630.37
2016,9,4,10,0,879.0,106.0,1.9,19.0,755.0,870.51,658.71
2016,9,4,10,15,887.0,107.5,1.95,19.5,784.0,907.55,681.44
2016,9,4,10,30,895.0,109.0,2.0,20.0,813.0,941.78,702.17
2016,9,4,10,45,900.0,110.5,2.05,20.5,834.5,970.19,718.95
2016,9,4,11,0,905.0,112.0,2.1,21.0,856.0,995.28,733.56
2016,9,4,11,15,908.0,112.5,2.2,21.0,870.0,1013.9,746.01
2016,9,4,11,30,911.0,113.0,2.3,21.0,884.0,1028.9,756.28
2016,9,4,11,45,912.5,113.0,2.4,21.0,890.5,1038.16,762.98
2016,9,4,12,0,914.0,113.0,2.5,21.0,897.0,1043.64,767.4
2016,9,4,12,15,913.5,113.0,2.6,21.0,895.0,1043.29,768.19
2016,9,4,12,30,913.0,113.0,2.7,21.0,893.0,1039.13,766.65
2016,9,4,12,45,916.5,109.5,2.8,21.5,885.0,1031.36,761.4
2016,9,4,13,0,920.0,106.0,2.9,22.0,877.0,1019.71,753.73
2016,9,4,13,15,916.0,105.5,2.95,21.5,859.0,1000.24,743.43
2016,9,4,13,30,912.0,105.0,3.0,21.0,841.0,977.23,730.81
2016,9,4,13,45,904.0,104.5,3.1,21.0,815.5,947.14,712.37
2016,9,4,14,0,896.0,104.0,3.2,21.0,790.0,914.0,691.74
2016,9,4,14,15,887.0,102.5,3.2,21.0,758.0,876.05,666.97
2016,9,4,14,30,878.0,101.0,3.2,21.0,726.0,835.52,640.23
2016,9,4,14,45,865.0,99.5,3.25,21.0,687.5,789.5,609.64
2016,9,4,15,0,852.0,98.0,3.3,21.0,649.0,745.67,580.23
2016,9,4,15,15,835.5,95.5,3.3,20.5,605.0,692.27,544.21
2016,9,4,15,30,819.0,93.0,3.3,20.0,561.0,637.95,504.62
2016,9,4,15,45,796.0,90.0,3.3,20.0,513.0,578.59,459.05
2016,9,4,16,0,773.0,87.0,3.3,20.0,465.0,519.6,412.41
2016,9,4,16,15,742.5,83.0,3.35,19.5,414.0,456.61,362.01
2016,9,4,16,30,712.0,79.0,3.4,19.0,363.0,395.5,311.29
2016,9,4,16,45,664.5,74.5,3.5,18.5,310.0,329.67,255.38
2016,9,4,17,0,617.0,70.0,3.6,18.0,257.0,268.45,201.88
2016,9,4,17,15,552.5,62.5,3.6,17.5,205.5,204.94,146.49
2016,9,4,17,30,488.0,55.0,3.6,17.0,154.0,148.92,98.22
2016,9,4,17,45,379.0,44.5,3.6,16.5,107.5,92.23,54.05
2016,9,4,18,0,270.0,34.0,3.6,16.0,61.0,49.28,23.98
2016,9,4,18,15,135.0,17.0,3.45,15.5,30.5,13.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,64.0,8.0,1.05,12.5,10.5,7.63,0.0
2016,9,5,6,0,128.0,16.0,1.0,13.0,21.0,15.25,0.0
2016,9,5,6,15,254.0,29.5,1.0,13.5,59.5,42.66,19.44
2016,9,5,6,30,380.0,43.0,1.0,14.0,98.0,89.06,51.88
2016,9,5,6,45,462.0,52.0,1.0,14.5,146.0,138.89,91.4
2016,9,5,7,0,544.0,61.0,1.0,15.0,194.0,198.77,141.9
2016,9,5,7,15,596.5,67.5,0.9,15.5,245.5,256.79,192.57
2016,9,5,7,30,649.0,74.0,0.8,16.0,297.0,320.49,246.96
2016,9,5,7,45,687.5,78.5,0.75,16.5,349.0,381.43,297.88
2016,9,5,8,0,726.0,83.0,0.7,17.0,401.0,445.48,349.2
2016,9,5,8,15,752.5,87.0,0.65,17.5,450.0,505.39,395.31
2016,9,5,8,30,779.0,91.0,0.6,18.0,499.0,566.47,440.26
2016,9,5,8,45,799.5,93.5,0.6,19.0,545.5,622.89,479.65
2016,9,5,9,0,820.0,96.0,0.6,20.0,592.0,679.14,517.34
2016,9,5,9,15,834.5,98.5,0.65,20.5,633.0,730.48,550.48
2016,9,5,9,30,849.0,101.0,0.7,21.0,674.0,775.94,578.85
2016,9,5,9,45,868.0,98.5,0.8,21.5,711.5,822.12,608.12
2016,9,5,10,0,887.0,96.0,0.9,22.0,749.0,866.67,635.99
2016,9,5,10,15,895.0,97.5,1.05,22.0,777.5,903.91,660.95
2016,9,5,10,30,903.0,99.0,1.2,22.0,806.0,938.3,684.1
2016,9,5,10,45,907.0,100.5,1.35,22.5,827.5,965.9,701.56
2016,9,5,11,0,911.0,102.0,1.5,23.0,849.0,990.11,716.88
2016,9,5,11,15,914.0,103.0,1.65,23.0,863.0,1009.29,730.43
2016,9,5,11,30,917.0,104.0,1.8,23.0,877.0,1024.83,741.78
2016,9,5,11,45,916.0,105.5,1.95,23.5,882.5,1033.19,747.21
2016,9,5,12,0,915.0,107.0,2.1,24.0,888.0,1037.72,750.32
2016,9,5,12,15,915.0,107.0,2.2,24.0,886.5,1037.79,751.54
2016,9,5,12,30,915.0,107.0,2.3,24.0,885.0,1034.04,750.45
2016,9,5,12,45,898.5,114.0,2.4,24.0,871.0,1017.7,741.38
2016,9,5,13,0,882.0,121.0,2.5,24.0,857.0,997.92,730.19
2016,9,5,13,15,877.5,120.0,2.55,24.0,839.5,977.96,718.4
2016,9,5,13,30,873.0,119.0,2.6,24.0,822.0,954.63,704.39
2016,9,5,13,45,866.0,118.0,2.7,24.0,796.5,925.76,687.11
2016,9,5,14,0,859.0,117.0,2.8,24.0,771.0,893.92,667.71
2016,9,5,14,15,849.0,115.5,2.8,23.5,739.5,862.15,648.74
2016,9,5,14,30,839.0,114.0,2.8,23.0,708.0,821.51,623.45
2016,9,5,14,45,827.0,111.0,2.85,23.0,670.0,775.5,593.23
2016,9,5,15,0,815.0,108.0,2.9,23.0,632.0,727.72,561.34
2016,9,5,15,15,798.0,105.0,2.85,22.5,588.5,674.97,525.29
2016,9,5,15,30,781.0,102.0,2.8,22.0,545.0,621.44,486.53
2016,9,5,15,45,761.0,97.5,2.8,22.0,498.0,564.09,443.04
2016,9,5,16,0,741.0,93.0,2.8,22.0,451.0,506.91,398.36
2016,9,5,16,15,710.0,88.0,2.7,21.5,401.0,444.63,348.84
2016,9,5,16,30,679.0,83.0,2.6,21.0,351.0,383.93,298.93
2016,9,5,16,45,638.0,76.5,2.55,20.5,299.5,320.38,245.43
2016,9,5,17,0,597.0,70.0,2.5,20.0,248.0,260.78,193.79
2016,9,5,17,15,532.5,62.0,2.45,19.0,197.5,198.12,140.16
2016,9,5,17,30,468.0,54.0,2.4,18.0,147.0,142.99,93.41
2016,9,5,17,45,366.5,43.0,2.35,17.5,102.0,88.27,50.99
2016,9,5,18,0,265.0,32.0,2.3,17.0,57.0,46.35,21.37
2016,9,5,18,15,132.5,16.0,2.3,16.5,28.5,15.25,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,68.5,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,137.0,14.0,0.8,14.0,20.0,13.34,0.0
2016,9,6,6,15,266.5,27.0,0.7,14.5,58.0,41.13,17.46
2016,9,6,6,30,396.0,40.0,0.6,15.0,96.0,88.27,50.24
2016,9,6,6,45,475.5,49.0,0.55,15.5,144.0,138.64,90.08
2016,9,6,7,0,555.0,58.0,0.5,16.0,192.0,198.74,140.44
2016,9,6,7,15,607.0,64.0,0.5,16.5,243.5,256.74,190.77
2016,9,6,7,30,659.0,70.0,0.5,17.0,295.0,320.33,244.82
2016,9,6,7,45,695.5,74.5,0.5,18.0,346.5,380.96,294.68
2016,9,6,8,0,732.0,79.0,0.5,19.0,398.0,444.51,344.69
2016,9,6,8,15,758.0,83.0,0.55,19.5,447.0,504.45,391.02
2016,9,6,8,30,784.0,87.0,0.6,20.0,496.0,565.47,436.46
2016,9,6,8,45,802.5,90.0,0.7,21.0,541.5,621.34,476.28
2016,9,6,9,0,821.0,93.0,0.8,22.0,587.0,676.84,514.53
2016,9,6,9,15,836.0,95.5,0.8,22.5,628.5,728.54,547.16
2016,9,6,9,30,851.0,98.0,0.8,23.0,670.0,774.45,575.05
2016,9,6,9,45,860.0,100.5,0.8,24.0,704.5,817.85,599.65
2016,9,6,10,0,869.0,103.0,0.8,25.0,739.0,858.94,622.23
2016,9,6,10,15,877.0,104.5,0.85,25.0,768.0,895.56,644.91
2016,9,6,10,30,885.0,106.0,0.9,25.0,797.0,929.39,665.78
2016,9,6,10,45,891.0,107.0,1.0,25.5,818.5,957.83,682.83
2016,9,6,11,0,897.0,108.0,1.1,26.0,840.0,983.02,697.89
2016,9,6,11,15,900.5,109.0,1.25,26.0,854.5,1002.38,711.63
2016,9,6,11,30,904.0,110.0,1.4,26.0,869.0,1018.17,723.26
2016,9,6,11,45,905.0,110.0,1.6,26.5,875.0,1026.71,729.78
2016,9,6,12,0,906.0,110.0,1.8,27.0,881.0,1031.48,733.95
2016,9,6,12,15,906.0,110.0,1.9,27.0,879.0,1031.47,735.23
2016,9,6,12,30,906.0,110.0,2.0,27.0,877.0,1027.66,734.27
2016,9,6,12,45,899.0,112.0,2.15,27.0,866.0,1015.31,728.62
2016,9,6,13,0,892.0,114.0,2.3,27.0,855.0,999.38,720.7
2016,9,6,13,15,888.0,113.5,2.35,26.5,837.5,980.18,711.01
2016,9,6,13,30,884.0,113.0,2.4,26.0,820.0,957.55,699.1
2016,9,6,13,45,879.5,110.5,2.5,26.0,795.5,929.01,682.35
2016,9,6,14,0,875.0,108.0,2.6,26.0,771.0,897.32,663.38
2016,9,6,14,15,865.5,106.5,2.6,26.0,739.0,859.45,639.33
2016,9,6,14,30,856.0,105.0,2.6,26.0,707.0,819.1,613.44
2016,9,6,14,45,846.0,101.5,2.6,26.0,669.5,778.58,587.19
2016,9,6,15,0,836.0,98.0,2.6,26.0,632.0,730.92,555.66
2016,9,6,15,15,819.0,95.5,2.55,25.5,588.5,677.79,520.32
2016,9,6,15,30,802.0,93.0,2.5,25.0,545.0,623.83,481.83
2016,9,6,15,45,783.0,88.5,2.5,25.0,498.0,566.04,438.66
2016,9,6,16,0,764.0,84.0,2.5,25.0,451.0,508.28,394.14
2016,9,6,16,15,733.5,80.0,2.45,24.5,400.0,445.81,345.14
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,385.27,295.91
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,321.51,242.69
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,261.49,191.07
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,197.88,137.05
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,141.78,89.95
2016,9,6,17,45,393.0,38.5,1.9,20.5,100.0,86.09,47.37
2016,9,6,18,0,291.0,28.0,1.8,20.0,55.0,43.24,17.49
2016,9,6,18,15,145.5,14.0,1.75,19.5,27.5,13.34,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,12.39,0.0
2016,9,7,6,15,255.5,26.5,1.15,17.5,55.5,40.19,16.35
2016,9,7,6,30,382.0,40.0,1.2,18.0,93.0,86.79,48.93
2016,9,7,6,45,462.5,49.5,1.3,19.0,141.0,136.98,88.19
2016,9,7,7,0,543.0,59.0,1.4,20.0,189.0,197.05,138.04
2016,9,7,7,15,595.5,66.0,1.45,20.5,240.5,255.54,188.67
2016,9,7,7,30,648.0,73.0,1.5,21.0,292.0,319.71,243.31
2016,9,7,7,45,685.0,78.0,1.55,21.5,343.5,380.49,294.26
2016,9,7,8,0,722.0,83.0,1.6,22.0,395.0,444.35,345.91
2016,9,7,8,15,748.5,87.0,1.55,22.5,444.0,503.82,392.12
2016,9,7,8,30,775.0,91.0,1.5,23.0,493.0,564.67,437.5
2016,9,7,8,45,794.5,94.0,1.45,24.0,538.5,620.76,476.76
2016,9,7,9,0,814.0,97.0,1.4,25.0,584.0,676.58,514.17
2016,9,7,9,15,828.5,99.5,1.3,25.5,625.0,727.61,545.94
2016,9,7,9,30,843.0,102.0,1.2,26.0,666.0,777.3,575.52
2016,9,7,9,45,855.0,103.5,1.15,27.0,701.5,817.08,597.16
2016,9,7,10,0,867.0,105.0,1.1,28.0,737.0,859.44,619.98
2016,9,7,10,15,875.0,106.5,1.0,28.5,765.5,895.94,638.93
2016,9,7,10,30,883.0,108.0,0.9,29.0,794.0,929.66,655.67
2016,9,7,10,45,888.5,109.0,0.85,29.5,815.5,957.51,669.34
2016,9,7,11,0,894.0,110.0,0.8,30.0,837.0,982.1,680.92
2016,9,7,11,15,897.5,110.5,0.85,30.0,851.0,1000.81,692.3
2016,9,7,11,30,901.0,111.0,0.9,30.0,865.0,1015.93,701.72
2016,9,7,11,45,902.0,111.5,1.0,30.5,871.0,1024.91,707.19
2016,9,7,12,0,903.0,112.0,1.1,31.0,877.0,1030.13,710.54
2016,9,7,12,15,903.0,112.0,1.25,31.0,875.0,1030.03,713.11
2016,9,7,12,30,903.0,112.0,1.4,31.0,873.0,1026.14,713.4
2016,9,7,12,45,879.0,123.0,1.55,31.0,857.0,1006.62,704.12
2016,9,7,13,0,855.0,134.0,1.7,31.0,841.0,992.39,698.08
2016,9,7,13,15,850.0,133.0,1.8,30.5,823.0,971.88,688.67
2016,9,7,13,30,845.0,132.0,1.9,30.0,805.0,948.05,677.1
2016,9,7,13,45,836.0,131.0,2.0,30.0,779.5,917.41,659.66
2016,9,7,14,0,827.0,130.0,2.1,30.0,754.0,883.97,640.23
2016,9,7,14,15,816.5,128.0,2.15,29.5,722.0,845.57,618.09
2016,9,7,14,30,806.0,126.0,2.2,29.0,690.0,804.9,594.08
2016,9,7,14,45,790.5,124.0,2.3,29.0,651.5,758.3,564.81
2016,9,7,15,0,775.0,122.0,2.4,29.0,613.0,710.31,534.03
2016,9,7,15,15,755.5,118.5,2.4,28.5,569.5,658.56,499.01
2016,9,7,15,30,736.0,115.0,2.4,28.0,526.0,604.52,461.14
2016,9,7,15,45,709.5,110.5,2.45,28.0,478.5,545.21,417.53
2016,9,7,16,0,683.0,106.0,2.5,28.0,431.0,486.87,373.3
2016,9,7,16,15,648.0,100.5,2.45,27.0,380.5,424.72,325.91
2016,9,7,16,30,613.0,95.0,2.4,26.0,330.0,365.2,278.78
2016,9,7,16,45,564.0,87.5,2.4,25.5,279.0,301.54,226.66
2016,9,7,17,0,515.0,80.0,2.4,25.0,228.0,242.89,177.4
2016,9,7,17,15,445.5,69.5,2.2,24.0,179.0,181.73,126.66
2016,9,7,17,30,376.0,59.0,2.0,23.0,130.0,127.49,82.38
2016,9,7,17,45,274.5,44.5,1.85,22.0,87.5,75.98,43.79
2016,9,7,18,0,173.0,30.0,1.7,21.0,45.0,37.03,15.29
2016,9,7,18,15,86.5,15.0,1.6,20.5,22.5,14.3,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.0,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,62.0,11.0,1.3,15.0,13.0,10.48,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.5,48.0,35.96,15.33
2016,9,8,6,30,275.0,45.0,1.4,16.0,83.0,77.85,46.5
2016,9,8,6,45,357.5,58.0,1.45,16.5,129.0,124.85,83.41
2016,9,8,7,0,440.0,71.0,1.5,17.0,175.0,182.07,130.95
2016,9,8,7,15,220.0,85.5,1.5,17.0,137.5,154.32,118.13
2016,9,8,7,30,0.0,100.0,1.5,17.0,100.0,93.86,73.39
2016,9,8,7,45,48.0,138.5,1.5,17.5,159.0,154.61,123.07
2016,9,8,8,0,96.0,177.0,1.5,18.0,218.0,219.49,175.2
2016,9,8,8,15,75.5,194.0,1.5,18.5,229.0,231.02,183.66
2016,9,8,8,30,55.0,211.0,1.5,19.0,240.0,240.26,190.02
2016,9,8,8,45,39.0,216.0,1.55,19.5,237.5,237.84,187.11
2016,9,8,9,0,23.0,221.0,1.6,20.0,235.0,227.14,177.64
2016,9,8,9,15,25.0,237.5,1.6,20.0,253.5,245.89,191.92
2016,9,8,9,30,27.0,254.0,1.6,20.0,272.0,273.17,212.53
2016,9,8,9,45,34.5,277.5,1.65,20.5,302.0,304.96,236.14
2016,9,8,10,0,42.0,301.0,1.7,21.0,332.0,337.38,259.9
2016,9,8,10,15,47.5,319.0,1.75,21.0,355.5,362.73,278.57
2016,9,8,10,30,53.0,337.0,1.8,21.0,379.0,388.34,297.37
2016,9,8,10,45,82.5,363.0,1.85,21.5,429.5,445.21,339.22
2016,9,8,11,0,112.0,389.0,1.9,22.0,480.0,503.27,380.98
2016,9,8,11,15,148.0,399.0,1.95,22.0,521.5,564.0,424.96
2016,9,8,11,30,184.0,409.0,2.0,22.0,563.0,612.53,459.88
2016,9,8,11,45,188.5,408.5,2.05,22.5,567.0,618.23,462.91
2016,9,8,12,0,193.0,408.0,2.1,23.0,571.0,623.06,465.69
2016,9,8,12,15,138.5,402.0,2.15,23.0,519.0,562.14,421.3
2016,9,8,12,30,84.0,396.0,2.2,23.0,467.0,487.37,366.75
2016,9,8,12,45,92.0,394.5,2.25,23.0,471.5,492.84,371.7
2016,9,8,13,0,100.0,393.0,2.3,23.0,476.0,497.73,375.82
2016,9,8,13,15,102.0,383.0,2.3,23.0,466.0,487.05,368.48
2016,9,8,13,30,104.0,373.0,2.3,23.0,456.0,475.9,360.92
2016,9,8,13,45,141.5,365.0,2.35,23.0,474.0,510.3,387.61
2016,9,8,14,0,179.0,357.0,2.4,23.0,492.0,530.06,403.46
2016,9,8,14,15,152.0,340.0,2.4,22.5,451.0,482.5,369.34
2016,9,8,14,30,125.0,323.0,2.4,22.0,410.0,436.3,336.05
2016,9,8,14,45,176.0,302.0,2.45,22.0,417.0,447.92,347.05
2016,9,8,15,0,227.0,281.0,2.5,22.0,424.0,454.94,354.1
2016,9,8,15,15,182.0,262.5,2.5,21.5,372.0,393.66,308.12
2016,9,8,15,30,137.0,244.0,2.5,21.0,320.0,336.19,264.51
2016,9,8,15,45,151.5,221.5,2.55,21.0,298.5,313.72,247.89
2016,9,8,16,0,166.0,199.0,2.6,21.0,277.0,289.55,229.28
2016,9,8,16,15,186.0,174.0,2.55,20.5,252.5,263.68,209.06
2016,9,8,16,30,206.0,149.0,2.5,20.0,228.0,239.61,189.33
2016,9,8,16,45,187.5,129.5,2.5,20.0,193.0,196.3,153.33
2016,9,8,17,0,169.0,110.0,2.5,20.0,158.0,159.28,121.96
2016,9,8,17,15,291.0,81.5,2.45,19.0,143.0,153.72,111.66
2016,9,8,17,30,413.0,53.0,2.4,18.0,128.0,128.63,83.33
2016,9,8,17,45,311.0,40.0,2.35,17.5,86.0,76.18,43.13
2016,9,8,18,0,209.0,27.0,2.3,17.0,44.0,35.41,12.42
2016,9,8,18,15,104.5,13.5,2.35,16.5,22.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
