Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,42.5,6.0,1.45,13.5,7.5,0.0,0.0
2016,9,9,6,0,85.0,12.0,1.5,14.0,15.0,11.44,0.0
2016,9,9,6,15,212.0,26.5,1.5,14.5,50.5,37.8,14.88
2016,9,9,6,30,339.0,41.0,1.5,15.0,86.0,83.01,48.07
2016,9,9,6,45,425.5,51.0,1.5,15.5,133.5,132.15,86.88
2016,9,9,7,0,512.0,61.0,1.5,16.0,181.0,191.97,137.08
2016,9,9,7,15,256.0,59.0,1.4,16.5,119.0,142.06,107.42
2016,9,9,7,30,0.0,57.0,1.3,17.0,57.0,52.99,39.22
2016,9,9,7,45,0.0,71.5,1.2,17.5,71.5,66.53,50.51
2016,9,9,8,0,0.0,86.0,1.1,18.0,86.0,80.22,61.61
2016,9,9,8,15,0.0,106.5,1.05,18.5,106.5,99.73,77.31
2016,9,9,8,30,0.0,127.0,1.0,19.0,127.0,119.37,92.81
2016,9,9,8,45,1.5,151.5,0.95,19.5,152.5,143.99,112.07
2016,9,9,9,0,3.0,176.0,0.9,20.0,178.0,168.92,131.23
2016,9,9,9,15,4.5,187.0,0.9,20.5,190.0,180.84,139.93
2016,9,9,9,30,6.0,198.0,0.9,21.0,202.0,192.91,148.73
2016,9,9,9,45,14.5,233.5,0.95,21.5,244.0,235.14,180.92
2016,9,9,10,0,23.0,269.0,1.0,22.0,286.0,278.3,213.08
2016,9,9,10,15,25.0,283.5,1.05,22.0,303.0,295.27,225.42
2016,9,9,10,30,27.0,298.0,1.1,22.0,320.0,323.57,246.26
2016,9,9,10,45,50.0,334.5,1.2,22.5,375.5,384.6,291.27
2016,9,9,11,0,73.0,371.0,1.3,23.0,431.0,446.88,336.09
2016,9,9,11,15,51.5,350.5,1.4,23.0,393.0,405.24,305.07
2016,9,9,11,30,30.0,330.0,1.5,23.0,355.0,362.9,273.79
2016,9,9,11,45,44.5,354.5,1.65,23.5,392.0,403.79,304.08
2016,9,9,12,0,59.0,379.0,1.8,24.0,429.0,444.81,333.69
2016,9,9,12,15,60.5,376.5,1.9,24.0,428.0,443.59,332.94
2016,9,9,12,30,62.0,374.0,2.0,24.0,427.0,442.08,332.25
2016,9,9,12,45,60.5,369.0,2.1,24.0,420.0,434.61,327.19
2016,9,9,13,0,59.0,364.0,2.2,24.0,413.0,426.91,322.0
2016,9,9,13,15,64.5,360.5,2.25,24.0,412.5,427.29,322.88
2016,9,9,13,30,70.0,357.0,2.3,24.0,412.0,427.21,323.43
2016,9,9,13,45,70.0,345.5,2.4,24.0,399.0,413.04,313.65
2016,9,9,14,0,70.0,334.0,2.5,24.0,386.0,398.66,303.73
2016,9,9,14,15,69.5,319.5,2.55,23.5,369.5,380.46,291.41
2016,9,9,14,30,69.0,305.0,2.6,23.0,353.0,362.14,278.88
2016,9,9,14,45,165.0,289.5,2.65,23.0,395.0,426.24,330.31
2016,9,9,15,0,261.0,274.0,2.7,23.0,437.0,480.83,373.3
2016,9,9,15,15,223.0,257.0,2.7,22.5,389.5,415.89,324.89
2016,9,9,15,30,185.0,240.0,2.7,22.0,342.0,362.56,284.81
2016,9,9,15,45,171.5,218.5,2.75,21.5,306.0,322.26,254.49
2016,9,9,16,0,158.0,197.0,2.8,21.0,270.0,283.12,224.35
2016,9,9,16,15,113.5,172.5,2.85,20.5,222.0,227.46,180.32
2016,9,9,16,30,69.0,148.0,2.9,20.0,174.0,172.84,136.6
2016,9,9,16,45,59.0,126.5,2.95,19.5,146.5,143.6,112.82
2016,9,9,17,0,49.0,105.0,3.0,19.0,119.0,115.64,89.67
2016,9,9,17,15,227.5,78.5,2.95,18.0,121.5,132.64,96.95
2016,9,9,17,30,406.0,52.0,2.9,17.0,124.0,125.35,81.11
2016,9,9,17,45,295.5,39.0,2.9,16.5,82.0,72.67,40.96
2016,9,9,18,0,185.0,26.0,2.9,16.0,40.0,32.57,9.55
2016,9,9,18,15,92.5,13.0,2.8,15.5,20.0,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.5,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,43.0,10.0,2.1,13.0,11.0,9.53,0.0
2016,9,10,6,15,153.0,27.0,2.15,13.5,44.5,34.19,13.29
2016,9,10,6,30,263.0,44.0,2.2,14.0,78.0,75.88,45.56
2016,9,10,6,45,345.5,56.5,2.25,14.5,123.0,121.67,81.89
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,177.67,128.95
2016,9,10,7,15,214.0,62.0,2.25,15.5,111.5,132.48,101.1
2016,9,10,7,30,0.0,55.0,2.2,16.0,55.0,51.12,37.84
2016,9,10,7,45,0.0,73.5,2.2,16.5,73.5,68.42,52.32
2016,9,10,8,0,0.0,92.0,2.2,17.0,92.0,85.96,66.69
2016,9,10,8,15,0.0,118.5,2.1,17.5,118.5,111.32,87.26
2016,9,10,8,30,0.0,145.0,2.0,18.0,145.0,136.89,107.63
2016,9,10,8,45,7.5,175.5,1.95,18.5,180.0,171.43,135.02
2016,9,10,9,0,15.0,206.0,1.9,19.0,215.0,206.94,162.7
2016,9,10,9,15,14.5,216.0,1.9,19.0,225.0,216.98,170.1
2016,9,10,9,30,14.0,226.0,1.9,19.0,235.0,226.98,177.52
2016,9,10,9,45,23.0,255.5,1.95,19.5,271.5,264.22,206.03
2016,9,10,10,0,32.0,285.0,2.0,20.0,308.0,312.57,242.5
2016,9,10,10,15,28.0,286.5,2.05,20.0,307.5,311.72,241.21
2016,9,10,10,30,24.0,288.0,2.1,20.0,307.0,299.65,231.64
2016,9,10,10,45,83.0,339.5,2.2,20.5,406.5,421.15,324.46
2016,9,10,11,0,142.0,391.0,2.3,21.0,506.0,547.54,416.94
2016,9,10,11,15,92.5,372.0,2.35,21.0,447.5,468.56,357.36
2016,9,10,11,30,43.0,353.0,2.4,21.0,389.0,400.58,305.85
2016,9,10,11,45,51.5,365.5,2.45,21.5,408.5,422.87,322.31
2016,9,10,12,0,60.0,378.0,2.5,22.0,428.0,445.06,338.18
2016,9,10,12,15,64.0,380.0,2.55,22.0,433.5,451.19,342.81
2016,9,10,12,30,68.0,382.0,2.6,22.0,439.0,456.99,347.33
2016,9,10,12,45,79.0,383.5,2.65,22.0,449.0,468.77,356.56
2016,9,10,13,0,90.0,385.0,2.7,22.0,459.0,479.96,365.37
2016,9,10,13,15,73.5,366.0,2.7,22.0,426.0,442.08,337.31
2016,9,10,13,30,57.0,347.0,2.7,22.0,393.0,404.63,309.57
2016,9,10,13,45,64.5,340.5,2.75,22.0,390.5,402.96,309.21
2016,9,10,14,0,72.0,334.0,2.8,22.0,388.0,400.67,308.26
2016,9,10,14,15,90.0,325.0,2.8,21.5,389.5,403.91,312.37
2016,9,10,14,30,108.0,316.0,2.8,21.0,391.0,405.66,315.32
2016,9,10,14,45,123.5,298.5,2.85,21.0,379.5,403.86,314.98
2016,9,10,15,0,139.0,281.0,2.9,21.0,368.0,390.71,306.04
2016,9,10,15,15,160.5,259.5,2.9,20.5,352.5,375.76,296.25
2016,9,10,15,30,182.0,238.0,2.9,20.0,337.0,358.47,284.3
2016,9,10,15,45,140.5,215.5,2.9,20.0,288.0,301.0,239.14
2016,9,10,16,0,99.0,193.0,2.9,20.0,239.0,242.26,192.54
2016,9,10,16,15,57.0,162.0,2.9,19.5,188.0,185.24,147.07
2016,9,10,16,30,15.0,131.0,2.9,19.0,137.0,130.23,102.69
2016,9,10,16,45,243.0,105.0,2.9,18.5,172.0,194.14,151.91
2016,9,10,17,0,471.0,79.0,2.9,18.0,207.0,224.98,168.69
2016,9,10,17,15,400.0,67.5,2.85,17.5,160.0,164.04,116.5
2016,9,10,17,30,329.0,56.0,2.8,17.0,113.0,113.7,74.51
2016,9,10,17,45,229.5,40.0,2.75,16.5,73.0,64.75,37.09
2016,9,10,18,0,130.0,24.0,2.7,16.0,33.0,27.59,5.54
2016,9,10,18,15,65.0,12.0,2.65,15.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,14.0,9.0,7.63,0.0
2016,9,11,6,15,111.0,27.0,2.7,14.0,40.0,31.61,11.73
2016,9,11,6,30,197.0,46.0,2.8,14.0,71.0,70.07,43.49
2016,9,11,6,45,272.0,62.5,2.9,14.5,114.5,114.3,78.79
2016,9,11,7,0,347.0,79.0,3.0,15.0,158.0,167.93,123.72
2016,9,11,7,15,173.5,69.5,2.95,15.0,109.0,124.45,95.63
2016,9,11,7,30,0.0,60.0,2.9,15.0,60.0,55.79,41.97
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,69.86,53.75
2016,9,11,8,0,0.0,90.0,2.8,16.0,90.0,84.06,65.39
2016,9,11,8,15,0.0,105.5,2.75,16.5,105.5,98.82,77.31
2016,9,11,8,30,0.0,121.0,2.7,17.0,121.0,113.64,89.11
2016,9,11,8,45,0.0,142.0,2.65,17.5,142.0,133.88,105.16
2016,9,11,9,0,0.0,163.0,2.6,18.0,163.0,154.24,121.08
2016,9,11,9,15,3.0,179.5,2.55,18.0,181.5,172.51,135.46
2016,9,11,9,30,6.0,196.0,2.5,18.0,200.0,191.1,150.02
2016,9,11,9,45,11.0,222.0,2.5,18.5,229.5,221.06,173.2
2016,9,11,10,0,16.0,248.0,2.5,19.0,259.0,251.53,196.45
2016,9,11,10,15,12.0,232.5,2.5,19.0,241.5,232.94,181.45
2016,9,11,10,30,8.0,217.0,2.5,19.0,224.0,214.22,166.49
2016,9,11,10,45,10.5,237.0,2.55,19.5,246.0,236.56,183.53
2016,9,11,11,0,13.0,257.0,2.6,20.0,268.0,259.08,200.45
2016,9,11,11,15,12.5,253.0,2.65,20.0,263.5,254.79,196.95
2016,9,11,11,30,12.0,249.0,2.7,20.0,259.0,250.46,193.54
2016,9,11,11,45,10.5,237.0,2.75,20.0,246.0,237.14,183.17
2016,9,11,12,0,9.0,225.0,2.8,20.0,233.0,223.81,172.81
2016,9,11,12,15,9.0,223.5,2.85,20.0,231.5,222.32,171.72
2016,9,11,12,30,9.0,222.0,2.9,20.0,230.0,220.79,170.59
2016,9,11,12,45,21.5,276.0,3.0,20.0,294.0,286.77,222.17
2016,9,11,13,0,34.0,330.0,3.1,20.0,358.0,366.78,283.42
2016,9,11,13,15,42.5,334.5,3.15,20.0,368.5,379.0,292.94
2016,9,11,13,30,51.0,339.0,3.2,20.0,379.0,390.74,302.39
2016,9,11,13,45,35.5,302.5,3.3,20.0,330.0,336.41,261.12
2016,9,11,14,0,20.0,266.0,3.4,20.0,281.0,273.42,212.76
2016,9,11,14,15,25.0,266.0,3.45,19.5,284.0,277.14,216.77
2016,9,11,14,30,30.0,266.0,3.5,19.0,287.0,289.81,227.61
2016,9,11,14,45,35.0,257.0,3.55,19.0,280.0,283.02,222.92
2016,9,11,15,0,40.0,248.0,3.6,19.0,273.0,275.78,217.9
2016,9,11,15,15,28.0,219.5,3.6,18.5,236.5,236.15,187.16
2016,9,11,15,30,16.0,191.0,3.6,18.0,200.0,192.24,152.59
2016,9,11,15,45,8.0,146.0,3.65,18.0,150.5,142.64,112.67
2016,9,11,16,0,0.0,101.0,3.7,18.0,101.0,94.53,73.35
2016,9,11,16,15,0.0,77.0,3.7,17.5,77.0,71.69,54.72
2016,9,11,16,30,0.0,53.0,3.7,17.0,53.0,49.26,36.11
2016,9,11,16,45,260.5,61.5,3.7,16.5,131.0,159.21,124.28
2016,9,11,17,0,521.0,70.0,3.7,16.0,209.0,229.5,172.45
2016,9,11,17,15,449.0,60.5,3.65,15.5,161.0,169.09,119.69
2016,9,11,17,30,377.0,51.0,3.6,15.0,113.0,117.32,75.89
2016,9,11,17,45,266.5,37.0,3.55,15.0,73.0,65.18,35.9
2016,9,11,18,0,156.0,23.0,3.5,15.0,33.0,27.25,1.83
2016,9,11,18,15,78.0,11.5,3.4,14.5,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,9,12,6,15,138.0,28.0,3.3,13.0,45.0,34.29,11.73
2016,9,12,6,30,276.0,45.0,3.4,13.0,79.0,78.87,47.36
2016,9,12,6,45,371.0,56.5,3.5,13.5,126.0,126.85,85.38
2016,9,12,7,0,466.0,68.0,3.6,14.0,173.0,188.28,137.09
2016,9,12,7,15,233.0,75.5,3.55,14.5,128.0,149.04,114.99
2016,9,12,7,30,0.0,83.0,3.5,15.0,83.0,77.67,60.48
2016,9,12,7,45,0.0,98.5,3.5,15.5,98.5,92.41,72.73
2016,9,12,8,0,0.0,114.0,3.5,16.0,114.0,107.22,84.74
2016,9,12,8,15,2.0,138.0,3.45,16.0,139.0,131.47,104.58
2016,9,12,8,30,4.0,162.0,3.4,16.0,164.0,156.09,124.49
2016,9,12,8,45,43.0,208.0,3.35,16.5,233.0,233.11,187.06
2016,9,12,9,0,82.0,254.0,3.3,17.0,302.0,310.08,248.08
2016,9,12,9,15,149.0,276.0,3.3,17.0,371.0,394.79,315.14
2016,9,12,9,30,216.0,298.0,3.3,17.0,440.0,477.1,379.09
2016,9,12,9,45,113.0,260.0,3.3,17.5,334.5,361.54,286.71
2016,9,12,10,0,10.0,222.0,3.3,18.0,229.0,220.59,172.78
2016,9,12,10,15,14.0,246.0,3.3,18.0,256.5,248.28,194.74
2016,9,12,10,30,18.0,270.0,3.3,18.0,284.0,276.31,216.42
2016,9,12,10,45,34.5,309.5,3.35,18.5,337.0,344.36,268.77
2016,9,12,11,0,51.0,349.0,3.4,19.0,390.0,403.2,313.01
2016,9,12,11,15,43.5,343.5,3.45,19.0,379.0,390.9,303.07
2016,9,12,11,30,36.0,338.0,3.5,19.0,368.0,378.21,293.13
2016,9,12,11,45,28.0,319.0,3.6,19.0,342.5,350.31,271.72
2016,9,12,12,0,20.0,300.0,3.7,19.0,317.0,309.88,240.64
2016,9,12,12,15,29.0,322.0,3.75,18.5,346.0,354.62,275.87
2016,9,12,12,30,38.0,344.0,3.8,18.0,375.0,386.9,301.27
2016,9,12,12,45,50.5,354.5,3.85,18.0,395.0,410.06,319.39
2016,9,12,13,0,63.0,365.0,3.9,18.0,415.0,432.76,337.16
2016,9,12,13,15,42.0,323.5,3.9,18.0,357.0,367.02,286.69
2016,9,12,13,30,21.0,282.0,3.9,18.0,299.0,291.47,228.16
2016,9,12,13,45,16.0,257.0,3.95,18.0,270.0,261.34,204.96
2016,9,12,14,0,11.0,232.0,4.0,18.0,241.0,231.59,181.76
2016,9,12,14,15,9.5,220.5,4.0,17.5,228.0,218.62,172.13
2016,9,12,14,30,8.0,209.0,4.0,17.0,215.0,205.76,162.5
2016,9,12,14,45,5.5,194.0,4.0,17.0,198.0,188.81,149.18
2016,9,12,15,0,3.0,179.0,4.0,17.0,181.0,172.11,136.02
2016,9,12,15,15,1.5,156.0,3.95,16.5,157.0,148.53,117.43
2016,9,12,15,30,0.0,133.0,3.9,16.0,133.0,125.23,98.85
2016,9,12,15,45,0.0,91.0,3.85,16.0,91.0,84.89,65.72
2016,9,12,16,0,0.0,49.0,3.8,16.0,49.0,45.54,32.93
2016,9,12,16,15,0.0,51.0,3.75,15.5,51.0,47.4,34.69
2016,9,12,16,30,0.0,53.0,3.7,15.0,53.0,49.26,36.43
2016,9,12,16,45,0.0,44.5,3.65,14.5,44.5,41.33,29.78
2016,9,12,17,0,0.0,36.0,3.6,14.0,36.0,33.42,23.02
2016,9,12,17,15,0.0,27.5,3.5,13.5,27.5,25.51,16.14
2016,9,12,17,30,0.0,19.0,3.4,13.0,19.0,17.61,9.21
2016,9,12,17,45,0.0,12.0,3.35,13.0,12.0,11.11,3.28
2016,9,12,18,0,0.0,5.0,3.3,13.0,5.0,4.62,0.0
2016,9,12,18,15,0.0,2.5,3.25,13.0,2.5,2.38,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,13.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,14.0,9.0,7.63,0.0
2016,9,13,6,15,138.5,26.0,1.85,14.0,41.5,32.49,9.32
2016,9,13,6,30,248.0,44.0,1.9,14.0,74.0,74.76,44.85
2016,9,13,6,45,330.0,58.0,1.95,14.5,119.0,121.04,81.76
2016,9,13,7,0,412.0,72.0,2.0,15.0,164.0,177.54,129.14
2016,9,13,7,15,471.5,82.0,1.95,15.5,213.5,232.97,177.4
2016,9,13,7,30,531.0,92.0,1.9,16.0,263.0,297.63,232.83
2016,9,13,7,45,574.0,99.5,1.85,16.5,313.0,357.03,283.16
2016,9,13,8,0,617.0,107.0,1.8,17.0,363.0,420.38,335.05
2016,9,13,8,15,648.0,113.0,1.75,17.0,411.5,479.26,382.49
2016,9,13,8,30,679.0,119.0,1.7,17.0,460.0,539.99,429.81
2016,9,13,8,45,704.0,123.0,1.7,17.5,505.0,596.21,471.69
2016,9,13,9,0,729.0,127.0,1.7,18.0,550.0,652.91,512.59
2016,9,13,9,15,470.5,212.0,1.75,18.0,492.5,582.18,456.06
2016,9,13,9,30,212.0,297.0,1.8,18.0,435.0,473.3,369.96
2016,9,13,9,45,137.0,304.5,1.85,18.5,396.0,428.87,334.51
2016,9,13,10,0,62.0,312.0,1.9,19.0,357.0,367.74,285.54
2016,9,13,10,15,34.0,257.0,1.9,19.0,282.0,286.72,223.09
2016,9,13,10,30,6.0,202.0,1.9,19.0,207.0,197.72,153.12
2016,9,13,10,45,60.0,291.5,1.9,19.5,339.0,349.33,271.42
2016,9,13,11,0,114.0,381.0,1.9,20.0,471.0,511.2,390.7
2016,9,13,11,15,477.5,261.5,1.85,20.0,649.5,762.97,579.2
2016,9,13,11,30,841.0,142.0,1.8,20.0,828.0,996.55,736.21
2016,9,13,11,45,435.5,235.5,1.8,20.5,591.5,703.47,531.67
2016,9,13,12,0,30.0,329.0,1.8,21.0,355.0,363.38,275.54
2016,9,13,12,15,30.5,328.0,1.75,21.0,354.0,362.78,276.73
2016,9,13,12,30,31.0,327.0,1.7,21.0,353.0,362.02,276.15
2016,9,13,12,45,103.0,359.5,1.7,21.5,443.0,467.12,355.48
2016,9,13,13,0,175.0,392.0,1.7,22.0,533.0,583.63,439.43
2016,9,13,13,15,176.5,381.5,1.7,22.0,520.5,570.14,429.46
2016,9,13,13,30,178.0,371.0,1.7,22.0,508.0,555.85,419.93
2016,9,13,13,45,510.0,244.5,1.7,22.0,620.0,737.66,557.91
2016,9,13,14,0,842.0,118.0,1.7,22.0,732.0,876.39,654.45
2016,9,13,14,15,831.0,116.0,1.7,22.0,699.0,836.73,627.38
2016,9,13,14,30,820.0,114.0,1.7,22.0,666.0,794.81,600.47
2016,9,13,14,45,808.0,110.5,1.7,22.0,628.0,748.48,570.2
2016,9,13,15,0,796.0,107.0,1.7,22.0,590.0,700.49,538.35
2016,9,13,15,15,776.5,103.5,1.7,21.5,546.0,646.02,500.87
2016,9,13,15,30,757.0,100.0,1.7,21.0,502.0,591.12,461.49
2016,9,13,15,45,731.5,95.5,1.75,21.0,454.0,532.55,417.4
2016,9,13,16,0,706.0,91.0,1.8,21.0,406.0,473.74,371.63
2016,9,13,16,15,670.0,86.0,1.8,20.5,356.0,410.74,321.53
2016,9,13,16,30,634.0,81.0,1.8,20.0,306.0,350.48,271.81
2016,9,13,16,45,581.5,74.0,1.85,19.5,254.5,285.53,217.15
2016,9,13,17,0,529.0,67.0,1.9,19.0,203.0,226.05,165.79
2016,9,13,17,15,452.0,57.5,1.8,18.5,155.0,164.4,113.38
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,112.02,70.15
2016,9,13,17,45,256.0,34.0,1.6,17.5,67.0,59.88,31.02
2016,9,13,18,0,137.0,20.0,1.5,17.0,27.0,22.7,0.0
2016,9,13,18,15,68.5,10.0,1.5,16.5,13.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,106.0,21.5,0.85,14.5,34.0,26.46,5.4
2016,9,14,6,30,212.0,43.0,0.9,15.0,68.0,69.67,41.92
2016,9,14,6,45,293.5,58.5,0.95,15.5,112.5,115.08,77.86
2016,9,14,7,0,375.0,74.0,1.0,16.0,157.0,170.69,123.86
2016,9,14,7,15,434.0,85.5,1.0,16.0,206.0,225.25,170.91
2016,9,14,7,30,493.0,97.0,1.0,16.0,255.0,286.54,223.24
2016,9,14,7,45,536.5,105.5,1.0,16.5,304.5,347.26,273.85
2016,9,14,8,0,580.0,114.0,1.0,17.0,354.0,409.81,324.35
2016,9,14,8,15,612.0,121.0,1.0,17.5,402.0,468.31,370.12
2016,9,14,8,30,644.0,128.0,1.0,18.0,450.0,528.85,415.8
2016,9,14,8,45,670.0,132.5,1.0,18.5,495.0,584.58,456.41
2016,9,14,9,0,696.0,137.0,1.0,19.0,540.0,640.97,496.18
2016,9,14,9,15,714.5,141.0,1.05,19.0,580.0,691.6,532.15
2016,9,14,9,30,733.0,145.0,1.1,19.0,620.0,741.54,566.63
2016,9,14,9,45,800.5,122.5,1.15,19.5,667.0,798.74,603.58
2016,9,14,10,0,868.0,100.0,1.2,20.0,714.0,854.33,638.65
2016,9,14,10,15,876.5,101.5,1.2,20.5,742.5,890.86,659.86
2016,9,14,10,30,885.0,103.0,1.2,21.0,771.0,924.59,679.22
2016,9,14,10,45,892.0,103.0,1.3,21.5,792.5,952.28,696.13
2016,9,14,11,0,899.0,103.0,1.4,22.0,814.0,976.73,711.0
2016,9,14,11,15,902.5,104.0,1.45,22.0,827.5,995.5,722.9
2016,9,14,11,30,906.0,105.0,1.5,22.0,841.0,1010.64,732.68
2016,9,14,11,45,908.5,104.5,1.6,22.5,846.5,1019.44,737.93
2016,9,14,12,0,911.0,104.0,1.7,23.0,852.0,1024.45,740.94
2016,9,14,12,15,911.0,104.0,1.75,23.0,849.5,1023.71,741.16
2016,9,14,12,30,911.0,104.0,1.8,23.0,847.0,1019.14,739.13
2016,9,14,12,45,900.5,107.5,1.85,23.0,834.5,1004.34,730.72
2016,9,14,13,0,890.0,111.0,1.9,23.0,822.0,986.02,720.2
2016,9,14,13,15,885.0,110.0,1.95,23.0,803.5,964.65,707.76
2016,9,14,13,30,880.0,109.0,2.0,23.0,785.0,939.91,693.12
2016,9,14,13,45,875.0,107.0,2.05,23.0,760.0,910.85,675.59
2016,9,14,14,0,870.0,105.0,2.1,23.0,735.0,878.7,655.9
2016,9,14,14,15,860.0,103.0,2.1,22.5,702.0,839.44,632.02
2016,9,14,14,30,850.0,101.0,2.1,22.0,669.0,802.96,609.78
2016,9,14,14,45,838.5,98.0,2.15,22.0,631.0,756.39,579.39
2016,9,14,15,0,827.0,95.0,2.2,22.0,593.0,708.02,547.29
2016,9,14,15,15,808.5,92.0,2.2,21.5,548.5,653.41,509.77
2016,9,14,15,30,790.0,89.0,2.2,21.0,504.0,598.21,469.69
2016,9,14,15,45,768.0,85.0,2.2,21.0,456.5,539.65,424.86
2016,9,14,16,0,746.0,81.0,2.2,21.0,409.0,481.49,378.87
2016,9,14,16,15,711.0,76.5,2.15,20.5,358.5,417.9,327.68
2016,9,14,16,30,676.0,72.0,2.1,20.0,308.0,356.41,276.39
2016,9,14,16,45,629.0,65.5,2.1,20.0,256.5,291.61,220.72
2016,9,14,17,0,582.0,59.0,2.1,20.0,205.0,231.58,167.95
2016,9,14,17,15,504.5,50.5,2.0,19.0,156.0,167.86,113.8
2016,9,14,17,30,427.0,42.0,1.9,18.0,107.0,113.42,68.87
2016,9,14,17,45,302.0,29.5,1.8,17.5,66.5,60.14,28.92
2016,9,14,18,0,177.0,17.0,1.7,17.0,26.0,21.29,0.0
2016,9,14,18,15,88.5,8.5,1.75,16.5,13.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,39.0,27.07,2.72
2016,9,15,6,30,381.0,33.0,1.6,14.0,78.0,81.53,44.36
2016,9,15,6,45,470.5,42.0,1.65,14.5,125.5,132.85,85.51
2016,9,15,7,0,560.0,51.0,1.7,15.0,173.0,195.19,138.44
2016,9,15,7,15,616.5,57.0,1.6,15.5,224.0,254.87,191.37
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,320.56,248.55
2016,9,15,7,45,336.5,96.5,1.45,16.5,202.5,249.95,199.05
2016,9,15,8,0,0.0,130.0,1.4,17.0,130.0,123.06,97.02
2016,9,15,8,15,1.0,144.0,1.3,17.5,144.5,137.07,108.26
2016,9,15,8,30,2.0,158.0,1.2,18.0,159.0,151.23,119.13
2016,9,15,8,45,2.0,164.0,1.15,18.5,165.0,156.99,123.11
2016,9,15,9,0,2.0,170.0,1.1,19.0,171.0,162.79,127.09
2016,9,15,9,15,31.0,223.5,1.1,19.5,243.5,244.86,191.73
2016,9,15,9,30,60.0,277.0,1.1,20.0,316.0,325.08,252.63
2016,9,15,9,45,39.0,264.0,1.15,20.5,290.0,296.34,229.03
2016,9,15,10,0,18.0,251.0,1.2,21.0,264.0,256.77,197.69
2016,9,15,10,15,71.0,304.5,1.25,21.0,357.5,370.2,284.82
2016,9,15,10,30,124.0,358.0,1.3,21.0,451.0,490.13,372.88
2016,9,15,10,45,73.5,326.5,1.4,21.5,382.0,399.85,304.47
2016,9,15,11,0,23.0,295.0,1.5,22.0,313.0,307.43,234.2
2016,9,15,11,15,242.0,304.0,1.6,22.0,499.5,567.41,432.21
2016,9,15,11,30,461.0,313.0,1.7,22.0,686.0,807.94,601.79
2016,9,15,11,45,471.5,306.5,1.85,22.5,690.0,815.4,604.81
2016,9,15,12,0,482.0,300.0,2.0,23.0,694.0,820.66,608.76
2016,9,15,12,15,301.5,347.0,2.1,23.0,593.5,679.35,508.04
2016,9,15,12,30,121.0,394.0,2.2,23.0,493.0,537.66,403.86
2016,9,15,12,45,86.0,370.5,2.3,23.0,440.5,463.0,350.52
2016,9,15,13,0,51.0,347.0,2.4,23.0,388.0,402.59,305.91
2016,9,15,13,15,53.0,341.0,2.45,23.0,383.0,397.06,302.53
2016,9,15,13,30,55.0,335.0,2.5,23.0,378.0,391.26,298.72
2016,9,15,13,45,50.5,319.5,2.55,23.0,357.5,369.1,282.57
2016,9,15,14,0,46.0,304.0,2.6,23.0,337.0,347.09,266.5
2016,9,15,14,15,43.5,288.0,2.65,22.5,318.5,326.42,251.91
2016,9,15,14,30,41.0,272.0,2.7,22.0,300.0,305.88,237.24
2016,9,15,14,45,40.0,256.5,2.75,22.0,282.5,287.17,223.43
2016,9,15,15,0,39.0,241.0,2.8,22.0,265.0,268.53,209.55
2016,9,15,15,15,117.0,234.5,2.8,21.5,297.5,320.11,252.32
2016,9,15,15,30,195.0,228.0,2.8,21.0,330.0,355.56,281.66
2016,9,15,15,45,197.0,203.5,2.8,21.0,298.0,320.49,254.36
2016,9,15,16,0,199.0,179.0,2.8,21.0,266.0,284.93,226.32
2016,9,15,16,15,186.0,159.0,2.8,20.5,232.5,246.71,195.78
2016,9,15,16,30,173.0,139.0,2.8,20.0,199.0,209.77,165.55
2016,9,15,16,45,363.0,100.0,2.85,19.5,198.5,231.76,178.79
2016,9,15,17,0,553.0,61.0,2.9,19.0,198.0,223.92,163.44
2016,9,15,17,15,471.0,52.0,2.85,18.0,149.0,160.66,109.52
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,107.29,65.6
2016,9,15,17,45,194.5,32.5,2.8,16.5,61.0,51.44,25.7
2016,9,15,18,0,0.0,22.0,2.8,16.0,22.0,20.97,0.0
2016,9,15,18,15,0.0,11.0,2.75,15.5,11.0,10.48,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.0,16.5,0.7,13.5,36.5,26.27,0.92
2016,9,16,6,30,352.0,33.0,0.6,14.0,73.0,78.23,42.71
2016,9,16,6,45,445.5,42.0,0.55,14.5,120.0,128.48,82.64
2016,9,16,7,0,539.0,51.0,0.5,15.0,167.0,190.25,134.25
2016,9,16,7,15,596.5,57.5,0.4,15.5,218.0,249.47,185.69
2016,9,16,7,30,654.0,64.0,0.3,16.0,269.0,314.95,241.14
2016,9,16,7,45,327.0,86.0,0.25,16.5,188.5,235.08,184.89
2016,9,16,8,0,0.0,108.0,0.2,17.0,108.0,101.59,78.81
2016,9,16,8,15,0.0,122.5,0.15,17.5,122.5,115.49,90.25
2016,9,16,8,30,0.0,137.0,0.1,18.0,137.0,129.44,100.93
2016,9,16,8,45,30.5,189.0,0.1,19.0,206.5,206.24,161.37
2016,9,16,9,0,61.0,241.0,0.1,20.0,276.0,283.08,219.12
2016,9,16,9,15,106.5,268.0,0.15,20.5,334.5,347.7,266.99
2016,9,16,9,30,152.0,295.0,0.2,21.0,393.0,425.7,323.36
2016,9,16,9,45,135.0,311.0,0.3,21.5,401.5,435.4,328.55
2016,9,16,10,0,118.0,327.0,0.4,22.0,410.0,443.46,333.24
2016,9,16,10,15,509.5,211.0,0.5,22.5,589.5,690.99,515.59
2016,9,16,10,30,901.0,95.0,0.6,23.0,769.0,929.52,669.71
2016,9,16,10,45,906.5,96.0,0.7,23.5,790.0,957.12,683.28
2016,9,16,11,0,912.0,97.0,0.8,24.0,811.0,981.36,697.98
2016,9,16,11,15,915.5,97.5,0.95,24.0,824.5,999.6,711.41
2016,9,16,11,30,919.0,98.0,1.1,24.0,838.0,1014.16,722.67
2016,9,16,11,45,919.5,98.5,1.25,24.5,843.0,1022.0,728.42
2016,9,16,12,0,920.0,99.0,1.4,25.0,848.0,1025.99,731.83
2016,9,16,12,15,689.5,206.5,1.45,25.0,767.0,929.38,671.6
2016,9,16,12,30,459.0,314.0,1.5,25.0,686.0,809.27,589.98
2016,9,16,12,45,351.0,345.5,1.6,25.0,627.5,720.92,530.57
2016,9,16,13,0,243.0,377.0,1.7,25.0,569.0,633.14,469.23
2016,9,16,13,15,567.5,240.0,1.75,25.0,674.5,811.38,601.65
2016,9,16,13,30,892.0,103.0,1.8,25.0,780.0,941.57,688.6
2016,9,16,13,45,621.5,205.0,1.85,25.0,668.5,798.01,593.04
2016,9,16,14,0,351.0,307.0,1.9,25.0,557.0,637.26,477.82
2016,9,16,14,15,604.0,202.5,1.9,25.0,609.5,738.73,556.55
2016,9,16,14,30,857.0,98.0,1.9,25.0,662.0,796.7,598.15
2016,9,16,14,45,609.0,167.0,1.95,25.0,556.0,655.97,499.43
2016,9,16,15,0,361.0,236.0,2.0,25.0,450.0,510.32,391.66
2016,9,16,15,15,433.0,199.0,2.0,24.5,436.0,509.83,394.48
2016,9,16,15,30,505.0,162.0,2.0,24.0,422.0,492.8,383.63
2016,9,16,15,45,623.5,121.0,2.05,24.0,410.5,493.22,384.39
2016,9,16,16,0,742.0,80.0,2.1,24.0,399.0,474.64,369.21
2016,9,16,16,15,706.0,75.0,2.1,23.5,348.5,410.43,317.89
2016,9,16,16,30,670.0,70.0,2.1,23.0,298.0,348.42,266.7
2016,9,16,16,45,618.0,64.0,2.1,22.5,246.5,283.01,211.5
2016,9,16,17,0,566.0,58.0,2.1,22.0,195.0,222.99,159.59
2016,9,16,17,15,484.0,49.5,2.05,21.0,146.0,159.68,106.47
2016,9,16,17,30,402.0,41.0,2.0,20.0,97.0,106.25,63.1
2016,9,16,17,45,265.5,27.5,1.95,19.5,58.0,53.22,23.15
2016,9,16,18,0,129.0,14.0,1.9,19.0,19.0,16.9,0.0
2016,9,16,18,15,64.5,7.0,1.95,18.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.5,0.75,14.5,35.5,26.3,0.0
2016,9,17,6,30,352.0,33.0,0.6,15.0,71.0,78.44,42.44
2016,9,17,6,45,449.0,41.5,0.5,15.5,118.0,128.83,82.34
2016,9,17,7,0,546.0,50.0,0.4,16.0,165.0,191.17,134.04
2016,9,17,7,15,603.5,56.0,0.35,16.5,216.0,250.27,185.29
2016,9,17,7,30,661.0,62.0,0.3,17.0,267.0,315.61,240.64
2016,9,17,7,45,330.5,90.0,0.3,17.5,192.5,241.05,189.01
2016,9,17,8,0,0.0,118.0,0.3,18.0,118.0,111.42,86.59
2016,9,17,8,15,12.5,150.5,0.3,18.5,156.5,149.91,117.9
2016,9,17,8,30,25.0,183.0,0.3,19.0,195.0,190.03,149.18
2016,9,17,8,45,106.0,217.5,0.35,19.5,277.0,292.22,228.98
2016,9,17,9,0,187.0,252.0,0.4,20.0,359.0,390.18,302.46
2016,9,17,9,15,526.5,169.0,0.45,20.5,499.0,578.67,444.18
2016,9,17,9,30,866.0,86.0,0.5,21.0,639.0,772.89,577.27
2016,9,17,9,45,879.0,86.5,0.55,22.0,674.0,817.29,601.16
2016,9,17,10,0,892.0,87.0,0.6,23.0,709.0,859.56,625.35
2016,9,17,10,15,899.5,88.5,0.65,23.5,737.0,895.72,646.54
2016,9,17,10,30,907.0,90.0,0.7,24.0,765.0,928.93,665.78
2016,9,17,10,45,912.5,90.5,0.8,24.5,785.5,956.02,682.12
2016,9,17,11,0,918.0,91.0,0.9,25.0,806.0,979.73,696.43
2016,9,17,11,15,921.0,91.5,1.0,25.0,819.0,997.48,708.5
2016,9,17,11,30,924.0,92.0,1.1,25.0,832.0,1011.53,718.43
2016,9,17,11,45,924.5,92.5,1.2,25.5,837.0,1019.32,723.23
2016,9,17,12,0,925.0,93.0,1.3,26.0,842.0,1023.23,725.78
2016,9,17,12,15,924.5,93.0,1.4,26.0,839.0,1021.7,726.5
2016,9,17,12,30,924.0,93.0,1.5,26.0,836.0,1016.29,724.93
2016,9,17,12,45,536.5,237.5,1.6,26.0,667.5,797.11,583.71
2016,9,17,13,0,149.0,382.0,1.7,26.0,499.0,548.62,405.53
2016,9,17,13,15,311.0,331.5,1.75,26.0,568.5,655.62,487.42
2016,9,17,13,30,473.0,281.0,1.8,26.0,638.0,754.26,558.83
2016,9,17,13,45,475.5,268.0,1.9,26.0,616.0,729.17,542.44
2016,9,17,14,0,478.0,255.0,2.0,26.0,594.0,702.03,525.51
2016,9,17,14,15,443.0,255.5,2.0,25.5,558.5,655.9,494.47
2016,9,17,14,30,408.0,256.0,2.0,25.0,523.0,610.4,463.44
2016,9,17,14,45,405.5,239.5,2.05,25.0,491.5,573.03,437.92
2016,9,17,15,0,403.0,223.0,2.1,25.0,460.0,534.56,411.02
2016,9,17,15,15,438.5,195.5,2.1,24.5,435.0,509.04,394.29
2016,9,17,15,30,474.0,168.0,2.1,24.0,410.0,478.91,373.3
2016,9,17,15,45,599.5,124.0,2.15,24.0,399.0,481.28,375.73
2016,9,17,16,0,725.0,80.0,2.2,24.0,388.0,464.08,361.57
2016,9,17,16,15,688.0,75.0,2.15,23.5,337.5,400.47,310.4
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,339.16,259.56
2016,9,17,16,45,598.0,63.5,2.1,22.5,236.5,274.13,204.64
2016,9,17,17,0,545.0,57.0,2.1,22.0,186.0,214.66,153.25
2016,9,17,17,15,461.5,48.0,1.95,21.0,138.0,152.06,100.86
2016,9,17,17,30,378.0,39.0,1.8,20.0,90.0,99.58,58.48
2016,9,17,17,45,242.0,26.0,1.7,19.5,53.0,48.58,19.37
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,15.03,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,173.5,15.5,0.85,16.5,34.0,25.21,0.0
2016,9,18,6,30,347.0,31.0,0.9,17.0,68.0,76.06,40.14
2016,9,18,6,45,442.0,40.0,1.0,17.5,114.5,126.24,79.92
2016,9,18,7,0,537.0,49.0,1.1,18.0,161.0,188.13,131.44
2016,9,18,7,15,595.0,55.0,1.05,18.5,211.5,246.81,182.63
2016,9,18,7,30,653.0,61.0,1.0,19.0,262.0,311.79,238.25
2016,9,18,7,45,692.5,65.5,0.95,20.0,312.5,372.93,289.02
2016,9,18,8,0,732.0,70.0,0.9,21.0,363.0,437.51,340.23
2016,9,18,8,15,759.5,73.5,0.9,21.5,411.5,497.41,386.71
2016,9,18,8,30,787.0,77.0,0.9,22.0,460.0,558.49,432.2
2016,9,18,8,45,807.5,79.5,0.9,23.0,505.5,614.77,471.61
2016,9,18,9,0,828.0,82.0,0.9,24.0,551.0,670.8,509.07
2016,9,18,9,15,843.0,84.0,0.85,25.0,591.0,717.49,536.51
2016,9,18,9,30,858.0,86.0,0.8,26.0,631.0,766.47,564.7
2016,9,18,9,45,877.5,84.0,0.75,27.0,667.5,812.99,590.34
2016,9,18,10,0,897.0,82.0,0.7,28.0,704.0,857.83,614.15
2016,9,18,10,15,904.5,83.0,0.6,28.5,732.0,893.49,631.86
2016,9,18,10,30,912.0,84.0,0.5,29.0,760.0,926.19,647.37
2016,9,18,10,45,917.0,85.0,0.45,29.5,780.5,953.41,660.27
2016,9,18,11,0,922.0,86.0,0.4,30.0,801.0,977.2,671.04
2016,9,18,11,15,925.0,86.5,0.5,30.5,814.0,994.93,681.56
2016,9,18,11,30,928.0,87.0,0.6,31.0,827.0,1008.93,690.06
2016,9,18,11,45,929.5,87.0,0.7,31.5,832.0,1017.07,695.24
2016,9,18,12,0,931.0,87.0,0.8,32.0,837.0,1021.33,698.28
2016,9,18,12,15,930.5,87.0,0.95,32.0,834.0,1019.7,700.35
2016,9,18,12,30,930.0,87.0,1.1,32.0,831.0,1014.17,700.08
2016,9,18,12,45,923.0,89.0,1.25,32.0,819.0,1000.7,694.95
2016,9,18,13,0,916.0,91.0,1.4,32.0,807.0,983.56,687.49
2016,9,18,13,15,911.5,90.0,1.5,32.0,788.0,961.87,676.36
2016,9,18,13,30,907.0,89.0,1.6,32.0,769.0,936.7,662.96
2016,9,18,13,45,900.0,88.0,1.7,32.0,743.0,905.96,645.88
2016,9,18,14,0,893.0,87.0,1.8,32.0,717.0,872.16,626.63
2016,9,18,14,15,883.5,85.5,1.85,31.5,684.0,832.88,604.27
2016,9,18,14,30,874.0,84.0,1.9,31.0,651.0,791.11,579.89
2016,9,18,14,45,860.5,82.0,2.0,31.0,612.0,743.53,550.34
2016,9,18,15,0,847.0,80.0,2.1,31.0,573.0,694.29,519.04
2016,9,18,15,15,828.5,77.5,2.15,30.5,529.0,639.81,483.3
2016,9,18,15,30,810.0,75.0,2.2,30.0,485.0,587.59,446.53
2016,9,18,15,45,785.5,72.0,2.25,30.0,437.0,527.8,402.07
2016,9,18,16,0,761.0,69.0,2.3,30.0,389.0,468.67,356.56
2016,9,18,16,15,725.5,65.0,2.25,29.0,338.0,404.51,306.72
2016,9,18,16,30,690.0,61.0,2.2,28.0,287.0,342.96,256.91
2016,9,18,16,45,638.0,55.5,2.2,27.0,236.0,277.3,202.53
2016,9,18,17,0,586.0,50.0,2.2,26.0,185.0,217.08,151.29
2016,9,18,17,15,502.5,42.5,2.1,25.0,137.0,153.82,98.85
2016,9,18,17,30,419.0,35.0,2.0,24.0,89.0,100.62,56.35
2016,9,18,17,45,274.0,23.0,1.9,23.0,52.0,47.31,15.45
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,13.35,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
