Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,150.5,16.0,1.05,17.5,32.0,24.39,0.0
2016,9,19,6,30,301.0,32.0,1.1,18.0,64.0,71.67,38.09
2016,9,19,6,45,396.0,42.0,1.15,18.5,109.0,119.99,76.35
2016,9,19,7,0,491.0,52.0,1.2,19.0,154.0,180.08,125.97
2016,9,19,7,15,551.5,59.0,1.15,19.5,203.5,237.82,175.92
2016,9,19,7,30,612.0,66.0,1.1,20.0,253.0,302.22,230.71
2016,9,19,7,45,655.5,70.5,1.05,20.5,303.0,362.95,281.47
2016,9,19,8,0,699.0,75.0,1.0,21.0,353.0,426.98,332.92
2016,9,19,8,15,727.5,79.0,1.0,21.5,401.0,486.19,379.05
2016,9,19,8,30,756.0,83.0,1.0,22.0,449.0,546.75,424.38
2016,9,19,8,45,779.5,85.5,1.05,23.0,494.5,603.43,464.76
2016,9,19,9,0,803.0,88.0,1.1,24.0,540.0,660.2,503.75
2016,9,19,9,15,818.5,90.0,1.1,24.5,579.5,710.29,535.73
2016,9,19,9,30,834.0,92.0,1.1,25.0,619.0,754.27,562.78
2016,9,19,9,45,838.0,97.0,1.15,26.0,651.5,794.98,586.67
2016,9,19,10,0,842.0,102.0,1.2,27.0,684.0,833.04,608.45
2016,9,19,10,15,851.0,103.5,1.2,27.0,711.5,868.83,630.25
2016,9,19,10,30,860.0,105.0,1.2,27.0,739.0,901.92,650.18
2016,9,19,10,45,869.0,104.5,1.3,27.5,760.5,929.92,666.97
2016,9,19,11,0,878.0,104.0,1.4,28.0,782.0,954.83,681.84
2016,9,19,11,15,881.5,104.5,1.5,28.0,795.0,972.29,693.44
2016,9,19,11,30,885.0,105.0,1.6,28.0,808.0,986.19,702.99
2016,9,19,11,45,890.5,103.5,1.75,28.5,814.0,996.22,709.51
2016,9,19,12,0,896.0,102.0,1.9,29.0,820.0,1002.55,713.77
2016,9,19,12,15,895.5,102.0,1.95,29.0,817.0,1000.87,713.32
2016,9,19,12,30,895.0,102.0,2.0,29.0,814.0,995.43,710.7
2016,9,19,12,45,884.5,105.5,2.15,29.5,801.0,980.45,701.89
2016,9,19,13,0,874.0,109.0,2.3,30.0,788.0,962.01,690.92
2016,9,19,13,15,869.0,108.0,2.35,29.5,769.5,940.52,679.74
2016,9,19,13,30,864.0,107.0,2.4,29.0,751.0,915.73,666.38
2016,9,19,13,45,861.0,103.5,2.5,29.0,726.5,886.81,649.32
2016,9,19,14,0,858.0,100.0,2.6,29.0,702.0,854.75,630.03
2016,9,19,14,15,847.5,98.5,2.65,28.5,669.0,815.72,606.7
2016,9,19,14,30,837.0,97.0,2.7,28.0,636.0,779.52,584.98
2016,9,19,14,45,827.5,93.0,2.75,28.0,598.5,733.61,555.0
2016,9,19,15,0,818.0,89.0,2.8,28.0,561.0,685.82,523.28
2016,9,19,15,15,798.5,86.0,2.8,27.5,517.0,630.89,485.24
2016,9,19,15,30,779.0,83.0,2.8,27.0,473.0,575.53,445.09
2016,9,19,15,45,757.5,78.5,2.85,27.0,426.0,517.3,400.77
2016,9,19,16,0,736.0,74.0,2.9,27.0,379.0,459.51,355.26
2016,9,19,16,15,699.0,69.5,2.85,26.0,329.0,395.51,304.56
2016,9,19,16,30,662.0,65.0,2.8,25.0,279.0,334.69,254.42
2016,9,19,16,45,612.0,58.5,2.75,24.5,229.0,270.31,199.71
2016,9,19,17,0,562.0,52.0,2.7,24.0,179.0,211.13,148.35
2016,9,19,17,15,475.5,43.5,2.6,23.0,131.0,147.89,95.71
2016,9,19,17,30,389.0,35.0,2.5,22.0,83.0,95.15,53.44
2016,9,19,17,45,244.0,22.5,2.4,21.5,47.5,43.31,11.6
2016,9,19,18,0,99.0,10.0,2.3,21.0,12.0,11.48,0.0
2016,9,19,18,15,49.5,5.0,2.3,20.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.5,17.0,2.6,14.5,32.0,25.17,0.0
2016,9,20,6,30,293.0,34.0,2.7,15.0,64.0,72.82,39.41
2016,9,20,6,45,397.5,44.0,2.8,15.5,110.0,122.45,79.24
2016,9,20,7,0,502.0,54.0,2.9,16.0,156.0,185.01,131.54
2016,9,20,7,15,564.0,61.0,2.9,16.0,206.5,243.94,184.08
2016,9,20,7,30,626.0,68.0,2.9,16.0,257.0,309.68,242.17
2016,9,20,7,45,313.0,85.0,2.95,16.5,179.5,228.93,183.55
2016,9,20,8,0,0.0,102.0,3.0,17.0,102.0,95.93,74.97
2016,9,20,8,15,0.0,113.5,2.95,17.5,113.5,106.9,83.84
2016,9,20,8,30,0.0,125.0,2.9,18.0,125.0,117.91,92.46
2016,9,20,8,45,5.0,156.5,2.85,18.5,159.5,151.92,119.77
2016,9,20,9,0,10.0,188.0,2.8,19.0,194.0,186.71,147.22
2016,9,20,9,15,19.0,215.5,2.8,19.5,227.5,221.11,174.06
2016,9,20,9,30,28.0,243.0,2.8,20.0,261.0,265.5,208.31
2016,9,20,9,45,91.5,283.0,2.8,20.5,345.0,360.83,282.79
2016,9,20,10,0,155.0,323.0,2.8,21.0,429.0,472.08,366.72
2016,9,20,10,15,101.5,318.5,2.8,21.0,389.0,413.72,320.68
2016,9,20,10,30,48.0,314.0,2.8,21.0,349.0,363.05,280.55
2016,9,20,10,45,121.0,342.5,2.85,21.5,434.5,475.68,366.42
2016,9,20,11,0,194.0,371.0,2.9,22.0,520.0,578.89,442.26
2016,9,20,11,15,227.5,372.5,2.95,22.0,550.5,616.07,469.31
2016,9,20,11,30,261.0,374.0,3.0,22.0,581.0,666.82,505.98
2016,9,20,11,45,304.5,365.5,3.05,22.0,608.0,702.28,532.17
2016,9,20,12,0,348.0,357.0,3.1,22.0,635.0,736.7,557.6
2016,9,20,12,15,356.5,348.5,3.15,22.0,632.0,735.14,556.94
2016,9,20,12,30,365.0,340.0,3.2,22.0,629.0,731.86,555.38
2016,9,20,12,45,377.0,335.5,3.25,22.5,630.5,734.54,557.0
2016,9,20,13,0,389.0,331.0,3.3,23.0,632.0,735.25,557.23
2016,9,20,13,15,310.0,340.5,3.3,22.5,576.5,664.11,506.08
2016,9,20,13,30,231.0,350.0,3.3,22.0,521.0,582.28,446.75
2016,9,20,13,45,196.5,339.0,3.35,22.0,481.0,533.23,411.03
2016,9,20,14,0,162.0,328.0,3.4,22.0,441.0,485.38,375.54
2016,9,20,14,15,163.0,311.0,3.4,22.0,420.0,461.85,358.86
2016,9,20,14,30,164.0,294.0,3.4,22.0,399.0,437.76,341.51
2016,9,20,14,45,100.0,261.0,3.45,22.0,324.0,338.04,264.84
2016,9,20,15,0,36.0,228.0,3.5,22.0,249.0,253.7,198.57
2016,9,20,15,15,35.0,210.0,3.5,21.5,229.0,232.63,183.0
2016,9,20,15,30,34.0,192.0,3.5,21.0,209.0,211.7,167.15
2016,9,20,15,45,50.5,178.5,3.55,20.5,201.0,205.37,163.03
2016,9,20,16,0,67.0,165.0,3.6,20.0,193.0,197.3,157.12
2016,9,20,16,15,353.0,116.5,3.55,19.5,232.0,286.24,228.46
2016,9,20,16,30,639.0,68.0,3.5,19.0,271.0,327.27,255.48
2016,9,20,16,45,581.5,61.5,3.5,19.0,221.0,261.86,197.97
2016,9,20,17,0,524.0,55.0,3.5,19.0,171.0,202.59,145.4
2016,9,20,17,15,433.5,45.5,3.45,18.5,124.0,140.05,92.47
2016,9,20,17,30,343.0,36.0,3.4,18.0,77.0,88.57,50.65
2016,9,20,17,45,171.5,18.0,3.35,17.5,38.5,32.23,4.92
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,141.0,16.5,3.6,14.0,30.5,24.39,0.0
2016,9,21,6,30,282.0,33.0,3.8,14.0,61.0,70.7,37.92
2016,9,21,6,45,388.0,43.5,4.0,14.5,107.0,120.39,78.19
2016,9,21,7,0,494.0,54.0,4.2,15.0,153.0,183.22,130.98
2016,9,21,7,15,396.0,81.0,4.3,15.0,175.0,210.74,161.91
2016,9,21,7,30,298.0,108.0,4.4,15.0,197.0,223.27,177.95
2016,9,21,7,45,326.5,123.0,4.5,15.5,237.0,269.26,217.85
2016,9,21,8,0,355.0,138.0,4.6,16.0,277.0,324.25,264.13
2016,9,21,8,15,335.5,162.0,4.6,16.0,307.0,353.19,288.64
2016,9,21,8,30,316.0,186.0,4.6,16.0,337.0,385.62,314.98
2016,9,21,8,45,362.5,196.0,4.65,16.5,385.5,442.76,360.58
2016,9,21,9,0,409.0,206.0,4.7,17.0,434.0,512.36,414.78
2016,9,21,9,15,631.5,149.0,4.7,17.0,530.0,639.54,516.7
2016,9,21,9,30,854.0,92.0,4.7,17.0,626.0,769.19,614.54
2016,9,21,9,45,868.0,93.0,4.75,17.5,661.5,814.23,644.76
2016,9,21,10,0,882.0,94.0,4.8,18.0,697.0,857.22,673.61
2016,9,21,10,15,891.5,95.0,4.8,18.0,726.0,893.95,698.69
2016,9,21,10,30,901.0,96.0,4.8,18.0,755.0,927.87,721.67
2016,9,21,10,45,908.5,97.0,4.8,18.0,776.5,956.9,741.13
2016,9,21,11,0,916.0,98.0,4.8,18.0,798.0,982.62,758.3
2016,9,21,11,15,920.5,98.5,4.8,18.0,812.0,1001.44,770.7
2016,9,21,11,30,925.0,99.0,4.8,18.0,826.0,1016.56,780.68
2016,9,21,11,45,927.5,99.0,4.85,18.5,832.0,1025.39,785.34
2016,9,21,12,0,930.0,99.0,4.9,19.0,838.0,1030.35,787.5
2016,9,21,12,15,931.0,99.0,4.95,19.0,836.0,1029.92,787.65
2016,9,21,12,30,932.0,99.0,5.0,19.0,834.0,1025.56,785.28
2016,9,21,12,45,928.5,100.0,5.05,19.0,823.0,1014.06,778.12
2016,9,21,13,0,925.0,101.0,5.1,19.0,812.0,998.8,768.48
2016,9,21,13,15,921.0,100.0,5.15,19.0,793.5,977.16,754.47
2016,9,21,13,30,917.0,99.0,5.2,19.0,775.0,951.99,738.03
2016,9,21,13,45,913.5,97.0,5.3,19.0,749.5,922.75,719.0
2016,9,21,14,0,910.0,95.0,5.4,19.0,724.0,890.21,697.5
2016,9,21,14,15,900.0,93.0,5.45,19.0,690.0,849.21,669.39
2016,9,21,14,30,890.0,91.0,5.5,19.0,656.0,805.7,639.22
2016,9,21,14,45,879.0,88.0,5.55,19.0,616.5,758.1,605.66
2016,9,21,15,0,868.0,85.0,5.6,19.0,577.0,708.58,570.22
2016,9,21,15,15,848.5,82.0,5.6,18.5,531.5,655.31,530.8
2016,9,21,15,30,829.0,79.0,5.6,18.0,486.0,597.52,485.85
2016,9,21,15,45,806.0,75.0,5.6,18.0,437.0,536.46,436.05
2016,9,21,16,0,783.0,71.0,5.6,18.0,388.0,475.88,385.13
2016,9,21,16,15,744.5,67.0,5.5,17.5,335.5,409.27,328.38
2016,9,21,16,30,706.0,63.0,5.4,17.0,283.0,345.58,272.34
2016,9,21,16,45,648.0,57.0,5.35,17.0,230.5,277.14,211.08
2016,9,21,17,0,590.0,51.0,5.3,17.0,178.0,214.43,154.27
2016,9,21,17,15,493.5,42.5,5.2,16.5,128.5,147.92,97.12
2016,9,21,17,30,397.0,34.0,5.1,16.0,79.0,93.16,51.99
2016,9,21,17,45,198.5,17.0,5.05,15.5,39.5,32.59,0.66
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,143.5,16.0,3.8,13.0,29.5,24.08,0.0
2016,9,22,6,30,287.0,32.0,3.9,13.0,59.0,70.52,37.21
2016,9,22,6,45,394.0,42.0,4.05,13.5,105.0,120.18,77.95
2016,9,22,7,0,501.0,52.0,4.2,14.0,151.0,183.1,131.05
2016,9,22,7,15,565.5,59.5,4.1,14.5,202.0,243.19,184.8
2016,9,22,7,30,630.0,67.0,4.0,15.0,253.0,310.39,244.29
2016,9,22,7,45,680.5,70.0,3.95,15.5,305.0,373.49,299.64
2016,9,22,8,0,731.0,73.0,3.9,16.0,357.0,440.48,356.58
2016,9,22,8,15,760.5,77.0,3.7,16.5,406.5,501.85,407.03
2016,9,22,8,30,790.0,81.0,3.5,17.0,456.0,564.58,456.57
2016,9,22,8,45,815.5,82.5,3.35,17.5,502.5,622.95,501.11
2016,9,22,9,0,841.0,84.0,3.2,18.0,549.0,681.47,544.07
2016,9,22,9,15,856.0,86.0,3.1,18.0,589.5,728.3,576.4
2016,9,22,9,30,871.0,88.0,3.0,18.0,630.0,777.55,609.97
2016,9,22,9,45,888.0,87.0,2.9,18.5,665.5,823.32,639.23
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,867.19,666.57
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,903.35,689.76
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,936.48,710.75
2016,9,22,10,45,925.0,89.5,2.65,19.5,777.5,962.98,725.74
2016,9,22,11,0,930.0,90.0,2.6,20.0,798.0,985.99,738.35
2016,9,22,11,15,933.0,90.5,2.65,20.0,810.5,1003.48,749.7
2016,9,22,11,30,936.0,91.0,2.7,20.0,823.0,1017.19,758.71
2016,9,22,11,45,935.5,92.0,2.75,20.5,827.0,1024.19,762.0
2016,9,22,12,0,935.0,93.0,2.8,21.0,831.0,1027.26,762.88
2016,9,22,12,15,934.0,92.5,2.8,21.0,827.5,1024.21,760.89
2016,9,22,12,30,933.0,92.0,2.8,21.0,824.0,1017.23,756.53
2016,9,22,12,45,926.5,93.5,2.85,21.0,811.0,1003.33,748.21
2016,9,22,13,0,920.0,95.0,2.9,21.0,798.0,985.74,737.57
2016,9,22,13,15,915.0,94.5,2.95,21.0,778.5,963.75,724.05
2016,9,22,13,30,910.0,94.0,3.0,21.0,759.0,938.29,708.23
2016,9,22,13,45,899.5,94.0,3.05,21.0,731.5,905.21,687.16
2016,9,22,14,0,889.0,94.0,3.1,21.0,704.0,869.29,664.04
2016,9,22,14,15,878.0,92.0,3.2,21.0,670.0,828.11,637.32
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,784.59,608.6
2016,9,22,14,45,849.0,89.0,3.4,21.0,595.5,739.42,578.24
2016,9,22,15,0,831.0,88.0,3.5,21.0,555.0,688.01,542.79
2016,9,22,15,15,810.0,85.5,3.6,20.5,510.5,632.02,502.44
2016,9,22,15,30,789.0,83.0,3.7,20.0,466.0,575.72,460.09
2016,9,22,15,45,755.5,80.5,3.85,20.0,416.5,512.54,410.15
2016,9,22,16,0,722.0,78.0,4.0,20.0,367.0,451.79,360.47
2016,9,22,16,15,681.0,73.0,4.05,19.5,316.0,386.34,306.04
2016,9,22,16,30,640.0,68.0,4.1,19.0,265.0,324.26,252.61
2016,9,22,16,45,575.5,62.0,4.2,18.5,214.0,257.33,194.44
2016,9,22,17,0,511.0,56.0,4.3,18.0,163.0,197.36,141.55
2016,9,22,17,15,412.5,46.0,4.15,17.0,116.0,134.0,88.28
2016,9,22,17,30,314.0,36.0,4.0,16.0,69.0,82.73,46.55
2016,9,22,17,45,157.0,18.0,3.9,15.5,34.5,29.79,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,171.0,13.5,1.85,12.5,29.5,22.87,0.0
2016,9,23,6,30,342.0,27.0,1.9,13.0,59.0,72.48,35.92
2016,9,23,6,45,442.0,35.5,1.95,14.0,104.5,122.6,77.57
2016,9,23,7,0,542.0,44.0,2.0,15.0,150.0,185.07,130.27
2016,9,23,7,15,601.5,50.0,1.9,15.5,199.5,244.12,182.98
2016,9,23,7,30,661.0,56.0,1.8,16.0,249.0,309.82,240.65
2016,9,23,7,45,700.5,60.0,1.75,16.5,299.5,370.85,293.52
2016,9,23,8,0,740.0,64.0,1.7,17.0,350.0,435.09,347.01
2016,9,23,8,15,767.0,67.5,1.65,17.5,397.5,494.88,395.03
2016,9,23,8,30,794.0,71.0,1.6,18.0,445.0,555.75,441.93
2016,9,23,8,45,814.5,73.0,1.6,19.0,489.5,611.48,482.59
2016,9,23,9,0,835.0,75.0,1.6,20.0,534.0,663.19,518.39
2016,9,23,9,15,849.0,77.0,1.55,20.5,573.5,712.78,550.55
2016,9,23,9,30,863.0,79.0,1.5,21.0,613.0,760.86,580.87
2016,9,23,9,45,874.0,80.0,1.5,21.5,646.5,803.6,607.36
2016,9,23,10,0,885.0,81.0,1.5,22.0,680.0,844.06,631.94
2016,9,23,10,15,892.0,82.0,1.55,22.0,707.0,878.51,654.05
2016,9,23,10,30,899.0,83.0,1.6,22.0,734.0,909.99,674.19
2016,9,23,10,45,903.5,84.0,1.65,22.5,753.5,936.0,689.43
2016,9,23,11,0,908.0,85.0,1.7,23.0,773.0,958.61,702.48
2016,9,23,11,15,910.5,85.5,1.8,23.0,785.0,975.19,713.73
2016,9,23,11,30,913.0,86.0,1.9,23.0,797.0,988.08,722.76
2016,9,23,11,45,912.5,87.0,2.0,23.0,800.5,994.85,727.98
2016,9,23,12,0,912.0,88.0,2.1,23.0,804.0,997.77,730.91
2016,9,23,12,15,910.5,88.0,2.25,23.0,800.5,994.74,730.68
2016,9,23,12,30,909.0,88.0,2.4,23.0,797.0,987.9,728.05
2016,9,23,12,45,902.5,89.5,2.55,23.0,784.0,974.17,720.93
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,956.86,711.45
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,934.67,699.61
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,909.12,685.42
2016,9,23,13,45,877.0,88.5,3.05,22.0,706.5,877.38,665.88
2016,9,23,14,0,868.0,88.0,3.2,22.0,680.0,842.81,644.15
2016,9,23,14,15,858.0,86.0,3.25,22.0,647.0,803.12,617.97
2016,9,23,14,30,848.0,84.0,3.3,22.0,614.0,761.09,589.88
2016,9,23,14,45,666.5,135.5,3.4,22.0,536.0,656.09,514.64
2016,9,23,15,0,485.0,187.0,3.5,22.0,458.0,549.49,433.03
2016,9,23,15,15,635.0,130.5,3.5,21.5,454.5,566.94,449.88
2016,9,23,15,30,785.0,74.0,3.5,21.0,451.0,561.37,447.58
2016,9,23,15,45,756.5,71.0,3.55,21.0,403.0,500.76,399.23
2016,9,23,16,0,728.0,68.0,3.6,21.0,355.0,441.34,350.54
2016,9,23,16,15,689.0,63.5,3.6,20.5,305.5,377.26,297.2
2016,9,23,16,30,650.0,59.0,3.6,20.0,256.0,316.3,244.66
2016,9,23,16,45,592.5,53.0,3.6,19.5,206.5,251.69,188.24
2016,9,23,17,0,535.0,47.0,3.6,19.0,157.0,192.89,136.12
2016,9,23,17,15,439.0,38.5,3.55,18.0,111.0,130.52,83.69
2016,9,23,17,30,343.0,30.0,3.5,17.0,65.0,79.92,42.25
2016,9,23,17,45,171.5,15.0,3.45,16.5,32.5,27.24,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,184.0,12.5,1.35,14.5,29.0,22.69,0.0
2016,9,24,6,30,368.0,25.0,1.4,15.0,58.0,73.8,34.85
2016,9,24,6,45,468.5,33.0,1.5,16.0,104.0,124.84,77.5
2016,9,24,7,0,569.0,41.0,1.6,17.0,150.0,188.48,130.88
2016,9,24,7,15,629.0,46.0,1.65,17.5,200.5,248.43,184.13
2016,9,24,7,30,689.0,51.0,1.7,18.0,251.0,314.79,242.19
2016,9,24,7,45,728.5,55.0,1.75,18.5,301.5,377.32,296.16
2016,9,24,8,0,768.0,59.0,1.8,19.0,352.0,443.03,350.78
2016,9,24,8,15,795.5,62.0,1.9,19.5,401.0,503.94,400.0
2016,9,24,8,30,823.0,65.0,2.0,20.0,450.0,563.15,446.3
2016,9,24,8,45,843.5,67.0,2.1,21.0,495.5,619.76,488.19
2016,9,24,9,0,864.0,69.0,2.2,22.0,541.0,676.0,527.51
2016,9,24,9,15,878.5,70.5,2.2,22.5,581.0,726.58,560.84
2016,9,24,9,30,893.0,72.0,2.2,23.0,621.0,775.6,592.44
2016,9,24,9,45,907.0,72.0,2.2,23.5,656.0,820.65,620.71
2016,9,24,10,0,921.0,72.0,2.2,24.0,691.0,863.52,647.08
2016,9,24,10,15,928.5,72.5,2.15,24.5,719.0,898.83,667.55
2016,9,24,10,30,936.0,73.0,2.1,25.0,747.0,931.07,685.77
2016,9,24,10,45,941.5,74.0,2.1,25.5,767.5,958.77,701.37
2016,9,24,11,0,947.0,75.0,2.1,26.0,788.0,982.94,714.67
2016,9,24,11,15,950.5,75.0,2.05,26.0,800.5,1000.39,724.5
2016,9,24,11,30,954.0,75.0,2.0,26.0,813.0,1014.01,732.01
2016,9,24,11,45,955.0,75.5,1.95,26.5,818.0,1021.86,734.52
2016,9,24,12,0,956.0,76.0,1.9,27.0,823.0,1025.7,734.68
2016,9,24,12,15,955.5,76.0,1.9,27.0,819.5,1023.48,733.3
2016,9,24,12,30,955.0,76.0,1.9,27.0,816.0,1017.25,729.62
2016,9,24,12,45,942.5,81.0,1.95,27.5,802.0,1001.29,719.16
2016,9,24,13,0,930.0,86.0,2.0,28.0,788.0,981.69,706.58
2016,9,24,13,15,925.0,85.0,2.05,28.0,768.5,958.8,693.36
2016,9,24,13,30,920.0,84.0,2.1,28.0,749.0,932.42,677.88
2016,9,24,13,45,912.0,83.5,2.15,28.0,722.0,900.62,658.81
2016,9,24,14,0,904.0,83.0,2.2,28.0,695.0,865.81,637.63
2016,9,24,14,15,893.5,81.5,2.2,27.5,661.0,825.01,613.05
2016,9,24,14,30,883.0,80.0,2.2,27.0,627.0,781.81,586.5
2016,9,24,14,45,868.0,78.0,2.25,27.0,587.0,732.56,554.53
2016,9,24,15,0,853.0,76.0,2.3,27.0,547.0,681.79,520.95
2016,9,24,15,15,833.0,73.5,2.3,26.5,502.0,626.0,482.4
2016,9,24,15,30,813.0,71.0,2.3,26.0,457.0,572.69,443.45
2016,9,24,15,45,785.5,68.0,2.35,26.0,408.5,511.25,396.44
2016,9,24,16,0,758.0,65.0,2.4,26.0,360.0,450.83,348.55
2016,9,24,16,15,718.5,61.0,2.35,25.0,309.0,385.49,296.25
2016,9,24,16,30,679.0,57.0,2.3,24.0,258.0,323.28,244.4
2016,9,24,16,45,617.5,51.5,2.3,23.5,207.0,256.04,187.1
2016,9,24,17,0,556.0,46.0,2.3,23.0,156.0,195.74,134.81
2016,9,24,17,15,455.5,37.0,2.25,22.0,109.5,130.97,81.57
2016,9,24,17,30,355.0,28.0,2.2,21.0,63.0,78.58,39.09
2016,9,24,17,45,177.5,14.0,2.2,20.0,31.5,26.02,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,22.8,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,74.25,34.01
2016,9,25,6,45,478.0,33.0,1.9,17.0,104.0,126.66,78.15
2016,9,25,7,0,585.0,41.0,2.0,18.0,151.0,192.48,133.09
2016,9,25,7,15,645.5,46.5,2.05,18.5,202.5,254.08,187.75
2016,9,25,7,30,706.0,52.0,2.1,19.0,254.0,322.12,247.24
2016,9,25,7,45,745.5,56.0,2.15,20.0,305.5,385.63,301.5
2016,9,25,8,0,785.0,60.0,2.2,21.0,357.0,452.27,356.12
2016,9,25,8,15,811.5,63.0,2.2,21.5,406.0,513.53,405.15
2016,9,25,8,30,838.0,66.0,2.2,22.0,455.0,572.89,450.95
2016,9,25,8,45,857.0,68.0,2.25,23.0,500.5,629.22,492.1
2016,9,25,9,0,876.0,70.0,2.3,24.0,546.0,685.0,530.51
2016,9,25,9,15,889.5,72.0,2.25,24.5,586.0,735.87,563.44
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,785.07,594.46
2016,9,25,9,45,916.5,73.5,2.2,26.0,661.0,829.44,620.72
2016,9,25,10,0,930.0,73.0,2.2,27.0,696.0,871.55,644.95
2016,9,25,10,15,937.0,74.0,2.15,27.5,723.5,907.18,665.3
2016,9,25,10,30,944.0,75.0,2.1,28.0,751.0,939.68,683.38
2016,9,25,10,45,947.0,76.5,2.1,29.0,770.5,965.74,696.28
2016,9,25,11,0,950.0,78.0,2.1,30.0,790.0,988.14,706.8
2016,9,25,11,15,952.5,78.5,2.0,30.5,802.0,1005.17,714.17
2016,9,25,11,30,955.0,79.0,1.9,31.0,814.0,1018.32,719.14
2016,9,25,11,45,954.0,80.0,1.85,31.5,817.5,1024.7,720.62
2016,9,25,12,0,953.0,81.0,1.8,32.0,821.0,1027.07,719.81
2016,9,25,12,15,952.0,81.0,1.7,32.0,817.0,1024.28,716.77
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,1017.5,711.44
2016,9,25,12,45,943.5,82.5,1.5,32.5,800.0,1002.27,699.67
2016,9,25,13,0,936.0,84.0,1.4,33.0,787.0,983.31,685.85
2016,9,25,13,15,930.5,83.5,1.25,33.0,767.0,960.35,670.36
2016,9,25,13,30,925.0,83.0,1.1,33.0,747.0,933.9,652.79
2016,9,25,13,45,914.0,83.0,1.0,33.5,719.0,899.85,630.11
2016,9,25,14,0,903.0,83.0,0.9,34.0,691.0,862.96,605.79
2016,9,25,14,15,892.5,81.5,0.8,33.5,657.0,822.15,581.42
2016,9,25,14,30,882.0,80.0,0.7,33.0,623.0,778.94,555.32
2016,9,25,14,45,863.0,79.5,0.6,33.0,582.0,728.47,523.14
2016,9,25,15,0,844.0,79.0,0.5,33.0,541.0,676.82,489.9
2016,9,25,15,15,823.5,76.5,0.55,32.5,496.0,624.56,456.87
2016,9,25,15,30,803.0,74.0,0.6,32.0,451.0,568.02,419.03
2016,9,25,15,45,770.5,71.5,0.65,32.0,401.5,504.93,374.1
2016,9,25,16,0,738.0,69.0,0.7,32.0,352.0,443.41,328.45
2016,9,25,16,15,697.0,64.0,0.8,31.0,301.5,377.49,279.13
2016,9,25,16,30,656.0,59.0,0.9,30.0,251.0,315.41,230.21
2016,9,25,16,45,590.5,53.0,1.05,29.0,200.0,247.88,175.74
2016,9,25,17,0,525.0,47.0,1.2,28.0,149.0,187.48,125.75
2016,9,25,17,15,422.5,37.5,1.3,26.5,103.0,124.01,75.39
2016,9,25,17,30,320.0,28.0,1.4,25.0,57.0,73.21,34.61
2016,9,25,17,45,160.0,14.0,1.5,24.0,28.5,23.6,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,6,15,116.5,14.0,0.45,18.5,23.5,20.19,0.0
2016,9,26,6,30,233.0,28.0,0.4,19.0,47.0,60.33,27.85
2016,9,26,6,45,336.0,40.5,0.35,19.5,90.5,108.62,68.29
2016,9,26,7,0,439.0,53.0,0.3,20.0,134.0,169.37,117.34
2016,9,26,7,15,506.0,62.0,0.3,20.5,183.5,227.95,166.79
2016,9,26,7,30,573.0,71.0,0.3,21.0,233.0,294.03,221.66
2016,9,26,7,45,618.5,77.5,0.3,22.0,283.5,355.38,271.31
2016,9,26,8,0,664.0,84.0,0.3,23.0,334.0,420.81,322.02
2016,9,26,8,15,696.5,89.0,0.25,23.5,382.5,481.29,367.27
2016,9,26,8,30,729.0,94.0,0.2,24.0,431.0,543.59,411.86
2016,9,26,8,45,752.5,98.0,0.2,25.0,476.0,600.45,450.42
2016,9,26,9,0,776.0,102.0,0.2,26.0,521.0,655.64,486.34
2016,9,26,9,15,793.5,105.0,0.3,26.5,561.5,706.8,519.86
2016,9,26,9,30,811.0,108.0,0.4,27.0,602.0,756.87,551.35
2016,9,26,9,45,824.0,110.5,0.55,28.0,636.0,801.35,578.54
2016,9,26,10,0,837.0,113.0,0.7,29.0,670.0,843.81,604.16
2016,9,26,10,15,846.5,114.5,0.75,29.5,698.0,879.83,624.96
2016,9,26,10,30,856.0,116.0,0.8,30.0,726.0,913.12,643.96
2016,9,26,10,45,863.0,117.0,0.9,30.5,746.5,940.61,660.22
2016,9,26,11,0,870.0,118.0,1.0,31.0,767.0,956.85,669.63
2016,9,26,11,15,873.5,119.0,1.1,31.0,779.5,974.14,681.24
2016,9,26,11,30,877.0,120.0,1.2,31.0,792.0,987.89,690.76
2016,9,26,11,45,880.0,119.5,1.3,31.5,796.5,995.89,695.5
2016,9,26,12,0,883.0,119.0,1.4,32.0,801.0,1000.21,698.13
2016,9,26,12,15,882.0,118.5,1.5,32.0,797.0,996.92,697.63
2016,9,26,12,30,881.0,118.0,1.6,32.0,793.0,989.92,695.0
2016,9,26,12,45,903.5,105.5,1.75,32.0,788.5,988.37,696.48
2016,9,26,13,0,926.0,93.0,1.9,32.0,784.0,982.36,695.11
2016,9,26,13,15,920.5,92.5,1.95,32.0,764.0,959.5,682.06
2016,9,26,13,30,915.0,92.0,2.0,32.0,744.0,933.19,666.95
2016,9,26,13,45,909.0,90.0,2.1,32.0,717.0,901.45,648.8
2016,9,26,14,0,903.0,88.0,2.2,32.0,690.0,866.6,628.41
2016,9,26,14,15,892.0,86.0,2.2,31.5,656.0,824.78,603.58
2016,9,26,14,30,881.0,84.0,2.2,31.0,622.0,780.59,576.82
2016,9,26,14,45,868.5,81.0,2.25,31.0,582.5,732.07,545.85
2016,9,26,15,0,856.0,78.0,2.3,31.0,543.0,681.84,513.14
2016,9,26,15,15,835.5,75.5,2.25,30.5,497.5,629.02,476.61
2016,9,26,15,30,815.0,73.0,2.2,30.0,452.0,571.91,435.4
2016,9,26,15,45,788.5,69.5,2.15,29.5,403.0,510.39,389.51
2016,9,26,16,0,762.0,66.0,2.1,29.0,354.0,449.79,342.57
2016,9,26,16,15,721.0,61.5,1.9,28.0,302.5,383.19,289.65
2016,9,26,16,30,680.0,57.0,1.7,27.0,251.0,319.89,237.42
2016,9,26,16,45,619.5,50.5,1.55,26.5,200.0,252.16,180.4
2016,9,26,17,0,559.0,44.0,1.4,26.0,149.0,191.38,128.45
2016,9,26,17,15,456.0,35.0,1.35,25.0,102.5,126.58,76.16
2016,9,26,17,30,353.0,26.0,1.3,24.0,56.0,74.17,32.57
2016,9,26,17,45,176.5,13.0,1.3,23.0,28.0,23.24,0.0
2016,9,26,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,132.5,13.0,0.25,17.5,23.5,20.19,0.0
2016,9,27,6,30,265.0,26.0,0.2,18.0,47.0,62.09,26.88
2016,9,27,6,45,363.5,38.0,0.2,18.5,90.5,111.32,69.39
2016,9,27,7,0,462.0,50.0,0.2,19.0,134.0,172.11,118.97
2016,9,27,7,15,529.0,58.0,0.2,19.5,183.5,230.97,168.93
2016,9,27,7,30,596.0,66.0,0.2,20.0,233.0,297.27,224.25
2016,9,27,7,45,636.5,73.0,0.2,20.5,282.5,358.24,274.38
2016,9,27,8,0,677.0,80.0,0.2,21.0,332.0,422.71,325.25
2016,9,27,8,15,708.5,84.5,0.2,21.5,380.0,482.7,370.84
2016,9,27,8,30,740.0,89.0,0.2,22.0,428.0,544.36,415.81
2016,9,27,8,45,762.5,93.0,0.25,23.0,472.5,599.54,454.16
2016,9,27,9,0,785.0,97.0,0.3,24.0,517.0,656.06,492.02
2016,9,27,9,15,802.0,99.5,0.35,24.5,557.0,706.57,524.64
2016,9,27,9,30,819.0,102.0,0.4,25.0,597.0,755.92,555.2
2016,9,27,9,45,852.0,95.5,0.5,26.0,636.0,806.53,585.78
2016,9,27,10,0,885.0,89.0,0.6,27.0,675.0,850.43,611.52
2016,9,27,10,15,893.0,90.5,0.65,27.5,702.5,885.98,632.07
2016,9,27,10,30,901.0,92.0,0.7,28.0,730.0,918.6,650.74
2016,9,27,10,45,903.0,94.5,0.8,28.5,749.0,943.71,665.66
2016,9,27,11,0,905.0,97.0,0.9,29.0,768.0,965.3,678.52
2016,9,27,11,15,908.0,97.5,0.95,29.0,780.0,981.96,688.88
2016,9,27,11,30,911.0,98.0,1.0,29.0,792.0,994.95,697.16
2016,9,27,11,45,909.5,99.5,1.1,29.0,795.0,1000.94,702.27
2016,9,27,12,0,908.0,101.0,1.2,29.0,798.0,1003.1,705.21
2016,9,27,12,15,907.0,101.0,1.3,29.0,794.0,1000.23,705.17
2016,9,27,12,30,906.0,101.0,1.4,29.0,790.0,993.55,702.89
2016,9,27,12,45,677.5,194.5,1.5,29.5,705.5,883.44,634.01
2016,9,27,13,0,449.0,288.0,1.6,30.0,621.0,754.39,546.35
2016,9,27,13,15,677.0,189.0,1.65,29.5,676.0,852.91,619.59
2016,9,27,13,30,905.0,90.0,1.7,29.0,731.0,920.02,664.55
2016,9,27,13,45,893.5,90.0,1.75,29.0,702.5,885.96,643.32
2016,9,27,14,0,882.0,90.0,1.8,29.0,674.0,849.16,621.17
2016,9,27,14,15,870.5,88.5,1.85,29.0,640.0,808.17,595.96
2016,9,27,14,30,859.0,87.0,1.9,29.0,606.0,764.93,568.9
2016,9,27,14,45,843.5,84.5,2.0,29.0,566.0,720.13,540.67
2016,9,27,15,0,828.0,82.0,2.1,29.0,526.0,668.98,507.35
2016,9,27,15,15,806.5,79.0,2.15,28.5,481.5,612.34,467.94
2016,9,27,15,30,785.0,76.0,2.2,28.0,437.0,555.48,426.91
2016,9,27,15,45,758.0,71.5,2.25,27.5,389.0,494.15,380.94
2016,9,27,16,0,731.0,67.0,2.3,27.0,341.0,433.9,333.92
2016,9,27,16,15,689.0,62.5,2.25,26.0,290.5,368.69,281.69
2016,9,27,16,30,647.0,58.0,2.2,25.0,240.0,307.53,230.68
2016,9,27,16,45,586.0,51.0,2.2,24.5,190.0,241.21,174.27
2016,9,27,17,0,525.0,44.0,2.2,24.0,140.0,181.54,122.83
2016,9,27,17,15,419.5,34.5,2.15,23.0,95.0,118.17,71.35
2016,9,27,17,30,314.0,25.0,2.1,22.0,50.0,66.99,27.23
2016,9,27,17,45,157.0,12.5,2.05,21.0,25.0,21.17,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,120.0,13.0,1.75,14.0,22.5,19.47,0.0
2016,9,28,6,30,240.0,26.0,1.8,14.0,45.0,58.89,24.63
2016,9,28,6,45,350.0,37.0,1.9,14.5,88.0,107.98,68.4
2016,9,28,7,0,460.0,48.0,2.0,15.0,131.0,169.69,119.86
2016,9,28,7,15,528.5,56.0,1.9,15.5,180.0,228.81,171.91
2016,9,28,7,30,597.0,64.0,1.8,16.0,229.0,295.54,229.97
2016,9,28,7,45,326.0,104.5,1.75,16.5,197.5,256.63,204.94
2016,9,28,8,0,55.0,145.0,1.7,17.0,166.0,171.28,137.07
2016,9,28,8,15,48.5,162.0,1.65,17.5,182.5,188.1,150.63
2016,9,28,8,30,42.0,179.0,1.6,18.0,199.0,204.24,162.96
2016,9,28,8,45,79.5,206.5,1.6,18.5,248.0,259.16,206.63
2016,9,28,9,0,117.0,234.0,1.6,19.0,297.0,326.32,258.74
2016,9,28,9,15,122.5,253.5,1.65,19.5,323.5,356.84,281.09
2016,9,28,9,30,128.0,273.0,1.7,20.0,350.0,387.58,303.43
2016,9,28,9,45,82.0,269.5,1.75,20.5,320.0,340.86,265.82
2016,9,28,10,0,36.0,266.0,1.8,21.0,290.0,300.83,233.25
2016,9,28,10,15,112.5,299.5,1.85,21.0,378.5,416.87,323.06
2016,9,28,10,30,189.0,333.0,1.9,21.0,467.0,525.83,404.29
2016,9,28,10,45,141.0,339.0,2.0,21.5,440.5,492.92,377.33
2016,9,28,11,0,93.0,345.0,2.1,22.0,414.0,444.08,339.54
2016,9,28,11,15,87.0,348.0,2.2,22.0,413.0,442.93,338.77
2016,9,28,11,30,81.0,351.0,2.3,22.0,412.0,441.33,337.44
2016,9,28,11,45,117.5,361.0,2.4,22.5,450.5,502.42,382.71
2016,9,28,12,0,154.0,371.0,2.5,23.0,489.0,549.32,416.87
2016,9,28,12,15,129.0,365.5,2.55,22.5,464.0,518.58,394.59
2016,9,28,12,30,104.0,360.0,2.6,22.0,439.0,473.53,362.17
2016,9,28,12,45,121.0,356.5,2.7,22.0,447.0,498.48,381.59
2016,9,28,13,0,138.0,353.0,2.8,22.0,455.0,508.53,389.9
2016,9,28,13,15,201.5,338.0,2.85,22.0,482.0,547.26,420.78
2016,9,28,13,30,265.0,323.0,2.9,22.0,509.0,595.21,457.72
2016,9,28,13,45,189.5,313.5,3.0,22.0,444.0,499.2,386.1
2016,9,28,14,0,114.0,304.0,3.1,22.0,379.0,408.09,317.08
2016,9,28,14,15,100.0,285.0,3.1,21.5,348.5,372.4,291.11
2016,9,28,14,30,86.0,266.0,3.1,21.0,318.0,337.53,265.17
2016,9,28,14,45,70.0,243.0,3.15,21.0,283.5,297.78,234.63
2016,9,28,15,0,54.0,220.0,3.2,21.0,249.0,259.38,204.78
2016,9,28,15,15,34.0,191.0,3.25,20.5,209.0,213.44,168.85
2016,9,28,15,30,14.0,162.0,3.3,20.0,169.0,163.94,129.45
2016,9,28,15,45,7.0,136.0,3.35,19.5,139.5,133.73,105.36
2016,9,28,16,0,0.0,110.0,3.4,19.0,110.0,104.43,81.63
2016,9,28,16,15,300.5,86.5,3.35,18.5,169.5,225.95,180.35
2016,9,28,16,30,601.0,63.0,3.3,18.0,229.0,294.48,228.34
2016,9,28,16,45,532.0,55.5,3.3,17.5,180.0,228.02,169.93
2016,9,28,17,0,463.0,48.0,3.3,17.0,131.0,169.23,118.21
2016,9,28,17,15,349.0,37.0,3.25,16.5,87.5,106.88,66.64
2016,9,28,17,30,235.0,26.0,3.2,16.0,44.0,57.29,21.55
2016,9,28,17,45,117.5,13.0,3.15,15.5,22.0,19.04,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
