Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,103.5,13.5,2.5,12.5,21.0,18.99,0.0
2016,9,29,6,30,207.0,27.0,2.6,13.0,42.0,55.09,21.7
2016,9,29,6,45,322.0,39.0,2.75,13.5,85.0,104.93,67.14
2016,9,29,7,0,437.0,51.0,2.9,14.0,128.0,167.14,119.04
2016,9,29,7,15,507.5,59.5,2.85,14.0,177.0,226.05,171.49
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,292.83,230.64
2016,9,29,7,45,289.0,73.5,2.8,14.5,152.5,207.69,167.64
2016,9,29,8,0,0.0,79.0,2.8,15.0,79.0,73.84,57.11
2016,9,29,8,15,0.0,98.5,2.8,15.5,98.5,92.62,72.75
2016,9,29,8,30,0.0,118.0,2.8,16.0,118.0,111.54,88.11
2016,9,29,8,45,0.0,133.5,2.8,16.5,133.5,126.58,100.06
2016,9,29,9,0,0.0,149.0,2.8,17.0,149.0,141.7,111.92
2016,9,29,9,15,0.0,157.0,2.8,17.0,157.0,149.39,117.85
2016,9,29,9,30,0.0,165.0,2.8,17.0,165.0,157.13,123.81
2016,9,29,9,45,11.5,205.5,2.8,17.5,213.5,206.89,163.59
2016,9,29,10,0,23.0,246.0,2.8,18.0,262.0,258.02,203.65
2016,9,29,10,15,25.5,259.5,2.8,18.5,277.5,274.47,215.72
2016,9,29,10,30,28.0,273.0,2.8,19.0,293.0,303.19,237.28
2016,9,29,10,45,59.0,307.0,2.85,19.5,350.5,369.4,288.31
2016,9,29,11,0,90.0,341.0,2.9,20.0,408.0,437.13,339.3
2016,9,29,11,15,91.0,347.0,2.95,20.0,415.5,445.95,345.46
2016,9,29,11,30,92.0,353.0,3.0,20.0,423.0,454.47,351.71
2016,9,29,11,45,94.0,353.5,3.05,20.0,425.0,457.48,353.98
2016,9,29,12,0,96.0,354.0,3.1,20.0,427.0,460.14,356.09
2016,9,29,12,15,101.0,355.5,3.15,20.0,432.0,466.46,361.08
2016,9,29,12,30,106.0,357.0,3.2,20.0,437.0,472.36,365.8
2016,9,29,12,45,113.5,352.5,3.25,20.0,437.0,473.42,367.12
2016,9,29,13,0,121.0,348.0,3.3,20.0,437.0,487.26,377.91
2016,9,29,13,15,128.0,339.0,3.3,20.0,431.0,481.12,373.9
2016,9,29,13,30,135.0,330.0,3.3,20.0,425.0,474.2,369.41
2016,9,29,13,45,501.5,209.5,3.35,20.0,540.0,679.62,532.99
2016,9,29,14,0,868.0,89.0,3.4,20.0,655.0,832.28,645.6
2016,9,29,14,15,856.0,87.0,3.45,19.5,621.5,790.73,617.43
2016,9,29,14,30,844.0,85.0,3.5,19.0,588.0,747.05,588.73
2016,9,29,14,45,827.5,83.0,3.55,19.0,548.5,702.68,557.97
2016,9,29,15,0,811.0,81.0,3.6,19.0,509.0,652.12,521.78
2016,9,29,15,15,789.0,78.5,3.65,18.5,464.5,596.56,480.15
2016,9,29,15,30,767.0,76.0,3.7,18.0,420.0,540.89,437.02
2016,9,29,15,45,735.0,72.5,3.75,18.0,372.0,479.02,386.77
2016,9,29,16,0,703.0,69.0,3.8,18.0,324.0,418.79,336.24
2016,9,29,16,15,658.5,64.0,3.75,17.5,274.5,354.49,281.43
2016,9,29,16,30,614.0,59.0,3.7,17.0,225.0,293.28,227.6
2016,9,29,16,45,543.0,52.0,3.7,16.5,175.5,226.23,168.61
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,167.09,116.28
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,104.99,64.56
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,55.19,16.37
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,18.02,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,18.67,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,56.09,19.66
2016,9,30,6,45,342.0,36.0,3.65,12.5,83.5,105.74,67.03
2016,9,30,7,0,456.0,47.0,3.8,13.0,126.0,167.83,119.4
2016,9,30,7,15,525.5,55.0,3.85,13.5,175.0,226.92,172.3
2016,9,30,7,30,595.0,63.0,3.9,14.0,224.0,293.74,231.75
2016,9,30,7,45,643.0,68.0,4.0,14.5,273.5,355.48,286.53
2016,9,30,8,0,691.0,73.0,4.1,15.0,323.0,421.47,343.3
2016,9,30,8,15,722.5,76.5,4.1,15.5,371.0,479.79,392.27
2016,9,30,8,30,754.0,80.0,4.1,16.0,419.0,540.68,441.6
2016,9,30,8,45,779.0,82.5,4.2,16.5,463.5,597.52,486.45
2016,9,30,9,0,804.0,85.0,4.3,17.0,508.0,654.51,530.27
2016,9,30,9,15,820.5,87.5,4.3,17.0,547.0,705.14,567.28
2016,9,30,9,30,837.0,90.0,4.3,17.0,586.0,754.5,602.49
2016,9,30,9,45,851.5,90.5,4.3,17.5,620.5,792.87,627.97
2016,9,30,10,0,866.0,91.0,4.3,18.0,655.0,834.35,655.44
2016,9,30,10,15,874.5,92.5,4.25,18.0,682.0,869.5,679.18
2016,9,30,10,30,883.0,94.0,4.2,18.0,709.0,901.81,700.75
2016,9,30,10,45,888.0,95.5,4.2,18.0,728.5,927.88,718.11
2016,9,30,11,0,893.0,97.0,4.2,18.0,748.0,950.61,733.19
2016,9,30,11,15,897.0,97.5,4.25,18.0,760.0,967.78,744.75
2016,9,30,11,30,901.0,98.0,4.3,18.0,772.0,981.34,753.96
2016,9,30,11,45,902.5,98.0,4.35,18.5,776.0,988.23,757.27
2016,9,30,12,0,904.0,98.0,4.4,19.0,780.0,991.34,758.17
2016,9,30,12,15,903.0,97.5,4.4,19.0,776.0,987.67,755.7
2016,9,30,12,30,902.0,97.0,4.4,19.0,772.0,980.22,750.82
2016,9,30,12,45,897.5,97.5,4.45,19.0,759.5,966.84,742.44
2016,9,30,13,0,893.0,98.0,4.5,19.0,747.0,949.87,731.69
2016,9,30,13,15,887.0,97.0,4.5,18.5,727.0,926.36,717.41
2016,9,30,13,30,881.0,96.0,4.5,18.0,707.0,899.56,700.81
2016,9,30,13,45,874.0,93.5,4.55,18.0,680.0,867.07,679.1
2016,9,30,14,0,867.0,91.0,4.6,18.0,653.0,831.68,655.16
2016,9,30,14,15,855.5,89.5,4.55,18.0,619.5,791.11,626.67
2016,9,30,14,30,844.0,88.0,4.5,18.0,586.0,753.37,600.1
2016,9,30,14,45,830.0,85.0,4.5,18.0,546.5,704.7,565.38
2016,9,30,15,0,816.0,82.0,4.5,18.0,507.0,654.57,528.65
2016,9,30,15,15,794.0,79.0,4.45,17.5,462.5,598.23,485.5
2016,9,30,15,30,772.0,76.0,4.4,17.0,418.0,541.77,440.94
2016,9,30,15,45,742.5,72.0,4.35,17.0,370.5,480.47,390.35
2016,9,30,16,0,713.0,68.0,4.3,17.0,323.0,420.55,339.37
2016,9,30,16,15,668.0,63.0,4.2,16.5,273.0,355.61,283.44
2016,9,30,16,30,623.0,58.0,4.1,16.0,223.0,293.8,228.59
2016,9,30,16,45,551.5,51.0,4.05,16.0,173.5,226.27,168.43
2016,9,30,17,0,480.0,44.0,4.0,16.0,124.0,166.7,115.3
2016,9,30,17,15,362.5,33.0,3.85,15.5,81.0,103.44,62.53
2016,9,30,17,30,245.0,22.0,3.7,15.0,38.0,52.41,9.76
2016,9,30,17,45,122.5,11.0,3.55,14.5,19.0,16.83,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,18.8,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,57.33,17.18
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,109.27,68.32
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,174.14,122.57
2016,10,1,7,15,561.0,52.0,2.35,14.5,178.0,234.61,176.39
2016,10,1,7,30,632.0,59.0,2.4,15.0,228.0,302.9,236.63
2016,10,1,7,45,680.0,63.5,2.45,15.5,278.5,365.27,291.37
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,432.64,348.45
2016,10,1,8,15,759.5,71.5,2.4,16.5,378.0,493.81,398.45
2016,10,1,8,30,791.0,75.0,2.3,17.0,427.0,556.47,447.61
2016,10,1,8,45,815.0,77.5,2.25,17.5,472.5,614.35,491.46
2016,10,1,9,0,839.0,80.0,2.2,18.0,518.0,672.19,533.73
2016,10,1,9,15,855.0,82.0,2.15,18.0,558.0,718.75,565.62
2016,10,1,9,30,871.0,84.0,2.1,18.0,598.0,767.96,598.84
2016,10,1,9,45,888.0,83.5,2.1,18.5,633.0,813.43,628.05
2016,10,1,10,0,905.0,83.0,2.1,19.0,668.0,856.96,655.46
2016,10,1,10,15,913.0,84.0,2.1,19.0,695.5,892.17,678.08
2016,10,1,10,30,921.0,85.0,2.1,19.0,723.0,924.37,698.61
2016,10,1,10,45,926.5,86.0,2.1,19.5,742.5,951.08,714.05
2016,10,1,11,0,932.0,87.0,2.1,20.0,762.0,974.32,727.16
2016,10,1,11,15,935.5,87.5,2.2,20.0,774.5,991.48,738.86
2016,10,1,11,30,939.0,88.0,2.3,20.0,787.0,1004.86,748.26
2016,10,1,11,45,939.0,88.5,2.4,20.5,790.5,1011.02,751.61
2016,10,1,12,0,939.0,89.0,2.5,21.0,794.0,1013.23,752.56
2016,10,1,12,15,938.0,89.0,2.6,21.0,790.0,1009.97,751.5
2016,10,1,12,30,937.0,89.0,2.7,21.0,786.0,1002.78,748.01
2016,10,1,12,45,933.0,89.0,2.85,21.0,773.0,988.87,740.6
2016,10,1,13,0,929.0,89.0,3.0,21.0,760.0,971.23,730.72
2016,10,1,13,15,923.5,88.5,3.05,21.0,740.0,948.01,716.27
2016,10,1,13,30,918.0,88.0,3.1,21.0,720.0,921.35,699.51
2016,10,1,13,45,908.5,87.0,3.2,21.0,692.0,887.38,677.99
2016,10,1,14,0,899.0,86.0,3.3,21.0,664.0,850.52,654.28
2016,10,1,14,15,887.5,84.5,3.35,20.5,629.5,808.85,627.82
2016,10,1,14,30,876.0,83.0,3.4,20.0,595.0,764.89,599.3
2016,10,1,14,45,859.0,81.0,3.5,20.0,554.5,714.39,564.58
2016,10,1,15,0,842.0,79.0,3.6,20.0,514.0,666.58,530.87
2016,10,1,15,15,820.0,76.0,3.65,19.5,468.5,609.07,487.96
2016,10,1,15,30,798.0,73.0,3.7,19.0,423.0,551.39,443.44
2016,10,1,15,45,765.5,69.5,3.75,19.0,373.5,487.8,391.93
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,425.85,340.03
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,358.52,282.77
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,296.01,227.76
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,227.26,167.34
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,166.65,113.84
2016,10,1,17,15,366.0,31.5,3.6,16.5,79.0,101.61,59.98
2016,10,1,17,30,238.0,21.0,3.5,16.0,36.0,49.63,1.71
2016,10,1,17,45,119.0,10.5,3.45,15.5,18.0,15.9,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.5,11.5,2.35,12.5,19.0,17.77,0.0
2016,10,2,6,30,229.0,23.0,2.5,13.0,38.0,53.87,12.74
2016,10,2,6,45,344.5,34.0,2.65,13.5,80.0,104.38,64.94
2016,10,2,7,0,460.0,45.0,2.8,14.0,122.0,166.85,117.55
2016,10,2,7,15,531.0,52.0,2.9,14.5,170.0,225.44,169.78
2016,10,2,7,30,602.0,59.0,3.0,15.0,218.0,291.89,228.61
2016,10,2,7,45,330.0,99.5,3.15,15.5,189.5,253.53,204.19
2016,10,2,8,0,58.0,140.0,3.3,16.0,161.0,168.36,135.79
2016,10,2,8,15,82.0,163.0,3.35,16.0,197.0,208.16,168.99
2016,10,2,8,30,106.0,186.0,3.4,16.0,233.0,257.66,209.47
2016,10,2,8,45,204.0,198.5,3.45,16.5,300.5,338.43,275.34
2016,10,2,9,0,302.0,211.0,3.5,17.0,368.0,437.19,353.83
2016,10,2,9,15,235.5,238.0,3.5,17.0,366.0,422.81,340.58
2016,10,2,9,30,169.0,265.0,3.5,17.0,364.0,411.38,329.53
2016,10,2,9,45,182.0,281.0,3.55,17.5,393.0,445.86,355.42
2016,10,2,10,0,195.0,297.0,3.6,18.0,422.0,480.72,381.07
2016,10,2,10,15,194.5,310.5,3.6,18.0,439.5,501.31,395.95
2016,10,2,10,30,194.0,324.0,3.6,18.0,457.0,521.21,410.28
2016,10,2,10,45,168.0,334.0,3.65,18.0,451.5,513.16,402.97
2016,10,2,11,0,142.0,344.0,3.7,18.0,446.0,503.43,394.52
2016,10,2,11,15,90.0,325.5,3.7,18.0,391.0,421.85,331.15
2016,10,2,11,30,38.0,307.0,3.7,18.0,336.0,352.4,276.19
2016,10,2,11,45,467.0,204.5,3.75,18.0,553.0,693.23,547.59
2016,10,2,12,0,896.0,102.0,3.8,18.0,770.0,985.0,755.81
2016,10,2,12,15,896.0,101.5,3.85,18.0,766.5,982.15,751.87
2016,10,2,12,30,896.0,101.0,3.9,18.0,763.0,975.55,747.91
2016,10,2,12,45,893.5,100.5,3.95,18.5,751.5,962.86,738.48
2016,10,2,13,0,891.0,100.0,4.0,19.0,740.0,946.55,726.72
2016,10,2,13,15,885.5,99.0,4.05,18.5,720.0,923.42,713.04
2016,10,2,13,30,880.0,98.0,4.1,18.0,700.0,897.0,697.03
2016,10,2,13,45,873.5,96.0,4.2,18.0,673.5,865.44,676.21
2016,10,2,14,0,867.0,94.0,4.3,18.0,647.0,830.96,653.12
2016,10,2,14,15,854.0,92.0,4.3,18.0,612.5,794.12,627.8
2016,10,2,14,30,841.0,90.0,4.3,18.0,578.0,749.21,596.33
2016,10,2,14,45,822.0,88.0,4.35,18.0,537.5,698.2,560.21
2016,10,2,15,0,803.0,86.0,4.4,18.0,497.0,646.16,521.78
2016,10,2,15,15,778.5,83.0,4.35,17.5,452.0,588.87,477.81
2016,10,2,15,30,754.0,80.0,4.3,17.0,407.0,531.74,432.63
2016,10,2,15,45,718.5,76.0,4.3,17.0,358.0,468.3,380.36
2016,10,2,16,0,683.0,72.0,4.3,17.0,309.0,408.06,329.11
2016,10,2,16,15,633.0,66.5,4.2,16.5,259.5,341.57,271.91
2016,10,2,16,30,583.0,61.0,4.1,16.0,210.0,279.64,217.05
2016,10,2,16,45,507.5,53.0,4.0,15.5,161.5,212.61,157.89
2016,10,2,17,0,432.0,45.0,3.9,15.0,113.0,154.07,106.23
2016,10,2,17,15,303.5,33.0,3.7,14.5,72.0,91.58,54.25
2016,10,2,17,30,175.0,21.0,3.5,14.0,31.0,41.39,0.0
2016,10,2,17,45,87.5,10.5,3.3,14.0,15.5,14.16,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,3.5,1.55,12.5,3.5,3.34,0.0
2016,10,3,6,30,0.0,7.0,1.6,13.0,7.0,6.48,0.0
2016,10,3,6,45,0.0,16.0,1.7,13.5,16.0,14.83,6.38
2016,10,3,7,0,0.0,25.0,1.8,14.0,25.0,23.19,13.89
2016,10,3,7,15,0.0,35.0,1.8,14.0,35.0,32.49,22.09
2016,10,3,7,30,0.0,45.0,1.8,14.0,45.0,41.8,30.21
2016,10,3,7,45,0.0,55.5,1.85,14.5,55.5,51.59,38.55
2016,10,3,8,0,0.0,66.0,1.9,15.0,66.0,61.39,46.75
2016,10,3,8,15,0.0,74.5,1.9,15.0,74.5,69.34,53.36
2016,10,3,8,30,0.0,83.0,1.9,15.0,83.0,77.41,59.98
2016,10,3,8,45,54.0,153.5,1.9,15.5,181.5,187.02,151.35
2016,10,3,9,0,108.0,224.0,1.9,16.0,280.0,302.07,243.62
2016,10,3,9,15,140.0,243.5,1.9,16.0,322.0,360.07,288.83
2016,10,3,9,30,172.0,263.0,1.9,16.0,364.0,411.71,328.7
2016,10,3,9,45,102.5,258.5,1.95,16.5,319.5,346.59,275.65
2016,10,3,10,0,33.0,254.0,2.0,17.0,275.0,286.68,226.32
2016,10,3,10,15,17.0,211.5,2.05,17.0,222.5,218.39,172.19
2016,10,3,10,30,1.0,169.0,2.1,17.0,170.0,161.7,126.45
2016,10,3,10,45,10.0,214.0,2.15,17.0,221.5,215.01,169.23
2016,10,3,11,0,19.0,259.0,2.2,17.0,273.0,269.48,212.03
2016,10,3,11,15,22.0,270.5,2.25,17.0,286.5,284.34,223.39
2016,10,3,11,30,25.0,282.0,2.3,17.0,300.0,299.26,234.95
2016,10,3,11,45,17.5,255.5,2.35,17.5,268.0,264.72,207.39
2016,10,3,12,0,10.0,229.0,2.4,18.0,236.0,230.43,180.08
2016,10,3,12,15,14.5,248.0,2.4,18.0,259.0,254.13,198.91
2016,10,3,12,30,19.0,267.0,2.4,18.0,282.0,277.96,217.58
2016,10,3,12,45,9.5,206.5,2.45,18.0,214.0,207.09,161.91
2016,10,3,13,0,0.0,146.0,2.5,18.0,146.0,138.04,106.88
2016,10,3,13,15,0.0,121.5,2.45,18.0,121.5,114.16,87.87
2016,10,3,13,30,0.0,97.0,2.4,18.0,97.0,90.54,68.85
2016,10,3,13,45,0.0,122.5,2.4,18.0,122.5,115.16,89.0
2016,10,3,14,0,0.0,148.0,2.4,18.0,148.0,140.22,109.4
2016,10,3,14,15,0.0,146.0,2.35,17.5,146.0,138.38,108.29
2016,10,3,14,30,0.0,144.0,2.3,17.0,144.0,136.57,107.28
2016,10,3,14,45,0.0,150.5,2.3,17.0,150.5,143.31,113.04
2016,10,3,15,0,0.0,157.0,2.3,17.0,157.0,150.27,119.0
2016,10,3,15,15,0.0,100.0,2.25,17.0,100.0,93.82,72.91
2016,10,3,15,30,0.0,43.0,2.2,17.0,43.0,39.95,28.13
2016,10,3,15,45,0.0,37.5,2.15,17.0,37.5,34.82,23.91
2016,10,3,16,0,0.0,32.0,2.1,17.0,32.0,29.7,19.62
2016,10,3,16,15,272.0,46.5,1.95,16.5,114.5,170.18,135.45
2016,10,3,16,30,544.0,61.0,1.8,16.0,197.0,264.49,204.18
2016,10,3,16,45,463.0,53.0,1.7,16.0,150.0,198.4,145.98
2016,10,3,17,0,382.0,45.0,1.6,16.0,103.0,141.49,96.61
2016,10,3,17,15,256.5,32.5,1.5,15.5,64.5,82.49,47.8
2016,10,3,17,30,131.0,20.0,1.4,15.0,26.0,35.07,0.0
2016,10,3,17,45,65.5,10.0,1.3,15.0,13.0,12.5,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,5.0,1.7,13.0,5.0,4.77,0.0
2016,10,4,6,30,0.0,10.0,1.8,13.0,10.0,9.26,0.0
2016,10,4,6,45,0.0,23.0,1.95,13.5,23.0,21.35,11.55
2016,10,4,7,0,0.0,36.0,2.1,14.0,36.0,33.45,22.46
2016,10,4,7,15,0.0,52.0,2.1,14.0,52.0,48.71,35.81
2016,10,4,7,30,0.0,68.0,2.1,14.0,68.0,64.04,49.11
2016,10,4,7,45,0.0,84.5,2.1,14.5,84.5,79.94,62.57
2016,10,4,8,0,0.0,101.0,2.1,15.0,101.0,95.89,75.81
2016,10,4,8,15,80.5,142.0,2.0,15.5,177.0,184.97,150.16
2016,10,4,8,30,161.0,183.0,1.9,16.0,253.0,287.03,233.04
2016,10,4,8,45,186.0,201.5,1.85,16.5,291.0,330.78,267.11
2016,10,4,9,0,211.0,220.0,1.8,17.0,329.0,376.55,302.26
2016,10,4,9,15,516.0,158.5,1.7,17.0,450.5,558.55,446.18
2016,10,4,9,30,821.0,97.0,1.6,17.0,572.0,747.38,584.44
2016,10,4,9,45,839.5,97.0,1.55,17.5,607.0,793.03,611.74
2016,10,4,10,0,858.0,97.0,1.5,18.0,642.0,836.93,638.71
2016,10,4,10,15,868.0,98.5,1.45,18.0,669.0,866.61,656.76
2016,10,4,10,30,878.0,100.0,1.4,18.0,696.0,899.72,677.1
2016,10,4,10,45,889.0,99.0,1.4,18.5,717.0,927.96,693.38
2016,10,4,11,0,900.0,98.0,1.4,19.0,738.0,953.07,707.57
2016,10,4,11,15,903.5,98.0,1.5,19.0,750.0,968.95,718.63
2016,10,4,11,30,907.0,98.0,1.6,19.0,762.0,981.18,727.52
2016,10,4,11,45,913.0,96.0,1.7,19.5,767.0,989.79,732.82
2016,10,4,12,0,919.0,94.0,1.8,20.0,772.0,994.61,735.78
2016,10,4,12,15,918.0,94.0,1.95,20.0,767.5,991.17,735.53
2016,10,4,12,30,917.0,94.0,2.1,20.0,763.0,983.9,732.86
2016,10,4,12,45,913.0,93.5,2.3,20.0,750.0,969.44,725.98
2016,10,4,13,0,909.0,93.0,2.5,20.0,737.0,951.34,716.56
2016,10,4,13,15,902.5,92.0,2.65,20.0,716.5,926.87,702.22
2016,10,4,13,30,896.0,91.0,2.8,20.0,696.0,899.08,685.5
2016,10,4,13,45,887.5,89.5,2.95,20.0,668.0,865.88,664.81
2016,10,4,14,0,879.0,88.0,3.1,20.0,640.0,829.83,641.85
2016,10,4,14,15,866.5,86.5,3.2,20.0,605.5,788.0,614.13
2016,10,4,14,30,854.0,85.0,3.3,20.0,571.0,749.01,588.12
2016,10,4,14,45,837.0,82.5,3.4,20.0,531.0,698.38,553.11
2016,10,4,15,0,820.0,80.0,3.5,20.0,491.0,646.54,515.69
2016,10,4,15,15,796.0,77.0,3.55,19.5,446.0,588.91,472.41
2016,10,4,15,30,772.0,74.0,3.6,19.0,401.0,531.36,427.69
2016,10,4,15,45,736.0,70.5,3.7,19.0,352.0,467.51,375.75
2016,10,4,16,0,700.0,67.0,3.8,19.0,303.0,405.74,323.77
2016,10,4,16,15,649.5,62.0,3.8,18.5,253.0,340.01,267.57
2016,10,4,16,30,599.0,57.0,3.8,18.0,203.0,277.85,212.81
2016,10,4,16,45,511.5,49.5,3.8,17.5,153.5,207.45,151.52
2016,10,4,17,0,424.0,42.0,3.8,17.0,104.0,146.98,99.06
2016,10,4,17,15,285.5,30.0,3.7,16.5,64.5,84.19,46.59
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,34.14,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.0,10.0,2.15,11.5,16.5,16.04,0.0
2016,10,5,6,30,218.0,20.0,2.2,12.0,33.0,49.03,0.0
2016,10,5,6,45,354.5,30.5,2.25,12.5,75.5,102.88,62.31
2016,10,5,7,0,491.0,41.0,2.3,13.0,118.0,170.25,119.09
2016,10,5,7,15,566.5,48.0,2.3,13.5,168.0,231.81,174.04
2016,10,5,7,30,642.0,55.0,2.3,14.0,218.0,301.71,235.9
2016,10,5,7,45,694.0,59.0,2.3,15.0,269.5,365.41,291.5
2016,10,5,8,0,746.0,63.0,2.3,16.0,321.0,434.55,349.47
2016,10,5,8,15,777.5,66.5,2.3,16.5,369.5,496.31,400.27
2016,10,5,8,30,809.0,70.0,2.3,17.0,418.0,559.5,450.27
2016,10,5,8,45,834.5,71.5,2.3,17.5,464.0,617.66,494.72
2016,10,5,9,0,860.0,73.0,2.3,18.0,510.0,671.77,534.59
2016,10,5,9,15,876.0,75.5,2.15,18.5,550.0,723.48,568.59
2016,10,5,9,30,892.0,78.0,2.0,19.0,590.0,773.72,600.51
2016,10,5,9,45,904.0,79.0,1.9,19.5,624.0,817.27,627.24
2016,10,5,10,0,916.0,80.0,1.8,20.0,658.0,858.46,651.76
2016,10,5,10,15,924.5,81.0,1.75,20.0,685.0,894.05,673.81
2016,10,5,10,30,933.0,82.0,1.7,20.0,712.0,926.61,693.64
2016,10,5,10,45,939.0,82.5,1.65,20.5,732.0,953.08,707.98
2016,10,5,11,0,945.0,83.0,1.6,21.0,752.0,976.06,719.95
2016,10,5,11,15,948.0,83.5,1.65,21.0,763.0,992.56,730.57
2016,10,5,11,30,951.0,84.0,1.7,21.0,774.0,1005.24,738.91
2016,10,5,11,45,952.0,84.0,1.8,21.0,777.5,1011.51,744.01
2016,10,5,12,0,953.0,84.0,1.9,21.0,781.0,1013.8,746.72
2016,10,5,12,15,951.0,83.5,1.95,21.0,776.0,1008.66,744.12
2016,10,5,12,30,949.0,83.0,2.0,21.0,771.0,999.57,739.15
2016,10,5,12,45,937.0,86.5,2.15,21.5,756.0,981.86,728.44
2016,10,5,13,0,925.0,90.0,2.3,22.0,741.0,960.6,715.39
2016,10,5,13,15,918.5,89.0,2.35,21.5,720.0,935.78,701.62
2016,10,5,13,30,912.0,88.0,2.4,21.0,699.0,907.59,685.51
2016,10,5,13,45,901.5,87.5,2.5,21.0,670.5,873.37,664.26
2016,10,5,14,0,891.0,87.0,2.6,21.0,642.0,836.38,640.86
2016,10,5,14,15,878.0,85.0,2.65,21.0,606.5,793.16,612.42
2016,10,5,14,30,865.0,83.0,2.7,21.0,571.0,747.82,582.11
2016,10,5,14,45,844.5,81.5,2.8,21.0,530.0,700.39,550.05
2016,10,5,15,0,824.0,80.0,2.9,21.0,489.0,647.06,511.97
2016,10,5,15,15,798.5,77.0,2.95,20.5,443.0,588.35,468.4
2016,10,5,15,30,773.0,74.0,3.0,20.0,397.0,529.88,423.43
2016,10,5,15,45,734.5,70.5,3.05,20.0,347.5,464.77,370.9
2016,10,5,16,0,696.0,67.0,3.1,20.0,298.0,403.11,319.36
2016,10,5,16,15,643.5,61.5,3.05,19.5,247.5,335.36,261.97
2016,10,5,16,30,591.0,56.0,3.0,19.0,197.0,272.48,207.01
2016,10,5,16,45,505.5,48.5,3.0,18.5,148.5,203.38,147.18
2016,10,5,17,0,420.0,41.0,3.0,18.0,100.0,143.98,95.85
2016,10,5,17,15,277.5,28.5,3.05,17.0,61.0,80.75,42.63
2016,10,5,17,30,135.0,16.0,3.1,16.0,22.0,28.62,0.0
2016,10,5,17,45,67.5,8.0,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,104.5,9.5,1.45,12.5,15.0,15.31,0.0
2016,10,6,6,30,209.0,19.0,1.5,13.0,30.0,46.77,0.0
2016,10,6,6,45,345.5,29.5,1.55,13.5,72.0,100.28,59.79
2016,10,6,7,0,482.0,40.0,1.6,14.0,114.0,166.99,115.91
2016,10,6,7,15,556.5,47.0,1.7,14.5,163.0,227.6,169.71
2016,10,6,7,30,631.0,54.0,1.8,15.0,212.0,296.45,230.33
2016,10,6,7,45,681.0,58.0,1.9,15.5,262.0,358.56,284.93
2016,10,6,8,0,731.0,62.0,2.0,16.0,312.0,425.91,342.09
2016,10,6,8,15,762.5,65.5,1.95,16.5,360.0,486.77,391.9
2016,10,6,8,30,794.0,69.0,1.9,17.0,408.0,549.09,440.85
2016,10,6,8,45,818.0,71.0,1.9,17.5,452.5,606.03,484.16
2016,10,6,9,0,842.0,73.0,1.9,18.0,497.0,658.82,522.97
2016,10,6,9,15,858.0,75.0,1.85,18.5,536.5,709.08,556.39
2016,10,6,9,30,874.0,77.0,1.8,19.0,576.0,757.93,588.01
2016,10,6,9,45,890.5,76.5,1.75,20.0,610.5,802.56,614.79
2016,10,6,10,0,907.0,76.0,1.7,21.0,645.0,845.19,639.54
2016,10,6,10,15,915.0,77.5,1.6,21.0,671.5,880.56,660.78
2016,10,6,10,30,923.0,79.0,1.5,21.0,698.0,912.91,679.72
2016,10,6,10,45,928.5,79.5,1.45,21.5,717.5,938.62,693.43
2016,10,6,11,0,934.0,80.0,1.4,22.0,737.0,960.85,704.82
2016,10,6,11,15,937.0,80.5,1.35,22.0,748.0,977.12,713.72
2016,10,6,11,30,940.0,81.0,1.3,22.0,759.0,989.6,720.32
2016,10,6,11,45,941.0,80.5,1.3,22.5,762.5,995.14,722.1
2016,10,6,12,0,942.0,80.0,1.3,23.0,766.0,996.76,721.61
2016,10,6,12,15,941.0,80.0,1.35,23.0,761.5,993.11,720.21
2016,10,6,12,30,940.0,80.0,1.4,23.0,757.0,985.55,716.5
2016,10,6,12,45,935.0,80.5,1.5,23.5,743.5,970.96,707.82
2016,10,6,13,0,930.0,81.0,1.6,24.0,730.0,952.68,696.82
2016,10,6,13,15,924.5,80.0,1.65,24.0,709.5,928.61,682.76
2016,10,6,13,30,919.0,79.0,1.7,24.0,689.0,901.12,666.45
2016,10,6,13,45,909.0,78.5,1.75,24.0,661.0,867.14,645.73
2016,10,6,14,0,899.0,78.0,1.8,24.0,633.0,830.33,622.94
2016,10,6,14,15,887.0,76.5,1.85,23.5,598.5,788.2,597.38
2016,10,6,14,30,875.0,75.0,1.9,23.0,564.0,743.86,569.8
2016,10,6,14,45,856.5,73.0,2.0,23.0,523.5,692.42,535.85
2016,10,6,15,0,838.0,71.0,2.1,23.0,483.0,639.88,499.68
2016,10,6,15,15,814.5,68.5,2.15,22.5,437.5,586.37,460.64
2016,10,6,15,30,791.0,66.0,2.2,22.0,392.0,528.97,417.24
2016,10,6,15,45,756.0,62.5,2.25,22.0,343.5,464.94,366.34
2016,10,6,16,0,721.0,59.0,2.3,22.0,295.0,402.87,315.16
2016,10,6,16,15,671.0,54.5,2.25,21.0,245.0,336.07,259.54
2016,10,6,16,30,621.0,50.0,2.2,20.0,195.0,273.73,205.68
2016,10,6,16,45,537.0,43.0,2.15,19.5,146.5,205.09,146.34
2016,10,6,17,0,453.0,36.0,2.1,19.0,98.0,145.1,94.52
2016,10,6,17,15,308.5,25.0,2.1,18.0,59.0,80.94,39.3
2016,10,6,17,30,164.0,14.0,2.1,17.0,20.0,29.19,0.0
2016,10,6,17,45,82.0,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.5,9.0,1.35,13.5,14.0,14.78,0.0
2016,10,7,6,30,207.0,18.0,1.4,14.0,28.0,45.34,0.0
2016,10,7,6,45,337.5,28.5,1.5,14.5,68.5,97.86,57.32
2016,10,7,7,0,468.0,39.0,1.6,15.0,109.0,162.5,112.1
2016,10,7,7,15,542.0,46.0,1.6,15.5,157.0,222.01,164.7
2016,10,7,7,30,616.0,53.0,1.6,16.0,205.0,289.72,223.98
2016,10,7,7,45,665.0,57.5,1.6,16.5,254.5,350.97,277.41
2016,10,7,8,0,714.0,62.0,1.6,17.0,304.0,417.41,333.2
2016,10,7,8,15,746.0,65.5,1.6,17.5,351.0,477.54,382.17
2016,10,7,8,30,778.0,69.0,1.6,18.0,398.0,539.22,430.44
2016,10,7,8,45,802.5,71.0,1.65,19.0,442.5,595.6,472.41
2016,10,7,9,0,827.0,73.0,1.7,20.0,487.0,652.01,512.86
2016,10,7,9,15,843.5,75.5,1.7,20.5,526.0,698.36,543.62
2016,10,7,9,30,860.0,78.0,1.7,21.0,565.0,747.48,575.64
2016,10,7,9,45,854.0,86.5,1.75,22.0,594.0,784.0,597.57
2016,10,7,10,0,848.0,95.0,1.8,23.0,623.0,823.21,621.11
2016,10,7,10,15,857.5,96.5,1.75,23.5,649.5,851.89,637.37
2016,10,7,10,30,867.0,98.0,1.7,24.0,676.0,884.01,655.82
2016,10,7,10,45,873.5,99.0,1.7,24.5,695.5,909.92,670.5
2016,10,7,11,0,880.0,100.0,1.7,25.0,715.0,932.59,683.07
2016,10,7,11,15,883.5,100.5,1.6,25.5,726.0,948.51,690.0
2016,10,7,11,30,887.0,101.0,1.5,26.0,737.0,960.87,694.66
2016,10,7,11,45,726.0,168.5,1.45,26.5,691.0,902.58,654.94
2016,10,7,12,0,565.0,236.0,1.4,27.0,645.0,819.25,597.8
2016,10,7,12,15,608.5,218.5,1.3,27.0,656.0,843.97,614.83
2016,10,7,12,30,652.0,201.0,1.2,27.0,667.0,861.73,625.59
2016,10,7,12,45,586.0,219.5,1.1,27.5,633.0,807.46,586.94
2016,10,7,13,0,520.0,238.0,1.0,28.0,599.0,757.91,551.44
2016,10,7,13,15,669.0,178.0,0.9,28.0,628.0,819.91,594.43
2016,10,7,13,30,818.0,118.0,0.8,28.0,657.0,862.35,620.11
2016,10,7,13,45,697.0,150.0,0.75,28.0,596.0,776.98,564.61
2016,10,7,14,0,576.0,182.0,0.7,28.0,535.0,685.31,503.72
2016,10,7,14,15,579.5,169.0,0.7,27.5,507.0,657.42,487.54
2016,10,7,14,30,583.0,156.0,0.7,27.0,479.0,622.61,465.59
2016,10,7,14,45,640.0,127.0,0.7,27.0,458.0,605.92,455.72
2016,10,7,15,0,697.0,98.0,0.7,27.0,437.0,581.49,439.63
2016,10,7,15,15,706.0,85.0,0.75,26.5,400.5,538.24,409.96
2016,10,7,15,30,715.0,72.0,0.8,26.0,364.0,491.09,376.21
2016,10,7,15,45,647.0,78.0,0.9,25.5,317.0,426.09,327.37
2016,10,7,16,0,579.0,84.0,1.0,25.0,270.0,364.95,279.73
2016,10,7,16,15,522.0,76.0,1.1,24.0,222.0,299.29,227.49
2016,10,7,16,30,465.0,68.0,1.2,23.0,174.0,239.19,177.81
2016,10,7,16,45,381.0,56.5,1.35,22.5,128.5,172.87,122.76
2016,10,7,17,0,297.0,45.0,1.5,22.0,83.0,118.42,77.47
2016,10,7,17,15,148.5,29.5,1.55,21.0,48.5,58.67,27.0
2016,10,7,17,30,0.0,14.0,1.6,20.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,1.65,19.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,9.0,1.1,15.0,11.5,11.93,0.0
2016,10,8,6,30,112.0,18.0,1.1,15.0,23.0,33.32,0.0
2016,10,8,6,45,240.0,32.0,1.1,15.5,61.5,83.01,48.75
2016,10,8,7,0,368.0,46.0,1.1,16.0,100.0,145.34,100.86
2016,10,8,7,15,450.0,55.0,1.1,16.5,147.0,203.59,151.02
2016,10,8,7,30,532.0,64.0,1.1,17.0,194.0,271.04,208.78
2016,10,8,7,45,584.5,70.5,1.1,17.5,242.5,332.22,261.08
2016,10,8,8,0,637.0,77.0,1.1,18.0,291.0,398.21,315.55
2016,10,8,8,15,674.0,82.0,1.1,19.0,338.5,458.73,363.29
2016,10,8,8,30,711.0,87.0,1.1,20.0,386.0,521.51,410.75
2016,10,8,8,45,736.5,91.0,1.1,21.0,429.5,577.76,451.46
2016,10,8,9,0,762.0,95.0,1.1,22.0,473.0,632.26,489.38
2016,10,8,9,15,781.0,98.0,1.15,23.0,512.0,682.88,523.2
2016,10,8,9,30,800.0,101.0,1.2,24.0,551.0,732.51,554.31
2016,10,8,9,45,850.0,89.5,1.25,25.0,592.5,788.86,589.24
2016,10,8,10,0,900.0,78.0,1.3,26.0,634.0,839.29,619.34
2016,10,8,10,15,908.0,79.0,1.25,26.5,661.0,873.69,638.39
2016,10,8,10,30,916.0,80.0,1.2,27.0,688.0,905.09,655.36
2016,10,8,10,45,920.5,81.5,1.2,27.5,706.5,930.73,669.24
2016,10,8,11,0,925.0,83.0,1.2,28.0,725.0,952.89,680.93
2016,10,8,11,15,928.5,83.5,1.1,28.0,736.5,969.33,688.77
2016,10,8,11,30,932.0,84.0,1.0,28.0,748.0,982.04,694.29
2016,10,8,11,45,932.0,84.5,0.9,28.5,751.0,987.6,694.07
2016,10,8,12,0,932.0,85.0,0.8,29.0,754.0,989.28,691.59
2016,10,8,12,15,930.5,85.0,0.7,29.0,749.5,985.05,687.03
2016,10,8,12,30,929.0,85.0,0.6,29.0,745.0,976.96,680.31
2016,10,8,12,45,925.5,84.5,0.5,29.5,732.0,962.62,668.66
2016,10,8,13,0,922.0,84.0,0.4,30.0,719.0,944.59,655.05
2016,10,8,13,15,916.0,83.0,0.35,30.0,698.5,920.14,640.15
2016,10,8,13,30,910.0,82.0,0.3,30.0,678.0,892.35,623.37
2016,10,8,13,45,901.0,81.0,0.3,30.0,650.0,858.82,604.04
2016,10,8,14,0,892.0,80.0,0.3,30.0,622.0,822.46,582.87
2016,10,8,14,15,879.5,78.0,0.4,29.5,587.5,779.59,560.14
2016,10,8,14,30,867.0,76.0,0.5,29.0,553.0,734.59,535.39
2016,10,8,14,45,849.0,74.0,0.6,29.0,512.5,683.88,504.95
2016,10,8,15,0,831.0,72.0,0.7,29.0,472.0,636.0,474.45
2016,10,8,15,15,806.5,69.5,0.8,28.5,426.5,578.38,435.66
2016,10,8,15,30,782.0,67.0,0.9,28.0,381.0,520.91,395.09
2016,10,8,15,45,747.0,63.0,1.05,27.5,332.5,456.95,347.98
2016,10,8,16,0,712.0,59.0,1.2,27.0,284.0,394.98,299.89
2016,10,8,16,15,660.0,54.0,1.2,26.0,234.5,327.63,245.69
2016,10,8,16,30,608.0,49.0,1.2,25.0,185.0,266.02,194.02
2016,10,8,16,45,523.5,41.5,1.3,24.0,137.0,197.08,136.51
2016,10,8,17,0,439.0,34.0,1.4,23.0,89.0,137.81,86.53
2016,10,8,17,15,289.5,22.5,1.45,22.0,51.5,72.77,27.6
2016,10,8,17,30,140.0,11.0,1.5,21.0,14.0,23.36,0.0
2016,10,8,17,45,70.0,5.5,1.55,20.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
