Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.0,8.0,0.7,14.5,12.0,7.63,0.0
2016,10,9,6,30,182.0,16.0,0.7,15.0,24.0,40.0,0.0
2016,10,9,6,45,314.0,27.5,0.7,15.5,63.5,92.7,52.35
2016,10,9,7,0,446.0,39.0,0.7,16.0,103.0,157.06,107.23
2016,10,9,7,15,524.0,46.5,0.65,16.5,151.0,216.86,159.13
2016,10,9,7,30,602.0,54.0,0.6,17.0,199.0,285.33,217.76
2016,10,9,7,45,651.5,59.5,0.55,17.5,248.5,347.85,270.75
2016,10,9,8,0,701.0,65.0,0.5,18.0,298.0,413.61,324.25
2016,10,9,8,15,734.5,69.0,0.5,19.0,345.5,474.3,371.39
2016,10,9,8,30,768.0,73.0,0.5,20.0,393.0,536.69,417.65
2016,10,9,8,45,791.5,76.5,0.5,21.0,437.0,593.56,457.87
2016,10,9,9,0,815.0,80.0,0.5,22.0,481.0,650.39,496.39
2016,10,9,9,15,832.5,82.0,0.55,22.5,520.0,700.8,529.48
2016,10,9,9,30,850.0,84.0,0.6,23.0,559.0,749.96,560.6
2016,10,9,9,45,866.5,84.5,0.65,23.5,593.0,789.42,584.76
2016,10,9,10,0,883.0,85.0,0.7,24.0,627.0,832.13,610.87
2016,10,9,10,15,891.5,86.0,0.8,24.5,653.5,866.38,632.0
2016,10,9,10,30,900.0,87.0,0.9,25.0,680.0,897.72,651.25
2016,10,9,10,45,904.0,88.5,1.0,25.5,699.0,922.48,666.29
2016,10,9,11,0,908.0,90.0,1.1,26.0,718.0,943.8,679.22
2016,10,9,11,15,911.0,91.0,1.2,26.0,729.0,960.04,690.37
2016,10,9,11,30,914.0,92.0,1.3,26.0,740.0,972.61,699.37
2016,10,9,11,45,913.0,93.0,1.4,26.5,742.5,977.64,702.38
2016,10,9,12,0,912.0,94.0,1.5,27.0,745.0,978.85,703.15
2016,10,9,12,15,910.5,93.5,1.55,27.0,739.5,974.05,700.93
2016,10,9,12,30,909.0,93.0,1.6,27.0,734.0,965.46,696.49
2016,10,9,12,45,900.0,94.5,1.7,27.0,720.0,948.51,687.48
2016,10,9,13,0,891.0,96.0,1.8,27.0,706.0,928.11,676.28
2016,10,9,13,15,884.5,95.0,1.85,26.5,685.0,903.78,663.23
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,876.25,647.98
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,841.61,626.59
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,810.41,607.36
2016,10,9,14,15,840.0,90.5,2.05,25.5,572.5,766.64,580.39
2016,10,9,14,30,826.0,88.0,2.1,25.0,538.0,720.95,551.62
2016,10,9,14,45,806.0,85.5,2.15,25.0,497.5,669.45,517.03
2016,10,9,15,0,786.0,83.0,2.2,25.0,457.0,617.09,479.37
2016,10,9,15,15,759.0,79.5,2.2,24.5,412.0,558.87,436.68
2016,10,9,15,30,732.0,76.0,2.2,24.0,367.0,501.15,392.86
2016,10,9,15,45,694.5,71.5,2.2,23.5,319.0,439.34,344.25
2016,10,9,16,0,657.0,67.0,2.2,23.0,271.0,378.52,294.65
2016,10,9,16,15,601.5,60.5,2.05,22.5,222.0,311.27,238.31
2016,10,9,16,30,546.0,54.0,1.9,22.0,173.0,249.35,184.94
2016,10,9,16,45,458.5,45.0,1.8,21.5,127.0,181.81,127.57
2016,10,9,17,0,371.0,36.0,1.7,21.0,81.0,124.38,78.67
2016,10,9,17,15,185.5,23.5,1.6,20.0,46.0,56.16,17.35
2016,10,9,17,30,0.0,11.0,1.5,19.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,18.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,5.5,1.2,13.0,5.5,5.24,0.0
2016,10,10,6,30,0.0,11.0,1.2,13.0,11.0,10.48,0.0
2016,10,10,6,45,15.5,30.0,1.3,13.5,32.0,32.81,18.34
2016,10,10,7,0,31.0,49.0,1.4,14.0,53.0,56.77,40.41
2016,10,10,7,15,46.0,70.0,1.45,14.0,79.0,84.59,64.56
2016,10,10,7,30,61.0,91.0,1.5,14.0,105.0,114.17,90.21
2016,10,10,7,45,74.5,111.0,1.55,14.5,132.5,143.73,115.46
2016,10,10,8,0,88.0,131.0,1.6,15.0,160.0,174.8,141.54
2016,10,10,8,15,44.0,128.5,1.55,15.5,143.0,152.16,122.56
2016,10,10,8,30,0.0,126.0,1.5,16.0,126.0,120.55,95.57
2016,10,10,8,45,0.0,135.0,1.5,16.5,135.0,129.1,102.22
2016,10,10,9,0,0.0,144.0,1.5,17.0,144.0,137.71,108.76
2016,10,10,9,15,6.5,169.5,1.5,17.0,173.5,167.89,133.12
2016,10,10,9,30,13.0,195.0,1.5,17.0,203.0,198.81,157.73
2016,10,10,9,45,27.5,223.0,1.5,17.5,240.0,239.35,189.57
2016,10,10,10,0,42.0,251.0,1.5,18.0,277.0,292.92,230.91
2016,10,10,10,15,42.5,262.0,1.55,18.5,289.0,306.36,240.29
2016,10,10,10,30,43.0,273.0,1.6,19.0,301.0,319.77,249.8
2016,10,10,10,45,55.0,289.5,1.65,19.5,326.5,349.68,272.2
2016,10,10,11,0,67.0,306.0,1.7,20.0,352.0,380.01,294.58
2016,10,10,11,15,67.0,310.5,1.75,20.0,357.5,385.78,298.65
2016,10,10,11,30,67.0,315.0,1.8,20.0,363.0,391.35,302.75
2016,10,10,11,45,67.0,316.5,1.85,20.5,364.5,393.32,303.65
2016,10,10,12,0,67.0,318.0,1.9,21.0,366.0,395.08,304.46
2016,10,10,12,15,127.5,325.5,1.95,21.0,415.5,474.6,365.5
2016,10,10,12,30,188.0,333.0,2.0,21.0,465.0,538.77,413.97
2016,10,10,12,45,186.0,327.0,2.1,21.0,455.5,527.89,406.21
2016,10,10,13,0,184.0,321.0,2.2,21.0,446.0,516.32,398.43
2016,10,10,13,15,518.0,213.0,2.25,20.5,550.0,714.42,552.77
2016,10,10,13,30,852.0,105.0,2.3,20.0,654.0,871.14,665.59
2016,10,10,13,45,835.0,106.0,2.35,20.0,625.0,834.29,639.98
2016,10,10,14,0,818.0,107.0,2.4,20.0,596.0,795.21,614.41
2016,10,10,14,15,803.0,104.5,2.4,19.5,561.5,751.82,586.25
2016,10,10,14,30,788.0,102.0,2.4,19.0,527.0,706.68,556.37
2016,10,10,14,45,759.5,101.0,2.45,19.0,485.5,654.88,519.45
2016,10,10,15,0,731.0,100.0,2.5,19.0,444.0,600.55,478.8
2016,10,10,15,15,702.0,95.5,2.55,18.5,399.5,542.37,434.97
2016,10,10,15,30,673.0,91.0,2.6,18.0,355.0,485.05,390.27
2016,10,10,15,45,625.0,86.5,2.7,18.0,307.0,419.47,336.89
2016,10,10,16,0,577.0,82.0,2.8,18.0,259.0,357.47,284.78
2016,10,10,16,15,516.0,73.5,2.75,17.5,210.5,290.33,227.63
2016,10,10,16,30,455.0,65.0,2.7,17.0,162.0,229.21,174.33
2016,10,10,16,45,360.5,53.0,2.7,16.5,117.0,161.17,116.16
2016,10,10,17,0,266.0,41.0,2.7,16.0,72.0,106.08,69.07
2016,10,10,17,15,133.0,20.5,2.6,15.5,36.0,44.33,8.56
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,9.5,1.35,12.5,9.5,0.0,0.0
2016,10,11,6,30,0.0,19.0,1.4,13.0,19.0,18.11,0.0
2016,10,11,6,45,176.5,31.5,1.45,13.5,56.0,71.64,40.12
2016,10,11,7,0,353.0,44.0,1.5,14.0,93.0,139.49,96.81
2016,10,11,7,15,436.0,54.0,1.55,14.0,139.0,197.92,147.96
2016,10,11,7,30,519.0,64.0,1.6,14.0,185.0,265.68,207.26
2016,10,11,7,45,268.0,91.5,1.65,14.5,154.5,213.08,171.07
2016,10,11,8,0,17.0,119.0,1.7,15.0,124.0,123.48,98.7
2016,10,11,8,15,22.0,136.5,1.65,15.0,145.0,144.14,116.07
2016,10,11,8,30,27.0,154.0,1.6,15.0,166.0,171.72,138.66
2016,10,11,8,45,34.0,173.5,1.6,15.5,189.5,197.84,159.49
2016,10,11,9,0,41.0,193.0,1.6,16.0,213.0,224.68,180.57
2016,10,11,9,15,86.5,220.0,1.55,16.5,266.5,288.04,231.18
2016,10,11,9,30,132.0,247.0,1.5,17.0,320.0,365.49,291.21
2016,10,11,9,45,132.5,262.5,1.5,17.5,339.5,387.97,306.91
2016,10,11,10,0,133.0,278.0,1.5,18.0,359.0,410.13,322.48
2016,10,11,10,15,132.5,290.5,1.5,18.0,374.0,427.68,335.03
2016,10,11,10,30,132.0,303.0,1.5,18.0,389.0,444.78,347.21
2016,10,11,10,45,516.0,197.0,1.5,18.0,546.5,699.76,543.65
2016,10,11,11,0,900.0,91.0,1.5,18.0,704.0,934.37,703.63
2016,10,11,11,15,903.5,91.5,1.5,18.0,715.5,950.24,710.7
2016,10,11,11,30,907.0,92.0,1.5,18.0,727.0,962.47,718.22
2016,10,11,11,45,776.5,145.5,1.5,18.5,690.5,918.46,687.44
2016,10,11,12,0,646.0,199.0,1.5,19.0,654.0,855.95,644.79
2016,10,11,12,15,775.5,146.0,1.5,19.0,688.5,916.28,686.08
2016,10,11,12,30,905.0,93.0,1.5,19.0,723.0,957.67,712.97
2016,10,11,12,45,882.5,101.0,1.55,19.0,705.5,935.76,699.14
2016,10,11,13,0,860.0,109.0,1.6,19.0,688.0,918.4,689.12
2016,10,11,13,15,852.5,107.5,1.65,19.0,667.5,892.84,673.54
2016,10,11,13,30,845.0,106.0,1.7,19.0,647.0,864.19,655.87
2016,10,11,13,45,681.5,150.5,1.8,19.0,574.5,758.01,584.6
2016,10,11,14,0,518.0,195.0,1.9,19.0,502.0,647.93,505.6
2016,10,11,14,15,491.0,190.0,2.0,18.5,467.5,602.51,474.84
2016,10,11,14,30,464.0,185.0,2.1,18.0,433.0,557.28,442.83
2016,10,11,14,45,605.0,139.0,2.25,18.0,436.5,588.16,469.54
2016,10,11,15,0,746.0,93.0,2.4,18.0,440.0,600.42,480.91
2016,10,11,15,15,622.0,103.0,2.5,17.5,372.5,501.0,404.16
2016,10,11,15,30,498.0,113.0,2.6,17.0,305.0,407.27,330.23
2016,10,11,15,45,454.5,106.0,2.75,17.0,264.0,350.9,283.98
2016,10,11,16,0,411.0,99.0,2.9,17.0,223.0,298.18,239.3
2016,10,11,16,15,446.5,79.0,2.85,16.5,191.0,265.86,209.56
2016,10,11,16,30,482.0,59.0,2.8,16.0,159.0,230.9,175.55
2016,10,11,16,45,387.0,48.0,2.8,15.5,114.5,163.47,117.31
2016,10,11,17,0,292.0,37.0,2.8,15.0,70.0,107.15,68.45
2016,10,11,17,15,146.0,18.5,2.7,14.5,35.0,43.42,1.64
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,85.0,14.0,1.3,12.0,17.0,23.29,0.0
2016,10,12,6,45,216.0,29.0,1.2,12.5,53.5,75.51,40.23
2016,10,12,7,0,347.0,44.0,1.1,13.0,90.0,137.91,95.72
2016,10,12,7,15,431.0,54.0,1.0,13.5,136.0,196.23,146.44
2016,10,12,7,30,515.0,64.0,0.9,14.0,182.0,263.97,204.84
2016,10,12,7,45,574.5,70.0,0.85,14.5,231.0,326.29,258.37
2016,10,12,8,0,634.0,76.0,0.8,15.0,280.0,394.12,314.54
2016,10,12,8,15,322.5,110.0,0.8,15.0,214.0,299.46,242.12
2016,10,12,8,30,11.0,144.0,0.8,15.0,148.0,145.82,116.24
2016,10,12,8,45,8.5,153.0,0.85,15.5,156.5,153.22,122.34
2016,10,12,9,0,6.0,162.0,0.9,16.0,165.0,160.47,127.64
2016,10,12,9,15,9.0,177.0,1.0,16.0,182.0,177.72,141.37
2016,10,12,9,30,12.0,192.0,1.1,16.0,199.0,195.27,155.23
2016,10,12,9,45,63.0,233.0,1.25,16.5,271.0,289.17,230.43
2016,10,12,10,0,114.0,274.0,1.4,17.0,343.0,378.63,299.73
2016,10,12,10,15,112.0,286.0,1.6,17.0,356.5,393.19,310.29
2016,10,12,10,30,110.0,298.0,1.8,17.0,370.0,407.37,320.99
2016,10,12,10,45,78.0,292.0,2.0,17.0,344.0,373.75,294.43
2016,10,12,11,0,46.0,286.0,2.2,17.0,318.0,338.79,266.71
2016,10,12,11,15,102.5,308.5,2.2,17.0,380.0,416.99,328.49
2016,10,12,11,30,159.0,331.0,2.2,17.0,442.0,510.38,399.6
2016,10,12,11,45,199.5,329.5,2.2,17.5,469.0,547.51,426.95
2016,10,12,12,0,240.0,328.0,2.2,18.0,496.0,584.05,453.87
2016,10,12,12,15,287.0,315.5,2.15,18.0,515.0,627.25,486.12
2016,10,12,12,30,334.0,303.0,2.1,18.0,534.0,654.39,506.7
2016,10,12,12,45,331.0,297.5,2.1,18.0,523.0,641.25,497.27
2016,10,12,13,0,328.0,292.0,2.1,18.0,512.0,626.78,487.2
2016,10,12,13,15,252.0,293.5,2.15,18.0,459.5,554.54,433.12
2016,10,12,13,30,176.0,295.0,2.2,18.0,407.0,471.95,370.72
2016,10,12,13,45,290.0,261.5,2.3,18.0,436.0,536.13,423.31
2016,10,12,14,0,404.0,228.0,2.4,18.0,465.0,580.1,459.46
2016,10,12,14,15,391.0,215.5,2.45,18.0,434.0,541.64,430.89
2016,10,12,14,30,378.0,203.0,2.5,18.0,403.0,502.83,402.15
2016,10,12,14,45,192.0,179.5,2.65,18.0,281.0,323.15,260.7
2016,10,12,15,0,6.0,156.0,2.8,18.0,159.0,154.58,122.37
2016,10,12,15,15,357.5,115.0,2.65,17.5,252.0,350.47,286.75
2016,10,12,15,30,709.0,74.0,2.5,17.0,345.0,480.68,389.54
2016,10,12,15,45,672.5,68.5,2.45,17.0,298.0,419.85,337.94
2016,10,12,16,0,636.0,63.0,2.4,17.0,251.0,359.92,286.64
2016,10,12,16,15,577.5,57.0,2.3,16.5,203.5,293.81,229.57
2016,10,12,16,30,519.0,51.0,2.2,16.0,156.0,233.39,176.02
2016,10,12,16,45,425.0,41.5,2.15,15.5,111.5,166.02,117.64
2016,10,12,17,0,331.0,32.0,2.1,15.0,67.0,109.64,67.94
2016,10,12,17,15,165.5,16.0,2.1,14.5,33.5,43.79,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,1.9,12.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,1.9,12.0,16.0,15.25,0.0
2016,10,13,6,45,171.5,27.5,1.95,12.5,49.5,65.58,33.24
2016,10,13,7,0,343.0,39.0,2.0,13.0,83.0,132.02,90.96
2016,10,13,7,15,407.5,50.0,2.1,13.5,125.5,184.99,138.26
2016,10,13,7,30,472.0,61.0,2.2,14.0,168.0,245.23,191.68
2016,10,13,7,45,520.0,69.0,2.35,14.5,213.0,302.29,242.23
2016,10,13,8,0,568.0,77.0,2.5,15.0,258.0,363.77,295.19
2016,10,13,8,15,597.5,84.0,2.45,15.0,300.5,418.5,341.64
2016,10,13,8,30,627.0,91.0,2.4,15.0,343.0,474.88,387.96
2016,10,13,8,45,556.5,122.0,2.35,15.5,364.0,496.41,403.82
2016,10,13,9,0,486.0,153.0,2.3,16.0,385.0,505.86,409.45
2016,10,13,9,15,406.5,187.0,2.25,16.5,392.0,508.54,408.9
2016,10,13,9,30,327.0,221.0,2.2,17.0,399.0,493.26,394.37
2016,10,13,9,45,319.5,238.0,2.15,17.5,420.5,518.76,412.09
2016,10,13,10,0,312.0,255.0,2.1,18.0,442.0,542.7,428.02
2016,10,13,10,15,268.0,275.0,2.05,18.0,440.5,537.61,422.12
2016,10,13,10,30,224.0,295.0,2.0,18.0,439.0,516.27,404.5
2016,10,13,10,45,352.0,270.5,2.0,18.5,504.0,620.75,483.71
2016,10,13,11,0,480.0,246.0,2.0,19.0,569.0,729.69,562.56
2016,10,13,11,15,425.5,269.5,2.05,19.0,559.0,712.05,547.5
2016,10,13,11,30,371.0,293.0,2.1,19.0,549.0,678.86,522.74
2016,10,13,11,45,379.0,288.5,2.15,19.5,551.5,683.19,525.62
2016,10,13,12,0,387.0,284.0,2.2,20.0,554.0,685.9,527.08
2016,10,13,12,15,430.5,269.5,2.25,20.0,567.0,722.33,554.23
2016,10,13,12,30,474.0,255.0,2.3,20.0,580.0,743.2,570.36
2016,10,13,12,45,425.0,266.0,2.35,20.0,553.5,704.21,541.84
2016,10,13,13,0,376.0,277.0,2.4,20.0,527.0,652.49,504.64
2016,10,13,13,15,372.5,268.5,2.4,20.0,509.5,631.97,490.63
2016,10,13,13,30,369.0,260.0,2.4,20.0,492.0,610.12,475.35
2016,10,13,13,45,422.0,233.5,2.4,20.0,487.5,625.42,488.45
2016,10,13,14,0,475.0,207.0,2.4,20.0,483.0,624.48,489.58
2016,10,13,14,15,480.5,191.0,2.4,19.5,456.5,593.4,468.38
2016,10,13,14,30,486.0,175.0,2.4,19.0,430.0,560.27,445.37
2016,10,13,14,45,405.5,175.5,2.4,19.0,377.0,484.26,386.97
2016,10,13,15,0,325.0,176.0,2.4,19.0,324.0,404.93,325.19
2016,10,13,15,15,446.5,136.0,2.35,18.5,317.0,425.72,343.42
2016,10,13,15,30,568.0,96.0,2.3,18.0,310.0,428.36,345.61
2016,10,13,15,45,534.5,87.0,2.3,18.0,267.0,370.86,297.91
2016,10,13,16,0,501.0,78.0,2.3,18.0,224.0,315.76,251.07
2016,10,13,16,15,453.0,67.5,2.15,17.5,180.5,256.35,199.97
2016,10,13,16,30,405.0,57.0,2.0,17.0,137.0,201.71,151.88
2016,10,13,16,45,324.5,45.0,1.95,17.0,97.0,142.23,100.47
2016,10,13,17,0,244.0,33.0,1.9,17.0,57.0,91.63,55.67
2016,10,13,17,15,122.0,16.5,1.8,16.5,28.5,36.68,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.5,3.75,16.0,1.5,1.39,0.0
2016,10,14,7,0,0.0,3.0,3.6,16.0,3.0,2.77,0.0
2016,10,14,7,15,0.0,4.5,3.4,16.0,4.5,4.16,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.55,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,6.94,0.27
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,8.34,1.48
2016,10,14,8,15,0.0,11.0,2.65,16.0,11.0,10.19,3.06
2016,10,14,8,30,0.0,13.0,2.5,16.0,13.0,12.05,4.63
2016,10,14,8,45,0.0,34.0,2.45,16.5,34.0,31.57,21.14
2016,10,14,9,0,0.0,55.0,2.4,17.0,55.0,51.14,37.46
2016,10,14,9,15,0.0,61.5,2.35,17.0,61.5,57.22,42.41
2016,10,14,9,30,0.0,68.0,2.3,17.0,68.0,63.29,47.36
2016,10,14,9,45,0.0,75.5,2.3,17.5,75.5,70.31,52.95
2016,10,14,10,0,0.0,83.0,2.3,18.0,83.0,77.33,58.5
2016,10,14,10,15,0.0,97.0,2.25,18.0,97.0,90.56,69.22
2016,10,14,10,30,0.0,111.0,2.2,18.0,111.0,104.11,80.13
2016,10,14,10,45,1.5,149.0,2.15,18.0,150.0,142.78,111.34
2016,10,14,11,0,3.0,187.0,2.1,18.0,189.0,182.27,142.76
2016,10,14,11,15,4.5,193.5,2.05,18.0,196.5,190.2,148.9
2016,10,14,11,30,6.0,200.0,2.0,18.0,204.0,198.19,155.17
2016,10,14,11,45,3.0,182.0,1.95,18.5,184.5,177.12,138.0
2016,10,14,12,0,0.0,164.0,1.9,19.0,165.0,156.23,121.06
2016,10,14,12,15,31.0,232.5,1.85,19.0,254.5,266.53,209.06
2016,10,14,12,30,62.0,301.0,1.8,19.0,344.0,371.79,290.12
2016,10,14,12,45,35.0,254.0,1.8,19.0,278.0,293.56,229.28
2016,10,14,13,0,8.0,207.0,1.8,19.0,212.0,207.26,161.66
2016,10,14,13,15,7.0,200.5,1.75,19.0,205.0,199.75,156.12
2016,10,14,13,30,6.0,194.0,1.7,19.0,198.0,192.31,150.4
2016,10,14,13,45,3.0,141.5,1.65,19.0,143.5,136.74,106.24
2016,10,14,14,0,0.0,89.0,1.6,19.0,89.0,82.93,62.81
2016,10,14,14,15,27.5,152.5,1.55,18.5,167.0,173.34,137.44
2016,10,14,14,30,55.0,216.0,1.5,18.0,245.0,262.52,209.2
2016,10,14,14,45,27.5,170.5,1.5,18.0,185.0,191.65,152.26
2016,10,14,15,0,0.0,125.0,1.5,18.0,125.0,119.16,93.37
2016,10,14,15,15,0.0,85.5,1.45,18.0,85.5,80.04,61.46
2016,10,14,15,30,0.0,46.0,1.4,18.0,46.0,42.73,30.47
2016,10,14,15,45,0.0,39.5,1.4,18.0,39.5,36.68,25.43
2016,10,14,16,0,0.0,33.0,1.4,18.0,33.0,30.62,20.31
2016,10,14,16,15,0.0,26.5,1.25,17.5,26.5,24.58,15.17
2016,10,14,16,30,0.0,20.0,1.1,17.0,20.0,18.54,9.96
2016,10,14,16,45,0.0,14.0,1.0,16.5,14.0,12.97,5.09
2016,10,14,17,0,0.0,8.0,0.9,16.0,8.0,7.4,0.0
2016,10,14,17,15,0.0,4.0,0.85,15.5,4.0,3.7,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,38.0,5.5,1.8,13.5,6.5,0.0,0.0
2016,10,15,6,30,76.0,11.0,1.9,14.0,13.0,19.28,0.0
2016,10,15,6,45,215.0,24.0,2.0,14.5,47.0,69.51,29.58
2016,10,15,7,0,354.0,37.0,2.1,15.0,81.0,132.37,89.46
2016,10,15,7,15,441.0,45.5,2.2,15.0,125.5,189.85,140.18
2016,10,15,7,30,528.0,54.0,2.3,15.0,170.0,257.12,199.38
2016,10,15,7,45,581.0,60.0,2.45,15.5,216.5,316.9,252.4
2016,10,15,8,0,634.0,66.0,2.6,16.0,263.0,381.51,308.07
2016,10,15,8,15,444.0,111.0,2.9,16.5,259.5,363.4,295.89
2016,10,15,8,30,254.0,156.0,3.2,17.0,256.0,319.92,260.66
2016,10,15,8,45,234.5,177.5,3.5,17.5,278.0,344.38,280.11
2016,10,15,9,0,215.0,199.0,3.8,18.0,300.0,357.22,289.63
2016,10,15,9,15,243.5,213.0,4.0,18.0,336.5,411.82,332.99
2016,10,15,9,30,272.0,227.0,4.2,18.0,373.0,458.78,369.87
2016,10,15,9,45,179.5,245.0,4.45,18.5,344.0,405.69,325.61
2016,10,15,10,0,87.0,263.0,4.7,19.0,315.0,344.87,274.81
2016,10,15,10,15,137.0,278.5,4.85,19.0,364.0,418.7,333.73
2016,10,15,10,30,187.0,294.0,5.0,19.0,413.0,483.14,384.45
2016,10,15,10,45,238.5,296.0,5.15,19.0,452.0,535.02,425.4
2016,10,15,11,0,290.0,298.0,5.3,19.0,491.0,601.73,477.05
2016,10,15,11,15,168.5,294.5,5.4,19.0,407.0,476.13,377.95
2016,10,15,11,30,47.0,291.0,5.5,19.0,323.0,346.97,274.0
2016,10,15,11,45,53.5,297.0,5.65,19.0,334.0,360.01,284.74
2016,10,15,12,0,60.0,303.0,5.8,19.0,345.0,372.96,295.14
2016,10,15,12,15,64.0,303.0,5.85,19.0,347.5,376.55,298.16
2016,10,15,12,30,68.0,303.0,5.9,19.0,350.0,379.92,301.08
2016,10,15,12,45,69.0,296.5,6.0,19.0,343.5,372.85,295.88
2016,10,15,13,0,70.0,290.0,6.1,19.0,337.0,365.58,290.58
2016,10,15,13,15,84.5,286.5,6.1,19.0,340.5,373.36,297.5
2016,10,15,13,30,99.0,283.0,6.1,19.0,344.0,380.33,303.77
2016,10,15,13,45,56.0,242.0,6.15,19.0,276.5,296.13,236.45
2016,10,15,14,0,13.0,201.0,6.2,19.0,209.0,205.74,163.17
2016,10,15,14,15,61.5,213.5,6.15,18.5,246.0,266.01,214.04
2016,10,15,14,30,110.0,226.0,6.1,18.0,283.0,313.82,254.36
2016,10,15,14,45,55.0,178.5,6.05,18.0,207.0,219.41,177.06
2016,10,15,15,0,0.0,131.0,6.0,18.0,131.0,125.4,99.01
2016,10,15,15,15,0.0,112.0,5.8,18.0,112.0,106.62,83.73
2016,10,15,15,30,0.0,93.0,5.6,18.0,93.0,87.95,68.35
2016,10,15,15,45,0.0,79.0,5.45,18.0,79.0,74.41,57.1
2016,10,15,16,0,0.0,65.0,5.3,18.0,65.0,60.92,45.75
2016,10,15,16,15,0.0,51.5,5.15,17.5,51.5,47.97,34.79
2016,10,15,16,30,0.0,38.0,5.0,17.0,38.0,35.3,23.92
2016,10,15,16,45,0.0,26.0,4.85,17.0,26.0,24.13,14.16
2016,10,15,17,0,0.0,14.0,4.7,17.0,14.0,12.97,3.86
2016,10,15,17,15,0.0,7.0,4.55,17.0,7.0,6.67,0.0
2016,10,15,17,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,3.5,1.45,14.5,3.5,0.0,0.0
2016,10,16,6,30,0.0,7.0,1.5,15.0,7.0,6.67,0.0
2016,10,16,6,45,23.5,24.0,1.6,15.5,27.0,27.98,8.95
2016,10,16,7,0,47.0,41.0,1.7,16.0,47.0,55.79,37.9
2016,10,16,7,15,66.0,61.0,1.8,16.0,73.5,85.46,63.8
2016,10,16,7,30,85.0,81.0,1.9,16.0,100.0,117.27,91.41
2016,10,16,7,45,95.0,101.5,2.0,16.5,127.5,148.09,117.95
2016,10,16,8,0,105.0,122.0,2.1,17.0,155.0,179.98,144.85
2016,10,16,8,15,111.5,142.0,2.2,17.0,181.5,210.48,170.35
2016,10,16,8,30,118.0,162.0,2.3,17.0,208.0,241.54,195.84
2016,10,16,8,45,59.0,108.0,2.4,17.0,131.0,143.06,114.97
2016,10,16,9,0,0.0,54.0,2.5,17.0,54.0,50.21,36.62
2016,10,16,9,15,0.0,87.0,2.55,17.0,87.0,81.1,62.33
2016,10,16,9,30,0.0,120.0,2.6,17.0,120.0,113.37,88.76
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,73.11,55.25
2016,10,16,10,0,0.0,37.0,2.8,18.0,37.0,34.41,23.04
2016,10,16,10,15,0.0,76.0,2.85,18.0,76.0,70.8,53.1
2016,10,16,10,30,0.0,115.0,2.9,18.0,115.0,108.04,83.45
2016,10,16,10,45,0.0,64.5,3.0,18.5,64.5,60.08,43.99
2016,10,16,11,0,0.0,14.0,3.1,19.0,14.0,13.02,5.13
2016,10,16,11,15,0.0,78.0,3.1,19.0,78.0,72.7,54.21
2016,10,16,11,30,0.0,142.0,3.1,19.0,142.0,134.47,104.16
2016,10,16,11,45,2.0,165.0,3.15,19.0,166.0,159.21,123.97
2016,10,16,12,0,4.0,188.0,3.2,19.0,190.0,184.28,143.99
2016,10,16,12,15,22.5,234.0,3.3,19.0,249.0,248.82,195.78
2016,10,16,12,30,41.0,280.0,3.4,19.0,308.0,329.1,258.9
2016,10,16,12,45,20.5,215.5,3.55,19.0,229.5,227.59,178.96
2016,10,16,13,0,0.0,151.0,3.7,19.0,151.0,143.52,111.49
2016,10,16,13,15,7.5,184.5,3.85,19.0,189.5,184.01,144.56
2016,10,16,13,30,15.0,218.0,4.0,19.0,228.0,225.16,177.78
2016,10,16,13,45,7.5,157.5,4.2,19.0,162.5,156.63,122.91
2016,10,16,14,0,0.0,97.0,4.4,19.0,97.0,90.64,69.26
2016,10,16,14,15,32.0,156.0,4.5,18.5,172.5,180.67,144.21
2016,10,16,14,30,64.0,215.0,4.6,18.0,248.0,268.42,216.17
2016,10,16,14,45,223.0,187.0,4.7,18.0,288.0,361.42,294.42
2016,10,16,15,0,382.0,159.0,4.8,18.0,328.0,429.49,350.83
2016,10,16,15,15,191.0,107.0,4.7,18.0,191.5,231.66,189.32
2016,10,16,15,30,0.0,55.0,4.6,18.0,55.0,51.12,37.46
2016,10,16,15,45,0.0,47.0,4.6,18.0,47.0,43.66,31.29
2016,10,16,16,0,0.0,39.0,4.6,18.0,39.0,36.21,24.97
2016,10,16,16,15,0.0,31.0,4.45,17.5,31.0,28.76,18.63
2016,10,16,16,30,0.0,23.0,4.3,17.0,23.0,21.32,12.21
2016,10,16,16,45,0.0,15.5,4.2,16.5,15.5,14.36,6.13
2016,10,16,17,0,0.0,8.0,4.1,16.0,8.0,7.4,0.0
2016,10,16,17,15,0.0,4.0,4.1,16.0,4.0,3.81,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,21.0,1.6,13.5,37.0,50.68,15.36
2016,10,17,7,0,272.0,42.0,1.6,14.0,74.0,117.46,79.78
2016,10,17,7,15,366.0,53.0,1.6,14.5,117.5,173.66,128.55
2016,10,17,7,30,460.0,64.0,1.6,15.0,161.0,242.7,187.93
2016,10,17,7,45,528.0,70.0,1.6,15.5,208.5,305.04,241.98
2016,10,17,8,0,596.0,76.0,1.6,16.0,256.0,373.77,299.92
2016,10,17,8,15,636.5,81.0,1.6,16.0,301.5,433.15,349.56
2016,10,17,8,30,677.0,86.0,1.6,16.0,347.0,495.13,399.71
2016,10,17,8,45,712.5,88.0,1.6,16.5,390.5,552.79,444.26
2016,10,17,9,0,748.0,90.0,1.6,17.0,434.0,609.34,486.59
2016,10,17,9,15,767.5,92.5,1.6,17.0,472.0,658.31,522.84
2016,10,17,9,30,787.0,95.0,1.6,17.0,510.0,706.33,556.1
2016,10,17,9,45,804.0,96.0,1.6,17.5,542.0,749.44,584.24
2016,10,17,10,0,821.0,97.0,1.6,18.0,574.0,790.8,610.71
2016,10,17,10,15,831.0,98.5,1.6,18.0,599.5,824.85,632.91
2016,10,17,10,30,841.0,100.0,1.6,18.0,625.0,856.23,653.22
2016,10,17,10,45,850.5,99.5,1.65,18.5,643.5,881.98,668.97
2016,10,17,11,0,860.0,99.0,1.7,19.0,662.0,897.1,677.6
2016,10,17,11,15,863.0,99.5,1.75,19.0,672.5,911.56,687.28
2016,10,17,11,30,866.0,100.0,1.8,19.0,683.0,922.56,694.77
2016,10,17,11,45,868.5,99.5,1.9,19.0,685.5,928.41,699.56
2016,10,17,12,0,871.0,99.0,2.0,19.0,688.0,930.66,702.12
2016,10,17,12,15,869.0,98.5,2.05,19.0,682.5,925.14,699.06
2016,10,17,12,30,867.0,98.0,2.1,19.0,677.0,916.04,693.78
2016,10,17,12,45,866.0,96.0,2.15,19.0,664.5,902.59,685.69
2016,10,17,13,0,865.0,94.0,2.2,19.0,652.0,885.66,675.33
2016,10,17,13,15,638.0,166.5,2.25,19.0,571.0,764.86,592.34
2016,10,17,13,30,411.0,239.0,2.3,19.0,490.0,619.32,484.34
2016,10,17,13,45,621.5,163.0,2.35,19.0,522.5,712.54,558.9
2016,10,17,14,0,832.0,87.0,2.4,19.0,555.0,768.9,600.61
2016,10,17,14,15,817.0,85.0,2.4,19.0,521.0,725.91,570.36
2016,10,17,14,30,802.0,83.0,2.4,19.0,487.0,681.2,539.32
2016,10,17,14,45,781.5,80.0,2.45,19.0,447.5,630.17,502.67
2016,10,17,15,0,761.0,77.0,2.5,19.0,408.0,578.47,463.42
2016,10,17,15,15,731.5,73.5,2.45,18.5,364.5,520.6,418.69
2016,10,17,15,30,702.0,70.0,2.4,18.0,321.0,463.58,373.1
2016,10,17,15,45,659.5,65.5,2.4,18.0,274.5,402.08,321.86
2016,10,17,16,0,617.0,61.0,2.4,18.0,228.0,342.02,270.24
2016,10,17,16,15,551.0,54.5,2.25,17.5,181.0,274.52,211.9
2016,10,17,16,30,485.0,48.0,2.1,17.0,134.0,213.59,158.09
2016,10,17,16,45,376.5,38.0,2.0,16.5,92.0,145.4,99.69
2016,10,17,17,0,268.0,28.0,1.9,16.0,50.0,88.68,44.82
2016,10,17,17,15,134.0,14.0,1.9,15.5,25.0,30.97,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,177.5,17.5,1.9,12.5,38.0,54.87,12.34
2016,10,18,7,0,355.0,35.0,1.9,13.0,76.0,130.08,86.82
2016,10,18,7,15,448.0,44.0,2.0,13.5,120.5,189.53,139.69
2016,10,18,7,30,541.0,53.0,2.1,14.0,165.0,259.46,200.99
2016,10,18,7,45,606.5,57.0,2.25,14.5,213.5,322.54,256.92
2016,10,18,8,0,672.0,61.0,2.4,15.0,262.0,390.15,315.36
2016,10,18,8,15,709.0,65.0,2.45,15.5,308.5,450.23,366.08
2016,10,18,8,30,746.0,69.0,2.5,16.0,355.0,512.36,416.66
2016,10,18,8,45,776.0,71.0,2.55,16.5,398.5,569.55,461.81
2016,10,18,9,0,806.0,73.0,2.6,17.0,442.0,627.27,505.93
2016,10,18,9,15,824.5,75.5,2.5,17.0,480.0,677.65,542.58
2016,10,18,9,30,843.0,78.0,2.4,17.0,518.0,726.87,576.65
2016,10,18,9,45,859.0,78.5,2.35,17.5,551.0,764.72,601.04
2016,10,18,10,0,875.0,79.0,2.3,18.0,584.0,805.82,627.41
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.5,839.44,648.86
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,870.21,668.11
2016,10,18,10,45,900.0,81.5,2.05,18.5,653.5,895.59,682.68
2016,10,18,11,0,907.0,82.0,2.0,19.0,672.0,917.68,694.96
2016,10,18,11,15,910.5,82.5,1.95,19.0,682.5,933.13,704.09
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,944.95,710.92
2016,10,18,11,45,917.5,82.0,1.85,19.5,696.0,951.27,712.87
2016,10,18,12,0,921.0,81.0,1.8,20.0,699.0,953.82,712.5
2016,10,18,12,15,919.5,80.5,1.85,20.0,693.5,948.53,709.72
2016,10,18,12,30,918.0,80.0,1.9,20.0,688.0,939.47,704.64
2016,10,18,12,45,912.5,80.0,1.95,20.0,674.5,923.67,695.19
2016,10,18,13,0,907.0,80.0,2.0,20.0,661.0,904.34,683.48
2016,10,18,13,15,900.0,79.0,2.0,20.0,640.0,879.11,667.3
2016,10,18,13,30,893.0,78.0,2.0,20.0,619.0,850.69,648.97
2016,10,18,13,45,882.0,77.0,2.05,20.0,590.5,815.98,626.69
2016,10,18,14,0,871.0,76.0,2.1,20.0,562.0,778.68,602.39
2016,10,18,14,15,856.0,74.5,2.15,20.0,527.5,735.44,573.54
2016,10,18,14,30,841.0,73.0,2.2,20.0,493.0,695.21,546.46
2016,10,18,14,45,816.5,71.5,2.25,20.0,452.0,641.82,508.82
2016,10,18,15,0,792.0,70.0,2.3,20.0,411.0,587.96,468.25
2016,10,18,15,15,763.0,67.0,2.25,19.5,367.0,529.69,423.48
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,472.14,377.7
2016,10,18,15,45,688.5,60.0,2.2,19.0,275.5,406.68,323.6
2016,10,18,16,0,643.0,56.0,2.2,19.0,228.0,345.95,271.54
2016,10,18,16,15,577.5,50.0,2.2,18.0,180.5,278.03,213.49
2016,10,18,16,30,512.0,44.0,2.2,17.0,133.0,216.62,159.5
2016,10,18,16,45,401.0,34.5,2.2,16.5,90.0,147.13,99.73
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,88.72,40.38
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,30.7,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
