Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,15.0,1.9,12.5,38.0,57.9,7.4
2016,10,19,7,0,427.0,30.0,1.9,13.0,76.0,141.56,92.78
2016,10,19,7,15,514.0,37.0,1.95,13.5,121.5,199.46,145.7
2016,10,19,7,30,601.0,44.0,2.0,14.0,167.0,268.72,207.13
2016,10,19,7,45,654.5,48.5,2.05,14.5,214.5,330.63,262.55
2016,10,19,8,0,708.0,53.0,2.1,15.0,262.0,397.17,320.17
2016,10,19,8,15,742.5,56.5,2.1,15.5,308.0,456.99,370.56
2016,10,19,8,30,777.0,60.0,2.1,16.0,354.0,518.56,420.42
2016,10,19,8,45,801.5,62.5,2.15,16.5,396.5,574.17,464.12
2016,10,19,9,0,826.0,65.0,2.2,17.0,439.0,625.53,503.34
2016,10,19,9,15,843.0,67.0,2.15,17.5,477.0,674.51,537.5
2016,10,19,9,30,860.0,69.0,2.1,18.0,515.0,722.19,569.37
2016,10,19,9,45,872.0,70.5,2.1,18.5,546.5,763.79,596.57
2016,10,19,10,0,884.0,72.0,2.1,19.0,578.0,803.16,621.8
2016,10,19,10,15,892.5,73.0,2.0,19.5,603.0,836.52,641.62
2016,10,19,10,30,901.0,74.0,1.9,20.0,628.0,866.99,659.14
2016,10,19,10,45,903.5,76.0,1.85,20.5,645.5,890.29,672.07
2016,10,19,11,0,906.0,78.0,1.8,21.0,663.0,910.11,682.66
2016,10,19,11,15,909.0,78.5,1.75,21.0,673.0,925.03,691.31
2016,10,19,11,30,912.0,79.0,1.7,21.0,683.0,936.32,697.67
2016,10,19,11,45,910.5,80.0,1.7,21.5,685.0,940.34,698.69
2016,10,19,12,0,909.0,81.0,1.7,22.0,687.0,940.59,697.45
2016,10,19,12,15,907.0,81.0,1.7,22.0,681.5,935.45,694.2
2016,10,19,12,30,905.0,81.0,1.7,22.0,676.0,926.59,688.71
2016,10,19,12,45,899.5,81.0,1.75,22.0,662.5,910.93,679.48
2016,10,19,13,0,894.0,81.0,1.8,22.0,649.0,891.79,668.05
2016,10,19,13,15,887.5,80.0,1.8,22.0,628.5,867.25,652.48
2016,10,19,13,30,881.0,79.0,1.8,22.0,608.0,839.55,634.82
2016,10,19,13,45,872.5,77.0,1.85,22.0,580.5,806.04,613.59
2016,10,19,14,0,864.0,75.0,1.9,22.0,553.0,769.84,590.3
2016,10,19,14,15,849.5,73.0,1.95,22.0,519.0,726.66,561.79
2016,10,19,14,30,835.0,71.0,2.0,22.0,485.0,681.66,531.53
2016,10,19,14,45,814.5,69.0,2.05,22.0,445.0,635.5,499.49
2016,10,19,15,0,794.0,67.0,2.1,22.0,405.0,583.76,460.82
2016,10,19,15,15,765.5,64.0,2.05,21.5,361.0,525.81,416.65
2016,10,19,15,30,737.0,61.0,2.0,21.0,317.0,468.55,371.44
2016,10,19,15,45,695.5,56.5,1.95,21.0,270.5,404.47,318.7
2016,10,19,16,0,654.0,52.0,1.9,21.0,224.0,343.24,266.55
2016,10,19,16,15,589.5,46.5,1.85,20.0,176.5,275.78,209.2
2016,10,19,16,30,525.0,41.0,1.8,19.0,129.0,216.24,156.99
2016,10,19,16,45,416.5,32.0,1.75,18.0,87.0,147.52,98.18
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,88.87,34.74
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,30.62,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,37.0,56.38,0.21
2016,10,20,7,0,414.0,30.0,1.5,14.0,74.0,138.3,89.45
2016,10,20,7,15,505.5,38.0,1.5,14.5,120.0,199.2,144.61
2016,10,20,7,30,597.0,46.0,1.5,15.0,166.0,268.78,205.69
2016,10,20,7,45,654.5,50.5,1.55,15.5,214.5,332.1,261.7
2016,10,20,8,0,712.0,55.0,1.6,16.0,263.0,400.43,320.15
2016,10,20,8,15,747.5,59.0,1.5,16.5,309.5,461.49,370.54
2016,10,20,8,30,783.0,63.0,1.4,17.0,356.0,524.38,420.11
2016,10,20,8,45,809.5,65.0,1.35,17.5,399.5,580.86,463.07
2016,10,20,9,0,836.0,67.0,1.3,18.0,443.0,637.46,504.43
2016,10,20,9,15,853.5,69.0,1.25,18.5,481.0,682.84,534.95
2016,10,20,9,30,871.0,71.0,1.2,19.0,519.0,731.2,566.08
2016,10,20,9,45,886.0,71.5,1.2,20.0,551.5,774.22,592.15
2016,10,20,10,0,901.0,72.0,1.2,21.0,584.0,815.16,616.26
2016,10,20,10,15,909.5,73.5,1.2,21.5,609.5,849.52,636.7
2016,10,20,10,30,918.0,75.0,1.2,22.0,635.0,880.92,655.02
2016,10,20,10,45,923.0,75.5,1.25,22.5,653.0,904.91,669.1
2016,10,20,11,0,928.0,76.0,1.3,23.0,671.0,925.44,681.01
2016,10,20,11,15,930.5,76.5,1.3,23.0,681.0,940.13,689.8
2016,10,20,11,30,933.0,77.0,1.3,23.0,691.0,951.08,696.37
2016,10,20,11,45,933.0,77.0,1.3,23.5,693.5,955.35,697.45
2016,10,20,12,0,933.0,77.0,1.3,24.0,696.0,955.77,696.3
2016,10,20,12,15,931.5,77.0,1.3,24.0,690.0,950.96,693.35
2016,10,20,12,30,930.0,77.0,1.3,24.0,684.0,942.35,688.17
2016,10,20,12,45,923.5,77.5,1.35,24.5,670.0,926.08,677.65
2016,10,20,13,0,917.0,78.0,1.4,25.0,656.0,906.28,664.98
2016,10,20,13,15,910.0,77.0,1.4,25.0,635.0,880.85,649.32
2016,10,20,13,30,903.0,76.0,1.4,25.0,614.0,852.21,631.57
2016,10,20,13,45,893.5,74.5,1.45,25.0,586.0,817.9,610.55
2016,10,20,14,0,884.0,73.0,1.5,25.0,558.0,780.87,587.49
2016,10,20,14,15,869.5,71.5,1.5,25.0,523.0,737.64,559.35
2016,10,20,14,30,855.0,70.0,1.5,25.0,488.0,692.53,529.53
2016,10,20,14,45,835.0,67.5,1.5,25.0,448.0,645.35,497.38
2016,10,20,15,0,815.0,65.0,1.5,25.0,408.0,592.51,458.69
2016,10,20,15,15,786.0,62.0,1.5,24.5,363.5,533.4,414.96
2016,10,20,15,30,757.0,59.0,1.5,24.0,319.0,474.99,370.03
2016,10,20,15,45,715.0,55.0,1.55,23.5,271.5,410.36,318.71
2016,10,20,16,0,673.0,51.0,1.6,23.0,224.0,348.57,267.5
2016,10,20,16,15,607.5,45.0,1.6,22.0,176.0,279.34,209.36
2016,10,20,16,30,542.0,39.0,1.6,21.0,128.0,216.48,154.95
2016,10,20,16,45,426.5,30.5,1.65,20.0,85.5,147.57,96.32
2016,10,20,17,0,311.0,22.0,1.7,19.0,43.0,87.19,26.91
2016,10,20,17,15,155.5,11.0,1.7,18.5,21.5,30.06,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,14.5,1.2,14.5,34.5,53.19,0.0
2016,10,21,7,0,388.0,29.0,1.2,15.0,69.0,131.0,83.37
2016,10,21,7,15,479.5,37.0,1.15,15.5,113.5,190.16,137.02
2016,10,21,7,30,571.0,45.0,1.1,16.0,158.0,259.67,197.38
2016,10,21,7,45,628.0,50.0,1.05,16.5,205.0,320.09,250.33
2016,10,21,8,0,685.0,55.0,1.0,17.0,252.0,387.16,306.82
2016,10,21,8,15,721.0,58.5,0.9,17.5,297.5,446.38,354.94
2016,10,21,8,30,757.0,62.0,0.8,18.0,343.0,507.52,402.28
2016,10,21,8,45,783.0,65.0,0.7,18.5,385.5,563.51,443.55
2016,10,21,9,0,809.0,68.0,0.6,19.0,428.0,619.67,483.0
2016,10,21,9,15,827.0,70.0,0.55,19.5,465.5,668.89,515.52
2016,10,21,9,30,845.0,72.0,0.5,20.0,503.0,711.76,541.81
2016,10,21,9,45,855.5,74.5,0.5,20.5,534.5,752.69,566.96
2016,10,21,10,0,866.0,77.0,0.5,21.0,566.0,791.34,590.16
2016,10,21,10,15,875.5,78.0,0.5,21.5,591.0,824.87,609.65
2016,10,21,10,30,885.0,79.0,0.5,22.0,616.0,855.61,627.16
2016,10,21,10,45,890.0,80.5,0.55,22.5,633.5,880.04,641.47
2016,10,21,11,0,895.0,82.0,0.6,23.0,651.0,901.15,653.74
2016,10,21,11,15,898.0,82.5,0.7,23.0,661.5,915.81,664.28
2016,10,21,11,30,901.0,83.0,0.8,23.0,672.0,926.9,672.74
2016,10,21,11,45,901.0,83.5,0.9,23.5,674.0,931.57,675.97
2016,10,21,12,0,901.0,84.0,1.0,24.0,676.0,932.53,676.99
2016,10,21,12,15,899.5,83.5,1.1,24.0,670.5,927.22,675.42
2016,10,21,12,30,898.0,83.0,1.2,24.0,665.0,918.23,671.59
2016,10,21,12,45,890.0,84.0,1.35,24.0,651.0,901.58,663.52
2016,10,21,13,0,882.0,85.0,1.5,24.0,637.0,881.57,653.14
2016,10,21,13,15,692.0,143.5,1.65,24.0,568.0,779.57,587.11
2016,10,21,13,30,502.0,202.0,1.8,24.0,499.0,663.4,506.29
2016,10,21,13,45,672.5,141.5,1.95,24.0,519.0,724.25,554.98
2016,10,21,14,0,843.0,81.0,2.1,24.0,539.0,762.05,583.05
2016,10,21,14,15,827.5,79.0,2.2,23.5,505.0,718.52,554.95
2016,10,21,14,30,812.0,77.0,2.3,23.0,471.0,673.29,525.65
2016,10,21,14,45,789.5,74.5,2.4,23.0,431.0,621.41,488.82
2016,10,21,15,0,767.0,72.0,2.5,23.0,391.0,569.02,449.55
2016,10,21,15,15,736.5,68.5,2.5,22.5,347.5,510.73,404.97
2016,10,21,15,30,706.0,65.0,2.5,22.0,304.0,453.38,359.52
2016,10,21,15,45,660.5,60.5,2.55,21.5,257.5,390.82,308.4
2016,10,21,16,0,615.0,56.0,2.6,21.0,211.0,330.08,256.96
2016,10,21,16,15,545.5,49.0,2.6,20.0,165.0,261.73,198.68
2016,10,21,16,30,476.0,42.0,2.6,19.0,119.0,200.42,145.12
2016,10,21,16,45,358.0,32.0,2.6,18.5,78.0,131.76,86.18
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,72.98,14.73
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,25.39,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,128.0,16.5,1.7,12.5,29.5,42.75,0.0
2016,10,22,7,0,256.0,33.0,1.7,13.0,59.0,103.72,66.46
2016,10,22,7,15,326.5,46.5,1.7,13.0,98.0,154.27,113.28
2016,10,22,7,30,397.0,60.0,1.7,13.0,137.0,213.04,165.34
2016,10,22,7,45,447.0,70.5,1.7,13.5,179.5,270.13,215.78
2016,10,22,8,0,497.0,81.0,1.7,14.0,222.0,330.39,267.66
2016,10,22,8,15,538.0,86.0,1.65,14.5,263.0,384.57,313.21
2016,10,22,8,30,579.0,91.0,1.6,15.0,304.0,441.5,359.41
2016,10,22,8,45,466.0,128.0,1.55,15.5,312.5,438.39,355.92
2016,10,22,9,0,353.0,165.0,1.5,16.0,321.0,417.91,338.14
2016,10,22,9,15,600.5,122.0,1.4,16.0,414.0,572.39,459.51
2016,10,22,9,30,848.0,79.0,1.3,16.0,507.0,725.95,571.39
2016,10,22,9,45,848.5,85.0,1.2,16.5,537.0,763.8,593.12
2016,10,22,10,0,849.0,91.0,1.1,17.0,567.0,798.69,613.47
2016,10,22,10,15,755.5,121.5,1.1,17.0,559.0,784.6,602.29
2016,10,22,10,30,662.0,152.0,1.1,17.0,551.0,758.96,583.84
2016,10,22,10,45,651.0,162.0,1.1,17.5,563.5,774.93,593.44
2016,10,22,11,0,640.0,172.0,1.1,18.0,576.0,787.71,600.38
2016,10,22,11,15,617.5,183.5,1.15,18.0,578.5,788.59,601.04
2016,10,22,11,30,595.0,195.0,1.2,18.0,581.0,786.12,599.15
2016,10,22,11,45,615.0,189.0,1.25,18.0,589.5,800.99,610.38
2016,10,22,12,0,635.0,183.0,1.3,18.0,598.0,813.09,619.12
2016,10,22,12,15,763.5,139.5,1.35,18.0,634.5,878.79,664.39
2016,10,22,12,30,892.0,96.0,1.4,18.0,671.0,925.96,696.15
2016,10,22,12,45,750.0,137.0,1.45,18.0,613.5,848.14,644.27
2016,10,22,13,0,608.0,178.0,1.5,18.0,556.0,756.93,582.97
2016,10,22,13,15,515.0,201.0,1.55,18.0,514.0,685.11,531.97
2016,10,22,13,30,422.0,224.0,1.6,18.0,472.0,620.01,484.25
2016,10,22,13,45,383.5,220.5,1.7,18.0,438.0,560.71,441.93
2016,10,22,14,0,345.0,217.0,1.8,18.0,404.0,514.73,408.24
2016,10,22,14,15,307.0,208.0,1.85,18.0,366.5,464.18,370.25
2016,10,22,14,30,269.0,199.0,1.9,18.0,329.0,415.42,332.96
2016,10,22,14,45,238.5,184.5,1.95,18.0,292.5,367.55,295.9
2016,10,22,15,0,208.0,170.0,2.0,18.0,256.0,312.94,252.9
2016,10,22,15,15,196.0,153.5,2.05,17.5,227.0,278.39,225.69
2016,10,22,15,30,184.0,137.0,2.1,17.0,198.0,244.67,198.36
2016,10,22,15,45,174.0,117.0,2.15,17.0,167.5,208.73,168.19
2016,10,22,16,0,164.0,97.0,2.2,17.0,137.0,173.63,137.99
2016,10,22,16,15,142.5,77.0,2.15,16.5,106.5,140.28,108.94
2016,10,22,16,30,121.0,57.0,2.1,16.0,76.0,103.53,76.8
2016,10,22,16,45,76.0,39.0,2.1,15.5,49.5,62.34,41.18
2016,10,22,17,0,31.0,21.0,2.1,15.0,23.0,28.21,0.0
2016,10,22,17,15,15.5,10.5,2.15,14.5,11.5,11.91,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,32.0,50.02,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,64.0,124.09,77.63
2016,10,23,7,15,458.5,38.0,1.3,12.5,108.5,184.42,133.89
2016,10,23,7,30,557.0,47.0,1.3,13.0,153.0,255.95,196.54
2016,10,23,7,45,615.5,52.5,1.3,13.5,200.0,317.97,251.64
2016,10,23,8,0,674.0,58.0,1.3,14.0,247.0,383.64,308.19
2016,10,23,8,15,712.5,62.0,1.3,14.5,293.0,444.01,358.72
2016,10,23,8,30,751.0,66.0,1.3,15.0,339.0,506.54,408.98
2016,10,23,8,45,776.0,69.5,1.3,15.5,381.5,562.07,452.01
2016,10,23,9,0,801.0,73.0,1.3,16.0,424.0,617.7,493.56
2016,10,23,9,15,820.0,75.5,1.3,16.0,461.5,667.73,530.12
2016,10,23,9,30,839.0,78.0,1.3,16.0,499.0,716.66,563.81
2016,10,23,9,45,857.5,78.0,1.35,16.5,532.0,755.16,588.99
2016,10,23,10,0,876.0,78.0,1.4,17.0,565.0,797.12,616.36
2016,10,23,10,15,885.0,79.5,1.45,17.0,590.0,830.95,638.93
2016,10,23,10,30,894.0,81.0,1.5,17.0,615.0,861.94,659.56
2016,10,23,10,45,901.5,81.0,1.55,17.5,633.5,886.82,674.75
2016,10,23,11,0,909.0,81.0,1.6,18.0,652.0,908.42,687.79
2016,10,23,11,15,912.0,81.5,1.65,18.0,662.0,923.16,697.61
2016,10,23,11,30,915.0,82.0,1.7,18.0,672.0,934.26,705.19
2016,10,23,11,45,916.0,82.0,1.75,18.5,674.5,939.24,707.53
2016,10,23,12,0,917.0,82.0,1.8,19.0,677.0,940.46,707.56
2016,10,23,12,15,915.5,82.0,1.85,19.0,671.5,935.64,705.08
2016,10,23,12,30,914.0,82.0,1.9,19.0,666.0,927.09,700.28
2016,10,23,12,45,632.5,170.5,2.0,19.0,570.5,779.66,600.43
2016,10,23,13,0,351.0,259.0,2.1,19.0,475.0,604.1,470.53
2016,10,23,13,15,613.0,171.5,2.15,19.0,533.5,739.64,577.02
2016,10,23,13,30,875.0,84.0,2.2,19.0,592.0,831.75,642.54
2016,10,23,13,45,865.5,81.5,2.25,19.0,564.0,797.1,618.68
2016,10,23,14,0,856.0,79.0,2.3,19.0,536.0,759.86,593.95
2016,10,23,14,15,839.5,77.0,2.3,19.0,501.5,720.95,567.39
2016,10,23,14,30,823.0,75.0,2.3,19.0,467.0,674.7,535.11
2016,10,23,14,45,690.5,92.5,2.35,19.0,402.0,575.62,460.61
2016,10,23,15,0,558.0,110.0,2.4,19.0,337.0,482.09,387.85
2016,10,23,15,15,635.5,86.5,2.35,18.5,317.5,472.58,380.94
2016,10,23,15,30,713.0,63.0,2.3,18.0,298.0,451.53,363.04
2016,10,23,15,45,661.5,59.0,2.3,17.5,251.0,385.04,307.71
2016,10,23,16,0,610.0,55.0,2.3,17.0,204.0,324.34,255.4
2016,10,23,16,15,537.0,48.0,2.15,16.5,157.5,255.42,195.33
2016,10,23,16,30,464.0,41.0,2.0,16.0,111.0,193.94,140.73
2016,10,23,16,45,334.0,30.5,1.9,15.5,71.0,123.24,79.22
2016,10,23,17,0,204.0,20.0,1.8,15.0,31.0,62.63,0.0
2016,10,23,17,15,102.0,10.0,1.8,14.5,15.5,21.89,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,4.0,3.45,13.5,4.0,3.7,0.0
2016,10,24,7,0,0.0,8.0,3.6,14.0,8.0,7.4,0.0
2016,10,24,7,15,0.0,15.0,3.65,14.0,15.0,13.89,5.91
2016,10,24,7,30,0.0,22.0,3.7,14.0,22.0,20.39,11.65
2016,10,24,7,45,0.0,29.0,3.8,14.5,29.0,26.9,17.33
2016,10,24,8,0,0.0,36.0,3.9,15.0,36.0,33.41,22.94
2016,10,24,8,15,0.0,43.0,4.0,15.0,43.0,39.93,28.53
2016,10,24,8,30,0.0,50.0,4.1,15.0,50.0,46.46,34.05
2016,10,24,8,45,16.0,109.0,4.25,15.5,116.0,113.67,90.85
2016,10,24,9,0,32.0,168.0,4.4,16.0,182.0,194.3,157.52
2016,10,24,9,15,82.5,193.5,4.4,16.0,234.0,258.4,210.69
2016,10,24,9,30,133.0,219.0,4.4,16.0,286.0,336.91,274.64
2016,10,24,9,45,73.0,207.5,4.4,16.5,244.5,270.9,219.26
2016,10,24,10,0,13.0,196.0,4.4,17.0,203.0,201.86,161.09
2016,10,24,10,15,37.5,226.5,4.45,17.0,248.5,266.13,213.47
2016,10,24,10,30,62.0,257.0,4.5,17.0,294.0,322.25,258.47
2016,10,24,10,45,73.5,269.5,4.55,17.0,314.5,347.4,278.31
2016,10,24,11,0,85.0,282.0,4.6,17.0,335.0,372.86,298.4
2016,10,24,11,15,71.0,280.0,4.6,17.0,325.0,358.64,286.52
2016,10,24,11,30,57.0,278.0,4.6,17.0,315.0,344.0,274.43
2016,10,24,11,45,90.0,289.5,4.65,17.5,347.5,387.55,309.16
2016,10,24,12,0,123.0,301.0,4.7,18.0,380.0,445.09,354.01
2016,10,24,12,15,128.5,299.0,4.75,18.0,381.0,447.31,355.88
2016,10,24,12,30,134.0,297.0,4.8,18.0,382.0,448.98,357.57
2016,10,24,12,45,86.5,274.0,4.85,18.0,328.5,364.99,291.23
2016,10,24,13,0,39.0,251.0,4.9,18.0,275.0,296.1,235.81
2016,10,24,13,15,38.5,242.5,4.95,18.0,266.0,285.66,227.96
2016,10,24,13,30,38.0,234.0,5.0,18.0,257.0,275.22,219.98
2016,10,24,13,45,19.0,184.5,5.05,18.0,196.0,194.52,154.96
2016,10,24,14,0,0.0,135.0,5.1,18.0,135.0,128.65,101.0
2016,10,24,14,15,0.0,99.0,4.95,18.0,99.0,92.86,71.78
2016,10,24,14,30,0.0,63.0,4.8,18.0,63.0,58.6,43.49
2016,10,24,14,45,5.5,103.5,4.7,18.0,106.0,101.45,79.44
2016,10,24,15,0,11.0,144.0,4.6,18.0,149.0,147.39,117.65
2016,10,24,15,15,6.5,128.0,4.45,17.5,131.0,128.5,102.27
2016,10,24,15,30,2.0,112.0,4.3,17.0,113.0,110.12,87.19
2016,10,24,15,45,1.0,94.0,4.15,17.0,94.5,91.73,71.78
2016,10,24,16,0,0.0,76.0,4.0,17.0,76.0,73.49,56.29
2016,10,24,16,15,0.0,58.0,3.9,16.5,58.0,55.73,41.11
2016,10,24,16,30,0.0,40.0,3.8,16.0,40.0,37.94,25.73
2016,10,24,16,45,0.0,25.0,3.7,16.0,25.0,23.27,12.29
2016,10,24,17,0,0.0,10.0,3.6,16.0,10.0,9.27,0.0
2016,10,24,17,15,0.0,5.0,3.65,15.5,5.0,4.77,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.5,3.45,15.0,9.5,9.05,0.0
2016,10,25,7,0,0.0,19.0,3.6,15.0,19.0,17.63,7.29
2016,10,25,7,15,0.0,34.0,3.6,15.0,34.0,31.82,20.63
2016,10,25,7,30,0.0,49.0,3.6,15.0,49.0,46.43,33.47
2016,10,25,7,45,0.0,65.5,3.65,15.5,65.5,62.6,47.42
2016,10,25,8,0,0.0,82.0,3.7,16.0,82.0,78.78,61.18
2016,10,25,8,15,0.0,98.0,3.65,16.0,98.0,94.48,74.44
2016,10,25,8,30,0.0,114.0,3.6,16.0,114.0,110.24,87.55
2016,10,25,8,45,27.0,144.0,3.55,16.5,155.5,164.17,132.44
2016,10,25,9,0,54.0,174.0,3.5,17.0,197.0,215.77,174.65
2016,10,25,9,15,27.0,129.5,3.55,17.0,141.0,148.49,118.85
2016,10,25,9,30,0.0,85.0,3.6,17.0,85.0,79.18,60.69
2016,10,25,9,45,0.0,105.5,3.7,17.5,105.5,99.18,77.03
2016,10,25,10,0,0.0,126.0,3.8,18.0,126.0,119.43,93.31
2016,10,25,10,15,0.0,118.0,3.85,18.0,118.0,111.3,86.49
2016,10,25,10,30,0.0,110.0,3.9,18.0,110.0,103.32,79.84
2016,10,25,10,45,0.0,120.0,3.95,18.5,120.0,113.12,87.58
2016,10,25,11,0,0.0,130.0,4.0,19.0,130.0,122.97,95.31
2016,10,25,11,15,0.0,108.5,4.0,19.0,108.5,101.76,78.01
2016,10,25,11,30,0.0,87.0,4.0,19.0,87.0,81.1,61.15
2016,10,25,11,45,0.0,75.5,4.05,19.0,75.5,70.35,52.36
2016,10,25,12,0,0.0,64.0,4.1,19.0,64.0,59.61,43.56
2016,10,25,12,15,0.0,86.0,4.0,19.0,86.0,80.16,60.41
2016,10,25,12,30,0.0,108.0,3.9,19.0,108.0,101.27,77.64
2016,10,25,12,45,0.0,119.5,3.85,19.0,119.5,112.57,86.87
2016,10,25,13,0,0.0,131.0,3.8,19.0,131.0,124.02,96.23
2016,10,25,13,15,0.0,126.5,3.75,19.0,126.5,119.63,92.77
2016,10,25,13,30,0.0,122.0,3.7,19.0,122.0,115.26,89.35
2016,10,25,13,45,5.0,152.0,3.65,19.0,154.5,149.74,117.71
2016,10,25,14,0,10.0,182.0,3.6,19.0,187.0,185.16,146.63
2016,10,25,14,15,77.0,192.5,3.5,19.0,228.5,255.62,205.39
2016,10,25,14,30,144.0,203.0,3.4,19.0,270.0,322.46,260.0
2016,10,25,14,45,73.5,169.5,3.35,19.0,203.5,223.45,179.58
2016,10,25,15,0,3.0,136.0,3.3,19.0,137.0,134.17,105.9
2016,10,25,15,15,1.5,120.5,3.15,19.0,121.0,117.87,92.76
2016,10,25,15,30,0.0,105.0,3.0,19.0,105.0,101.8,79.55
2016,10,25,15,45,0.0,88.0,2.9,19.0,88.0,85.03,65.6
2016,10,25,16,0,0.0,71.0,2.8,19.0,71.0,68.31,51.49
2016,10,25,16,15,0.0,54.0,2.6,18.5,54.0,51.6,37.3
2016,10,25,16,30,0.0,37.0,2.4,18.0,37.0,34.86,22.93
2016,10,25,16,45,0.0,23.0,2.25,17.5,23.0,21.36,10.44
2016,10,25,17,0,0.0,9.0,2.1,17.0,9.0,8.34,0.0
2016,10,25,17,15,0.0,4.5,2.05,16.5,4.5,4.29,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,171.0,13.0,1.7,13.5,27.5,40.76,0.0
2016,10,26,7,0,342.0,26.0,1.7,14.0,55.0,115.59,65.84
2016,10,26,7,15,443.5,34.5,1.7,14.5,98.0,175.06,124.72
2016,10,26,7,30,545.0,43.0,1.7,15.0,141.0,245.55,186.45
2016,10,26,7,45,606.5,48.0,1.75,15.5,187.0,305.33,239.88
2016,10,26,8,0,668.0,53.0,1.8,16.0,233.0,372.57,298.03
2016,10,26,8,15,707.0,57.0,1.85,16.5,278.0,432.41,348.7
2016,10,26,8,30,746.0,61.0,1.9,17.0,323.0,494.48,399.31
2016,10,26,8,45,773.5,63.5,2.0,17.5,364.5,549.73,443.19
2016,10,26,9,0,801.0,66.0,2.1,18.0,406.0,605.28,485.93
2016,10,26,9,15,819.5,68.0,2.15,18.0,443.0,654.0,522.54
2016,10,26,9,30,838.0,70.0,2.2,18.0,480.0,696.43,552.58
2016,10,26,9,45,854.5,70.5,2.3,18.5,512.0,738.85,581.53
2016,10,26,10,0,871.0,71.0,2.4,19.0,544.0,779.41,608.76
2016,10,26,10,15,880.0,72.5,2.45,19.5,568.5,812.88,630.34
2016,10,26,10,30,889.0,74.0,2.5,20.0,593.0,843.54,649.84
2016,10,26,10,45,892.5,75.5,2.6,20.5,610.5,866.45,664.27
2016,10,26,11,0,896.0,77.0,2.7,21.0,628.0,886.0,676.44
2016,10,26,11,15,900.0,77.5,2.75,21.0,638.5,901.33,686.73
2016,10,26,11,30,904.0,78.0,2.8,21.0,649.0,913.11,694.74
2016,10,26,11,45,902.5,79.5,2.9,21.0,651.0,917.48,698.24
2016,10,26,12,0,901.0,81.0,3.0,21.0,653.0,918.16,699.41
2016,10,26,12,15,901.0,80.5,3.0,21.0,648.0,914.1,696.76
2016,10,26,12,30,901.0,80.0,3.0,21.0,643.0,906.37,691.78
2016,10,26,12,45,894.0,81.0,3.05,21.0,630.0,890.63,681.78
2016,10,26,13,0,887.0,82.0,3.1,21.0,617.0,871.51,669.55
2016,10,26,13,15,880.0,81.0,3.05,21.0,596.5,846.77,652.82
2016,10,26,13,30,873.0,80.0,3.0,21.0,576.0,818.96,633.98
2016,10,26,13,45,861.5,79.0,2.95,21.0,548.0,784.66,610.51
2016,10,26,14,0,850.0,78.0,2.9,21.0,520.0,753.6,589.29
2016,10,26,14,15,834.0,76.0,2.8,20.5,486.0,709.76,559.44
2016,10,26,14,30,818.0,74.0,2.7,20.0,452.0,664.26,528.01
2016,10,26,14,45,795.0,71.5,2.65,20.0,412.5,612.24,488.98
2016,10,26,15,0,772.0,69.0,2.6,20.0,373.0,559.73,448.11
2016,10,26,15,15,739.5,65.5,2.45,19.5,329.0,500.63,401.45
2016,10,26,15,30,707.0,62.0,2.3,19.0,285.0,442.65,354.16
2016,10,26,15,45,659.0,57.0,2.2,19.0,239.0,377.43,299.17
2016,10,26,16,0,611.0,52.0,2.1,19.0,193.0,317.75,247.06
2016,10,26,16,15,533.5,45.0,1.8,18.0,147.0,247.85,186.8
2016,10,26,16,30,456.0,38.0,1.5,17.0,101.0,185.91,132.3
2016,10,26,16,45,228.0,31.0,1.25,16.5,62.5,96.94,58.17
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,22.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,11.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.0,2.15,14.5,3.0,2.86,0.0
2016,10,27,7,0,0.0,6.0,2.3,15.0,6.0,5.55,0.0
2016,10,27,7,15,0.0,11.0,2.4,15.0,11.0,10.18,2.73
2016,10,27,7,30,0.0,16.0,2.5,15.0,16.0,14.82,6.85
2016,10,27,7,45,0.0,21.5,2.6,15.5,21.5,19.93,11.31
2016,10,27,8,0,0.0,27.0,2.7,16.0,27.0,25.04,15.71
2016,10,27,8,15,0.0,32.5,2.65,16.0,32.5,30.16,20.11
2016,10,27,8,30,0.0,38.0,2.6,16.0,38.0,35.28,24.45
2016,10,27,8,45,0.0,35.0,2.55,16.5,35.0,32.49,21.99
2016,10,27,9,0,0.0,32.0,2.5,17.0,32.0,29.71,19.53
2016,10,27,9,15,0.0,51.5,2.45,17.0,51.5,47.87,34.77
2016,10,27,9,30,0.0,71.0,2.4,17.0,71.0,66.08,49.89
2016,10,27,9,45,0.0,90.0,2.35,17.5,90.0,83.99,64.51
2016,10,27,10,0,0.0,109.0,2.3,18.0,109.0,102.57,79.5
2016,10,27,10,15,0.0,108.0,2.25,18.0,108.0,101.48,78.43
2016,10,27,10,30,0.0,107.0,2.2,18.0,107.0,100.42,77.45
2016,10,27,10,45,33.5,187.5,2.15,18.0,208.0,220.28,175.23
2016,10,27,11,0,67.0,268.0,2.1,18.0,309.0,341.49,270.41
2016,10,27,11,15,33.5,212.5,2.2,18.0,233.0,248.66,196.58
2016,10,27,11,30,0.0,157.0,2.3,18.0,157.0,150.06,117.1
2016,10,27,11,45,0.0,157.5,2.4,18.0,157.5,150.54,117.67
2016,10,27,12,0,0.0,158.0,2.5,18.0,158.0,151.04,118.09
2016,10,27,12,15,0.5,167.5,2.5,17.5,168.0,161.19,126.54
2016,10,27,12,30,1.0,177.0,2.5,17.0,178.0,171.45,135.1
2016,10,27,12,45,0.5,134.5,2.5,17.0,135.0,127.97,100.0
2016,10,27,13,0,0.0,92.0,2.5,17.0,92.0,85.76,65.6
2016,10,27,13,15,0.0,121.5,2.4,17.0,121.5,114.74,89.51
2016,10,27,13,30,0.0,151.0,2.3,17.0,151.0,144.64,113.98
2016,10,27,13,45,13.0,174.5,2.2,17.0,181.5,179.64,142.94
2016,10,27,14,0,26.0,198.0,2.1,17.0,212.0,214.87,171.82
2016,10,27,14,15,13.0,158.0,2.0,17.0,165.0,162.69,129.47
2016,10,27,14,30,0.0,118.0,1.9,17.0,118.0,112.36,88.23
2016,10,27,14,45,0.0,115.5,1.8,17.0,115.5,110.32,86.82
2016,10,27,15,0,0.0,113.0,1.7,17.0,113.0,108.43,85.43
2016,10,27,15,15,0.0,99.0,1.6,17.0,99.0,94.69,74.14
2016,10,27,15,30,0.0,85.0,1.5,17.0,85.0,81.02,62.79
2016,10,27,15,45,0.0,70.5,1.4,17.0,70.5,66.87,50.89
2016,10,27,16,0,0.0,56.0,1.3,17.0,56.0,52.76,38.86
2016,10,27,16,15,0.0,42.0,1.2,16.5,42.0,39.19,27.2
2016,10,27,16,30,0.0,28.0,1.1,16.0,28.0,26.0,15.74
2016,10,27,16,45,0.0,17.0,1.0,16.0,17.0,15.77,5.68
2016,10,27,17,0,0.0,6.0,0.9,16.0,6.0,5.72,0.0
2016,10,27,17,15,0.0,3.0,0.95,16.0,3.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,9.5,0.35,15.5,9.5,9.05,0.0
2016,10,28,7,0,0.0,19.0,0.3,16.0,19.0,17.64,5.84
2016,10,28,7,15,0.0,35.5,0.35,16.0,35.5,33.84,22.03
2016,10,28,7,30,0.0,52.0,0.4,16.0,52.0,50.12,36.33
2016,10,28,7,45,0.0,70.5,0.5,16.0,70.5,68.51,52.18
2016,10,28,8,0,0.0,89.0,0.6,16.0,89.0,86.89,67.82
2016,10,28,8,15,4.5,105.5,0.7,16.0,107.5,105.37,83.34
2016,10,28,8,30,9.0,122.0,0.8,16.0,126.0,124.37,99.11
2016,10,28,8,45,32.0,145.5,0.9,16.5,159.0,169.74,136.36
2016,10,28,9,0,55.0,169.0,1.0,17.0,192.0,211.47,169.98
2016,10,28,9,15,91.0,190.0,1.1,17.0,232.0,261.15,210.11
2016,10,28,9,30,127.0,211.0,1.2,17.0,272.0,323.91,259.8
2016,10,28,9,45,71.0,202.0,1.35,17.5,237.0,263.91,210.7
2016,10,28,10,0,15.0,193.0,1.5,18.0,202.0,200.98,158.88
2016,10,28,10,15,7.5,148.0,1.6,18.0,152.5,147.79,116.09
2016,10,28,10,30,0.0,103.0,1.7,18.0,103.0,96.51,74.18
2016,10,28,10,45,8.0,160.5,1.85,18.0,165.5,160.89,126.67
2016,10,28,11,0,16.0,218.0,2.0,18.0,228.0,227.86,180.06
2016,10,28,11,15,8.0,191.5,2.1,18.0,196.5,192.81,151.7
2016,10,28,11,30,0.0,165.0,2.2,18.0,165.0,158.28,123.82
2016,10,28,11,45,0.0,165.0,2.35,18.5,165.0,158.24,123.63
2016,10,28,12,0,0.0,165.0,2.5,19.0,165.0,158.24,123.42
2016,10,28,12,15,3.0,181.0,2.55,19.0,183.0,177.4,138.9
2016,10,28,12,30,6.0,197.0,2.6,19.0,201.0,196.78,154.49
2016,10,28,12,45,3.0,161.5,2.65,19.0,163.5,157.51,123.1
2016,10,28,13,0,0.0,126.0,2.7,19.0,126.0,119.17,92.25
2016,10,28,13,15,0.0,139.0,2.7,19.0,139.0,132.32,103.07
2016,10,28,13,30,0.0,152.0,2.7,19.0,152.0,145.76,114.07
2016,10,28,13,45,0.0,150.0,2.7,19.0,150.0,144.02,112.83
2016,10,28,14,0,0.0,148.0,2.7,19.0,148.0,142.37,111.71
2016,10,28,14,15,0.0,138.0,2.65,18.5,138.0,132.52,104.13
2016,10,28,14,30,0.0,128.0,2.6,18.0,128.0,122.74,96.55
2016,10,28,14,45,376.0,98.5,2.6,18.0,243.0,366.16,300.92
2016,10,28,15,0,752.0,69.0,2.6,18.0,358.0,544.34,441.15
2016,10,28,15,15,719.0,65.0,2.45,17.5,315.0,485.54,392.69
2016,10,28,15,30,686.0,61.0,2.3,17.0,272.0,427.99,345.15
2016,10,28,15,45,641.5,55.5,2.15,17.0,227.0,367.04,292.79
2016,10,28,16,0,597.0,50.0,2.0,17.0,182.0,307.64,240.32
2016,10,28,16,15,517.0,43.0,1.75,16.5,137.5,238.1,179.6
2016,10,28,16,30,437.0,36.0,1.5,16.0,93.0,176.83,125.06
2016,10,28,16,45,218.5,28.0,1.3,15.5,56.5,89.87,49.43
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,19.06,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
