Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,108.5,13.5,1.7,14.5,21.5,30.53,0.0
2016,10,29,7,0,217.0,27.0,1.8,15.0,43.0,85.53,40.27
2016,10,29,7,15,325.5,38.0,1.9,15.0,82.5,144.2,101.73
2016,10,29,7,30,434.0,49.0,2.0,15.0,122.0,212.54,161.25
2016,10,29,7,45,509.5,55.0,2.15,15.5,167.0,274.38,215.83
2016,10,29,8,0,585.0,61.0,2.3,16.0,212.0,343.41,275.52
2016,10,29,8,15,292.5,49.5,2.4,16.0,125.0,215.01,175.59
2016,10,29,8,30,0.0,38.0,2.5,16.0,38.0,35.28,24.37
2016,10,29,8,45,0.0,44.0,2.6,16.5,44.0,40.87,29.1
2016,10,29,9,0,0.0,50.0,2.7,17.0,50.0,46.47,33.68
2016,10,29,9,15,0.0,84.5,2.8,17.0,84.5,78.9,60.75
2016,10,29,9,30,0.0,119.0,2.9,17.0,119.0,113.17,88.98
2016,10,29,9,45,40.0,175.0,3.05,17.5,196.0,209.91,168.71
2016,10,29,10,0,80.0,231.0,3.2,18.0,273.0,306.15,245.72
2016,10,29,10,15,43.5,210.5,3.25,18.0,233.5,254.01,202.78
2016,10,29,10,30,7.0,190.0,3.3,18.0,194.0,190.94,150.99
2016,10,29,10,45,3.5,143.5,3.35,18.5,145.5,139.79,109.37
2016,10,29,11,0,0.0,97.0,3.4,19.0,97.0,90.61,69.04
2016,10,29,11,15,4.0,150.0,3.35,19.0,153.0,146.71,114.72
2016,10,29,11,30,8.0,203.0,3.3,19.0,209.0,204.93,161.31
2016,10,29,11,45,112.0,245.0,3.3,19.0,315.0,370.27,294.7
2016,10,29,12,0,216.0,287.0,3.3,19.0,421.0,512.89,405.65
2016,10,29,12,15,308.0,266.0,3.25,19.0,455.5,583.67,460.55
2016,10,29,12,30,400.0,245.0,3.2,19.0,490.0,638.06,503.06
2016,10,29,12,45,371.0,245.5,3.15,19.5,469.0,608.42,479.26
2016,10,29,13,0,342.0,246.0,3.1,20.0,448.0,578.09,455.45
2016,10,29,13,15,342.0,236.5,3.0,20.0,432.5,560.07,442.38
2016,10,29,13,30,342.0,227.0,2.9,20.0,417.0,540.76,428.23
2016,10,29,13,45,596.0,150.0,2.85,20.0,460.0,660.53,523.42
2016,10,29,14,0,850.0,73.0,2.8,20.0,503.0,736.01,579.78
2016,10,29,14,15,833.5,71.0,2.7,19.5,469.0,697.66,552.84
2016,10,29,14,30,817.0,69.0,2.6,19.0,435.0,652.09,521.04
2016,10,29,14,45,792.5,66.5,2.55,19.0,395.5,599.48,481.09
2016,10,29,15,0,768.0,64.0,2.5,19.0,356.0,546.53,439.51
2016,10,29,15,15,734.5,60.5,2.35,18.5,312.5,487.48,392.43
2016,10,29,15,30,701.0,57.0,2.2,18.0,269.0,429.68,344.81
2016,10,29,15,45,648.0,53.0,2.1,18.0,223.5,364.14,289.09
2016,10,29,16,0,595.0,49.0,2.0,18.0,178.0,304.65,236.76
2016,10,29,16,15,514.0,42.0,1.85,17.5,133.5,235.11,176.3
2016,10,29,16,30,433.0,35.0,1.7,17.0,89.0,173.96,121.93
2016,10,29,16,45,216.5,26.0,1.55,16.5,53.0,87.02,44.58
2016,10,29,17,0,0.0,17.0,1.4,16.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,1.4,15.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,4.15,14.5,5.5,5.24,0.0
2016,10,30,7,0,0.0,11.0,4.3,15.0,11.0,10.19,0.0
2016,10,30,7,15,0.0,22.5,4.3,15.0,22.5,20.88,11.29
2016,10,30,7,30,0.0,34.0,4.3,15.0,34.0,31.58,20.82
2016,10,30,7,45,0.0,46.5,4.35,15.5,46.5,43.29,30.99
2016,10,30,8,0,0.0,59.0,4.4,16.0,59.0,55.34,41.35
2016,10,30,8,15,0.0,71.5,4.45,16.0,71.5,67.43,51.67
2016,10,30,8,30,0.0,84.0,4.5,16.0,84.0,79.56,61.9
2016,10,30,8,45,0.0,44.5,4.55,16.0,44.5,41.34,29.53
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,4.63,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,6.49,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,8.35,1.43
2016,10,30,9,45,0.0,9.0,4.8,16.5,9.0,8.35,1.4
2016,10,30,10,0,0.0,9.0,4.9,17.0,9.0,8.35,1.38
2016,10,30,10,15,38.0,129.5,4.95,17.0,151.0,160.06,128.73
2016,10,30,10,30,76.0,250.0,5.0,17.0,293.0,327.59,264.34
2016,10,30,10,45,434.0,182.0,5.1,17.5,440.0,595.5,483.3
2016,10,30,11,0,792.0,114.0,5.2,18.0,587.0,838.12,667.28
2016,10,30,11,15,652.5,162.0,5.15,18.0,555.5,784.85,625.83
2016,10,30,11,30,513.0,210.0,5.1,18.0,524.0,715.02,570.97
2016,10,30,11,45,386.5,244.5,5.1,18.0,481.5,629.47,503.65
2016,10,30,12,0,260.0,279.0,5.1,18.0,439.0,556.78,444.72
2016,10,30,12,15,299.5,268.0,5.05,18.0,451.5,578.03,462.44
2016,10,30,12,30,339.0,257.0,5.0,18.0,464.0,597.57,478.46
2016,10,30,12,45,570.0,183.0,4.95,18.0,521.0,723.29,579.64
2016,10,30,13,0,801.0,109.0,4.9,18.0,578.0,828.27,658.24
2016,10,30,13,15,791.5,107.5,4.85,18.0,557.0,802.3,638.95
2016,10,30,13,30,782.0,106.0,4.8,18.0,536.0,773.63,618.44
2016,10,30,13,45,768.5,104.0,4.75,18.0,508.5,738.75,593.25
2016,10,30,14,0,755.0,102.0,4.7,18.0,481.0,705.34,569.08
2016,10,30,14,15,735.0,99.0,4.55,18.0,447.5,660.72,535.76
2016,10,30,14,30,715.0,96.0,4.4,18.0,414.0,615.03,499.99
2016,10,30,14,45,688.5,92.0,4.3,18.0,375.5,563.28,459.01
2016,10,30,15,0,662.0,88.0,4.2,18.0,337.0,511.67,417.25
2016,10,30,15,15,622.5,83.0,4.0,17.5,294.5,452.25,368.93
2016,10,30,15,30,583.0,78.0,3.8,17.0,252.0,394.92,320.93
2016,10,30,15,45,535.0,69.5,3.65,17.0,209.0,332.51,267.1
2016,10,30,16,0,487.0,61.0,3.5,17.0,166.0,273.99,215.3
2016,10,30,16,15,397.0,52.0,3.4,16.5,123.0,204.95,155.37
2016,10,30,16,30,307.0,43.0,3.3,16.0,80.0,145.44,103.01
2016,10,30,16,45,153.5,29.0,3.2,15.5,47.5,74.89,35.67
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,94.5,13.0,1.7,12.5,19.5,27.57,0.0
2016,10,31,7,0,189.0,26.0,1.7,13.0,39.0,76.94,27.36
2016,10,31,7,15,306.5,37.5,1.8,13.5,78.0,137.54,96.35
2016,10,31,7,30,424.0,49.0,1.9,14.0,117.0,207.9,157.58
2016,10,31,7,45,503.5,55.5,2.0,14.5,162.5,271.07,213.33
2016,10,31,8,0,583.0,62.0,2.1,15.0,208.0,341.81,274.52
2016,10,31,8,15,629.5,67.0,2.15,15.0,252.0,401.66,326.36
2016,10,31,8,30,676.0,72.0,2.2,15.0,296.0,464.68,379.27
2016,10,31,8,45,584.5,97.5,2.3,15.0,309.5,472.15,386.41
2016,10,31,9,0,493.0,123.0,2.4,15.0,323.0,465.32,381.37
2016,10,31,9,15,268.5,156.0,2.45,15.0,266.5,361.44,296.58
2016,10,31,9,30,44.0,189.0,2.5,15.0,210.0,229.0,185.32
2016,10,31,9,45,50.0,204.0,2.55,15.5,229.0,251.23,203.17
2016,10,31,10,0,56.0,219.0,2.6,16.0,248.0,273.85,220.7
2016,10,31,10,15,30.0,199.5,2.6,16.0,215.5,230.97,185.26
2016,10,31,10,30,4.0,180.0,2.6,16.0,183.0,178.22,141.68
2016,10,31,10,45,151.0,218.5,2.65,16.5,308.5,368.52,297.77
2016,10,31,11,0,298.0,257.0,2.7,17.0,434.0,556.9,443.7
2016,10,31,11,15,270.5,266.5,2.75,17.0,429.0,547.64,434.65
2016,10,31,11,30,243.0,276.0,2.8,17.0,424.0,522.75,415.3
2016,10,31,11,45,121.5,151.0,2.85,17.0,225.0,271.36,219.25
2016,10,31,12,0,0.0,26.0,2.9,17.0,26.0,24.17,14.51
2016,10,31,12,15,17.0,134.5,2.95,17.0,145.0,149.47,118.55
2016,10,31,12,30,34.0,243.0,3.0,17.0,264.0,284.8,227.16
2016,10,31,12,45,33.5,237.5,3.1,17.5,258.0,277.93,221.09
2016,10,31,13,0,33.0,232.0,3.2,18.0,252.0,271.06,215.52
2016,10,31,13,15,31.5,223.5,3.25,18.0,241.5,259.91,206.92
2016,10,31,13,30,30.0,215.0,3.3,18.0,231.0,248.83,198.39
2016,10,31,13,45,29.0,204.0,3.35,18.0,219.5,235.36,187.95
2016,10,31,14,0,28.0,193.0,3.4,18.0,208.0,222.0,177.55
2016,10,31,14,15,14.0,140.5,3.45,17.5,148.0,145.54,115.74
2016,10,31,14,30,0.0,88.0,3.5,17.0,88.0,82.41,63.62
2016,10,31,14,45,0.0,79.5,3.55,17.0,79.5,74.22,56.97
2016,10,31,15,0,0.0,71.0,3.6,17.0,71.0,66.07,50.24
2016,10,31,15,15,0.0,62.0,3.55,16.5,62.0,57.66,43.32
2016,10,31,15,30,0.0,53.0,3.5,16.0,53.0,49.26,36.3
2016,10,31,15,45,0.0,43.5,3.5,16.0,43.5,40.41,28.71
2016,10,31,16,0,0.0,34.0,3.5,16.0,34.0,31.56,21.05
2016,10,31,16,15,0.0,25.0,3.5,15.5,25.0,23.19,13.77
2016,10,31,16,30,0.0,16.0,3.5,15.0,16.0,14.83,6.39
2016,10,31,16,45,0.0,9.0,3.5,15.0,9.0,8.33,0.0
2016,10,31,17,0,0.0,2.0,3.5,15.0,2.0,1.91,0.0
2016,10,31,17,15,0.0,1.0,3.6,15.0,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,100.5,12.0,1.95,12.5,18.5,27.47,0.0
2016,11,1,7,0,201.0,24.0,1.9,13.0,37.0,76.75,20.68
2016,11,1,7,15,322.0,35.0,1.95,13.0,76.5,138.98,96.55
2016,11,1,7,30,443.0,46.0,2.0,13.0,116.0,210.54,159.6
2016,11,1,7,45,518.5,52.5,2.05,13.5,160.5,272.86,215.14
2016,11,1,8,0,594.0,59.0,2.1,14.0,205.0,342.36,275.69
2016,11,1,8,15,641.0,64.0,2.15,14.0,249.5,402.8,328.33
2016,11,1,8,30,688.0,69.0,2.2,14.0,294.0,466.46,382.05
2016,11,1,8,45,721.0,72.5,2.25,14.5,336.0,520.57,426.05
2016,11,1,9,0,754.0,76.0,2.3,15.0,378.0,577.98,471.14
2016,11,1,9,15,776.5,78.5,2.25,15.0,415.0,627.68,509.46
2016,11,1,9,30,799.0,81.0,2.2,15.0,452.0,676.65,545.29
2016,11,1,9,45,816.5,82.5,2.15,15.5,484.0,719.66,574.28
2016,11,1,10,0,834.0,84.0,2.1,16.0,516.0,760.95,601.47
2016,11,1,10,15,845.0,85.5,1.95,16.0,540.5,795.0,623.31
2016,11,1,10,30,856.0,87.0,1.8,16.0,565.0,826.45,642.93
2016,11,1,10,45,863.0,88.0,1.7,16.5,582.5,851.08,656.76
2016,11,1,11,0,870.0,89.0,1.6,17.0,600.0,872.57,668.29
2016,11,1,11,15,873.5,89.5,1.5,17.0,610.0,879.72,671.2
2016,11,1,11,30,877.0,90.0,1.4,17.0,620.0,890.65,676.89
2016,11,1,11,45,876.5,91.0,1.35,17.5,622.0,895.12,677.65
2016,11,1,12,0,876.0,92.0,1.3,18.0,624.0,896.03,676.2
2016,11,1,12,15,874.0,91.5,1.25,18.0,618.0,890.27,671.75
2016,11,1,12,30,872.0,91.0,1.2,18.0,612.0,888.44,670.15
2016,11,1,12,45,867.5,90.0,1.2,18.0,598.5,872.78,660.1
2016,11,1,13,0,863.0,89.0,1.2,18.0,585.0,853.76,648.05
2016,11,1,13,15,854.0,87.5,1.15,18.0,564.0,827.16,630.23
2016,11,1,13,30,845.0,86.0,1.1,18.0,543.0,797.65,610.5
2016,11,1,13,45,831.0,85.0,1.1,18.0,515.0,762.12,587.2
2016,11,1,14,0,817.0,84.0,1.1,18.0,487.0,724.35,562.15
2016,11,1,14,15,799.0,81.5,1.1,18.0,453.0,680.0,532.08
2016,11,1,14,30,781.0,79.0,1.1,18.0,419.0,634.23,500.02
2016,11,1,14,45,752.0,76.5,1.1,18.0,379.5,580.35,459.99
2016,11,1,15,0,723.0,74.0,1.1,18.0,340.0,526.58,418.88
2016,11,1,15,15,685.5,70.0,1.15,17.5,297.0,469.47,374.8
2016,11,1,15,30,648.0,66.0,1.2,17.0,254.0,411.74,328.45
2016,11,1,15,45,591.0,60.0,1.25,17.0,209.0,345.23,272.93
2016,11,1,16,0,534.0,54.0,1.3,17.0,164.0,283.39,219.53
2016,11,1,16,15,443.5,45.5,1.45,16.0,120.5,212.76,159.39
2016,11,1,16,30,353.0,37.0,1.6,15.0,77.0,151.58,105.39
2016,11,1,16,45,208.5,23.5,1.75,14.5,44.5,79.95,28.21
2016,11,1,17,0,64.0,10.0,1.9,14.0,12.0,20.08,0.0
2016,11,1,17,15,32.0,5.0,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,11.0,1.8,10.0,18.0,28.86,0.0
2016,11,2,7,0,232.0,22.0,1.8,10.0,36.0,80.76,13.52
2016,11,2,7,15,351.5,32.5,1.85,10.5,75.5,144.13,99.83
2016,11,2,7,30,471.0,43.0,1.9,11.0,115.0,215.99,164.2
2016,11,2,7,45,541.5,50.0,2.0,12.0,160.0,278.15,219.96
2016,11,2,8,0,612.0,57.0,2.1,13.0,205.0,347.0,280.06
2016,11,2,8,15,657.5,62.0,2.1,13.5,249.5,407.45,332.32
2016,11,2,8,30,703.0,67.0,2.1,14.0,294.0,470.94,385.19
2016,11,2,8,45,735.0,70.5,2.15,14.5,335.5,525.1,429.23
2016,11,2,9,0,767.0,74.0,2.2,15.0,377.0,582.35,474.14
2016,11,2,9,15,788.5,76.5,2.15,15.5,414.0,631.79,511.24
2016,11,2,9,30,810.0,79.0,2.1,16.0,451.0,680.39,545.56
2016,11,2,9,45,835.5,77.5,2.1,16.5,484.5,726.05,576.61
2016,11,2,10,0,861.0,76.0,2.1,17.0,518.0,764.42,601.84
2016,11,2,10,15,871.0,77.5,1.95,17.0,542.5,797.97,623.24
2016,11,2,10,30,881.0,79.0,1.8,17.0,567.0,828.82,642.35
2016,11,2,10,45,887.0,80.0,1.7,17.5,584.5,852.79,655.66
2016,11,2,11,0,893.0,81.0,1.6,18.0,602.0,873.54,666.63
2016,11,2,11,15,896.5,81.5,1.5,18.0,612.0,888.15,674.61
2016,11,2,11,30,900.0,82.0,1.4,18.0,622.0,899.26,680.26
2016,11,2,11,45,900.0,82.0,1.3,18.5,623.5,903.07,679.8
2016,11,2,12,0,900.0,82.0,1.2,19.0,625.0,903.24,677.07
2016,11,2,12,15,898.0,81.5,1.1,19.0,619.5,897.4,671.76
2016,11,2,12,30,896.0,81.0,1.0,19.0,614.0,887.96,664.25
2016,11,2,12,45,893.0,80.0,0.95,19.5,601.0,873.51,653.17
2016,11,2,13,0,890.0,79.0,0.9,20.0,588.0,855.62,640.03
2016,11,2,13,15,882.0,78.0,0.85,20.0,567.0,830.25,623.24
2016,11,2,13,30,874.0,77.0,0.8,20.0,546.0,801.87,604.55
2016,11,2,13,45,861.5,75.5,0.75,20.0,518.0,766.58,581.14
2016,11,2,14,0,849.0,74.0,0.7,20.0,490.0,734.53,559.9
2016,11,2,14,15,832.0,72.0,0.7,20.0,456.0,690.56,530.83
2016,11,2,14,30,815.0,70.0,0.7,20.0,422.0,645.02,500.15
2016,11,2,14,45,789.5,67.5,0.75,20.0,382.5,592.22,462.33
2016,11,2,15,0,764.0,65.0,0.8,20.0,343.0,539.19,422.98
2016,11,2,15,15,728.5,61.0,0.85,19.5,299.5,479.09,377.52
2016,11,2,15,30,693.0,57.0,0.9,19.0,256.0,420.45,331.16
2016,11,2,15,45,638.0,52.0,0.95,18.5,210.5,353.9,276.72
2016,11,2,16,0,583.0,47.0,1.0,18.0,165.0,293.89,225.42
2016,11,2,16,15,496.5,39.5,1.1,17.0,121.5,223.41,165.43
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,162.01,110.56
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,70.38,18.05
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,28.25,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,79.27,2.15
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,143.92,98.03
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,216.75,163.64
2016,11,3,7,45,554.0,47.5,2.15,12.5,158.0,279.28,220.1
2016,11,3,8,0,626.0,54.0,2.2,13.0,203.0,348.63,281.17
2016,11,3,8,15,671.5,59.0,2.15,13.5,248.0,407.41,332.24
2016,11,3,8,30,717.0,64.0,2.1,14.0,293.0,471.46,385.6
2016,11,3,8,45,749.0,67.0,2.1,14.5,335.0,527.84,431.23
2016,11,3,9,0,781.0,70.0,2.1,15.0,377.0,584.95,475.83
2016,11,3,9,15,802.5,72.5,2.05,15.5,414.0,634.81,513.19
2016,11,3,9,30,824.0,75.0,2.0,16.0,451.0,683.8,547.58
2016,11,3,9,45,844.0,75.5,2.0,17.0,483.0,728.09,576.45
2016,11,3,10,0,864.0,76.0,2.0,18.0,515.0,764.8,599.24
2016,11,3,10,15,874.0,77.5,1.9,18.0,540.0,798.37,620.93
2016,11,3,10,30,884.0,79.0,1.8,18.0,565.0,829.24,640.43
2016,11,3,10,45,890.0,79.5,1.7,18.5,582.0,852.62,653.28
2016,11,3,11,0,896.0,80.0,1.6,19.0,599.0,872.79,663.81
2016,11,3,11,15,899.5,80.5,1.5,19.5,609.0,887.42,670.51
2016,11,3,11,30,903.0,81.0,1.4,20.0,619.0,898.53,674.87
2016,11,3,11,45,902.5,81.5,1.35,20.5,621.0,902.52,675.24
2016,11,3,12,0,902.0,82.0,1.3,21.0,623.0,902.86,673.4
2016,11,3,12,15,899.5,82.0,1.25,21.0,617.0,897.19,669.06
2016,11,3,12,30,897.0,82.0,1.2,21.0,611.0,887.92,662.56
2016,11,3,12,45,891.0,81.5,1.15,21.0,597.0,871.51,651.48
2016,11,3,13,0,885.0,81.0,1.1,21.0,583.0,851.76,638.37
2016,11,3,13,15,876.5,80.0,1.05,21.0,562.0,826.12,621.41
2016,11,3,13,30,868.0,79.0,1.0,21.0,541.0,797.53,602.54
2016,11,3,13,45,854.0,78.0,1.0,21.5,513.0,767.89,582.5
2016,11,3,14,0,840.0,77.0,1.0,22.0,485.0,729.64,556.45
2016,11,3,14,15,822.0,75.0,0.95,21.5,451.0,685.32,527.44
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,639.53,496.53
2016,11,3,14,45,777.0,70.0,0.85,21.0,377.0,585.71,456.77
2016,11,3,15,0,750.0,67.0,0.8,21.0,337.0,531.81,415.89
2016,11,3,15,15,713.5,63.5,0.75,20.5,294.0,472.46,370.34
2016,11,3,15,30,677.0,60.0,0.7,20.0,251.0,414.63,324.26
2016,11,3,15,45,620.5,54.5,0.7,20.0,206.0,350.1,271.09
2016,11,3,16,0,564.0,49.0,0.7,20.0,161.0,287.93,218.22
2016,11,3,16,15,474.0,41.0,0.75,19.5,117.5,216.9,158.35
2016,11,3,16,30,384.0,33.0,0.8,19.0,74.0,155.3,103.74
2016,11,3,16,45,192.0,16.5,0.85,18.5,37.0,67.49,10.19
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,10.0,2.0,11.5,15.5,24.91,0.0
2016,11,4,7,0,197.0,20.0,2.0,12.0,31.0,69.68,0.0
2016,11,4,7,15,322.0,31.5,2.05,12.5,69.5,134.16,89.97
2016,11,4,7,30,447.0,43.0,2.1,13.0,108.0,206.64,155.16
2016,11,4,7,45,521.5,50.0,2.2,13.5,152.5,268.74,210.89
2016,11,4,8,0,596.0,57.0,2.3,14.0,197.0,337.93,271.6
2016,11,4,8,15,643.5,62.5,2.15,14.5,241.5,398.86,324.02
2016,11,4,8,30,691.0,68.0,2.0,15.0,286.0,463.06,377.04
2016,11,4,8,45,722.5,72.0,1.95,15.5,327.5,516.49,420.06
2016,11,4,9,0,754.0,76.0,1.9,16.0,369.0,573.26,463.99
2016,11,4,9,15,776.5,79.0,1.75,16.5,406.0,623.28,500.67
2016,11,4,9,30,799.0,82.0,1.6,17.0,443.0,672.58,534.76
2016,11,4,9,45,815.5,84.0,1.45,17.5,474.0,715.23,561.89
2016,11,4,10,0,832.0,86.0,1.3,18.0,505.0,756.11,586.91
2016,11,4,10,15,843.0,87.5,1.15,18.5,530.0,789.96,606.21
2016,11,4,10,30,854.0,89.0,1.0,19.0,555.0,821.21,623.14
2016,11,4,10,45,861.5,89.5,0.9,19.5,572.5,845.53,635.66
2016,11,4,11,0,869.0,90.0,0.8,20.0,590.0,866.73,645.92
2016,11,4,11,15,873.0,90.5,0.7,20.0,600.0,881.62,653.13
2016,11,4,11,30,877.0,91.0,0.6,20.0,610.0,893.07,658.11
2016,11,4,11,45,878.5,91.0,0.5,20.5,612.0,898.17,657.81
2016,11,4,12,0,880.0,91.0,0.4,21.0,614.0,899.68,655.38
2016,11,4,12,15,878.0,90.5,0.3,21.0,608.5,893.89,649.76
2016,11,4,12,30,876.0,90.0,0.2,21.0,603.0,884.53,642.29
2016,11,4,12,45,873.5,88.0,0.15,21.5,590.0,869.43,631.17
2016,11,4,13,0,871.0,86.0,0.1,22.0,577.0,850.9,618.2
2016,11,4,13,15,862.5,85.0,0.15,22.0,556.0,825.33,603.41
2016,11,4,13,30,854.0,84.0,0.2,22.0,535.0,796.8,586.79
2016,11,4,13,45,842.0,82.0,0.25,22.0,507.5,761.6,565.67
2016,11,4,14,0,830.0,80.0,0.3,22.0,480.0,724.04,542.76
2016,11,4,14,15,812.0,77.5,0.3,22.0,446.0,679.53,513.95
2016,11,4,14,30,794.0,75.0,0.3,22.0,412.0,633.58,483.1
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.5,581.5,446.59
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,529.18,408.57
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,469.08,363.98
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,413.05,320.39
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,346.46,266.91
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,284.43,215.0
2016,11,4,16,15,465.5,40.5,0.7,19.5,114.0,212.93,154.98
2016,11,4,16,30,374.0,32.0,0.8,19.0,71.0,151.09,99.85
2016,11,4,16,45,187.0,16.0,0.9,18.5,35.5,65.23,1.67
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,100.0,9.5,0.65,12.5,14.5,24.55,0.0
2016,11,5,7,0,200.0,19.0,0.7,13.0,29.0,68.55,0.0
2016,11,5,7,15,321.5,30.0,0.7,13.5,66.5,132.08,86.44
2016,11,5,7,30,443.0,41.0,0.7,14.0,104.0,202.54,150.03
2016,11,5,7,45,511.0,49.0,0.75,14.5,147.0,262.77,203.35
2016,11,5,8,0,579.0,57.0,0.8,15.0,190.0,329.51,260.8
2016,11,5,8,15,626.0,62.0,0.8,15.0,233.5,388.63,311.26
2016,11,5,8,30,673.0,67.0,0.8,15.0,277.0,450.97,362.59
2016,11,5,8,45,704.0,71.0,0.85,15.5,317.5,505.62,405.96
2016,11,5,9,0,735.0,75.0,0.9,16.0,358.0,558.69,446.76
2016,11,5,9,15,705.0,85.5,0.85,16.5,378.5,584.46,464.57
2016,11,5,9,30,675.0,96.0,0.8,17.0,399.0,603.18,476.67
2016,11,5,9,45,490.5,151.0,0.8,17.5,379.0,549.12,432.81
2016,11,5,10,0,306.0,206.0,0.8,18.0,359.0,474.83,373.63
2016,11,5,10,15,363.0,205.0,0.8,18.0,395.0,527.31,413.99
2016,11,5,10,30,420.0,204.0,0.8,18.0,431.0,594.27,462.6
2016,11,5,10,45,464.5,198.5,0.85,18.5,457.5,634.57,490.93
2016,11,5,11,0,509.0,193.0,0.9,19.0,484.0,674.42,518.86
2016,11,5,11,15,454.5,213.0,1.0,19.0,475.5,656.53,505.2
2016,11,5,11,30,400.0,233.0,1.1,19.0,467.0,622.17,480.59
2016,11,5,11,45,422.5,228.0,1.2,19.5,476.5,651.42,501.88
2016,11,5,12,0,445.0,223.0,1.3,20.0,486.0,665.72,512.16
2016,11,5,12,15,650.5,154.0,1.35,20.0,534.5,771.22,590.59
2016,11,5,12,30,856.0,85.0,1.4,20.0,583.0,851.8,645.49
2016,11,5,12,45,698.0,131.0,1.45,20.0,531.0,772.14,590.91
2016,11,5,13,0,540.0,177.0,1.5,20.0,479.0,674.44,522.36
2016,11,5,13,15,571.5,160.0,1.55,19.5,469.0,669.49,522.38
2016,11,5,13,30,603.0,143.0,1.6,19.0,459.0,666.75,522.85
2016,11,5,13,45,497.0,160.5,1.65,19.0,412.0,582.64,460.22
2016,11,5,14,0,391.0,178.0,1.7,19.0,365.0,507.93,403.57
2016,11,5,14,15,450.5,152.5,1.7,19.0,353.0,506.94,404.83
2016,11,5,14,30,510.0,127.0,1.7,19.0,341.0,499.9,400.53
2016,11,5,14,45,479.5,118.5,1.75,19.0,304.5,449.66,361.62
2016,11,5,15,0,449.0,110.0,1.8,19.0,268.0,400.62,322.93
2016,11,5,15,15,421.5,99.5,1.75,18.5,232.5,352.46,284.26
2016,11,5,15,30,394.0,89.0,1.7,18.0,197.0,305.93,245.72
2016,11,5,15,45,357.5,76.0,1.7,17.5,160.5,254.53,202.26
2016,11,5,16,0,321.0,63.0,1.7,17.0,124.0,206.35,160.34
2016,11,5,16,15,262.5,48.5,1.6,16.5,89.0,152.73,113.68
2016,11,5,16,30,204.0,34.0,1.5,16.0,54.0,105.55,70.33
2016,11,5,16,45,102.0,17.0,1.45,16.0,27.0,46.06,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,15.0,6.5,6.2,0.0
2016,11,6,7,0,0.0,13.0,0.8,15.0,13.0,12.06,0.0
2016,11,6,7,15,8.5,30.5,0.9,15.0,31.5,32.34,18.59
2016,11,6,7,30,17.0,48.0,1.0,15.0,50.0,56.05,40.33
2016,11,6,7,45,29.0,66.5,1.1,15.5,72.0,81.03,61.91
2016,11,6,8,0,41.0,85.0,1.2,16.0,94.0,107.17,84.33
2016,11,6,8,15,48.5,103.0,1.2,16.0,116.0,131.75,105.37
2016,11,6,8,30,56.0,121.0,1.2,16.0,138.0,157.09,126.72
2016,11,6,8,45,61.0,138.0,1.3,16.0,159.0,180.5,146.16
2016,11,6,9,0,66.0,155.0,1.4,16.0,180.0,204.37,165.71
2016,11,6,9,15,33.0,146.5,1.4,16.0,159.0,173.45,139.67
2016,11,6,9,30,0.0,138.0,1.4,16.0,138.0,133.79,106.19
2016,11,6,9,45,55.0,178.5,1.4,16.5,206.0,226.6,182.76
2016,11,6,10,0,110.0,219.0,1.4,17.0,274.0,317.01,254.65
2016,11,6,10,15,162.0,229.0,1.35,17.0,314.5,383.77,306.79
2016,11,6,10,30,214.0,239.0,1.3,17.0,355.0,441.38,351.12
2016,11,6,10,45,160.0,247.5,1.3,17.5,335.5,410.24,324.66
2016,11,6,11,0,106.0,256.0,1.3,18.0,316.0,363.52,286.94
2016,11,6,11,15,84.5,254.5,1.35,18.0,303.0,343.92,271.51
2016,11,6,11,30,63.0,253.0,1.4,18.0,290.0,323.74,255.38
2016,11,6,11,45,160.5,257.5,1.45,18.5,351.5,428.31,337.8
2016,11,6,12,0,258.0,262.0,1.5,19.0,413.0,533.13,416.96
2016,11,6,12,15,275.0,256.5,1.5,19.0,416.0,540.46,422.1
2016,11,6,12,30,292.0,251.0,1.5,19.0,419.0,546.47,427.09
2016,11,6,12,45,318.5,239.5,1.5,19.0,419.0,551.99,432.12
2016,11,6,13,0,345.0,228.0,1.5,19.0,419.0,555.55,435.72
2016,11,6,13,15,435.5,197.0,1.45,19.0,429.5,599.43,469.95
2016,11,6,13,30,526.0,166.0,1.4,19.0,440.0,625.22,490.47
2016,11,6,13,45,485.0,165.5,1.4,19.0,407.5,578.25,455.55
2016,11,6,14,0,444.0,165.0,1.4,19.0,375.0,531.78,421.12
2016,11,6,14,15,400.5,159.5,1.35,19.0,338.5,478.94,381.15
2016,11,6,14,30,357.0,154.0,1.3,19.0,302.0,417.43,334.12
2016,11,6,14,45,346.0,140.5,1.3,19.0,273.0,380.57,305.79
2016,11,6,15,0,335.0,127.0,1.3,19.0,244.0,343.73,276.6
2016,11,6,15,15,318.0,112.0,1.15,18.5,211.5,302.09,242.97
2016,11,6,15,30,301.0,97.0,1.0,18.0,179.0,261.39,209.2
2016,11,6,15,45,276.0,81.0,0.9,17.5,145.5,224.35,177.49
2016,11,6,16,0,251.0,65.0,0.8,17.0,112.0,181.6,140.43
2016,11,6,16,15,203.0,49.5,0.75,16.5,80.5,134.28,99.51
2016,11,6,16,30,155.0,34.0,0.7,16.0,49.0,92.3,60.62
2016,11,6,16,45,77.5,17.0,0.7,16.0,24.5,40.48,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,7.5,1.55,13.5,7.5,7.15,0.0
2016,11,7,7,0,0.0,15.0,1.5,14.0,15.0,14.09,0.0
2016,11,7,7,15,41.0,31.5,1.5,14.0,37.0,48.54,29.23
2016,11,7,7,30,82.0,48.0,1.5,14.0,59.0,81.7,60.03
2016,11,7,7,45,101.0,66.5,1.55,14.5,85.5,113.52,88.14
2016,11,7,8,0,120.0,85.0,1.6,15.0,112.0,147.17,117.48
2016,11,7,8,15,132.0,103.5,1.55,15.5,139.0,179.28,145.05
2016,11,7,8,30,144.0,122.0,1.5,16.0,166.0,212.4,172.79
2016,11,7,8,45,150.5,139.0,1.45,16.5,191.0,241.46,196.52
2016,11,7,9,0,157.0,156.0,1.4,17.0,216.0,270.86,219.91
2016,11,7,9,15,189.5,170.5,1.35,17.5,249.0,314.64,254.59
2016,11,7,9,30,222.0,185.0,1.3,18.0,282.0,360.55,290.12
2016,11,7,9,45,368.0,171.0,1.3,18.5,346.0,468.6,374.77
2016,11,7,10,0,514.0,157.0,1.3,19.0,410.0,587.85,464.1
2016,11,7,10,15,631.0,131.5,1.25,19.5,457.5,671.55,524.18
2016,11,7,10,30,748.0,106.0,1.2,20.0,505.0,752.64,578.27
2016,11,7,10,45,663.5,136.0,1.15,20.5,498.0,732.95,561.32
2016,11,7,11,0,579.0,166.0,1.1,21.0,491.0,700.51,536.3
2016,11,7,11,15,535.5,184.5,1.05,21.0,489.5,691.94,528.75
2016,11,7,11,30,492.0,203.0,1.0,21.0,488.0,680.01,518.61
2016,11,7,11,45,422.5,222.0,1.0,21.5,467.5,642.97,490.08
2016,11,7,12,0,353.0,241.0,1.0,22.0,447.0,591.02,451.39
2016,11,7,12,15,325.0,244.5,1.0,22.0,432.5,569.45,435.95
2016,11,7,12,30,297.0,248.0,1.0,22.0,418.0,546.88,419.43
2016,11,7,12,45,285.0,243.5,1.05,22.0,403.5,527.82,406.26
2016,11,7,13,0,273.0,239.0,1.1,22.0,389.0,507.97,392.38
2016,11,7,13,15,297.5,225.5,1.05,22.0,383.5,506.62,392.32
2016,11,7,13,30,322.0,212.0,1.0,22.0,378.0,503.14,390.49
2016,11,7,13,45,251.0,208.0,1.0,22.0,333.5,435.46,339.56
2016,11,7,14,0,180.0,204.0,1.0,22.0,289.0,359.88,282.27
2016,11,7,14,15,118.5,186.0,0.95,22.0,240.5,290.13,228.31
2016,11,7,14,30,57.0,168.0,0.9,22.0,192.0,214.99,169.04
2016,11,7,14,45,53.0,152.5,0.9,22.0,173.0,193.67,152.62
2016,11,7,15,0,49.0,137.0,0.9,22.0,154.0,172.72,136.01
2016,11,7,15,15,43.5,119.5,0.8,21.5,133.5,148.95,117.02
2016,11,7,15,30,38.0,102.0,0.7,21.0,113.0,125.74,98.12
2016,11,7,15,45,29.5,84.0,0.6,20.5,91.5,101.19,77.79
2016,11,7,16,0,21.0,66.0,0.5,20.0,70.0,77.5,57.9
2016,11,7,16,15,10.5,47.5,0.5,19.5,49.5,50.56,35.24
2016,11,7,16,30,0.0,29.0,0.5,19.0,29.0,28.15,15.5
2016,11,7,16,45,0.0,14.5,0.55,19.0,14.5,13.46,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.5,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,18.11,0.0
2016,11,8,7,15,157.0,30.5,1.3,14.5,51.0,87.29,52.76
2016,11,8,7,30,314.0,42.0,1.3,15.0,83.0,160.02,117.57
2016,11,8,7,45,373.5,53.5,1.35,15.5,121.5,213.28,164.92
2016,11,8,8,0,433.0,65.0,1.4,16.0,160.0,272.45,216.31
2016,11,8,8,15,472.5,74.0,1.3,16.5,198.5,324.86,261.1
2016,11,8,8,30,512.0,83.0,1.2,17.0,237.0,380.11,306.55
2016,11,8,8,45,544.5,89.0,1.15,17.5,273.5,430.55,346.84
