Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,9,0,577.0,95.0,1.1,18.0,310.0,482.34,386.73
2016,11,8,9,15,672.0,86.0,1.05,18.5,360.5,558.85,444.49
2016,11,8,9,30,767.0,77.0,1.0,19.0,411.0,637.36,501.32
2016,11,8,9,45,794.0,76.0,0.95,19.5,443.0,682.67,530.49
2016,11,8,10,0,821.0,75.0,0.9,20.0,475.0,726.89,558.48
2016,11,8,10,15,832.0,76.0,0.85,20.0,499.0,759.56,578.97
2016,11,8,10,30,843.0,77.0,0.8,20.0,523.0,783.2,593.17
2016,11,8,10,45,849.5,78.5,0.8,20.5,540.0,807.25,607.28
2016,11,8,11,0,856.0,80.0,0.8,21.0,557.0,828.28,619.3
2016,11,8,11,15,860.0,80.5,0.75,21.0,567.0,842.79,627.36
2016,11,8,11,30,864.0,81.0,0.7,21.0,577.0,853.99,633.36
2016,11,8,11,45,864.0,81.5,0.7,21.5,579.0,858.3,634.67
2016,11,8,12,0,864.0,82.0,0.7,22.0,581.0,859.14,633.94
2016,11,8,12,15,862.5,81.5,0.7,22.0,576.0,854.01,630.7
2016,11,8,12,30,861.0,81.0,0.7,22.0,571.0,845.45,625.44
2016,11,8,12,45,856.5,80.0,0.7,22.5,558.0,830.35,614.87
2016,11,8,13,0,852.0,79.0,0.7,23.0,545.0,812.03,602.36
2016,11,8,13,15,844.5,78.0,0.7,23.0,525.5,794.7,591.78
2016,11,8,13,30,837.0,77.0,0.7,23.0,506.0,767.69,574.7
2016,11,8,13,45,824.0,75.5,0.75,23.0,479.0,733.13,553.24
2016,11,8,14,0,811.0,74.0,0.8,23.0,452.0,696.35,529.97
2016,11,8,14,15,793.0,72.0,0.7,23.0,419.5,653.49,500.25
2016,11,8,14,30,775.0,70.0,0.6,23.0,387.0,609.27,468.45
2016,11,8,14,45,748.5,67.0,0.55,23.0,349.0,557.51,430.31
2016,11,8,15,0,722.0,64.0,0.5,23.0,311.0,505.7,391.11
2016,11,8,15,15,684.5,60.0,0.45,22.5,269.5,447.19,346.37
2016,11,8,15,30,647.0,56.0,0.4,22.0,228.0,392.65,302.94
2016,11,8,15,45,588.0,50.5,0.35,22.0,184.5,327.13,249.23
2016,11,8,16,0,529.0,45.0,0.3,22.0,141.0,266.52,198.0
2016,11,8,16,15,435.0,36.5,0.6,21.0,100.0,196.57,140.48
2016,11,8,16,30,341.0,28.0,0.9,20.0,59.0,136.69,84.54
2016,11,8,16,45,170.5,14.0,1.2,19.0,29.5,57.41,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,18.0,35.56,0.0
2016,11,9,7,15,226.0,27.5,1.45,13.5,51.5,101.41,58.72
2016,11,9,7,30,343.0,41.0,1.5,14.0,85.0,167.61,122.97
2016,11,9,7,45,420.5,50.5,1.55,14.5,126.5,226.97,175.7
2016,11,9,8,0,498.0,60.0,1.6,15.0,168.0,293.97,233.85
2016,11,9,8,15,549.5,67.0,1.5,15.5,210.0,353.0,284.41
2016,11,9,8,30,601.0,74.0,1.4,16.0,252.0,415.86,336.24
2016,11,9,8,45,561.5,89.0,1.35,16.5,274.0,439.07,355.25
2016,11,9,9,0,522.0,104.0,1.3,17.0,296.0,457.08,369.14
2016,11,9,9,15,499.0,121.5,1.3,17.5,320.0,480.04,386.25
2016,11,9,9,30,476.0,139.0,1.3,18.0,344.0,503.74,403.05
2016,11,9,9,45,513.0,141.5,1.35,18.5,377.5,550.5,437.93
2016,11,9,10,0,550.0,144.0,1.4,19.0,411.0,597.88,472.36
2016,11,9,10,15,685.0,116.5,1.4,19.5,465.0,693.88,541.72
2016,11,9,10,30,820.0,89.0,1.4,20.0,519.0,783.64,602.12
2016,11,9,10,45,828.0,89.5,1.4,20.5,536.5,807.56,615.76
2016,11,9,11,0,836.0,90.0,1.4,21.0,554.0,828.54,628.06
2016,11,9,11,15,840.0,91.0,1.4,21.0,563.5,843.59,637.6
2016,11,9,11,30,844.0,92.0,1.4,21.0,573.0,855.35,645.06
2016,11,9,11,45,845.0,92.0,1.4,21.5,575.5,859.92,646.61
2016,11,9,12,0,846.0,92.0,1.4,22.0,578.0,861.05,646.07
2016,11,9,12,15,843.5,91.5,1.35,22.0,572.0,855.1,641.55
2016,11,9,12,30,841.0,91.0,1.3,22.0,566.0,845.75,634.98
2016,11,9,12,45,844.5,87.0,1.3,22.5,555.0,833.91,626.35
2016,11,9,13,0,848.0,83.0,1.3,23.0,544.0,818.61,615.53
2016,11,9,13,15,839.0,82.0,1.25,23.0,523.5,793.39,598.69
2016,11,9,13,30,830.0,81.0,1.2,23.0,503.0,765.36,580.03
2016,11,9,13,45,815.0,79.5,1.15,23.0,475.5,729.51,555.94
2016,11,9,14,0,800.0,78.0,1.1,23.0,448.0,691.59,530.29
2016,11,9,14,15,781.0,75.5,1.05,23.0,415.0,647.86,500.26
2016,11,9,14,30,762.0,73.0,1.0,23.0,382.0,602.88,467.87
2016,11,9,14,45,734.0,70.0,0.95,23.0,344.0,550.77,428.97
2016,11,9,15,0,706.0,67.0,0.9,23.0,306.0,498.75,389.09
2016,11,9,15,15,667.0,62.5,0.85,22.5,264.5,442.08,345.11
2016,11,9,15,30,628.0,58.0,0.8,22.0,223.0,385.03,299.32
2016,11,9,15,45,569.5,52.0,0.75,22.0,180.0,320.21,245.59
2016,11,9,16,0,511.0,46.0,0.7,22.0,137.0,260.25,194.39
2016,11,9,16,15,415.5,37.0,0.75,21.5,96.5,190.38,135.69
2016,11,9,16,30,320.0,28.0,0.8,21.0,56.0,130.78,78.8
2016,11,9,16,45,160.0,14.0,0.85,20.5,28.0,47.31,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,13.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,14.0,10.0,9.53,0.0
2016,11,10,7,15,28.0,27.0,2.15,14.5,30.5,39.1,19.51
2016,11,10,7,30,56.0,44.0,2.2,15.0,51.0,69.1,49.47
2016,11,10,7,45,75.0,63.0,2.25,15.5,76.5,100.14,76.76
2016,11,10,8,0,94.0,82.0,2.3,16.0,102.0,132.97,105.26
2016,11,10,8,15,106.0,100.5,2.15,16.0,127.5,163.68,131.89
2016,11,10,8,30,118.0,119.0,2.0,16.0,153.0,195.46,158.93
2016,11,10,8,45,128.5,135.0,1.9,16.5,177.5,224.31,182.73
2016,11,10,9,0,139.0,151.0,1.8,17.0,202.0,253.94,206.61
2016,11,10,9,15,195.0,163.5,1.65,17.5,242.5,309.63,251.48
2016,11,10,9,30,251.0,176.0,1.5,18.0,283.0,379.8,306.26
2016,11,10,9,45,316.0,179.0,1.4,18.5,324.0,438.67,351.35
2016,11,10,10,0,381.0,182.0,1.3,19.0,365.0,500.83,397.72
2016,11,10,10,15,298.5,206.5,1.25,19.0,354.0,475.77,375.99
2016,11,10,10,30,216.0,231.0,1.2,19.0,343.0,432.94,341.52
2016,11,10,10,45,240.5,236.0,1.15,19.5,364.5,462.95,363.73
2016,11,10,11,0,265.0,241.0,1.1,20.0,386.0,506.41,394.67
2016,11,10,11,15,312.0,236.5,1.0,20.5,411.0,544.45,421.58
2016,11,10,11,30,359.0,232.0,0.9,21.0,436.0,582.23,447.72
2016,11,10,11,45,357.5,233.5,0.8,21.5,437.0,584.29,446.91
2016,11,10,12,0,356.0,235.0,0.7,22.0,438.0,584.89,445.43
2016,11,10,12,15,221.5,242.5,0.6,22.0,368.5,462.56,354.34
2016,11,10,12,30,87.0,250.0,0.5,22.0,299.0,341.7,262.45
2016,11,10,12,45,453.5,168.5,0.4,22.5,414.0,595.15,455.21
2016,11,10,13,0,820.0,87.0,0.3,23.0,529.0,798.49,590.41
2016,11,10,13,15,810.5,85.5,0.25,23.0,508.5,772.86,570.24
2016,11,10,13,30,801.0,84.0,0.2,23.0,488.0,744.54,551.82
2016,11,10,13,45,786.5,82.0,0.15,23.0,461.0,709.32,528.8
2016,11,10,14,0,772.0,80.0,0.1,23.0,434.0,672.09,504.37
2016,11,10,14,15,752.5,77.5,0.1,23.0,401.5,629.04,476.17
2016,11,10,14,30,733.0,75.0,0.1,23.0,369.0,584.84,445.41
2016,11,10,14,45,705.0,71.5,0.15,23.0,332.0,533.39,408.82
2016,11,10,15,0,677.0,68.0,0.2,23.0,295.0,484.65,372.93
2016,11,10,15,15,637.0,63.5,0.2,22.5,254.5,426.52,329.04
2016,11,10,15,30,597.0,59.0,0.2,22.0,214.0,370.53,285.08
2016,11,10,15,45,537.0,52.5,0.2,22.0,172.0,306.16,232.73
2016,11,10,16,0,477.0,46.0,0.2,22.0,130.0,246.89,182.98
2016,11,10,16,15,381.5,37.0,0.2,21.5,91.0,179.02,126.5
2016,11,10,16,30,286.0,28.0,0.2,21.0,52.0,120.92,70.64
2016,11,10,16,45,143.0,14.0,0.2,20.5,26.0,43.59,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,5.5,1.3,14.0,5.5,0.0,0.0
2016,11,11,7,0,0.0,11.0,1.3,14.0,11.0,10.48,0.0
2016,11,11,7,15,73.5,27.0,1.3,14.5,36.0,54.56,26.43
2016,11,11,7,30,147.0,43.0,1.3,15.0,61.0,101.47,73.21
2016,11,11,7,45,186.0,59.5,1.35,15.5,92.0,142.17,109.37
2016,11,11,8,0,225.0,76.0,1.4,16.0,123.0,186.85,148.23
2016,11,11,8,15,248.5,92.0,1.25,16.5,155.0,227.34,183.01
2016,11,11,8,30,272.0,108.0,1.1,17.0,187.0,269.75,218.31
2016,11,11,8,45,293.5,121.0,1.0,17.5,217.5,309.1,250.16
2016,11,11,9,0,315.0,134.0,0.9,18.0,248.0,349.75,282.0
2016,11,11,9,15,276.0,154.5,0.85,18.0,262.0,361.14,290.06
2016,11,11,9,30,237.0,175.0,0.8,18.0,276.0,368.72,294.84
2016,11,11,9,45,196.5,192.0,0.8,18.5,280.0,356.54,283.97
2016,11,11,10,0,156.0,209.0,0.8,19.0,284.0,351.68,278.51
2016,11,11,10,15,130.0,219.5,0.8,19.0,284.0,347.51,274.36
2016,11,11,10,30,104.0,230.0,0.8,19.0,284.0,329.47,259.66
2016,11,11,10,45,126.0,239.0,0.85,19.5,306.5,372.18,292.12
2016,11,11,11,0,148.0,248.0,0.9,20.0,329.0,403.1,315.0
2016,11,11,11,15,180.0,251.5,0.95,20.0,351.5,436.06,340.25
2016,11,11,11,30,212.0,255.0,1.0,20.0,374.0,469.08,365.36
2016,11,11,11,45,211.0,256.5,1.1,20.5,375.5,470.84,366.11
2016,11,11,12,0,210.0,258.0,1.2,21.0,377.0,471.87,366.59
2016,11,11,12,15,209.5,255.5,1.2,21.0,373.0,467.75,363.63
2016,11,11,12,30,209.0,253.0,1.2,21.0,369.0,462.91,360.21
2016,11,11,12,45,203.5,247.5,1.3,21.0,359.0,449.53,350.87
2016,11,11,13,0,198.0,242.0,1.4,21.0,349.0,435.63,341.12
2016,11,11,13,15,150.5,232.5,1.4,20.5,312.0,382.57,300.95
2016,11,11,13,30,103.0,223.0,1.4,20.0,275.0,319.25,252.45
2016,11,11,13,45,102.5,211.0,1.45,20.0,260.0,302.99,240.58
2016,11,11,14,0,102.0,199.0,1.5,20.0,245.0,286.6,228.25
2016,11,11,14,15,101.5,183.5,1.45,20.0,226.5,265.87,212.25
2016,11,11,14,30,101.0,168.0,1.4,20.0,208.0,245.04,195.99
2016,11,11,14,45,95.5,152.0,1.4,20.0,187.0,220.46,176.45
2016,11,11,15,0,90.0,136.0,1.4,20.0,166.0,196.26,156.91
2016,11,11,15,15,82.5,118.0,1.3,19.5,143.0,168.96,134.71
2016,11,11,15,30,75.0,100.0,1.2,19.0,120.0,142.3,112.6
2016,11,11,15,45,64.0,81.5,1.1,18.5,96.0,114.19,88.86
2016,11,11,16,0,53.0,63.0,1.0,18.0,72.0,87.1,65.64
2016,11,11,16,15,28.5,45.5,0.95,17.5,50.0,57.93,40.75
2016,11,11,16,30,4.0,28.0,0.9,17.0,28.0,28.84,14.26
2016,11,11,16,45,2.0,14.0,0.9,17.0,14.0,13.77,0.0
2016,11,11,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,15.0,14.0,33.11,0.0
2016,11,12,7,15,246.5,23.0,0.9,15.0,46.5,98.79,44.68
2016,11,12,7,30,384.0,34.0,0.9,15.0,79.0,171.42,122.43
2016,11,12,7,45,467.0,41.0,0.9,15.5,120.0,231.35,176.08
2016,11,12,8,0,550.0,48.0,0.9,16.0,161.0,299.45,234.76
2016,11,12,8,15,601.5,53.0,0.85,16.5,202.5,358.02,284.7
2016,11,12,8,30,653.0,58.0,0.8,17.0,244.0,418.07,334.05
2016,11,12,8,45,689.5,61.5,0.8,17.5,284.0,473.57,378.28
2016,11,12,9,0,726.0,65.0,0.8,18.0,324.0,530.38,421.85
2016,11,12,9,15,750.0,67.5,0.8,18.0,359.0,578.84,458.56
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,626.81,493.79
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,669.39,521.99
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,710.57,548.67
2016,11,12,10,15,827.0,72.5,0.8,19.0,480.0,743.54,570.25
2016,11,12,10,30,838.0,74.0,0.8,19.0,504.0,767.62,585.64
2016,11,12,10,45,524.0,158.5,0.85,19.5,430.5,630.54,487.08
2016,11,12,11,0,210.0,243.0,0.9,20.0,357.0,448.97,348.79
2016,11,12,11,15,319.0,227.5,0.95,20.0,404.0,538.78,419.02
2016,11,12,11,30,428.0,212.0,1.0,20.0,451.0,630.11,486.26
2016,11,12,11,45,457.0,205.5,1.1,20.5,462.0,649.82,499.87
2016,11,12,12,0,486.0,199.0,1.2,21.0,473.0,667.63,512.86
2016,11,12,12,15,672.5,137.5,1.25,21.0,512.5,761.29,581.55
2016,11,12,12,30,859.0,76.0,1.3,21.0,552.0,830.17,628.52
2016,11,12,12,45,847.5,77.5,1.4,21.0,538.0,812.5,617.29
2016,11,12,13,0,836.0,79.0,1.5,21.0,524.0,798.61,609.62
2016,11,12,13,15,827.0,78.0,1.55,21.0,504.0,773.86,593.81
2016,11,12,13,30,818.0,77.0,1.6,21.0,484.0,746.36,576.06
2016,11,12,13,45,805.0,75.5,1.65,21.0,457.5,712.64,553.75
2016,11,12,14,0,792.0,74.0,1.7,21.0,431.0,676.78,529.63
2016,11,12,14,15,773.0,71.5,1.7,20.5,399.0,633.65,500.45
2016,11,12,14,30,754.0,69.0,1.7,20.0,367.0,589.3,468.58
2016,11,12,14,45,728.0,66.0,1.75,20.0,330.0,539.13,430.32
2016,11,12,15,0,702.0,63.0,1.8,20.0,293.0,488.91,390.79
2016,11,12,15,15,662.0,58.5,1.85,19.5,252.0,429.91,343.77
2016,11,12,15,30,622.0,54.0,1.9,19.0,211.0,375.28,298.37
2016,11,12,15,45,560.5,48.5,1.95,19.0,169.0,310.55,243.04
2016,11,12,16,0,499.0,43.0,2.0,19.0,127.0,250.99,190.66
2016,11,12,16,15,397.0,34.5,2.0,18.0,88.0,180.79,130.13
2016,11,12,16,30,295.0,26.0,2.0,17.0,49.0,119.78,66.88
2016,11,12,16,45,147.5,13.0,2.05,16.5,24.5,43.39,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,47.0,5.5,1.05,13.5,6.5,0.0,0.0
2016,11,13,7,0,94.0,11.0,1.0,14.0,13.0,29.02,0.0
2016,11,13,7,15,228.5,23.0,0.95,14.0,44.5,93.08,36.46
2016,11,13,7,30,363.0,35.0,0.9,14.0,76.0,165.22,117.73
2016,11,13,7,45,445.5,43.5,0.85,14.5,117.0,225.39,171.86
2016,11,13,8,0,528.0,52.0,0.8,15.0,158.0,293.75,230.72
2016,11,13,8,15,581.0,57.5,0.7,15.0,199.5,352.51,281.18
2016,11,13,8,30,634.0,63.0,0.6,15.0,241.0,415.18,332.89
2016,11,13,8,45,671.0,67.0,0.55,15.5,281.0,470.53,376.66
2016,11,13,9,0,708.0,71.0,0.5,16.0,321.0,527.36,419.75
2016,11,13,9,15,732.5,74.0,0.45,16.5,356.5,573.38,453.23
2016,11,13,9,30,757.0,77.0,0.4,17.0,392.0,621.66,487.05
2016,11,13,9,45,774.0,79.5,0.35,17.5,422.0,663.23,513.86
2016,11,13,10,0,791.0,82.0,0.3,18.0,452.0,703.25,538.66
2016,11,13,10,15,803.5,83.5,0.35,18.0,476.0,736.76,561.08
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,767.94,581.9
2016,11,13,10,45,823.5,86.5,0.5,18.5,517.5,792.49,597.97
2016,11,13,11,0,831.0,88.0,0.6,19.0,535.0,814.13,612.19
2016,11,13,11,15,835.5,88.5,0.6,19.0,545.0,828.96,621.35
2016,11,13,11,30,840.0,89.0,0.6,19.0,555.0,840.54,628.53
2016,11,13,11,45,843.0,88.5,0.65,19.5,558.0,846.3,631.74
2016,11,13,12,0,846.0,88.0,0.7,20.0,561.0,848.66,632.91
2016,11,13,12,15,844.0,87.5,0.65,20.0,555.5,843.3,628.56
2016,11,13,12,30,842.0,87.0,0.6,20.0,550.0,834.56,622.22
2016,11,13,12,45,846.0,83.5,0.6,20.0,539.5,823.86,615.66
2016,11,13,13,0,850.0,80.0,0.6,20.0,529.0,809.71,606.92
2016,11,13,13,15,841.0,79.0,0.6,20.0,509.0,784.77,591.03
2016,11,13,13,30,832.0,78.0,0.6,20.0,489.0,757.01,573.33
2016,11,13,13,45,820.0,75.5,0.6,20.5,462.5,722.54,549.89
2016,11,13,14,0,808.0,73.0,0.6,21.0,436.0,685.83,524.79
2016,11,13,14,15,789.0,71.0,0.6,21.0,403.0,642.88,495.99
2016,11,13,14,30,770.0,69.0,0.6,21.0,370.0,598.63,464.59
2016,11,13,14,45,742.5,66.0,0.6,21.0,332.5,547.01,426.48
2016,11,13,15,0,715.0,63.0,0.6,21.0,295.0,495.41,387.19
2016,11,13,15,15,674.5,58.5,0.65,20.5,253.5,435.67,341.4
2016,11,13,15,30,634.0,54.0,0.7,20.0,212.0,380.39,297.01
2016,11,13,15,45,572.5,48.0,0.75,19.5,169.5,314.59,242.79
2016,11,13,16,0,511.0,42.0,0.8,19.0,127.0,253.98,190.96
2016,11,13,16,15,410.0,33.5,0.9,18.5,88.0,183.63,130.7
2016,11,13,16,30,309.0,25.0,1.0,18.0,49.0,121.79,64.65
2016,11,13,16,45,154.5,12.5,1.1,17.5,24.5,44.3,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,5.0,1.55,12.0,6.0,0.0,0.0
2016,11,14,7,0,104.0,10.0,1.5,12.0,12.0,29.87,0.0
2016,11,14,7,15,247.5,21.5,1.45,12.5,44.0,95.29,30.16
2016,11,14,7,30,391.0,33.0,1.4,13.0,76.0,171.08,121.38
2016,11,14,7,45,474.5,40.5,1.35,13.5,117.0,231.7,177.17
2016,11,14,8,0,558.0,48.0,1.3,14.0,158.0,300.56,237.38
2016,11,14,8,15,611.0,53.5,1.2,14.5,200.5,360.55,289.29
2016,11,14,8,30,664.0,59.0,1.1,15.0,243.0,424.44,342.34
2016,11,14,8,45,332.0,81.5,1.0,15.5,173.5,291.93,238.08
2016,11,14,9,0,0.0,104.0,0.9,16.0,104.0,100.58,78.82
2016,11,14,9,15,0.0,120.5,0.8,16.5,120.5,117.27,92.8
2016,11,14,9,30,0.0,137.0,0.7,17.0,137.0,134.08,106.13
2016,11,14,9,45,3.0,148.5,0.6,17.5,150.0,147.71,116.77
2016,11,14,10,0,6.0,160.0,0.5,18.0,163.0,161.64,127.48
2016,11,14,10,15,24.0,183.0,0.45,18.0,195.0,200.01,158.28
2016,11,14,10,30,42.0,206.0,0.4,18.0,227.0,251.72,198.79
2016,11,14,10,45,75.0,223.0,0.35,18.5,262.5,298.97,235.03
2016,11,14,11,0,108.0,240.0,0.3,19.0,298.0,347.43,271.33
2016,11,14,11,15,170.5,243.0,0.35,19.0,336.0,417.66,324.97
2016,11,14,11,30,233.0,246.0,0.4,19.0,374.0,475.77,368.68
2016,11,14,11,45,230.0,248.5,0.45,19.5,375.5,477.15,368.59
2016,11,14,12,0,227.0,251.0,0.5,20.0,377.0,477.72,368.56
2016,11,14,12,15,535.0,170.0,0.55,20.0,463.0,672.27,514.97
2016,11,14,12,30,843.0,89.0,0.6,20.0,549.0,836.1,625.94
2016,11,14,12,45,839.5,87.5,0.65,20.5,536.5,821.61,614.01
2016,11,14,13,0,836.0,86.0,0.7,21.0,524.0,803.9,602.62
2016,11,14,13,15,827.0,84.5,0.75,21.0,504.0,778.67,587.32
2016,11,14,13,30,818.0,83.0,0.8,21.0,484.0,750.67,570.08
2016,11,14,13,45,803.5,81.5,0.9,21.0,457.5,715.95,548.62
2016,11,14,14,0,789.0,80.0,1.0,21.0,431.0,679.15,525.24
2016,11,14,14,15,769.0,77.5,1.1,20.5,398.0,635.57,497.3
2016,11,14,14,30,749.0,75.0,1.2,20.0,365.0,590.81,466.1
2016,11,14,14,45,719.5,71.5,1.35,20.0,327.5,538.23,427.22
2016,11,14,15,0,690.0,68.0,1.5,20.0,290.0,488.68,388.99
2016,11,14,15,15,648.5,63.5,1.55,19.5,249.0,429.65,342.21
2016,11,14,15,30,607.0,59.0,1.6,19.0,208.0,372.82,295.36
2016,11,14,15,45,543.0,52.0,1.65,18.5,166.0,306.17,239.27
2016,11,14,16,0,479.0,45.0,1.7,18.0,124.0,244.97,186.1
2016,11,14,16,15,376.0,35.5,1.8,17.0,85.0,174.65,125.33
2016,11,14,16,30,273.0,26.0,1.9,16.0,46.0,112.5,57.39
2016,11,14,16,45,136.5,13.0,2.0,15.5,23.0,40.94,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,209.0,14.0,1.9,14.0,36.5,76.01,15.26
2016,11,15,7,30,418.0,28.0,2.0,14.0,73.0,173.16,121.04
2016,11,15,7,45,497.0,35.0,2.1,14.5,113.0,230.1,174.97
2016,11,15,8,0,576.0,42.0,2.2,15.0,153.0,297.51,234.78
2016,11,15,8,15,626.0,46.5,2.25,15.5,194.0,355.77,286.37
2016,11,15,8,30,676.0,51.0,2.3,16.0,235.0,417.49,339.18
2016,11,15,8,45,706.5,54.5,2.35,16.5,273.5,470.21,383.25
2016,11,15,9,0,737.0,58.0,2.4,17.0,312.0,523.72,426.45
2016,11,15,9,15,760.0,60.5,2.45,17.0,347.5,571.65,464.86
2016,11,15,9,30,783.0,63.0,2.5,17.0,383.0,619.02,501.76
2016,11,15,9,45,770.0,73.5,2.6,17.5,407.5,649.66,523.18
2016,11,15,10,0,757.0,84.0,2.7,18.0,432.0,676.63,541.72
2016,11,15,10,15,414.0,150.0,2.75,18.0,341.5,508.74,410.44
2016,11,15,10,30,71.0,216.0,2.8,18.0,251.0,287.04,229.67
2016,11,15,10,45,43.5,205.5,2.85,18.0,227.5,252.59,202.02
2016,11,15,11,0,16.0,195.0,2.9,18.0,204.0,206.19,163.93
2016,11,15,11,15,8.0,176.0,3.0,18.0,180.5,178.78,141.62
2016,11,15,11,30,0.0,157.0,3.1,18.0,157.0,151.77,119.46
2016,11,15,11,45,14.5,187.0,3.25,18.0,195.5,195.94,155.76
2016,11,15,12,0,29.0,217.0,3.4,18.0,234.0,254.05,202.69
2016,11,15,12,15,25.0,211.5,3.5,18.0,225.5,231.63,184.62
2016,11,15,12,30,21.0,206.0,3.6,18.0,217.0,222.26,177.13
2016,11,15,12,45,83.5,220.5,3.7,18.0,264.0,303.85,244.58
2016,11,15,13,0,146.0,235.0,3.8,18.0,311.0,384.58,309.9
2016,11,15,13,15,162.5,225.0,3.8,17.5,306.5,383.43,310.09
2016,11,15,13,30,179.0,215.0,3.8,17.0,302.0,381.13,309.64
2016,11,15,13,45,135.5,202.0,3.85,17.0,266.0,328.89,267.4
2016,11,15,14,0,92.0,189.0,3.9,17.0,230.0,268.1,217.99
2016,11,15,14,15,46.0,136.5,3.85,16.5,157.0,172.49,139.71
2016,11,15,14,30,0.0,84.0,3.8,16.0,84.0,78.99,61.2
2016,11,15,14,45,0.0,75.5,3.75,16.0,75.5,70.76,54.44
2016,11,15,15,0,0.0,67.0,3.7,16.0,67.0,62.57,47.57
2016,11,15,15,15,0.0,57.5,3.55,15.5,57.5,53.47,39.93
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,44.61,32.38
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,35.29,24.27
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,25.98,16.12
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,17.62,8.68
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,9.26,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.77,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,202.5,16.0,2.8,10.5,37.0,76.15,6.21
2016,11,16,7,30,405.0,32.0,2.9,11.0,74.0,172.74,121.23
2016,11,16,7,45,497.0,39.0,3.05,11.5,116.0,236.16,181.72
2016,11,16,8,0,589.0,46.0,3.2,12.0,158.0,308.63,246.61
2016,11,16,8,15,642.5,51.5,3.35,12.5,201.0,367.42,299.79
2016,11,16,8,30,696.0,57.0,3.5,13.0,244.0,432.88,356.88
2016,11,16,8,45,732.5,60.0,3.7,13.5,285.0,489.38,405.27
2016,11,16,9,0,769.0,63.0,3.9,14.0,326.0,547.04,453.13
2016,11,16,9,15,793.0,65.5,3.95,14.0,362.0,596.92,494.06
2016,11,16,9,30,817.0,68.0,4.0,14.0,398.0,646.21,533.53
2016,11,16,9,45,832.5,70.0,4.05,14.5,428.5,687.92,563.75
2016,11,16,10,0,848.0,72.0,4.1,15.0,459.0,727.82,592.08
2016,11,16,10,15,859.0,73.5,4.1,15.0,483.5,761.57,616.39
2016,11,16,10,30,870.0,75.0,4.1,15.0,508.0,786.38,633.89
2016,11,16,10,45,872.0,77.5,4.1,15.0,524.5,808.47,649.41
2016,11,16,11,0,874.0,80.0,4.1,15.0,541.0,834.23,667.66
2016,11,16,11,15,878.0,80.5,4.1,15.0,551.0,842.14,672.82
2016,11,16,11,30,882.0,81.0,4.1,15.0,561.0,853.6,680.83
2016,11,16,11,45,874.0,84.0,4.1,15.0,561.5,861.72,686.5
2016,11,16,12,0,866.0,87.0,4.1,15.0,562.0,859.1,684.5
2016,11,16,12,15,863.5,86.5,4.05,15.0,556.5,853.4,680.25
2016,11,16,12,30,861.0,86.0,4.0,15.0,551.0,844.27,673.65
2016,11,16,12,45,858.0,84.5,4.0,15.0,538.5,830.12,663.77
2016,11,16,13,0,855.0,83.0,4.0,15.0,526.0,812.68,651.59
2016,11,16,13,15,845.5,82.0,3.95,15.0,505.5,787.47,633.51
2016,11,16,13,30,836.0,81.0,3.9,15.0,485.0,759.45,613.36
2016,11,16,13,45,817.0,80.5,3.9,15.0,457.5,722.29,586.45
2016,11,16,14,0,798.0,80.0,3.9,15.0,430.0,683.22,557.89
2016,11,16,14,15,777.5,77.5,3.85,15.0,397.0,639.2,524.87
2016,11,16,14,30,757.0,75.0,3.8,15.0,364.0,594.0,488.97
2016,11,16,14,45,720.0,72.5,3.8,15.0,325.0,540.78,445.86
2016,11,16,15,0,683.0,70.0,3.8,15.0,286.0,485.65,400.2
2016,11,16,15,15,639.5,65.5,3.7,14.5,245.0,426.08,350.25
2016,11,16,15,30,596.0,61.0,3.6,14.0,204.0,368.85,300.7
2016,11,16,15,45,519.5,54.5,3.5,13.5,161.0,298.16,239.06
2016,11,16,16,0,443.0,48.0,3.4,13.0,118.0,234.04,181.91
2016,11,16,16,15,336.5,37.0,3.3,12.5,80.0,163.15,118.72
2016,11,16,16,30,230.0,26.0,3.2,12.0,42.0,99.89,45.39
2016,11,16,16,45,115.0,13.0,3.1,12.0,21.0,36.36,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,205.5,14.5,1.35,7.5,35.0,74.26,0.0
2016,11,17,7,30,411.0,29.0,1.3,8.0,70.0,170.68,118.98
2016,11,17,7,45,501.0,36.0,1.3,8.5,111.5,233.19,179.69
2016,11,17,8,0,591.0,43.0,1.3,9.0,153.0,302.08,241.52
2016,11,17,8,15,644.5,48.0,1.3,9.5,196.0,363.1,295.94
2016,11,17,8,30,698.0,53.0,1.3,10.0,239.0,427.84,351.57
2016,11,17,8,45,736.5,56.0,1.35,10.5,279.5,485.29,399.75
2016,11,17,9,0,775.0,59.0,1.4,11.0,320.0,544.12,447.33
2016,11,17,9,15,799.0,61.0,1.3,11.5,356.5,593.49,485.03
2016,11,17,9,30,823.0,63.0,1.2,12.0,393.0,642.26,520.7
2016,11,17,9,45,841.5,64.5,1.2,13.0,424.5,685.58,549.45
2016,11,17,10,0,860.0,66.0,1.2,14.0,456.0,721.54,572.18
2016,11,17,10,15,871.5,67.0,1.15,14.0,480.5,755.02,594.33
2016,11,17,10,30,883.0,68.0,1.1,14.0,505.0,785.96,614.4
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.5,811.53,629.35
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,834.06,642.08
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.5,849.22,650.89
2016,11,17,11,30,909.0,70.0,0.9,15.0,561.0,860.93,657.5
2016,11,17,11,45,911.0,69.5,0.85,15.5,563.5,866.19,658.64
2016,11,17,12,0,913.0,69.0,0.8,16.0,566.0,867.86,657.55
2016,11,17,12,15,910.5,69.0,0.8,16.0,560.5,862.73,654.2
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,854.04,648.7
2016,11,17,12,45,902.5,68.5,0.85,16.0,542.0,838.75,639.75
2016,11,17,13,0,897.0,68.0,0.9,16.0,529.0,820.13,628.61
2016,11,17,13,15,888.5,67.0,0.9,16.0,509.0,795.28,612.44
2016,11,17,13,30,880.0,66.0,0.9,16.0,489.0,767.49,594.24
2016,11,17,13,45,866.0,65.0,0.9,16.0,462.0,732.84,571.11
2016,11,17,14,0,852.0,64.0,0.9,16.0,435.0,695.95,546.2
2016,11,17,14,15,833.5,62.0,0.85,16.0,402.0,657.88,519.52
2016,11,17,14,30,815.0,60.0,0.8,16.0,369.0,612.88,486.34
2016,11,17,14,45,788.0,57.5,0.8,16.0,331.0,560.96,446.95
2016,11,17,15,0,761.0,55.0,0.8,16.0,293.0,508.91,406.18
2016,11,17,15,15,721.0,51.0,0.75,15.5,251.5,448.55,357.92
2016,11,17,15,30,681.0,47.0,0.7,15.0,210.0,390.04,309.31
2016,11,17,15,45,619.0,42.0,0.65,15.0,167.0,323.34,252.21
2016,11,17,16,0,557.0,37.0,0.6,15.0,124.0,261.54,197.61
2016,11,17,16,15,451.5,29.0,0.6,14.5,84.5,188.34,133.19
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,122.71,50.47
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,46.02,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,185.0,14.5,2.4,7.5,32.5,68.47,0.0
2016,11,18,7,30,370.0,29.0,2.4,8.0,65.0,157.68,108.44
2016,11,18,7,45,462.0,37.5,2.45,9.0,106.5,220.16,169.67
2016,11,18,8,0,554.0,46.0,2.5,10.0,148.0,292.01,233.87
2016,11,18,8,15,611.5,52.0,2.35,10.5,191.0,353.81,289.2
2016,11,18,8,30,669.0,58.0,2.2,11.0,234.0,419.98,346.31
2016,11,18,8,45,708.0,62.0,2.1,11.5,275.0,474.77,392.54
2016,11,18,9,0,747.0,66.0,2.0,12.0,316.0,533.87,440.32
2016,11,18,9,15,772.0,69.0,2.05,12.5,352.0,584.03,480.06
2016,11,18,9,30,797.0,72.0,2.1,13.0,388.0,633.73,518.28
2016,11,18,9,45,820.0,72.5,2.15,14.0,420.0,678.24,549.54
2016,11,18,10,0,843.0,73.0,2.2,15.0,452.0,721.41,578.61
2016,11,18,10,15,853.5,74.5,2.35,15.5,476.0,754.62,601.66
