Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,30,864.0,76.0,2.5,16.0,500.0,785.28,622.75
2016,11,18,10,45,870.0,77.5,2.65,16.5,517.0,809.55,639.15
2016,11,18,11,0,876.0,79.0,2.8,17.0,534.0,823.88,648.43
2016,11,18,11,15,879.0,79.5,2.85,17.0,543.5,837.92,658.23
2016,11,18,11,30,882.0,80.0,2.9,17.0,553.0,848.6,665.76
2016,11,18,11,45,880.5,80.5,3.0,17.5,554.5,852.05,667.36
2016,11,18,12,0,879.0,81.0,3.1,18.0,556.0,852.02,666.66
2016,11,18,12,15,876.0,80.5,3.2,18.0,550.5,846.02,663.13
2016,11,18,12,30,873.0,80.0,3.3,18.0,545.0,836.62,657.3
2016,11,18,12,45,868.5,78.5,3.4,18.0,532.0,821.39,647.38
2016,11,18,13,0,864.0,77.0,3.5,18.0,519.0,809.63,640.06
2016,11,18,13,15,855.5,76.0,3.55,18.0,499.5,785.26,623.29
2016,11,18,13,30,847.0,75.0,3.6,18.0,480.0,758.01,604.45
2016,11,18,13,45,834.0,73.5,3.7,18.0,453.5,724.1,580.74
2016,11,18,14,0,821.0,72.0,3.8,18.0,427.0,687.95,555.08
2016,11,18,14,15,802.0,69.5,3.75,17.5,394.5,644.49,524.0
2016,11,18,14,30,783.0,67.0,3.7,17.0,362.0,599.71,489.84
2016,11,18,14,45,756.5,64.0,3.65,17.0,325.0,548.75,448.81
2016,11,18,15,0,730.0,61.0,3.6,17.0,288.0,497.68,406.56
2016,11,18,15,15,688.5,56.5,3.4,16.5,246.5,437.35,356.15
2016,11,18,15,30,647.0,52.0,3.2,16.0,205.0,379.01,305.81
2016,11,18,15,45,582.5,46.0,3.05,15.5,162.5,314.58,249.3
2016,11,18,16,0,518.0,40.0,2.9,15.0,120.0,252.92,193.91
2016,11,18,16,15,407.0,31.0,2.8,14.5,81.0,179.2,127.82
2016,11,18,16,30,296.0,22.0,2.7,14.0,42.0,112.57,42.17
2016,11,18,16,45,148.0,11.0,2.65,13.5,21.0,41.27,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,5.0,4.9,13.0,5.0,4.62,0.0
2016,11,19,7,30,0.0,10.0,4.9,13.0,10.0,9.26,1.38
2016,11,19,7,45,0.0,17.0,4.9,13.5,17.0,15.75,7.44
2016,11,19,8,0,0.0,24.0,4.9,14.0,24.0,22.26,13.18
2016,11,19,8,15,0.0,31.5,4.9,14.0,31.5,29.23,19.3
2016,11,19,8,30,0.0,39.0,4.9,14.0,39.0,36.21,25.39
2016,11,19,8,45,0.0,46.0,4.9,14.0,46.0,42.73,31.03
2016,11,19,9,0,0.0,53.0,4.9,14.0,53.0,49.26,36.61
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,27.84,18.25
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.49,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,11.13,3.87
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,15.77,7.8
2016,11,19,10,15,0.0,75.0,4.9,15.0,75.0,69.81,53.52
2016,11,19,10,30,0.0,133.0,4.9,15.0,133.0,127.94,102.02
2016,11,19,10,45,0.0,97.5,4.9,15.5,97.5,91.51,71.35
2016,11,19,11,0,0.0,62.0,4.9,16.0,62.0,57.69,42.92
2016,11,19,11,15,0.0,82.5,4.85,16.0,82.5,76.84,58.91
2016,11,19,11,30,0.0,103.0,4.8,16.0,103.0,96.8,75.47
2016,11,19,11,45,0.0,99.0,4.8,16.0,99.0,92.81,72.12
2016,11,19,12,0,0.0,95.0,4.8,16.0,95.0,88.85,68.83
2016,11,19,12,15,0.0,114.0,4.75,16.0,114.0,107.81,84.58
2016,11,19,12,30,0.0,133.0,4.7,16.0,133.0,127.24,100.66
2016,11,19,12,45,0.0,138.5,4.7,16.0,138.5,133.07,105.52
2016,11,19,13,0,0.0,144.0,4.7,16.0,144.0,139.04,110.54
2016,11,19,13,15,0.0,97.0,4.6,16.0,97.0,91.07,70.88
2016,11,19,13,30,0.0,50.0,4.5,16.0,50.0,46.48,33.64
2016,11,19,13,45,0.0,85.5,4.45,16.5,85.5,79.88,61.66
2016,11,19,14,0,0.0,121.0,4.4,17.0,121.0,116.56,92.16
2016,11,19,14,15,0.0,76.5,4.25,16.5,76.5,71.28,54.61
2016,11,19,14,30,0.0,32.0,4.1,16.0,32.0,29.7,19.65
2016,11,19,14,45,0.0,28.5,4.0,16.0,28.5,26.44,16.92
2016,11,19,15,0,0.0,25.0,3.9,16.0,25.0,23.19,14.15
2016,11,19,15,15,0.0,21.5,3.7,15.5,21.5,19.93,11.39
2016,11,19,15,30,0.0,18.0,3.5,15.0,18.0,16.68,8.59
2016,11,19,15,45,0.0,14.0,3.35,15.0,14.0,12.97,5.34
2016,11,19,16,0,0.0,10.0,3.2,15.0,10.0,9.26,2.08
2016,11,19,16,15,0.0,6.5,3.15,14.5,6.5,6.01,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.77,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.5,1.55,12.5,6.5,6.02,0.0
2016,11,20,7,30,0.0,13.0,1.5,13.0,13.0,12.04,3.34
2016,11,20,7,45,0.0,22.0,1.5,13.5,22.0,20.4,11.3
2016,11,20,8,0,0.0,31.0,1.5,14.0,31.0,28.77,18.7
2016,11,20,8,15,0.0,40.5,1.55,14.0,40.5,37.62,26.47
2016,11,20,8,30,0.0,50.0,1.6,14.0,50.0,46.47,34.18
2016,11,20,8,45,0.0,59.0,1.65,14.5,59.0,54.87,41.32
2016,11,20,9,0,0.0,68.0,1.7,15.0,68.0,63.5,48.56
2016,11,20,9,15,0.0,76.5,1.7,15.0,76.5,71.72,55.45
2016,11,20,9,30,0.0,85.0,1.7,15.0,85.0,79.98,62.32
2016,11,20,9,45,0.0,101.0,1.7,15.0,101.0,95.97,75.6
2016,11,20,10,0,0.0,117.0,1.7,15.0,117.0,112.13,88.91
2016,11,20,10,15,0.0,92.5,1.7,15.0,92.5,86.79,67.65
2016,11,20,10,30,0.0,68.0,1.7,15.0,68.0,63.28,47.91
2016,11,20,10,45,0.0,113.5,1.7,15.0,113.5,107.66,84.89
2016,11,20,11,0,0.0,159.0,1.7,15.0,159.0,154.84,123.54
2016,11,20,11,15,0.0,140.5,1.6,15.0,140.5,135.12,107.17
2016,11,20,11,30,0.0,122.0,1.5,15.0,122.0,115.98,91.4
2016,11,20,11,45,2.5,150.0,1.45,15.0,151.5,146.96,116.93
2016,11,20,12,0,5.0,178.0,1.4,15.0,181.0,178.83,142.82
2016,11,20,12,15,2.5,122.0,1.25,15.0,123.5,118.06,93.06
2016,11,20,12,30,0.0,66.0,1.1,15.0,66.0,61.42,46.15
2016,11,20,12,45,0.0,106.5,1.0,15.0,106.5,100.42,78.72
2016,11,20,13,0,0.0,147.0,0.9,15.0,147.0,142.29,113.11
2016,11,20,13,15,107.5,176.0,0.85,15.0,226.5,280.99,228.17
2016,11,20,13,30,215.0,205.0,0.8,15.0,306.0,396.8,319.91
2016,11,20,13,45,146.5,193.0,0.8,15.0,260.0,326.69,263.31
2016,11,20,14,0,78.0,181.0,0.8,15.0,214.0,249.4,201.37
2016,11,20,14,15,74.5,167.5,0.8,15.0,197.5,229.83,186.26
2016,11,20,14,30,71.0,154.0,0.8,15.0,181.0,210.48,170.79
2016,11,20,14,45,68.0,138.5,0.8,15.0,162.0,189.21,153.55
2016,11,20,15,0,65.0,123.0,0.8,15.0,143.0,168.19,136.22
2016,11,20,15,15,58.0,106.0,0.75,14.5,122.0,143.47,115.66
2016,11,20,15,30,51.0,89.0,0.7,14.0,101.0,119.4,95.25
2016,11,20,15,45,41.5,71.0,0.65,14.0,79.5,93.62,72.92
2016,11,20,16,0,32.0,53.0,0.6,14.0,58.0,68.66,51.1
2016,11,20,16,15,16.0,36.0,0.6,14.0,38.5,43.65,28.91
2016,11,20,16,30,0.0,19.0,0.6,14.0,19.0,17.9,1.09
2016,11,20,16,45,0.0,9.5,0.65,14.0,9.5,9.05,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,178.5,13.5,2.25,10.5,28.5,55.06,0.0
2016,11,21,7,30,357.0,27.0,2.3,11.0,57.0,149.2,94.18
2016,11,21,7,45,455.5,34.5,2.4,11.5,97.0,211.7,159.64
2016,11,21,8,0,554.0,42.0,2.5,12.0,137.0,283.83,224.27
2016,11,21,8,15,611.5,47.0,2.55,12.0,178.5,341.26,276.81
2016,11,21,8,30,669.0,52.0,2.6,12.0,220.0,405.86,333.92
2016,11,21,8,45,708.5,55.0,2.65,12.5,260.0,462.13,382.19
2016,11,21,9,0,748.0,58.0,2.7,13.0,300.0,519.93,430.1
2016,11,21,9,15,773.5,60.5,2.7,13.0,336.0,569.51,470.73
2016,11,21,9,30,799.0,63.0,2.7,13.0,372.0,618.71,509.97
2016,11,21,9,45,801.0,69.5,2.7,13.5,400.0,655.68,536.79
2016,11,21,10,0,803.0,76.0,2.7,14.0,428.0,690.08,560.78
2016,11,21,10,15,816.0,77.5,2.7,14.0,452.5,724.11,585.21
2016,11,21,10,30,829.0,79.0,2.7,14.0,477.0,755.85,607.74
2016,11,21,10,45,839.0,79.5,2.7,14.5,495.0,781.45,624.48
2016,11,21,11,0,849.0,80.0,2.7,15.0,513.0,804.23,639.1
2016,11,21,11,15,854.0,80.5,2.65,15.0,523.0,819.86,649.42
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,832.24,657.51
2016,11,21,11,45,862.5,80.5,2.55,15.5,536.5,838.79,660.31
2016,11,21,12,0,866.0,80.0,2.5,16.0,540.0,841.91,660.83
2016,11,21,12,15,864.0,80.0,2.5,16.0,535.0,837.58,657.82
2016,11,21,12,30,862.0,80.0,2.5,16.0,530.0,829.83,652.6
2016,11,21,12,45,862.0,77.5,2.5,16.0,519.0,817.27,644.07
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,794.69,628.46
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,776.9,616.43
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,749.62,597.43
2016,11,21,13,45,829.0,71.5,2.5,16.0,442.5,714.63,572.7
2016,11,21,14,0,814.0,70.0,2.5,16.0,416.0,677.52,546.19
2016,11,21,14,15,794.0,68.0,2.5,16.0,383.5,634.56,514.91
2016,11,21,14,30,774.0,66.0,2.5,16.0,351.0,590.34,480.51
2016,11,21,14,45,743.5,63.0,2.5,16.0,314.0,537.66,438.58
2016,11,21,15,0,713.0,60.0,2.5,16.0,277.0,485.21,395.62
2016,11,21,15,15,669.5,56.0,2.45,15.5,236.5,425.5,346.11
2016,11,21,15,30,626.0,52.0,2.4,15.0,196.0,370.79,298.92
2016,11,21,15,45,556.0,46.0,2.35,14.5,154.0,302.77,239.81
2016,11,21,16,0,486.0,40.0,2.3,14.0,112.0,240.7,184.33
2016,11,21,16,15,369.5,31.0,2.3,13.5,74.5,167.25,118.09
2016,11,21,16,30,253.0,22.0,2.3,13.0,37.0,100.17,23.56
2016,11,21,16,45,126.5,11.0,2.35,12.5,18.5,36.79,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,98.0,14.5,0.75,10.0,23.0,36.79,0.0
2016,11,22,7,30,196.0,29.0,0.7,10.0,46.0,102.73,62.44
2016,11,22,7,45,265.5,42.5,0.7,10.5,79.0,153.44,115.55
2016,11,22,8,0,335.0,56.0,0.7,11.0,112.0,210.27,165.91
2016,11,22,8,15,376.5,67.5,0.75,11.5,147.5,258.99,209.06
2016,11,22,8,30,418.0,79.0,0.8,12.0,183.0,311.2,253.99
2016,11,22,8,45,444.0,90.0,0.85,12.5,217.0,357.49,292.94
2016,11,22,9,0,470.0,101.0,0.9,13.0,251.0,405.04,331.68
2016,11,22,9,15,501.0,105.0,1.0,13.0,282.0,448.35,367.16
2016,11,22,9,30,532.0,109.0,1.1,13.0,313.0,492.59,402.68
2016,11,22,9,45,482.0,130.0,1.2,13.5,326.0,501.37,408.25
2016,11,22,10,0,432.0,151.0,1.3,14.0,339.0,505.0,409.74
2016,11,22,10,15,472.5,151.5,1.35,14.0,368.0,548.54,443.7
2016,11,22,10,30,513.0,152.0,1.4,14.0,397.0,592.38,477.09
2016,11,22,10,45,483.0,166.0,1.45,14.5,403.0,595.66,477.59
2016,11,22,11,0,453.0,180.0,1.5,15.0,409.0,595.86,476.12
2016,11,22,11,15,448.0,185.5,1.5,15.0,416.0,604.19,481.92
2016,11,22,11,30,443.0,191.0,1.5,15.0,423.0,610.56,486.21
2016,11,22,11,45,436.5,193.5,1.55,15.0,423.5,610.31,486.05
2016,11,22,12,0,430.0,196.0,1.6,15.0,424.0,608.16,484.59
2016,11,22,12,15,455.5,188.0,1.6,15.0,427.0,619.01,493.36
2016,11,22,12,30,481.0,180.0,1.6,15.0,430.0,627.64,500.39
2016,11,22,12,45,418.5,189.0,1.6,15.0,403.0,581.2,464.63
2016,11,22,13,0,356.0,198.0,1.6,15.0,376.0,522.15,419.66
2016,11,22,13,15,309.0,197.0,1.6,15.0,347.0,477.56,385.4
2016,11,22,13,30,262.0,196.0,1.6,15.0,318.0,433.81,351.21
2016,11,22,13,45,385.5,163.0,1.65,15.0,331.0,490.91,398.64
2016,11,22,14,0,509.0,130.0,1.7,15.0,344.0,528.48,429.76
2016,11,22,14,15,522.5,116.0,1.7,14.5,321.5,504.06,411.65
2016,11,22,14,30,536.0,102.0,1.7,14.0,299.0,481.58,394.82
2016,11,22,14,45,501.5,98.0,1.7,14.0,267.0,430.32,353.56
2016,11,22,15,0,467.0,94.0,1.7,14.0,235.0,385.05,316.13
2016,11,22,15,15,433.5,84.0,1.65,13.5,200.0,334.96,274.37
2016,11,22,15,30,400.0,74.0,1.6,13.0,165.0,286.97,233.12
2016,11,22,15,45,357.0,61.0,1.6,13.0,129.5,233.89,186.39
2016,11,22,16,0,314.0,48.0,1.6,13.0,94.0,184.6,141.96
2016,11,22,16,15,229.5,35.0,1.65,12.5,62.0,126.51,89.31
2016,11,22,16,30,145.0,22.0,1.7,12.0,30.0,71.13,11.94
2016,11,22,16,45,72.5,11.0,1.8,12.0,15.0,25.57,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,92.0,16.5,2.0,10.5,23.5,37.1,0.0
2016,11,23,7,30,184.0,33.0,1.9,11.0,47.0,103.46,60.14
2016,11,23,7,45,287.5,45.0,1.85,11.5,84.5,163.71,122.81
2016,11,23,8,0,391.0,57.0,1.8,12.0,122.0,232.88,183.57
2016,11,23,8,15,459.5,65.0,1.85,12.0,162.0,293.4,237.35
2016,11,23,8,30,528.0,73.0,1.9,12.0,202.0,359.66,294.97
2016,11,23,8,45,572.5,79.0,2.0,12.5,241.0,415.97,342.9
2016,11,23,9,0,617.0,85.0,2.1,13.0,280.0,474.56,391.29
2016,11,23,9,15,649.0,89.0,2.15,13.0,315.5,525.07,432.61
2016,11,23,9,30,681.0,93.0,2.2,13.0,351.0,575.99,473.29
2016,11,23,9,45,713.0,93.5,2.25,13.5,383.0,622.88,509.17
2016,11,23,10,0,745.0,94.0,2.3,14.0,415.0,669.33,543.53
2016,11,23,10,15,760.0,96.0,2.3,14.0,439.5,704.03,568.36
2016,11,23,10,30,775.0,98.0,2.3,14.0,464.0,736.74,591.57
2016,11,23,10,45,788.5,98.0,2.3,14.0,482.5,759.5,607.33
2016,11,23,11,0,802.0,98.0,2.3,14.0,501.0,783.9,624.37
2016,11,23,11,15,807.0,98.5,2.3,14.0,511.5,799.12,634.72
2016,11,23,11,30,812.0,99.0,2.3,14.0,522.0,811.24,643.0
2016,11,23,11,45,816.5,98.5,2.3,14.5,525.0,818.58,646.79
2016,11,23,12,0,821.0,98.0,2.3,15.0,528.0,822.67,648.41
2016,11,23,12,15,818.5,97.5,2.35,15.0,523.5,817.58,645.23
2016,11,23,12,30,816.0,97.0,2.4,15.0,519.0,809.24,639.91
2016,11,23,12,45,810.0,96.0,2.5,15.0,506.5,794.23,630.27
2016,11,23,13,0,804.0,95.0,2.6,15.0,494.0,776.19,618.46
2016,11,23,13,15,794.0,93.5,2.65,15.0,474.5,751.5,601.45
2016,11,23,13,30,784.0,92.0,2.7,15.0,455.0,724.19,582.45
2016,11,23,13,45,770.5,89.0,2.8,15.0,429.5,690.15,558.51
2016,11,23,14,0,757.0,86.0,2.9,15.0,404.0,657.67,535.47
2016,11,23,14,15,735.0,83.0,2.85,14.5,372.0,614.05,502.78
2016,11,23,14,30,713.0,80.0,2.8,14.0,340.0,569.51,468.33
2016,11,23,14,45,683.0,76.0,2.8,14.0,303.5,518.37,427.02
2016,11,23,15,0,653.0,72.0,2.8,14.0,267.0,467.6,384.88
2016,11,23,15,15,605.5,66.5,2.6,13.5,227.0,406.82,333.72
2016,11,23,15,30,558.0,61.0,2.4,13.0,187.0,348.77,283.41
2016,11,23,15,45,487.5,53.5,2.25,13.0,146.5,282.07,224.66
2016,11,23,16,0,417.0,46.0,2.1,13.0,106.0,221.31,170.0
2016,11,23,16,15,297.5,34.5,2.05,12.5,69.5,147.91,104.04
2016,11,23,16,30,178.0,23.0,2.0,12.0,33.0,80.94,9.85
2016,11,23,16,45,89.0,11.5,2.0,11.5,16.5,29.5,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,108.5,15.0,1.35,7.0,23.5,39.29,0.0
2016,11,24,7,30,217.0,30.0,1.4,7.0,47.0,108.13,59.91
2016,11,24,7,45,326.0,41.5,1.5,7.5,85.5,171.68,129.69
2016,11,24,8,0,435.0,53.0,1.6,8.0,124.0,245.08,195.22
2016,11,24,8,15,502.5,61.0,1.55,8.0,165.0,307.23,251.16
2016,11,24,8,30,570.0,69.0,1.5,8.0,206.0,374.75,310.33
2016,11,24,8,45,622.0,73.0,1.5,8.5,247.0,434.53,361.3
2016,11,24,9,0,674.0,77.0,1.5,9.0,288.0,497.08,412.8
2016,11,24,9,15,704.5,80.5,1.45,9.5,324.5,548.1,453.26
2016,11,24,9,30,735.0,84.0,1.4,10.0,361.0,599.31,492.49
2016,11,24,9,45,760.0,86.0,1.4,10.5,392.5,644.74,526.46
2016,11,24,10,0,785.0,88.0,1.4,11.0,424.0,685.5,555.26
2016,11,24,10,15,799.0,90.0,1.3,11.5,449.0,720.53,577.84
2016,11,24,10,30,813.0,92.0,1.2,12.0,474.0,753.34,598.3
2016,11,24,10,45,824.0,92.5,1.1,12.5,492.5,779.63,613.64
2016,11,24,11,0,835.0,93.0,1.0,13.0,511.0,803.15,626.77
2016,11,24,11,15,840.0,94.0,0.85,13.0,521.5,819.38,634.98
2016,11,24,11,30,845.0,95.0,0.7,13.0,532.0,832.41,640.83
2016,11,24,11,45,848.5,94.5,0.6,13.5,535.0,839.12,642.02
2016,11,24,12,0,852.0,94.0,0.5,14.0,538.0,842.45,641.04
2016,11,24,12,15,850.0,93.5,0.4,14.0,533.5,837.78,636.0
2016,11,24,12,30,848.0,93.0,0.3,14.0,529.0,829.72,629.0
2016,11,24,12,45,842.5,92.0,0.25,14.5,517.0,814.88,617.47
2016,11,24,13,0,837.0,91.0,0.2,15.0,505.0,796.88,604.1
2016,11,24,13,15,716.0,108.0,0.2,15.0,452.0,710.68,545.9
2016,11,24,13,30,595.0,125.0,0.2,15.0,399.0,621.58,484.2
2016,11,24,13,45,691.0,104.5,0.25,15.0,405.5,652.98,510.01
2016,11,24,14,0,787.0,84.0,0.3,15.0,412.0,672.3,524.73
2016,11,24,14,15,765.0,81.0,0.35,14.5,380.0,627.83,494.23
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,585.81,464.66
2016,11,24,14,45,711.5,74.0,0.45,14.0,310.5,532.74,424.91
2016,11,24,15,0,680.0,70.0,0.5,14.0,273.0,480.08,384.09
2016,11,24,15,15,633.0,65.0,0.55,13.5,232.0,419.08,335.83
2016,11,24,15,30,586.0,60.0,0.6,13.0,191.0,360.66,287.64
2016,11,24,15,45,513.5,52.5,0.7,13.0,149.5,291.86,229.33
2016,11,24,16,0,441.0,45.0,0.8,13.0,108.0,229.16,174.37
2016,11,24,16,15,320.5,33.5,0.9,12.5,70.5,154.3,107.51
2016,11,24,16,30,200.0,22.0,1.0,12.0,33.0,85.5,5.93
2016,11,24,16,45,100.0,11.0,1.15,12.0,16.5,31.34,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,8.5,10.5,10.01,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,19.81,6.33
2016,11,25,7,45,5.5,38.5,2.0,9.5,39.0,40.32,27.55
2016,11,25,8,0,11.0,56.0,2.0,10.0,57.0,60.76,45.87
2016,11,25,8,15,20.0,73.0,2.0,10.0,77.0,87.1,69.04
2016,11,25,8,30,29.0,90.0,2.0,10.0,97.0,110.57,89.7
2016,11,25,8,45,35.5,106.5,2.0,10.5,116.5,132.94,109.0
2016,11,25,9,0,42.0,123.0,2.0,11.0,136.0,155.94,128.51
2016,11,25,9,15,48.0,136.5,2.0,11.0,153.5,175.47,145.07
2016,11,25,9,30,54.0,150.0,2.0,11.0,171.0,195.55,161.89
2016,11,25,9,45,70.5,165.5,2.0,11.5,194.5,225.78,186.86
2016,11,25,10,0,87.0,181.0,2.0,12.0,218.0,257.08,212.31
2016,11,25,10,15,128.0,193.0,2.0,12.5,251.0,314.49,259.12
2016,11,25,10,30,169.0,205.0,2.0,13.0,284.0,362.96,297.91
2016,11,25,10,45,104.0,203.0,2.05,13.5,252.5,299.66,244.91
2016,11,25,11,0,39.0,201.0,2.1,14.0,221.0,245.7,199.11
2016,11,25,11,15,37.0,204.0,2.1,14.0,223.0,247.59,200.61
2016,11,25,11,30,35.0,207.0,2.1,14.0,225.0,249.48,201.95
2016,11,25,11,45,60.5,218.0,2.15,14.0,249.5,284.0,230.52
2016,11,25,12,0,86.0,229.0,2.2,14.0,274.0,318.77,258.96
2016,11,25,12,15,139.5,229.0,2.15,14.0,300.5,376.26,305.85
2016,11,25,12,30,193.0,229.0,2.1,14.0,327.0,419.73,341.13
2016,11,25,12,45,238.5,218.0,2.1,14.5,336.5,441.63,358.78
2016,11,25,13,0,284.0,207.0,2.1,15.0,346.0,474.52,384.61
2016,11,25,13,15,268.0,200.5,2.1,14.5,327.5,449.16,365.38
2016,11,25,13,30,252.0,194.0,2.1,14.0,309.0,423.52,346.06
2016,11,25,13,45,177.5,185.5,2.1,14.0,264.5,340.8,279.49
2016,11,25,14,0,103.0,177.0,2.1,14.0,220.0,263.19,215.85
2016,11,25,14,15,194.0,158.0,2.1,14.0,231.0,309.7,255.96
2016,11,25,14,30,285.0,139.0,2.1,14.0,242.0,348.97,288.74
2016,11,25,14,45,267.5,127.5,2.1,14.0,216.0,314.3,259.83
2016,11,25,15,0,250.0,116.0,2.1,14.0,190.0,280.44,231.37
2016,11,25,15,15,230.5,100.5,2.0,13.5,161.0,241.57,198.52
2016,11,25,15,30,211.0,85.0,1.9,13.0,132.0,204.05,166.04
2016,11,25,15,45,311.0,64.0,1.85,13.0,116.5,218.43,174.34
2016,11,25,16,0,411.0,43.0,1.8,13.0,101.0,216.16,165.69
2016,11,25,16,15,296.5,32.0,1.8,12.5,66.0,145.4,101.15
2016,11,25,16,30,182.0,21.0,1.8,12.0,31.0,79.73,0.78
2016,11,25,16,45,91.0,10.5,1.85,12.0,15.5,29.02,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,8.5,2.95,11.0,8.5,8.1,0.0
2016,11,26,7,30,0.0,17.0,2.9,11.0,17.0,15.78,2.97
2016,11,26,7,45,0.0,32.5,2.85,11.0,32.5,31.33,19.96
2016,11,26,8,0,0.0,48.0,2.8,11.0,48.0,47.08,34.19
2016,11,26,8,15,1.0,65.5,2.75,11.0,66.0,65.45,50.39
2016,11,26,8,30,2.0,83.0,2.7,11.0,84.0,83.85,66.5
2016,11,26,8,45,7.0,98.0,2.65,11.0,100.5,101.56,81.9
2016,11,26,9,0,12.0,113.0,2.6,11.0,117.0,119.79,97.59
2016,11,26,9,15,17.0,126.5,2.7,11.0,132.5,136.79,112.1
2016,11,26,9,30,22.0,140.0,2.8,11.0,148.0,154.27,126.89
2016,11,26,9,45,40.0,157.5,2.95,11.0,173.5,195.22,161.56
2016,11,26,10,0,58.0,175.0,3.1,11.0,199.0,229.05,189.97
2016,11,26,10,15,45.0,179.0,3.3,11.0,198.5,224.34,185.48
2016,11,26,10,30,32.0,183.0,3.5,11.0,198.0,219.09,180.59
2016,11,26,10,45,156.0,196.0,3.7,11.5,272.5,344.3,286.64
2016,11,26,11,0,280.0,209.0,3.9,12.0,347.0,474.95,393.42
2016,11,26,11,15,150.5,201.5,4.0,12.0,276.0,350.23,289.86
2016,11,26,11,30,21.0,194.0,4.1,12.0,205.0,210.64,171.98
2016,11,26,11,45,10.5,119.0,4.2,12.0,124.5,121.87,98.13
2016,11,26,12,0,0.0,44.0,4.3,12.0,44.0,40.9,29.33
2016,11,26,12,15,0.0,31.0,4.3,12.0,31.0,28.8,19.03
2016,11,26,12,30,0.0,18.0,4.3,12.0,18.0,16.71,8.69
2016,11,26,12,45,192.0,103.0,4.3,12.0,197.0,278.24,235.35
2016,11,26,13,0,384.0,188.0,4.3,12.0,376.0,531.24,442.07
2016,11,26,13,15,509.5,150.5,4.15,12.0,389.5,591.36,490.82
2016,11,26,13,30,635.0,113.0,4.0,12.0,403.0,637.19,528.67
2016,11,26,13,45,317.5,60.0,3.9,12.5,205.0,321.57,272.04
2016,11,26,14,0,0.0,7.0,3.8,13.0,7.0,6.49,0.0
2016,11,26,14,15,303.0,53.0,3.7,12.5,161.5,283.0,241.2
2016,11,26,14,30,606.0,99.0,3.6,12.0,316.0,521.56,436.55
2016,11,26,14,45,562.5,95.0,3.55,12.0,279.5,466.25,389.33
2016,11,26,15,0,519.0,91.0,3.5,12.0,243.0,412.5,343.88
2016,11,26,15,15,467.5,83.5,3.5,12.0,205.5,351.67,291.76
2016,11,26,15,30,416.0,76.0,3.5,12.0,168.0,296.92,243.53
2016,11,26,15,45,332.0,66.0,3.5,12.0,129.0,229.74,184.55
2016,11,26,16,0,248.0,56.0,3.5,12.0,90.0,170.57,132.06
2016,11,26,16,15,153.0,39.5,3.6,11.5,58.0,103.54,72.08
2016,11,26,16,30,58.0,23.0,3.7,11.0,26.0,45.73,0.0
2016,11,26,16,45,29.0,11.5,3.8,11.0,13.0,17.03,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,103.0,13.5,3.1,10.0,20.0,35.96,0.0
2016,11,27,7,30,206.0,27.0,3.1,10.0,40.0,98.35,38.26
2016,11,27,7,45,332.0,36.5,3.15,10.5,78.0,166.64,122.21
2016,11,27,8,0,458.0,46.0,3.2,11.0,116.0,243.86,191.5
2016,11,27,8,15,527.0,52.5,3.3,11.0,156.5,305.34,247.57
2016,11,27,8,30,596.0,59.0,3.4,11.0,197.0,372.35,307.35
2016,11,27,8,45,647.5,62.5,3.55,11.5,237.5,431.68,359.2
2016,11,27,9,0,699.0,66.0,3.7,12.0,278.0,493.8,411.88
2016,11,27,9,15,728.5,69.0,3.65,12.0,314.0,541.18,451.8
2016,11,27,9,30,758.0,72.0,3.6,12.0,350.0,591.8,493.13
2016,11,27,9,45,648.5,97.5,3.6,12.5,349.5,577.13,479.61
2016,11,27,10,0,539.0,123.0,3.6,13.0,349.0,544.15,451.56
2016,11,27,10,15,687.5,100.0,3.5,13.0,405.5,648.59,534.99
2016,11,27,10,30,836.0,77.0,3.4,13.0,462.0,748.12,609.19
2016,11,27,10,45,845.5,78.0,3.3,13.5,480.0,774.22,625.7
2016,11,27,11,0,855.0,79.0,3.2,14.0,498.0,797.48,640.45
2016,11,27,11,15,860.0,79.5,3.1,14.0,508.5,813.47,650.96
2016,11,27,11,30,865.0,80.0,3.0,14.0,519.0,826.21,659.19
2016,11,27,11,45,865.0,80.5,2.9,14.0,522.0,831.48,662.07
2016,11,27,12,0,865.0,81.0,2.8,14.0,525.0,833.33,662.64
2016,11,27,12,15,862.0,80.5,2.7,14.0,520.0,828.03,658.18
2016,11,27,12,30,859.0,80.0,2.6,14.0,515.0,819.35,651.47
2016,11,27,12,45,665.5,123.5,2.55,14.5,456.0,709.2,569.61
2016,11,27,13,0,472.0,167.0,2.5,15.0,397.0,589.74,476.85
2016,11,27,13,15,389.5,175.0,2.4,15.0,360.0,525.64,426.84
2016,11,27,13,30,307.0,183.0,2.3,15.0,323.0,451.74,368.33
2016,11,27,13,45,447.5,146.0,2.25,15.0,337.0,515.39,421.13
2016,11,27,14,0,588.0,109.0,2.2,15.0,351.0,562.92,459.62
2016,11,27,14,15,498.0,114.5,2.15,14.5,308.0,484.2,397.55
2016,11,27,14,30,408.0,120.0,2.1,14.0,265.0,415.35,342.57
2016,11,27,14,45,376.0,112.5,2.1,14.0,235.5,371.31,306.66
2016,11,27,15,0,344.0,105.0,2.1,14.0,206.0,328.76,271.06
2016,11,27,15,15,317.5,92.0,2.05,13.5,174.5,284.56,233.82
2016,11,27,15,30,291.0,79.0,2.0,13.0,143.0,242.06,197.02
2016,11,27,15,45,249.5,64.5,1.95,12.5,111.0,193.52,154.51
2016,11,27,16,0,208.0,50.0,1.9,12.0,79.0,148.79,114.53
2016,11,27,16,15,104.0,36.5,1.95,11.5,51.0,83.86,57.53
2016,11,27,16,30,0.0,23.0,2.0,11.0,23.0,23.48,0.0
2016,11,27,16,45,0.0,11.5,2.05,11.0,11.5,10.96,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,85.0,13.0,3.9,11.0,18.5,31.28,0.0
2016,11,28,7,30,170.0,26.0,4.0,11.0,37.0,86.26,26.44
2016,11,28,7,45,282.5,38.0,4.15,11.5,73.0,151.34,109.84
2016,11,28,8,0,395.0,50.0,4.3,12.0,109.0,222.5,174.17
2016,11,28,8,15,468.0,57.5,4.3,12.0,149.0,283.88,229.8
2016,11,28,8,30,541.0,65.0,4.3,12.0,189.0,351.17,289.67
2016,11,28,8,45,590.5,70.0,4.35,12.0,228.5,408.87,340.8
2016,11,28,9,0,640.0,75.0,4.4,12.0,268.0,469.29,392.99
2016,11,28,9,15,672.5,79.0,4.35,12.0,303.5,520.49,436.25
2016,11,28,9,30,705.0,83.0,4.3,12.0,339.0,572.18,478.79
2016,11,28,9,45,561.0,114.5,4.3,12.5,329.0,534.9,446.74
2016,11,28,10,0,417.0,146.0,4.3,13.0,319.0,483.31,402.72
2016,11,28,10,15,514.0,133.0,4.2,13.0,359.0,551.82,459.05
2016,11,28,10,30,611.0,120.0,4.1,13.0,399.0,629.25,520.6
2016,11,28,10,45,620.5,122.5,4.05,13.5,415.5,652.87,537.29
2016,11,28,11,0,630.0,125.0,4.0,14.0,432.0,674.41,552.08
2016,11,28,11,15,644.0,124.0,3.9,14.0,444.0,693.38,565.73
2016,11,28,11,30,658.0,123.0,3.8,14.0,456.0,710.03,577.62
2016,11,28,11,45,689.0,126.0,3.7,14.0,476.5,742.9,601.77
2016,11,28,12,0,720.0,129.0,3.6,14.0,497.0,773.15,623.7
2016,11,28,12,15,717.0,128.5,3.5,14.0,492.5,768.28,619.48
2016,11,28,12,30,714.0,128.0,3.4,14.0,488.0,760.49,613.46
2016,11,28,12,45,701.0,128.5,3.3,14.5,475.0,742.87,599.13
2016,11,28,13,0,688.0,129.0,3.2,15.0,462.0,722.71,583.1
