Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,15,614.0,132.5,3.15,15.0,421.5,655.94,532.66
2016,11,28,13,30,540.0,136.0,3.1,15.0,381.0,585.08,477.98
2016,11,28,13,45,595.0,123.5,3.05,15.0,379.0,601.52,491.76
2016,11,28,14,0,650.0,111.0,3.0,15.0,377.0,608.4,497.45
2016,11,28,14,15,623.5,107.0,2.9,14.5,346.0,564.17,463.19
2016,11,28,14,30,597.0,103.0,2.8,14.0,315.0,519.54,428.16
2016,11,28,14,45,578.0,94.0,2.75,14.0,281.5,474.08,391.14
2016,11,28,15,0,559.0,85.0,2.7,14.0,248.0,428.39,352.94
2016,11,28,15,15,506.5,78.5,2.5,13.5,209.5,368.07,302.11
2016,11,28,15,30,454.0,72.0,2.3,13.0,171.0,310.11,252.06
2016,11,28,15,45,399.5,60.0,2.15,13.0,133.5,251.12,199.89
2016,11,28,16,0,345.0,48.0,2.0,13.0,96.0,197.0,150.91
2016,11,28,16,15,172.5,38.0,2.05,12.5,62.0,113.71,78.41
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,30.58,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,188.5,9.5,2.4,7.5,21.0,50.58,0.0
2016,11,29,7,30,377.0,19.0,2.4,8.0,42.0,132.25,30.61
2016,11,29,7,45,484.0,26.0,2.4,8.5,81.0,200.82,144.72
2016,11,29,8,0,591.0,33.0,2.4,9.0,120.0,275.03,215.06
2016,11,29,8,15,651.5,37.5,2.45,9.5,161.5,336.5,271.96
2016,11,29,8,30,712.0,42.0,2.5,10.0,203.0,402.48,330.93
2016,11,29,8,45,749.5,45.5,2.6,10.5,243.0,459.23,380.9
2016,11,29,9,0,787.0,49.0,2.7,11.0,283.0,517.4,430.28
2016,11,29,9,15,812.0,51.0,2.65,11.0,319.0,562.61,468.37
2016,11,29,9,30,837.0,53.0,2.6,11.0,355.0,611.44,507.97
2016,11,29,9,45,853.5,55.0,2.55,11.5,385.5,653.75,539.36
2016,11,29,10,0,870.0,57.0,2.5,12.0,416.0,694.41,568.04
2016,11,29,10,15,881.5,58.0,2.35,12.0,440.5,728.17,591.44
2016,11,29,10,30,893.0,59.0,2.2,12.0,465.0,759.46,612.6
2016,11,29,10,45,899.0,60.5,2.1,12.5,483.0,784.41,628.01
2016,11,29,11,0,905.0,62.0,2.0,13.0,501.0,806.28,641.01
2016,11,29,11,15,909.0,62.5,1.9,13.0,511.5,822.03,650.69
2016,11,29,11,30,913.0,63.0,1.8,13.0,522.0,834.41,658.01
2016,11,29,11,45,912.0,64.0,1.7,13.5,525.0,839.84,659.23
2016,11,29,12,0,911.0,65.0,1.6,14.0,528.0,841.73,658.09
2016,11,29,12,15,909.0,65.0,1.55,14.0,523.5,837.98,654.94
2016,11,29,12,30,907.0,65.0,1.5,14.0,519.0,830.73,649.52
2016,11,29,12,45,890.5,68.0,1.5,14.5,506.0,812.08,635.65
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,790.41,619.86
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,767.19,604.16
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,747.24,590.79
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,713.91,567.63
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,678.34,542.69
2016,11,29,14,15,810.0,64.0,1.45,14.5,372.5,635.78,512.71
2016,11,29,14,30,790.0,62.0,1.4,14.0,341.0,591.89,479.53
2016,11,29,14,45,762.0,59.0,1.35,14.0,304.5,541.0,439.12
2016,11,29,15,0,734.0,56.0,1.3,14.0,268.0,490.06,397.5
2016,11,29,15,15,690.5,52.0,1.25,13.5,228.0,430.28,348.29
2016,11,29,15,30,647.0,48.0,1.2,13.0,188.0,372.55,298.99
2016,11,29,15,45,578.0,42.0,1.2,13.0,146.5,304.46,239.69
2016,11,29,16,0,509.0,36.0,1.2,13.0,105.0,245.31,186.09
2016,11,29,16,15,387.5,27.0,1.15,12.5,68.5,169.67,115.52
2016,11,29,16,30,266.0,18.0,1.1,12.0,32.0,98.74,0.0
2016,11,29,16,45,133.0,9.0,1.1,11.5,16.0,36.63,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,97.5,11.0,1.15,10.0,17.0,31.77,0.0
2016,11,30,7,30,195.0,22.0,1.1,10.0,34.0,86.62,8.87
2016,11,30,7,45,304.0,33.0,1.05,10.0,68.5,151.84,107.91
2016,11,30,8,0,413.0,44.0,1.0,10.0,103.0,221.61,172.07
2016,11,30,8,15,484.0,51.0,1.1,10.5,142.5,281.72,225.81
2016,11,30,8,30,555.0,58.0,1.2,11.0,182.0,347.69,283.21
2016,11,30,8,45,604.5,62.5,1.35,11.5,221.0,404.96,332.56
2016,11,30,9,0,654.0,67.0,1.5,12.0,260.0,465.0,382.76
2016,11,30,9,15,686.0,70.5,1.6,12.0,295.5,515.59,424.7
2016,11,30,9,30,718.0,74.0,1.7,12.0,331.0,566.63,466.01
2016,11,30,9,45,378.5,119.0,1.8,12.0,255.5,410.59,340.4
2016,11,30,10,0,39.0,164.0,1.9,12.0,180.0,202.78,165.93
2016,11,30,10,15,195.0,169.5,1.9,12.0,257.0,334.76,278.27
2016,11,30,10,30,351.0,175.0,1.9,12.0,334.0,475.99,392.65
2016,11,30,10,45,175.5,145.5,1.95,12.5,225.0,310.46,256.67
2016,11,30,11,0,0.0,116.0,2.0,13.0,116.0,110.52,87.66
2016,11,30,11,15,0.0,104.0,2.05,13.0,104.0,98.15,77.59
2016,11,30,11,30,0.0,92.0,2.1,13.0,92.0,86.07,67.43
2016,11,30,11,45,0.0,82.5,2.2,13.0,82.5,76.83,59.65
2016,11,30,12,0,0.0,73.0,2.3,13.0,73.0,67.95,52.17
2016,11,30,12,15,0.0,110.0,2.4,13.0,110.0,104.12,82.59
2016,11,30,12,30,0.0,147.0,2.5,13.0,147.0,142.65,114.68
2016,11,30,12,45,0.0,113.5,2.6,13.0,113.5,107.83,85.69
2016,11,30,13,0,0.0,80.0,2.7,13.0,80.0,74.49,57.77
2016,11,30,13,15,74.0,138.0,2.65,13.0,171.5,199.32,164.78
2016,11,30,13,30,148.0,196.0,2.6,13.0,263.0,335.3,276.9
2016,11,30,13,45,142.5,186.5,2.6,13.0,248.0,316.89,261.57
2016,11,30,14,0,137.0,177.0,2.6,13.0,233.0,298.48,246.75
2016,11,30,14,15,424.5,127.0,2.5,13.0,280.0,449.16,373.44
2016,11,30,14,30,712.0,77.0,2.4,13.0,327.0,562.92,464.71
2016,11,30,14,45,681.5,72.5,2.35,13.0,291.5,511.64,421.94
2016,11,30,15,0,651.0,68.0,2.3,13.0,256.0,460.75,379.5
2016,11,30,15,15,602.5,63.0,2.15,12.5,217.0,400.79,328.95
2016,11,30,15,30,554.0,58.0,2.0,12.0,178.0,343.58,279.22
2016,11,30,15,45,472.5,51.0,1.95,12.0,137.5,273.51,217.83
2016,11,30,16,0,391.0,44.0,1.9,12.0,97.0,210.33,161.27
2016,11,30,16,15,270.5,32.5,1.9,11.5,62.5,138.27,94.74
2016,11,30,16,30,150.0,21.0,1.9,11.0,28.0,70.98,0.0
2016,11,30,16,45,75.0,10.5,1.9,11.0,14.0,25.88,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,158.0,9.5,2.15,7.5,18.0,43.24,0.0
2016,12,1,7,30,316.0,19.0,2.1,8.0,36.0,112.91,0.0
2016,12,1,7,45,435.0,27.0,2.1,8.5,74.5,183.61,129.32
2016,12,1,8,0,554.0,35.0,2.1,9.0,113.0,260.43,202.47
2016,12,1,8,15,619.5,40.0,2.3,9.5,154.5,322.73,260.04
2016,12,1,8,30,685.0,45.0,2.5,10.0,196.0,389.99,320.26
2016,12,1,8,45,728.0,48.5,2.75,10.5,236.5,448.35,371.95
2016,12,1,9,0,771.0,52.0,3.0,11.0,277.0,508.6,423.62
2016,12,1,9,15,798.5,54.5,3.1,11.0,313.5,559.78,467.04
2016,12,1,9,30,826.0,57.0,3.2,11.0,350.0,610.73,509.14
2016,12,1,9,45,838.5,60.5,3.3,11.5,380.5,652.25,541.48
2016,12,1,10,0,851.0,64.0,3.4,12.0,411.0,691.88,570.47
2016,12,1,10,15,864.0,65.5,3.45,12.0,436.0,721.4,592.24
2016,12,1,10,30,877.0,67.0,3.5,12.0,461.0,754.09,616.33
2016,12,1,10,45,886.0,68.0,3.55,12.5,479.5,780.5,634.36
2016,12,1,11,0,895.0,69.0,3.6,13.0,498.0,804.0,650.17
2016,12,1,11,15,899.5,69.5,3.55,13.0,509.0,820.16,661.24
2016,12,1,11,30,904.0,70.0,3.5,13.0,520.0,833.0,669.97
2016,12,1,11,45,906.0,70.0,3.5,13.5,524.0,839.75,673.38
2016,12,1,12,0,908.0,70.0,3.5,14.0,528.0,843.02,674.4
2016,12,1,12,15,906.5,70.0,3.45,14.0,523.5,839.88,671.88
2016,12,1,12,30,905.0,70.0,3.4,14.0,519.0,833.25,666.99
2016,12,1,12,45,898.5,69.5,3.35,14.5,507.0,818.5,655.09
2016,12,1,13,0,892.0,69.0,3.3,15.0,495.0,800.5,641.0
2016,12,1,13,15,883.0,68.0,3.25,15.0,476.0,776.79,623.99
2016,12,1,13,30,874.0,67.0,3.2,15.0,457.0,750.2,604.87
2016,12,1,13,45,857.5,66.0,3.2,15.0,431.0,721.23,584.14
2016,12,1,14,0,841.0,65.0,3.2,15.0,405.0,684.01,556.99
2016,12,1,14,15,820.5,63.0,3.1,14.5,373.0,640.99,525.68
2016,12,1,14,30,800.0,61.0,3.0,14.0,341.0,596.64,491.05
2016,12,1,14,45,770.0,58.0,2.9,14.0,304.5,544.39,448.37
2016,12,1,15,0,740.0,55.0,2.8,14.0,268.0,492.21,404.61
2016,12,1,15,15,696.5,51.0,2.65,13.5,227.5,432.36,354.02
2016,12,1,15,30,653.0,47.0,2.5,13.0,187.0,374.54,303.48
2016,12,1,15,45,582.0,41.5,2.45,12.5,146.0,305.99,243.15
2016,12,1,16,0,511.0,36.0,2.4,12.0,105.0,246.58,188.75
2016,12,1,16,15,388.5,27.0,2.45,11.5,68.0,170.54,116.38
2016,12,1,16,30,266.0,18.0,2.5,11.0,31.0,98.92,0.0
2016,12,1,16,45,133.0,9.0,2.65,10.5,15.5,36.81,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,163.5,9.0,3.15,7.5,17.5,43.64,0.0
2016,12,2,7,30,327.0,18.0,3.2,8.0,35.0,113.83,0.0
2016,12,2,7,45,440.5,26.0,3.25,8.5,72.5,183.42,127.58
2016,12,2,8,0,554.0,34.0,3.3,9.0,110.0,258.13,200.71
2016,12,2,8,15,619.5,39.0,3.4,9.5,151.5,320.22,258.6
2016,12,2,8,30,685.0,44.0,3.5,10.0,193.0,387.3,319.1
2016,12,2,8,45,725.0,47.5,3.65,10.5,232.5,444.0,369.75
2016,12,2,9,0,765.0,51.0,3.8,11.0,272.0,502.36,420.14
2016,12,2,9,15,792.5,54.0,3.9,11.5,308.5,553.86,463.37
2016,12,2,9,30,820.0,57.0,4.0,12.0,345.0,605.18,505.13
2016,12,2,9,45,833.5,60.0,4.1,12.5,375.5,646.55,537.7
2016,12,2,10,0,847.0,63.0,4.2,13.0,406.0,686.12,566.93
2016,12,2,10,15,860.0,64.5,4.1,13.0,431.0,715.56,588.2
2016,12,2,10,30,873.0,66.0,4.0,13.0,456.0,748.2,611.81
2016,12,2,10,45,881.5,67.0,3.95,13.5,474.0,774.18,629.2
2016,12,2,11,0,890.0,68.0,3.9,14.0,492.0,797.26,644.31
2016,12,2,11,15,894.5,68.5,3.85,14.0,503.0,813.43,655.45
2016,12,2,11,30,899.0,69.0,3.8,14.0,514.0,826.3,664.26
2016,12,2,11,45,901.0,69.0,3.75,14.5,518.0,833.1,667.48
2016,12,2,12,0,903.0,69.0,3.7,15.0,522.0,836.45,668.31
2016,12,2,12,15,901.0,68.5,3.7,15.0,517.5,832.37,665.38
2016,12,2,12,30,899.0,68.0,3.7,15.0,513.0,824.84,660.1
2016,12,2,12,45,891.0,68.5,3.7,15.0,501.0,810.31,649.82
2016,12,2,13,0,883.0,69.0,3.7,15.0,489.0,792.59,637.3
2016,12,2,13,15,873.0,68.0,3.65,15.0,470.0,768.38,619.8
2016,12,2,13,30,863.0,67.0,3.6,15.0,451.0,741.36,600.21
2016,12,2,13,45,846.5,66.0,3.6,15.0,425.0,712.77,579.57
2016,12,2,14,0,830.0,65.0,3.6,15.0,399.0,675.97,552.51
2016,12,2,14,15,809.0,63.0,3.45,15.0,367.5,633.06,519.87
2016,12,2,14,30,788.0,61.0,3.3,15.0,336.0,588.9,484.21
2016,12,2,14,45,757.5,58.0,3.15,15.0,299.5,536.9,441.56
2016,12,2,15,0,727.0,55.0,3.0,15.0,263.0,485.03,397.95
2016,12,2,15,15,682.5,51.0,2.8,14.5,223.0,425.31,347.44
2016,12,2,15,30,638.0,47.0,2.6,14.0,183.0,367.72,297.15
2016,12,2,15,45,567.5,41.5,2.45,13.5,142.5,300.14,237.7
2016,12,2,16,0,497.0,36.0,2.3,13.0,102.0,241.71,184.29
2016,12,2,16,15,374.5,27.0,2.3,12.0,66.0,166.39,113.04
2016,12,2,16,30,252.0,18.0,2.3,11.0,30.0,95.35,0.0
2016,12,2,16,45,126.0,9.0,2.35,10.5,15.0,35.43,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,126.0,9.0,1.35,8.5,15.0,35.36,0.0
2016,12,3,7,30,252.0,18.0,1.3,9.0,30.0,94.95,0.0
2016,12,3,7,45,370.5,26.5,1.3,9.5,65.5,164.32,111.87
2016,12,3,8,0,489.0,35.0,1.3,10.0,101.0,237.23,182.33
2016,12,3,8,15,557.0,41.0,1.35,10.5,141.0,294.71,235.03
2016,12,3,8,30,625.0,47.0,1.4,11.0,181.0,361.05,293.38
2016,12,3,8,45,673.0,50.0,1.45,11.5,220.0,418.64,343.26
2016,12,3,9,0,721.0,53.0,1.5,12.0,259.0,478.62,393.41
2016,12,3,9,15,750.0,56.0,1.55,12.0,295.0,529.25,435.39
2016,12,3,9,30,779.0,59.0,1.6,12.0,331.0,579.93,476.25
2016,12,3,9,45,796.0,61.5,1.65,12.5,361.0,621.64,508.27
2016,12,3,10,0,813.0,64.0,1.7,13.0,391.0,661.89,537.11
2016,12,3,10,15,827.0,65.5,1.65,13.5,416.0,696.97,560.73
2016,12,3,10,30,841.0,67.0,1.6,14.0,441.0,729.88,582.34
2016,12,3,10,45,851.0,68.0,1.6,14.5,459.0,750.32,595.08
2016,12,3,11,0,861.0,69.0,1.6,15.0,477.0,774.12,610.29
2016,12,3,11,15,866.0,69.5,1.6,15.0,488.0,790.37,621.16
2016,12,3,11,30,871.0,70.0,1.6,15.0,499.0,803.45,629.93
2016,12,3,11,45,872.0,70.0,1.65,15.5,502.5,809.36,633.11
2016,12,3,12,0,873.0,70.0,1.7,16.0,506.0,811.91,634.12
2016,12,3,12,15,871.5,70.0,1.75,16.0,502.5,809.03,632.63
2016,12,3,12,30,870.0,70.0,1.8,16.0,499.0,802.81,628.95
2016,12,3,12,45,866.0,69.5,1.85,16.0,488.0,790.63,621.15
2016,12,3,13,0,862.0,69.0,1.9,16.0,477.0,775.26,611.18
2016,12,3,13,15,853.5,68.0,1.85,16.0,459.0,752.68,595.22
2016,12,3,13,30,845.0,67.0,1.8,16.0,441.0,733.41,581.72
2016,12,3,13,45,828.5,66.0,1.8,16.5,416.0,699.27,556.66
2016,12,3,14,0,812.0,65.0,1.8,17.0,391.0,663.08,530.04
2016,12,3,14,15,792.5,63.0,1.7,16.5,360.5,621.85,500.48
2016,12,3,14,30,773.0,61.0,1.6,16.0,330.0,579.31,467.93
2016,12,3,14,45,738.5,59.0,1.55,16.0,293.5,526.76,426.2
2016,12,3,15,0,704.0,57.0,1.5,16.0,257.0,474.64,383.68
2016,12,3,15,15,659.5,53.0,1.45,15.5,218.0,415.92,335.37
2016,12,3,15,30,615.0,49.0,1.4,15.0,179.0,362.4,289.49
2016,12,3,15,45,536.0,43.5,1.35,14.5,139.0,292.61,229.55
2016,12,3,16,0,457.0,38.0,1.3,14.0,99.0,229.45,173.62
2016,12,3,16,15,336.5,28.0,1.35,13.5,63.5,155.67,104.72
2016,12,3,16,30,216.0,18.0,1.4,13.0,28.0,85.94,0.0
2016,12,3,16,45,108.0,9.0,1.5,12.5,14.0,31.67,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,104.0,9.0,0.85,9.0,14.0,30.48,0.0
2016,12,4,7,30,208.0,18.0,0.9,9.0,28.0,82.34,0.0
2016,12,4,7,45,331.5,27.5,0.95,9.5,62.5,152.33,101.77
2016,12,4,8,0,455.0,37.0,1.0,10.0,97.0,225.93,173.0
2016,12,4,8,15,526.5,43.5,1.05,10.0,137.0,286.74,228.4
2016,12,4,8,30,598.0,50.0,1.1,10.0,177.0,353.56,287.39
2016,12,4,8,45,643.5,54.5,1.15,10.5,216.0,410.1,336.32
2016,12,4,9,0,689.0,59.0,1.2,11.0,255.0,466.23,383.43
2016,12,4,9,15,719.5,62.5,1.2,11.5,290.5,517.18,424.57
2016,12,4,9,30,750.0,66.0,1.2,12.0,326.0,568.34,464.45
2016,12,4,9,45,747.5,74.0,1.25,12.5,353.0,602.57,490.32
2016,12,4,10,0,745.0,82.0,1.3,13.0,380.0,637.76,516.16
2016,12,4,10,15,605.5,115.0,1.3,13.0,367.0,596.59,482.96
2016,12,4,10,30,466.0,148.0,1.3,13.0,354.0,540.84,438.72
2016,12,4,10,45,458.0,157.0,1.3,13.5,366.5,555.44,449.06
2016,12,4,11,0,450.0,166.0,1.3,14.0,379.0,567.96,457.04
2016,12,4,11,15,631.5,127.0,1.35,14.0,433.0,680.37,543.77
2016,12,4,11,30,813.0,88.0,1.4,14.0,487.0,784.09,617.67
2016,12,4,11,45,633.5,132.5,1.45,14.0,445.0,698.82,555.35
2016,12,4,12,0,454.0,177.0,1.5,14.0,403.0,599.05,479.78
2016,12,4,12,15,402.0,186.5,1.65,14.0,385.5,566.51,456.05
2016,12,4,12,30,350.0,196.0,1.8,14.0,368.0,520.03,420.9
2016,12,4,12,45,321.5,196.0,1.95,14.5,351.5,493.88,400.54
2016,12,4,13,0,293.0,196.0,2.1,15.0,335.0,467.22,379.41
2016,12,4,13,15,319.0,184.0,2.2,15.0,329.5,467.89,381.31
2016,12,4,13,30,345.0,172.0,2.3,15.0,324.0,466.47,381.32
2016,12,4,13,45,350.5,160.5,2.4,15.0,307.5,448.39,367.8
2016,12,4,14,0,356.0,149.0,2.5,15.0,291.0,428.87,352.99
2016,12,4,14,15,325.5,145.0,2.45,14.5,267.0,393.06,324.49
2016,12,4,14,30,295.0,141.0,2.4,14.0,243.0,358.42,296.51
2016,12,4,14,45,288.0,126.0,2.35,14.0,217.0,325.64,269.51
2016,12,4,15,0,281.0,111.0,2.3,14.0,191.0,292.7,241.75
2016,12,4,15,15,254.5,97.0,2.25,13.5,161.0,250.97,206.35
2016,12,4,15,30,228.0,83.0,2.2,13.0,131.0,211.14,171.79
2016,12,4,15,45,199.5,66.5,2.15,13.0,102.0,169.34,134.7
2016,12,4,16,0,171.0,50.0,2.1,13.0,73.0,129.99,99.14
2016,12,4,16,15,85.5,35.0,2.15,12.5,46.5,77.25,51.5
2016,12,4,16,30,0.0,20.0,2.2,12.0,20.0,19.89,0.0
2016,12,4,16,45,0.0,10.0,2.3,12.0,10.0,9.53,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,4.29,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,8.34,0.0
2016,12,5,7,45,0.0,21.0,2.0,8.5,21.0,19.5,8.94
2016,12,5,8,0,0.0,33.0,2.0,9.0,33.0,31.09,20.47
2016,12,5,8,15,0.0,46.5,2.0,9.0,46.5,44.6,32.62
2016,12,5,8,30,0.0,60.0,2.0,9.0,60.0,58.06,44.61
2016,12,5,8,45,0.0,73.5,2.0,9.5,73.5,71.51,56.37
2016,12,5,9,0,0.0,87.0,2.0,10.0,87.0,85.01,67.99
2016,12,5,9,15,0.0,99.5,1.95,10.0,99.5,97.46,78.67
2016,12,5,9,30,0.0,112.0,1.9,10.0,112.0,110.0,89.31
2016,12,5,9,45,56.0,140.5,1.9,10.5,163.0,186.59,155.04
2016,12,5,10,0,112.0,169.0,1.9,11.0,214.0,271.31,225.71
2016,12,5,10,15,109.0,180.0,1.9,11.0,226.0,284.71,236.05
2016,12,5,10,30,106.0,191.0,1.9,11.0,238.0,286.29,237.07
2016,12,5,10,45,131.0,199.5,1.9,11.0,260.0,328.92,271.97
2016,12,5,11,0,156.0,208.0,1.9,11.0,282.0,360.75,297.76
2016,12,5,11,15,102.0,205.5,1.85,11.0,254.5,303.41,249.93
2016,12,5,11,30,48.0,203.0,1.8,11.0,227.0,256.96,210.62
2016,12,5,11,45,123.0,211.5,1.8,11.0,273.0,341.57,281.37
2016,12,5,12,0,198.0,220.0,1.8,11.0,319.0,413.79,340.29
2016,12,5,12,15,208.0,217.5,1.75,11.0,320.5,418.6,343.82
2016,12,5,12,30,218.0,215.0,1.7,11.0,322.0,422.69,347.21
2016,12,5,12,45,160.0,211.0,1.7,11.0,288.5,369.46,303.7
2016,12,5,13,0,102.0,207.0,1.7,11.0,255.0,304.82,250.85
2016,12,5,13,15,90.5,197.5,1.6,11.0,239.0,283.42,233.6
2016,12,5,13,30,79.0,188.0,1.5,11.0,223.0,262.37,216.33
2016,12,5,13,45,102.5,179.0,1.45,11.0,222.0,267.9,221.74
2016,12,5,14,0,126.0,170.0,1.4,11.0,221.0,282.65,234.3
2016,12,5,14,15,116.0,159.0,1.4,11.0,203.0,259.8,215.45
2016,12,5,14,30,106.0,148.0,1.4,11.0,185.0,237.46,196.98
2016,12,5,14,45,103.0,132.5,1.4,11.0,165.0,214.19,177.64
2016,12,5,15,0,100.0,117.0,1.4,11.0,145.0,191.03,158.04
2016,12,5,15,15,89.0,100.0,1.45,10.5,122.5,161.97,133.29
2016,12,5,15,30,78.0,83.0,1.5,10.0,100.0,133.76,108.79
2016,12,5,15,45,66.0,65.5,1.55,10.0,77.5,105.37,83.56
2016,12,5,16,0,54.0,48.0,1.6,10.0,55.0,77.92,58.84
2016,12,5,16,15,27.0,31.5,1.6,10.0,35.0,43.08,27.02
2016,12,5,16,30,0.0,15.0,1.6,10.0,15.0,13.93,0.0
2016,12,5,16,45,0.0,7.5,1.65,10.0,7.5,7.15,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,10.01,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,20.02,0.0
2016,12,6,7,45,149.0,31.5,2.35,6.5,50.0,97.82,63.04
2016,12,6,8,0,298.0,42.0,2.4,7.0,79.0,171.47,132.86
2016,12,6,8,15,343.0,54.0,2.45,7.5,112.5,218.8,177.16
2016,12,6,8,30,388.0,66.0,2.5,8.0,146.0,270.15,223.74
2016,12,6,8,45,417.0,76.0,2.6,9.0,178.0,314.51,263.14
2016,12,6,9,0,446.0,86.0,2.7,10.0,210.0,360.56,302.72
2016,12,6,9,15,471.5,93.0,2.75,10.0,240.0,402.28,338.77
2016,12,6,9,30,497.0,100.0,2.8,10.0,270.0,444.72,374.59
2016,12,6,9,45,544.5,101.5,2.9,10.5,303.0,500.41,419.9
2016,12,6,10,0,592.0,103.0,3.0,11.0,336.0,553.46,462.19
2016,12,6,10,15,673.5,90.5,3.0,11.0,372.0,615.23,511.86
2016,12,6,10,30,755.0,78.0,3.0,11.0,408.0,674.72,556.93
2016,12,6,10,45,810.0,75.5,3.05,11.5,443.0,730.3,597.44
2016,12,6,11,0,865.0,73.0,3.1,12.0,478.0,784.87,636.56
2016,12,6,11,15,870.0,73.5,3.1,12.0,489.5,801.58,648.05
2016,12,6,11,30,875.0,74.0,3.1,12.0,501.0,808.24,652.47
2016,12,6,11,45,870.5,76.5,3.15,12.0,504.0,819.99,661.18
2016,12,6,12,0,866.0,79.0,3.2,12.0,507.0,821.46,662.37
2016,12,6,12,15,864.5,78.5,3.25,12.0,503.0,818.25,660.34
2016,12,6,12,30,863.0,78.0,3.3,12.0,499.0,811.67,655.97
2016,12,6,12,45,859.5,77.0,3.35,12.0,488.5,799.52,647.61
2016,12,6,13,0,856.0,76.0,3.4,12.0,478.0,784.14,636.95
2016,12,6,13,15,846.5,75.0,3.45,12.0,460.0,760.99,620.5
2016,12,6,13,30,837.0,74.0,3.5,12.0,442.0,735.03,601.91
2016,12,6,13,45,822.5,72.0,3.6,12.0,417.0,701.58,577.66
2016,12,6,14,0,808.0,70.0,3.7,12.0,392.0,665.98,551.48
2016,12,6,14,15,787.5,68.0,3.65,12.0,361.0,624.44,519.37
2016,12,6,14,30,767.0,66.0,3.6,12.0,330.0,581.62,484.54
2016,12,6,14,45,738.0,62.5,3.6,12.0,294.5,530.98,442.74
2016,12,6,15,0,709.0,59.0,3.6,12.0,259.0,480.36,399.79
2016,12,6,15,15,663.5,55.0,3.45,11.5,220.0,421.03,348.9
2016,12,6,15,30,618.0,51.0,3.3,11.0,181.0,367.28,301.02
2016,12,6,15,45,550.5,44.0,3.15,10.5,141.0,300.46,241.35
2016,12,6,16,0,483.0,37.0,3.0,10.0,101.0,239.19,184.93
2016,12,6,16,15,357.0,28.0,2.9,9.5,65.5,163.27,111.84
2016,12,6,16,30,231.0,19.0,2.8,9.0,30.0,91.58,0.0
2016,12,6,16,45,115.5,9.5,2.7,9.0,15.0,34.09,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,1.9,6.0,9.5,9.05,0.0
2016,12,7,7,30,0.0,19.0,1.9,6.0,19.0,18.11,0.0
2016,12,7,7,45,122.5,30.0,1.9,6.0,45.5,80.74,49.77
2016,12,7,8,0,245.0,41.0,1.9,6.0,72.0,150.62,116.53
2016,12,7,8,15,278.0,55.5,1.95,6.0,102.5,193.39,157.02
2016,12,7,8,30,311.0,70.0,2.0,6.0,133.0,238.99,198.93
2016,12,7,8,45,334.0,82.0,2.05,6.5,163.0,279.07,235.09
2016,12,7,9,0,357.0,94.0,2.1,7.0,193.0,320.52,271.41
2016,12,7,9,15,373.0,104.5,2.05,7.0,220.5,357.15,303.13
2016,12,7,9,30,389.0,115.0,2.0,7.0,248.0,394.03,334.25
2016,12,7,9,45,252.0,141.0,2.0,7.5,230.0,337.27,285.34
2016,12,7,10,0,115.0,167.0,2.0,8.0,212.0,270.91,227.45
2016,12,7,10,15,119.5,178.0,2.0,8.0,227.5,289.82,243.31
2016,12,7,10,30,124.0,189.0,2.0,8.0,243.0,308.75,258.69
2016,12,7,10,45,62.0,130.0,2.05,8.5,157.0,180.91,150.98
2016,12,7,11,0,0.0,71.0,2.1,9.0,71.0,66.07,51.45
2016,12,7,11,15,11.0,128.5,2.2,9.0,134.0,132.46,108.5
2016,12,7,11,30,22.0,186.0,2.3,9.0,197.0,203.78,168.41
2016,12,7,11,45,20.5,186.0,2.45,9.5,196.5,202.44,166.74
2016,12,7,12,0,19.0,186.0,2.6,10.0,196.0,201.17,165.36
2016,12,7,12,15,9.5,104.0,2.7,10.0,109.0,105.94,85.41
2016,12,7,12,30,0.0,22.0,2.8,10.0,22.0,20.43,12.02
2016,12,7,12,45,14.0,102.5,2.95,10.0,109.0,108.01,87.67
2016,12,7,13,0,28.0,183.0,3.1,10.0,196.0,217.05,179.53
2016,12,7,13,15,14.0,146.0,3.15,10.0,152.5,153.78,126.14
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,104.01,83.78
2016,12,7,13,45,0.0,63.5,3.25,10.0,63.5,59.06,45.48
2016,12,7,14,0,0.0,18.0,3.3,10.0,18.0,16.7,8.88
2016,12,7,14,15,0.0,16.5,3.3,9.5,16.5,15.3,7.72
2016,12,7,14,30,0.0,15.0,3.3,9.0,15.0,13.9,6.53
2016,12,7,14,45,0.0,13.5,3.35,9.0,13.5,12.51,5.31
2016,12,7,15,0,0.0,12.0,3.4,9.0,12.0,11.12,4.09
2016,12,7,15,15,0.0,10.0,3.3,9.0,10.0,9.26,2.44
2016,12,7,15,30,0.0,8.0,3.2,9.0,8.0,7.4,0.79
2016,12,7,15,45,0.0,6.0,3.15,9.0,6.0,5.55,0.0
2016,12,7,16,0,0.0,4.0,3.1,9.0,4.0,3.7,0.0
2016,12,7,16,15,0.0,2.5,3.05,8.5,2.5,2.31,0.0
2016,12,7,16,30,0.0,1.0,3.0,8.0,1.0,0.92,0.0
2016,12,7,16,45,0.0,0.5,2.95,8.0,0.5,0.48,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,3.2,12.0,2.5,2.38,0.0
2016,12,8,7,30,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,12,8,7,45,0.0,13.5,3.2,12.5,13.5,12.51,2.86
2016,12,8,8,0,0.0,22.0,3.2,13.0,22.0,20.41,11.13
2016,12,8,8,15,0.0,32.0,3.15,13.0,32.0,29.71,19.44
2016,12,8,8,30,0.0,42.0,3.1,13.0,42.0,39.02,27.66
2016,12,8,8,45,0.0,52.0,3.05,13.5,52.0,48.46,35.85
2016,12,8,9,0,0.0,62.0,3.0,14.0,62.0,58.2,44.2
2016,12,8,9,15,0.0,71.0,2.9,14.0,71.0,66.95,51.68
2016,12,8,9,30,0.0,80.0,2.8,14.0,80.0,75.73,59.13
2016,12,8,9,45,0.0,89.0,2.75,14.0,89.0,84.58,66.54
2016,12,8,10,0,0.0,98.0,2.7,14.0,98.0,93.48,73.96
2016,12,8,10,15,0.0,98.0,2.65,14.0,98.0,93.05,73.49
2016,12,8,10,30,0.0,98.0,2.6,14.0,98.0,92.75,73.14
2016,12,8,10,45,0.0,120.5,2.55,14.0,120.5,115.84,92.37
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,139.45,111.87
2016,12,8,11,15,0.0,97.0,2.45,14.0,97.0,91.26,71.6
2016,12,8,11,30,0.0,51.0,2.4,14.0,51.0,47.42,34.7
2016,12,8,11,45,0.0,51.5,2.35,14.5,51.5,47.88,35.04
2016,12,8,12,0,0.0,52.0,2.3,15.0,52.0,48.35,35.35
2016,12,8,12,15,0.0,84.0,2.25,15.0,84.0,78.23,60.46
2016,12,8,12,30,0.0,116.0,2.2,15.0,116.0,110.52,87.36
2016,12,8,12,45,0.0,130.5,2.2,15.0,130.5,125.76,99.99
2016,12,8,13,0,0.0,145.0,2.2,15.0,145.0,141.49,113.03
2016,12,8,13,15,51.5,167.5,2.15,15.0,190.0,216.86,176.65
2016,12,8,13,30,103.0,190.0,2.1,15.0,235.0,283.26,231.59
2016,12,8,13,45,86.5,177.5,2.1,15.0,214.0,254.71,208.06
2016,12,8,14,0,70.0,165.0,2.1,15.0,193.0,226.95,185.34
2016,12,8,14,15,67.0,152.5,2.05,14.5,177.5,209.17,171.24
2016,12,8,14,30,64.0,140.0,2.0,14.0,162.0,191.61,157.08
2016,12,8,14,45,59.5,125.5,1.95,14.0,144.5,170.85,139.74
2016,12,8,15,0,55.0,111.0,1.9,14.0,127.0,150.46,122.48
2016,12,8,15,15,48.0,95.0,1.8,14.0,107.5,127.25,102.58
2016,12,8,15,30,41.0,79.0,1.7,14.0,88.0,104.66,82.95
2016,12,8,15,45,30.0,62.5,1.65,14.0,68.0,80.32,61.7
2016,12,8,16,0,19.0,46.0,1.6,14.0,48.0,56.89,41.14
2016,12,8,16,15,9.5,30.0,1.55,13.5,31.0,35.34,21.1
2016,12,8,16,30,0.0,14.0,1.5,13.0,14.0,12.99,0.0
2016,12,8,16,45,0.0,7.0,1.45,13.0,7.0,6.67,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
