Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,85.5,7.0,1.3,12.0,10.0,6.67,0.0
2016,12,9,7,30,171.0,14.0,1.3,12.0,20.0,56.36,0.0
2016,12,9,7,45,307.0,23.5,1.35,12.5,52.5,134.49,76.05
2016,12,9,8,0,443.0,33.0,1.4,13.0,85.0,212.37,158.13
2016,12,9,8,15,517.0,39.0,1.5,13.0,123.5,272.06,213.23
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,335.18,269.53
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.5,391.83,319.07
2016,12,9,9,0,689.0,52.0,1.8,14.0,239.0,451.11,369.2
2016,12,9,9,15,522.5,85.0,1.85,14.0,238.0,423.84,348.72
2016,12,9,9,30,356.0,118.0,1.9,14.0,237.0,375.61,310.02
2016,12,9,9,45,324.0,135.0,2.0,14.5,251.5,376.54,310.8
2016,12,9,10,0,292.0,152.0,2.1,15.0,266.0,385.08,316.72
2016,12,9,10,15,244.5,168.5,2.15,15.0,268.0,379.05,310.92
2016,12,9,10,30,197.0,185.0,2.2,15.0,270.0,357.95,293.13
2016,12,9,10,45,248.0,187.5,2.3,15.5,299.0,415.63,339.25
2016,12,9,11,0,299.0,190.0,2.4,16.0,328.0,462.74,376.22
2016,12,9,11,15,235.0,202.0,2.4,16.0,312.5,430.53,349.13
2016,12,9,11,30,171.0,214.0,2.4,16.0,297.0,382.97,310.37
2016,12,9,11,45,142.0,216.0,2.4,16.0,285.0,362.73,293.78
2016,12,9,12,0,113.0,218.0,2.4,16.0,273.0,341.84,276.48
2016,12,9,12,15,70.5,204.0,2.35,16.0,238.5,276.93,223.87
2016,12,9,12,30,28.0,190.0,2.3,16.0,204.0,225.31,181.25
2016,12,9,12,45,129.5,195.5,2.25,16.0,256.5,325.99,265.29
2016,12,9,13,0,231.0,201.0,2.2,16.0,309.0,411.64,334.89
2016,12,9,13,15,138.5,189.5,2.15,16.0,254.0,322.85,262.35
2016,12,9,13,30,46.0,178.0,2.1,16.0,199.0,225.58,182.31
2016,12,9,13,45,23.0,151.0,2.05,16.0,161.5,166.81,134.28
2016,12,9,14,0,0.0,124.0,2.0,16.0,124.0,121.11,96.17
2016,12,9,14,15,0.0,114.0,1.85,15.5,114.0,111.09,88.2
2016,12,9,14,30,0.0,104.0,1.7,15.0,104.0,101.16,80.16
2016,12,9,14,45,0.0,92.5,1.55,15.0,92.5,89.68,70.58
2016,12,9,15,0,0.0,81.0,1.4,15.0,81.0,78.27,60.96
2016,12,9,15,15,279.0,65.0,1.3,14.5,124.0,234.1,192.41
2016,12,9,15,30,558.0,49.0,1.2,14.0,167.0,338.04,272.33
2016,12,9,15,45,491.5,42.5,1.1,14.0,129.5,275.14,216.39
2016,12,9,16,0,425.0,36.0,1.0,14.0,92.0,217.78,164.86
2016,12,9,16,15,309.5,27.0,1.0,14.0,59.5,148.04,99.47
2016,12,9,16,30,194.0,18.0,1.0,14.0,27.0,81.53,0.0
2016,12,9,16,45,97.0,9.0,1.05,14.0,13.5,29.91,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,2.5,3.65,14.0,2.5,0.0,0.0
2016,12,10,7,30,0.0,5.0,3.6,14.0,5.0,4.77,0.0
2016,12,10,7,45,0.0,13.0,3.6,14.0,13.0,12.05,1.88
2016,12,10,8,0,0.0,21.0,3.6,14.0,21.0,19.48,10.21
2016,12,10,8,15,0.0,31.5,3.5,14.0,31.5,29.25,18.9
2016,12,10,8,30,0.0,42.0,3.4,14.0,42.0,39.03,27.51
2016,12,10,8,45,0.0,52.5,3.3,14.0,52.5,49.07,36.28
2016,12,10,9,0,0.0,63.0,3.2,14.0,63.0,59.35,45.16
2016,12,10,9,15,0.0,72.5,3.05,14.0,72.5,68.61,53.1
2016,12,10,9,30,0.0,82.0,2.9,14.0,82.0,77.92,60.99
2016,12,10,9,45,0.0,67.5,2.8,14.5,67.5,62.79,47.99
2016,12,10,10,0,0.0,53.0,2.7,15.0,53.0,49.26,36.38
2016,12,10,10,15,0.0,72.0,2.7,15.0,72.0,67.0,51.34
2016,12,10,10,30,0.0,91.0,2.7,15.0,91.0,85.66,66.95
2016,12,10,10,45,0.0,54.0,2.7,15.0,54.0,50.2,37.01
2016,12,10,11,0,0.0,17.0,2.7,15.0,17.0,15.78,7.79
2016,12,10,11,15,0.0,12.0,2.65,15.0,12.0,11.13,3.84
2016,12,10,11,30,0.0,7.0,2.6,15.0,7.0,6.49,0.0
2016,12,10,11,45,0.0,7.0,2.55,15.0,7.0,6.49,0.0
2016,12,10,12,0,0.0,7.0,2.5,15.0,7.0,6.49,0.0
2016,12,10,12,15,12.5,97.0,2.45,15.0,103.0,101.34,80.35
2016,12,10,12,30,25.0,187.0,2.4,15.0,199.0,207.5,167.98
2016,12,10,12,45,12.5,137.0,2.35,15.0,143.0,142.71,114.34
2016,12,10,13,0,0.0,87.0,2.3,15.0,87.0,81.3,63.04
2016,12,10,13,15,0.0,61.0,2.25,14.5,61.0,56.73,42.6
2016,12,10,13,30,0.0,35.0,2.2,14.0,35.0,32.5,22.16
2016,12,10,13,45,0.0,26.5,2.15,14.0,26.5,24.6,15.44
2016,12,10,14,0,0.0,18.0,2.1,14.0,18.0,16.7,8.7
2016,12,10,14,15,0.0,16.5,2.05,14.0,16.5,15.3,7.52
2016,12,10,14,30,0.0,15.0,2.0,14.0,15.0,13.9,6.33
2016,12,10,14,45,0.0,13.5,2.0,14.0,13.5,12.51,5.13
2016,12,10,15,0,0.0,12.0,2.0,14.0,12.0,11.12,3.93
2016,12,10,15,15,0.0,10.0,1.95,13.5,10.0,9.26,2.32
2016,12,10,15,30,0.0,8.0,1.9,13.0,8.0,7.4,0.7
2016,12,10,15,45,0.0,6.0,1.85,13.0,6.0,5.55,0.0
2016,12,10,16,0,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,12,10,16,15,0.0,2.5,1.75,13.0,2.5,2.31,0.0
2016,12,10,16,30,0.0,1.0,1.7,13.0,1.0,0.92,0.0
2016,12,10,16,45,0.0,0.5,1.65,13.0,0.5,0.48,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,1.55,7.0,7.0,0.0,0.0
2016,12,11,7,30,0.0,14.0,1.5,7.0,14.0,13.34,0.0
2016,12,11,7,45,106.0,27.0,1.45,7.5,39.0,69.8,34.96
2016,12,11,8,0,212.0,40.0,1.4,8.0,64.0,136.36,102.86
2016,12,11,8,15,247.0,54.5,1.35,8.0,93.5,177.84,142.11
2016,12,11,8,30,282.0,69.0,1.3,8.0,123.0,222.51,182.65
2016,12,11,8,45,304.5,81.5,1.3,8.5,152.5,261.42,217.35
2016,12,11,9,0,327.0,94.0,1.3,9.0,182.0,301.75,252.23
2016,12,11,9,15,345.5,104.5,1.3,9.0,209.0,338.53,283.76
2016,12,11,9,30,364.0,115.0,1.3,9.0,236.0,375.87,314.98
2016,12,11,9,45,213.0,136.5,1.3,9.5,209.0,304.93,254.99
2016,12,11,10,0,62.0,158.0,1.3,10.0,182.0,212.89,176.18
2016,12,11,10,15,31.0,144.0,1.35,10.0,156.0,173.74,143.19
2016,12,11,10,30,0.0,130.0,1.4,10.0,130.0,126.6,102.7
2016,12,11,10,45,48.0,165.0,1.45,10.5,187.0,211.31,174.67
2016,12,11,11,0,96.0,200.0,1.5,11.0,244.0,291.66,240.74
2016,12,11,11,15,203.0,198.5,1.5,11.0,295.0,387.62,319.96
2016,12,11,11,30,310.0,197.0,1.5,11.0,346.0,486.76,399.24
2016,12,11,11,45,254.0,206.0,1.55,11.5,329.0,454.37,371.3
2016,12,11,12,0,198.0,215.0,1.6,12.0,312.0,407.38,332.95
2016,12,11,12,15,261.0,205.5,1.65,12.0,332.0,459.92,376.04
2016,12,11,12,30,324.0,196.0,1.7,12.0,352.0,498.01,407.05
2016,12,11,12,45,163.5,176.5,1.75,12.5,255.5,329.98,271.19
2016,12,11,13,0,3.0,157.0,1.8,13.0,159.0,157.05,126.31
2016,12,11,13,15,5.5,156.0,1.85,12.5,159.0,158.36,128.29
2016,12,11,13,30,8.0,155.0,1.9,12.0,159.0,159.72,129.91
2016,12,11,13,45,8.0,148.0,2.0,12.0,152.0,152.61,124.16
2016,12,11,14,0,8.0,141.0,2.1,12.0,145.0,145.62,118.5
2016,12,11,14,15,5.0,131.0,1.95,11.5,133.5,133.36,108.46
2016,12,11,14,30,2.0,121.0,1.8,11.0,122.0,121.41,98.6
2016,12,11,14,45,1.0,108.0,1.65,11.0,108.5,107.6,86.92
2016,12,11,15,0,0.0,95.0,1.5,11.0,95.0,93.97,75.29
2016,12,11,15,15,0.0,80.5,1.45,10.5,80.5,79.31,62.79
2016,12,11,15,30,0.0,66.0,1.4,10.0,66.0,64.7,50.13
2016,12,11,15,45,0.0,51.5,1.35,10.0,51.5,50.09,37.22
2016,12,11,16,0,0.0,37.0,1.3,10.0,37.0,35.42,24.15
2016,12,11,16,15,0.0,24.0,1.35,9.5,24.0,22.3,11.71
2016,12,11,16,30,0.0,11.0,1.4,9.0,11.0,10.2,0.0
2016,12,11,16,45,0.0,5.5,1.45,9.0,5.5,5.24,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,210.0,24.0,1.75,7.5,47.5,102.48,49.39
2016,12,12,8,0,420.0,32.0,1.8,8.0,79.0,200.53,150.38
2016,12,12,8,15,498.0,39.0,1.85,8.5,117.5,261.38,207.66
2016,12,12,8,30,576.0,46.0,1.9,9.0,156.0,329.17,268.32
2016,12,12,8,45,620.5,51.0,1.95,9.5,194.0,384.18,317.44
2016,12,12,9,0,665.0,56.0,2.0,10.0,232.0,438.81,364.81
2016,12,12,9,15,698.0,59.5,1.9,10.0,267.5,490.06,408.13
2016,12,12,9,30,731.0,63.0,1.8,10.0,303.0,541.85,450.4
2016,12,12,9,45,561.5,99.0,1.75,10.5,294.0,502.82,417.42
2016,12,12,10,0,392.0,135.0,1.7,11.0,285.0,443.28,367.72
2016,12,12,10,15,428.0,138.5,1.6,11.0,312.0,484.85,401.19
2016,12,12,10,30,464.0,142.0,1.5,11.0,339.0,526.85,433.6
2016,12,12,10,45,414.5,159.0,1.45,11.0,341.5,519.63,426.17
2016,12,12,11,0,365.0,176.0,1.4,11.0,344.0,496.16,406.78
2016,12,12,11,15,376.5,179.0,1.4,11.0,356.0,514.05,420.85
2016,12,12,11,30,388.0,182.0,1.4,11.0,368.0,530.87,433.67
2016,12,12,11,45,379.0,186.0,1.45,11.0,369.0,531.06,433.62
2016,12,12,12,0,370.0,190.0,1.5,11.0,370.0,529.75,432.57
2016,12,12,12,15,369.0,189.0,1.5,11.0,367.5,527.41,430.8
2016,12,12,12,30,368.0,188.0,1.5,11.0,365.0,523.7,428.01
2016,12,12,12,45,360.5,185.0,1.5,11.0,355.5,510.99,418.26
2016,12,12,13,0,353.0,182.0,1.5,11.0,346.0,497.12,407.65
2016,12,12,13,15,257.0,185.5,1.5,11.0,302.5,421.94,347.12
2016,12,12,13,30,161.0,189.0,1.5,11.0,259.0,337.48,278.47
2016,12,12,13,45,178.5,177.5,1.5,11.0,251.0,333.14,276.14
2016,12,12,14,0,196.0,166.0,1.5,11.0,243.0,327.48,272.15
2016,12,12,14,15,187.0,155.0,1.45,11.0,224.0,303.21,252.27
2016,12,12,14,30,178.0,144.0,1.4,11.0,205.0,279.13,232.38
2016,12,12,14,45,171.5,129.0,1.35,11.0,182.5,251.73,209.55
2016,12,12,15,0,165.0,114.0,1.3,11.0,160.0,224.51,186.44
2016,12,12,15,15,151.5,98.0,1.3,10.5,135.5,192.61,159.25
2016,12,12,15,30,138.0,82.0,1.3,10.0,111.0,161.63,132.23
2016,12,12,15,45,119.0,65.0,1.3,10.0,86.5,127.95,102.24
2016,12,12,16,0,100.0,48.0,1.3,10.0,62.0,101.9,78.22
2016,12,12,16,15,50.0,33.0,1.35,10.0,40.0,57.81,38.29
2016,12,12,16,30,0.0,18.0,1.4,10.0,18.0,17.29,0.0
2016,12,12,16,45,0.0,9.0,1.45,10.0,9.0,8.58,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,2.5,1.45,8.5,2.5,0.0,0.0
2016,12,13,7,30,0.0,5.0,1.5,9.0,5.0,4.77,0.0
2016,12,13,7,45,0.0,17.5,1.6,9.5,17.5,16.24,2.99
2016,12,13,8,0,0.0,30.0,1.7,10.0,30.0,28.53,17.69
2016,12,13,8,15,0.0,45.5,1.65,10.0,45.5,44.5,32.12
2016,12,13,8,30,0.0,61.0,1.6,10.0,61.0,60.29,46.13
2016,12,13,8,45,0.0,76.5,1.6,10.5,76.5,76.03,59.87
2016,12,13,9,0,0.0,92.0,1.6,11.0,92.0,91.8,73.42
2016,12,13,9,15,4.5,105.5,1.55,11.0,107.0,107.91,87.28
2016,12,13,9,30,9.0,119.0,1.5,11.0,122.0,124.48,101.39
2016,12,13,9,45,12.0,130.0,1.5,11.5,134.5,137.63,112.26
2016,12,13,10,0,15.0,141.0,1.5,12.0,147.0,151.11,123.26
2016,12,13,10,15,174.0,153.0,1.5,12.0,226.5,297.3,247.55
2016,12,13,10,30,333.0,165.0,1.5,12.0,306.0,444.69,367.19
2016,12,13,10,45,264.5,182.0,1.5,12.0,297.5,420.52,345.39
2016,12,13,11,0,196.0,199.0,1.5,12.0,289.0,380.28,312.06
2016,12,13,11,15,174.5,205.5,1.45,12.0,287.0,373.6,306.14
2016,12,13,11,30,153.0,212.0,1.4,12.0,285.0,365.89,299.17
2016,12,13,11,45,130.0,213.5,1.35,12.5,276.0,349.91,285.19
2016,12,13,12,0,107.0,215.0,1.3,13.0,267.0,320.58,260.84
2016,12,13,12,15,132.5,214.5,1.25,13.0,278.5,353.4,287.47
2016,12,13,12,30,158.0,214.0,1.2,13.0,290.0,372.96,303.24
2016,12,13,12,45,79.0,141.0,1.2,13.0,179.0,219.86,179.76
2016,12,13,13,0,0.0,68.0,1.2,13.0,68.0,63.27,48.18
2016,12,13,13,15,0.0,46.0,1.2,13.0,46.0,42.75,30.99
2016,12,13,13,30,0.0,24.0,1.2,13.0,24.0,22.28,13.52
2016,12,13,13,45,0.0,58.0,1.2,13.0,58.0,53.93,40.66
2016,12,13,14,0,0.0,92.0,1.2,13.0,92.0,87.14,68.86
2016,12,13,14,15,0.0,84.5,1.2,13.0,84.5,79.79,62.66
2016,12,13,14,30,0.0,77.0,1.2,13.0,77.0,72.48,56.54
2016,12,13,14,45,0.0,68.5,1.25,13.0,68.5,64.19,49.52
2016,12,13,15,0,0.0,60.0,1.3,13.0,60.0,55.94,42.47
2016,12,13,15,15,0.0,51.0,1.25,12.5,51.0,47.41,35.18
2016,12,13,15,30,0.0,42.0,1.2,12.0,42.0,39.02,27.89
2016,12,13,15,45,0.0,32.5,1.2,12.0,32.5,30.17,20.08
2016,12,13,16,0,0.0,23.0,1.2,12.0,23.0,21.33,12.22
2016,12,13,16,15,0.0,14.5,1.3,11.5,14.5,13.44,4.81
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,12.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,12.0,10.0,9.53,0.0
2016,12,14,7,45,72.5,24.0,2.65,12.5,32.0,54.59,19.59
2016,12,14,8,0,145.0,38.0,2.8,13.0,54.0,102.86,74.38
2016,12,14,8,15,179.5,53.0,2.8,13.0,81.5,140.84,109.79
2016,12,14,8,30,214.0,68.0,2.8,13.0,109.0,181.94,146.66
2016,12,14,8,45,234.5,83.0,2.85,13.5,136.5,219.09,179.55
2016,12,14,9,0,255.0,98.0,2.9,14.0,164.0,257.63,212.9
2016,12,14,9,15,268.0,111.5,2.95,14.0,190.0,291.15,241.78
2016,12,14,9,30,281.0,125.0,3.0,14.0,216.0,325.11,270.42
2016,12,14,9,45,283.5,137.0,3.05,14.0,237.0,350.62,291.58
2016,12,14,10,0,286.0,149.0,3.1,14.0,258.0,375.55,311.88
2016,12,14,10,15,211.0,166.0,3.1,14.0,249.5,339.63,281.39
2016,12,14,10,30,136.0,183.0,3.1,14.0,241.0,309.94,255.46
2016,12,14,10,45,97.0,187.0,3.1,14.5,229.0,275.67,226.23
2016,12,14,11,0,58.0,191.0,3.1,15.0,217.0,251.01,204.55
2016,12,14,11,15,35.5,182.5,3.1,15.0,198.5,222.8,180.85
2016,12,14,11,30,13.0,174.0,3.1,15.0,180.0,183.53,147.97
2016,12,14,11,45,8.0,168.5,3.1,15.0,172.5,173.22,139.35
2016,12,14,12,0,3.0,163.0,3.1,15.0,165.0,163.02,130.78
2016,12,14,12,15,1.5,142.0,3.05,15.0,143.0,139.09,111.03
2016,12,14,12,30,0.0,121.0,3.0,15.0,121.0,115.8,91.75
2016,12,14,12,45,5.0,143.5,2.95,15.0,146.0,143.76,115.18
2016,12,14,13,0,10.0,166.0,2.9,15.0,171.0,172.61,139.14
2016,12,14,13,15,21.5,169.0,2.9,15.0,179.0,185.3,150.03
2016,12,14,13,30,33.0,172.0,2.9,15.0,187.0,208.73,169.7
2016,12,14,13,45,16.5,150.0,2.9,15.0,157.5,161.12,130.17
2016,12,14,14,0,0.0,128.0,2.9,15.0,128.0,125.58,100.39
2016,12,14,14,15,0.0,117.5,2.9,14.5,117.5,114.98,91.9
2016,12,14,14,30,0.0,107.0,2.9,14.0,107.0,104.49,83.36
2016,12,14,14,45,0.0,95.5,2.9,14.0,95.5,92.99,73.71
2016,12,14,15,0,0.0,84.0,2.9,14.0,84.0,81.57,64.03
2016,12,14,15,15,0.0,71.0,2.9,14.0,71.0,68.56,52.89
2016,12,14,15,30,0.0,58.0,2.9,14.0,58.0,55.59,41.66
2016,12,14,15,45,0.0,45.5,2.9,14.0,45.5,43.2,30.82
2016,12,14,16,0,0.0,33.0,2.9,14.0,33.0,30.76,19.88
2016,12,14,16,15,0.0,21.0,2.85,13.5,21.0,19.49,9.43
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.95,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.8,14.0,2.0,1.91,0.0
2016,12,15,7,45,0.0,8.0,4.7,14.0,8.0,7.41,0.0
2016,12,15,8,0,0.0,14.0,4.6,14.0,14.0,12.97,4.71
2016,12,15,8,15,0.0,21.5,4.35,14.0,21.5,19.94,11.01
2016,12,15,8,30,0.0,29.0,4.1,14.0,29.0,26.91,17.17
2016,12,15,8,45,0.0,37.0,3.9,14.0,37.0,34.35,23.7
2016,12,15,9,0,0.0,45.0,3.7,14.0,45.0,41.8,30.19
2016,12,15,9,15,0.0,52.5,3.6,14.0,52.5,48.8,36.22
2016,12,15,9,30,0.0,60.0,3.5,14.0,60.0,55.79,42.19
2016,12,15,9,45,0.0,66.5,3.45,14.0,66.5,61.86,47.33
2016,12,15,10,0,0.0,73.0,3.4,14.0,73.0,67.99,52.47
2016,12,15,10,15,0.0,84.0,3.3,14.0,84.0,78.87,61.61
2016,12,15,10,30,0.0,95.0,3.2,14.0,95.0,89.84,70.77
2016,12,15,10,45,0.0,81.0,3.1,14.0,81.0,75.5,58.59
2016,12,15,11,0,0.0,67.0,3.0,14.0,67.0,62.34,47.42
2016,12,15,11,15,0.0,49.0,2.95,14.0,49.0,45.55,33.18
2016,12,15,11,30,0.0,31.0,2.9,14.0,31.0,28.79,18.93
2016,12,15,11,45,0.0,31.5,2.85,14.5,31.5,29.26,19.27
2016,12,15,12,0,0.0,32.0,2.8,15.0,32.0,29.72,19.62
2016,12,15,12,15,0.0,22.5,2.8,15.0,22.5,20.89,12.12
2016,12,15,12,30,0.0,13.0,2.8,15.0,13.0,12.06,4.62
2016,12,15,12,45,0.0,18.5,2.8,15.0,18.5,17.17,8.98
2016,12,15,13,0,0.0,24.0,2.8,15.0,24.0,22.28,13.33
2016,12,15,13,15,0.0,40.5,2.75,15.0,40.5,37.63,26.39
2016,12,15,13,30,0.0,57.0,2.7,15.0,57.0,53.0,39.44
2016,12,15,13,45,0.0,44.5,2.7,15.0,44.5,41.34,29.6
2016,12,15,14,0,0.0,32.0,2.7,15.0,32.0,29.71,19.74
2016,12,15,14,15,0.0,29.5,2.6,14.5,29.5,27.38,17.83
2016,12,15,14,30,0.0,27.0,2.5,14.0,27.0,25.05,15.9
2016,12,15,14,45,0.0,24.0,2.45,14.0,24.0,22.26,13.51
2016,12,15,15,0,0.0,21.0,2.4,14.0,21.0,19.47,11.11
2016,12,15,15,15,0.0,18.0,2.25,14.0,18.0,16.68,8.68
2016,12,15,15,30,0.0,15.0,2.1,14.0,15.0,13.89,6.24
2016,12,15,15,45,0.0,11.5,2.0,14.0,11.5,10.65,3.37
2016,12,15,16,0,0.0,8.0,1.9,14.0,8.0,7.4,0.51
2016,12,15,16,15,0.0,5.0,1.8,14.0,5.0,4.62,0.0
2016,12,15,16,30,0.0,2.0,1.7,14.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,14.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,57.5,5.5,3.85,8.0,6.5,0.0,0.0
2016,12,16,7,30,115.0,11.0,3.9,8.0,13.0,37.88,0.0
2016,12,16,7,45,270.5,21.5,4.0,8.5,45.0,113.99,35.36
2016,12,16,8,0,426.0,32.0,4.1,9.0,77.0,199.23,146.33
2016,12,16,8,15,511.5,39.0,4.2,9.0,116.5,262.87,208.31
2016,12,16,8,30,597.0,46.0,4.3,9.0,156.0,334.15,273.52
2016,12,16,8,45,649.0,51.0,4.45,9.0,196.0,390.37,325.72
2016,12,16,9,0,701.0,56.0,4.6,9.0,236.0,453.19,382.13
2016,12,16,9,15,735.0,59.0,4.6,9.0,273.0,505.96,428.69
2016,12,16,9,30,769.0,62.0,4.6,9.0,310.0,559.24,474.4
2016,12,16,9,45,796.5,63.5,4.7,9.5,342.5,606.68,513.67
2016,12,16,10,0,824.0,65.0,4.8,10.0,375.0,653.39,551.07
2016,12,16,10,15,839.5,67.0,4.8,10.0,401.5,691.15,580.13
2016,12,16,10,30,855.0,69.0,4.8,10.0,428.0,726.87,607.29
2016,12,16,10,45,864.0,70.5,4.8,10.5,447.5,754.75,626.98
2016,12,16,11,0,873.0,72.0,4.8,11.0,467.0,779.85,644.39
2016,12,16,11,15,879.0,72.5,4.75,11.0,480.0,798.38,657.64
2016,12,16,11,30,885.0,73.0,4.7,11.0,493.0,806.98,663.39
2016,12,16,11,45,887.0,73.5,4.7,11.0,498.0,815.71,669.7
2016,12,16,12,0,889.0,74.0,4.7,11.0,503.0,821.06,673.58
2016,12,16,12,15,888.5,74.0,4.7,11.0,501.0,820.36,673.03
2016,12,16,12,30,888.0,74.0,4.7,11.0,499.0,816.25,670.07
2016,12,16,12,45,840.0,75.5,4.75,11.0,471.0,779.4,642.54
2016,12,16,13,0,792.0,77.0,4.8,11.0,443.0,733.4,607.94
2016,12,16,13,15,828.5,74.0,4.8,11.0,444.5,745.36,617.99
2016,12,16,13,30,865.0,71.0,4.8,11.0,446.0,752.97,624.43
2016,12,16,13,45,851.0,69.5,4.85,11.0,422.0,720.9,600.39
2016,12,16,14,0,837.0,68.0,4.9,11.0,398.0,686.5,574.5
2016,12,16,14,15,817.0,66.0,4.85,11.0,368.0,645.36,542.52
2016,12,16,14,30,797.0,64.0,4.8,11.0,338.0,602.75,507.33
2016,12,16,14,45,768.5,61.0,4.8,11.0,302.5,552.66,465.39
2016,12,16,15,0,740.0,58.0,4.8,11.0,267.0,502.36,422.17
2016,12,16,15,15,696.5,53.5,4.65,10.5,227.5,442.65,370.42
2016,12,16,15,30,653.0,49.0,4.5,10.0,188.0,384.79,318.71
2016,12,16,15,45,586.5,43.0,4.4,9.5,148.0,317.66,258.19
2016,12,16,16,0,520.0,37.0,4.3,9.0,108.0,259.32,203.54
2016,12,16,16,15,260.0,35.5,4.2,8.5,71.0,143.71,102.5
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,40.16,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,97.05,24.75
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,214.75,158.13
2016,12,17,8,15,576.0,35.5,1.85,5.5,121.0,279.81,222.26
2016,12,17,8,30,657.0,42.0,1.9,6.0,162.0,351.67,287.63
2016,12,17,8,45,706.5,46.5,1.95,6.5,203.0,412.28,342.37
2016,12,17,9,0,756.0,51.0,2.0,7.0,244.0,475.55,397.47
2016,12,17,9,15,788.0,54.0,2.0,7.0,281.5,529.27,443.72
2016,12,17,9,30,820.0,57.0,2.0,7.0,319.0,583.27,488.72
2016,12,17,9,45,841.0,59.0,2.0,7.5,352.0,628.86,524.85
2016,12,17,10,0,862.0,61.0,2.0,8.0,385.0,673.2,558.32
2016,12,17,10,15,876.5,63.0,2.0,8.0,411.5,705.81,582.15
2016,12,17,10,30,891.0,65.0,2.0,8.0,438.0,741.49,608.08
2016,12,17,10,45,899.5,66.0,2.0,8.5,458.0,768.96,626.46
2016,12,17,11,0,908.0,67.0,2.0,9.0,478.0,793.56,642.61
2016,12,17,11,15,913.5,68.0,2.0,9.0,490.5,812.74,655.92
2016,12,17,11,30,919.0,69.0,2.0,9.0,503.0,828.67,666.93
2016,12,17,11,45,919.5,69.5,2.0,9.5,508.0,836.54,670.99
2016,12,17,12,0,920.0,70.0,2.0,10.0,513.0,840.91,672.72
2016,12,17,12,15,919.0,70.0,2.0,10.0,511.0,839.91,671.95
2016,12,17,12,30,918.0,70.0,2.0,10.0,509.0,835.39,668.84
2016,12,17,12,45,908.0,71.0,2.0,10.0,498.0,821.45,659.07
2016,12,17,13,0,898.0,72.0,2.0,10.0,487.0,804.27,647.11
2016,12,17,13,15,889.5,71.0,1.95,10.0,469.5,782.65,631.53
2016,12,17,13,30,881.0,70.0,1.9,10.0,452.0,764.18,618.33
2016,12,17,13,45,866.5,68.5,1.85,10.0,428.0,731.49,594.53
2016,12,17,14,0,852.0,67.0,1.8,10.0,404.0,696.44,568.91
2016,12,17,14,15,832.0,65.0,1.75,10.0,373.5,654.95,538.13
2016,12,17,14,30,812.0,63.0,1.7,10.0,343.0,611.94,504.23
2016,12,17,14,45,781.5,60.5,1.65,10.0,307.0,560.76,462.95
2016,12,17,15,0,751.0,58.0,1.6,10.0,271.0,509.46,420.43
2016,12,17,15,15,707.5,54.0,1.6,9.5,231.0,449.87,370.9
2016,12,17,15,30,664.0,50.0,1.6,9.0,191.0,392.04,320.98
2016,12,17,15,45,593.5,44.0,1.6,8.5,150.0,322.58,260.11
2016,12,17,16,0,523.0,38.0,1.6,8.0,109.0,262.41,205.09
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.0,184.79,132.07
2016,12,17,16,30,281.0,20.0,1.7,7.0,35.0,111.89,8.55
2016,12,17,16,45,140.5,10.0,1.75,7.0,17.5,42.0,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.0,14.0,2.85,2.5,39.5,96.48,19.31
2016,12,18,8,0,500.0,28.0,2.9,3.0,79.0,214.62,158.6
2016,12,18,8,15,583.0,34.5,2.95,3.5,120.0,280.47,224.85
2016,12,18,8,30,666.0,41.0,3.0,4.0,161.0,353.39,292.28
2016,12,18,8,45,716.5,45.0,3.1,4.5,202.5,414.25,348.42
2016,12,18,9,0,767.0,49.0,3.2,5.0,244.0,477.84,405.1
2016,12,18,9,15,800.0,51.5,3.15,5.5,282.0,531.94,451.93
2016,12,18,9,30,833.0,54.0,3.1,6.0,320.0,586.38,497.36
2016,12,18,9,45,851.5,57.5,3.1,6.5,353.0,632.69,534.86
2016,12,18,10,0,870.0,61.0,3.1,7.0,386.0,677.59,569.55
2016,12,18,10,15,885.5,62.5,3.0,7.0,413.0,710.6,593.83
2016,12,18,10,30,901.0,64.0,2.9,7.0,440.0,746.69,620.15
2016,12,18,10,45,911.0,65.0,2.85,7.5,461.0,775.61,639.76
2016,12,18,11,0,921.0,66.0,2.8,8.0,482.0,801.69,657.05
2016,12,18,11,15,927.0,66.5,2.75,8.0,495.0,820.94,670.33
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,836.89,681.22
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,845.97,686.26
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,851.51,688.86
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,850.62,688.16
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,846.15,685.03
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,834.68,675.69
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,819.78,664.01
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,798.21,648.69
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,773.55,631.11
2016,12,18,13,45,897.5,63.0,2.7,10.0,435.5,741.95,608.24
2016,12,18,14,0,884.0,62.0,2.7,10.0,411.0,707.88,583.33
2016,12,18,14,15,865.5,60.0,2.6,10.0,380.5,666.96,552.33
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,629.18,522.23
2016,12,18,14,45,819.5,55.5,2.45,10.0,314.0,578.71,481.02
2016,12,18,15,0,792.0,53.0,2.4,10.0,278.0,527.83,438.35
2016,12,18,15,15,751.0,49.5,2.3,9.0,238.0,468.6,388.92
2016,12,18,15,30,710.0,46.0,2.2,8.0,198.0,410.84,338.8
2016,12,18,15,45,645.0,40.5,2.1,7.5,156.5,342.32,277.71
2016,12,18,16,0,580.0,35.0,2.0,7.0,115.0,278.5,218.81
2016,12,18,16,15,463.0,27.0,2.0,6.5,76.5,200.13,144.17
2016,12,18,16,30,346.0,19.0,2.0,6.0,38.0,127.61,17.37
2016,12,18,16,45,173.0,9.5,2.0,6.0,19.0,49.31,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
