Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,89.36,12.08
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,194.9,142.42
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,258.79,205.95
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,329.93,270.78
2016,12,19,8,45,662.0,47.5,1.9,5.5,192.0,389.6,324.85
2016,12,19,9,0,714.0,52.0,1.9,6.0,232.0,452.24,379.6
2016,12,19,9,15,747.0,55.0,1.85,6.0,269.0,504.87,425.05
2016,12,19,9,30,780.0,58.0,1.8,6.0,306.0,557.98,469.36
2016,12,19,9,45,794.5,62.0,1.8,6.5,337.0,600.51,503.24
2016,12,19,10,0,809.0,66.0,1.8,7.0,368.0,641.54,534.88
2016,12,19,10,15,825.0,68.0,1.8,7.5,394.5,679.44,562.0
2016,12,19,10,30,841.0,70.0,1.8,8.0,421.0,715.39,587.18
2016,12,19,10,45,850.5,71.5,1.85,8.5,440.5,743.63,606.65
2016,12,19,11,0,860.0,73.0,1.9,9.0,460.0,769.15,624.03
2016,12,19,11,15,866.5,73.5,1.85,9.5,473.0,788.19,635.68
2016,12,19,11,30,873.0,74.0,1.8,10.0,486.0,804.12,645.05
2016,12,19,11,45,874.0,75.0,1.8,10.5,491.5,813.0,649.86
2016,12,19,12,0,875.0,76.0,1.8,11.0,497.0,818.51,652.41
2016,12,19,12,15,809.5,84.0,1.8,11.0,472.0,775.25,620.98
2016,12,19,12,30,744.0,92.0,1.8,11.0,447.0,728.72,587.41
2016,12,19,12,45,705.0,99.5,1.8,11.0,431.0,704.95,570.5
2016,12,19,13,0,666.0,107.0,1.8,11.0,415.0,674.97,548.67
2016,12,19,13,15,512.5,136.5,1.75,11.0,368.5,574.48,470.93
2016,12,19,13,30,359.0,166.0,1.7,11.0,322.0,470.99,388.38
2016,12,19,13,45,588.0,117.5,1.65,11.0,357.0,590.3,485.59
2016,12,19,14,0,817.0,69.0,1.6,11.0,392.0,675.58,551.03
2016,12,19,14,15,796.0,67.0,1.5,11.0,362.0,634.58,519.04
2016,12,19,14,30,775.0,65.0,1.4,11.0,332.0,592.21,485.35
2016,12,19,14,45,745.0,62.0,1.3,11.0,297.5,542.15,444.93
2016,12,19,15,0,715.0,59.0,1.2,11.0,263.0,492.02,403.47
2016,12,19,15,15,670.5,55.0,1.2,10.5,224.5,433.41,355.28
2016,12,19,15,30,626.0,51.0,1.2,10.0,186.0,380.07,309.51
2016,12,19,15,45,555.0,45.0,1.3,9.5,146.0,312.27,250.97
2016,12,19,16,0,484.0,39.0,1.4,9.0,106.0,250.08,195.28
2016,12,19,16,15,367.5,30.0,1.4,8.5,70.0,175.57,126.32
2016,12,19,16,30,251.0,21.0,1.4,8.0,34.0,105.84,19.04
2016,12,19,16,45,125.5,10.5,1.4,8.0,17.0,39.41,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,186.5,15.0,2.2,5.5,33.0,79.63,4.99
2016,12,20,8,0,373.0,30.0,2.2,6.0,66.0,176.26,127.42
2016,12,20,8,15,459.0,37.0,2.15,6.5,103.5,236.77,187.25
2016,12,20,8,30,545.0,44.0,2.1,7.0,141.0,305.19,249.19
2016,12,20,8,45,599.0,49.0,2.05,7.5,179.5,363.0,301.27
2016,12,20,9,0,653.0,54.0,2.0,8.0,218.0,421.39,352.31
2016,12,20,9,15,687.5,57.0,1.95,8.5,253.5,472.44,395.73
2016,12,20,9,30,722.0,60.0,1.9,9.0,289.0,524.23,438.18
2016,12,20,9,45,753.0,61.0,1.85,9.5,321.0,571.75,475.88
2016,12,20,10,0,784.0,62.0,1.8,10.0,353.0,618.94,512.07
2016,12,20,10,15,800.0,63.5,1.75,10.5,379.0,655.51,537.72
2016,12,20,10,30,816.0,65.0,1.7,11.0,405.0,690.23,561.52
2016,12,20,10,45,826.5,66.5,1.65,11.5,424.5,718.71,580.27
2016,12,20,11,0,837.0,68.0,1.6,12.0,444.0,744.63,596.91
2016,12,20,11,15,843.5,68.5,1.5,12.0,457.0,756.83,604.03
2016,12,20,11,30,850.0,69.0,1.4,12.0,470.0,772.43,613.71
2016,12,20,11,45,852.0,69.5,1.35,12.5,475.5,781.32,617.94
2016,12,20,12,0,854.0,70.0,1.3,13.0,481.0,786.99,620.01
2016,12,20,12,15,853.5,70.0,1.25,13.0,479.5,786.74,619.14
2016,12,20,12,30,853.0,70.0,1.2,13.0,478.0,783.21,616.14
2016,12,20,12,45,841.0,72.0,1.2,13.0,467.5,776.49,611.67
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,759.92,600.29
2016,12,20,13,15,821.0,73.0,1.2,13.0,441.5,739.84,586.56
2016,12,20,13,30,813.0,72.0,1.2,13.0,426.0,716.97,570.83
2016,12,20,13,45,799.5,70.5,1.25,13.5,403.0,686.8,549.21
2016,12,20,14,0,786.0,69.0,1.3,14.0,380.0,654.44,525.82
2016,12,20,14,15,767.0,67.0,1.25,13.5,351.5,615.77,498.33
2016,12,20,14,30,748.0,65.0,1.2,13.0,323.0,575.7,467.96
2016,12,20,14,45,721.5,61.5,1.15,13.0,290.0,528.19,430.2
2016,12,20,15,0,695.0,58.0,1.1,13.0,257.0,480.45,391.24
2016,12,20,15,15,653.0,54.0,1.05,12.5,219.5,424.03,344.92
2016,12,20,15,30,611.0,50.0,1.0,12.0,182.0,372.54,300.9
2016,12,20,15,45,549.0,43.5,1.0,11.5,143.5,308.75,245.93
2016,12,20,16,0,487.0,37.0,1.0,11.0,105.0,249.8,193.32
2016,12,20,16,15,374.5,28.5,1.05,10.5,70.0,176.93,126.72
2016,12,20,16,30,262.0,20.0,1.1,10.0,35.0,108.8,24.91
2016,12,20,16,45,131.0,10.0,1.15,9.5,17.5,40.43,0.0
2016,12,20,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,187.0,14.5,2.25,8.5,32.5,78.56,0.0
2016,12,21,8,0,374.0,29.0,2.3,9.0,65.0,174.88,124.21
2016,12,21,8,15,460.0,36.0,2.35,9.0,102.5,235.23,184.15
2016,12,21,8,30,546.0,43.0,2.4,9.0,140.0,303.57,246.19
2016,12,21,8,45,601.0,48.0,2.5,9.5,178.5,361.83,298.71
2016,12,21,9,0,656.0,53.0,2.6,10.0,217.0,420.91,350.59
2016,12,21,9,15,691.5,56.0,2.65,10.5,253.0,472.63,394.92
2016,12,21,9,30,727.0,59.0,2.7,11.0,289.0,525.19,438.52
2016,12,21,9,45,756.5,60.5,2.8,11.5,321.5,572.55,476.93
2016,12,21,10,0,786.0,62.0,2.9,12.0,354.0,619.51,514.02
2016,12,21,10,15,803.0,64.0,2.75,12.0,380.0,657.54,541.9
2016,12,21,10,30,820.0,66.0,2.6,12.0,406.0,693.78,567.9
2016,12,21,10,45,832.5,66.5,2.5,12.5,426.5,722.7,587.14
2016,12,21,11,0,845.0,67.0,2.4,13.0,447.0,742.73,599.53
2016,12,21,11,15,852.5,68.0,2.35,13.0,460.5,762.95,613.46
2016,12,21,11,30,860.0,69.0,2.3,13.0,474.0,780.2,625.18
2016,12,21,11,45,864.5,69.0,2.3,13.5,480.5,790.66,631.23
2016,12,21,12,0,869.0,69.0,2.3,14.0,487.0,797.88,635.06
2016,12,21,12,15,869.5,69.0,2.3,14.0,485.5,798.55,635.46
2016,12,21,12,30,870.0,69.0,2.3,14.0,484.0,795.89,633.65
2016,12,21,12,45,863.5,69.0,2.3,14.5,475.0,784.3,624.35
2016,12,21,13,0,857.0,69.0,2.3,15.0,466.0,769.56,612.96
2016,12,21,13,15,849.5,68.5,2.25,15.0,450.0,756.79,603.9
2016,12,21,13,30,842.0,68.0,2.2,15.0,434.0,734.51,587.91
2016,12,21,13,45,830.0,66.5,2.2,15.0,411.5,704.92,566.89
2016,12,21,14,0,818.0,65.0,2.2,15.0,389.0,672.95,543.96
2016,12,21,14,15,799.5,63.0,2.1,14.5,360.5,633.8,515.74
2016,12,21,14,30,781.0,61.0,2.0,14.0,332.0,593.13,484.66
2016,12,21,14,45,754.0,58.0,1.95,14.0,298.0,544.84,445.94
2016,12,21,15,0,727.0,55.0,1.9,14.0,264.0,496.25,405.95
2016,12,21,15,15,686.0,51.5,1.75,13.5,226.0,439.7,358.79
2016,12,21,15,30,645.0,48.0,1.6,13.0,188.0,384.74,311.44
2016,12,21,15,45,580.5,42.5,1.5,12.5,148.5,319.24,254.52
2016,12,21,16,0,516.0,37.0,1.4,12.0,109.0,261.99,202.77
2016,12,21,16,15,405.0,28.5,1.4,11.5,73.0,187.99,135.07
2016,12,21,16,30,294.0,20.0,1.4,11.0,37.0,118.89,33.23
2016,12,21,16,45,147.0,10.0,1.45,10.5,18.5,44.46,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,34.0,83.08,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,68.0,186.18,131.59
2016,12,22,8,15,498.0,36.0,1.2,8.0,107.0,249.01,194.25
2016,12,22,8,30,586.0,43.0,1.1,8.0,146.0,316.56,255.15
2016,12,22,8,45,639.5,48.0,1.05,8.5,186.0,376.35,307.97
2016,12,22,9,0,693.0,53.0,1.0,9.0,226.0,439.33,361.45
2016,12,22,9,15,728.0,56.5,0.9,9.5,263.0,492.93,405.21
2016,12,22,9,30,763.0,60.0,0.8,10.0,300.0,547.24,447.59
2016,12,22,9,45,786.5,62.5,0.75,10.5,332.5,593.35,482.39
2016,12,22,10,0,810.0,65.0,0.7,11.0,365.0,638.58,515.27
2016,12,22,10,15,826.5,66.5,0.8,11.5,391.5,676.47,542.3
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,712.46,567.59
2016,12,22,10,45,854.0,69.5,1.0,12.5,438.5,742.14,588.1
2016,12,22,11,0,865.0,71.0,1.1,13.0,459.0,769.18,606.66
2016,12,22,11,15,872.0,71.5,1.15,13.0,472.5,789.0,620.53
2016,12,22,11,30,879.0,72.0,1.2,13.0,486.0,799.0,627.6
2016,12,22,11,45,882.0,72.5,1.25,13.5,492.5,809.14,633.85
2016,12,22,12,0,885.0,73.0,1.3,14.0,499.0,815.97,637.84
2016,12,22,12,15,884.5,73.0,1.3,14.0,497.5,815.94,637.73
2016,12,22,12,30,884.0,73.0,1.3,14.0,496.0,812.53,635.45
2016,12,22,12,45,881.5,72.0,1.3,14.0,487.0,802.88,628.95
2016,12,22,13,0,879.0,71.0,1.3,14.0,478.0,789.95,620.3
2016,12,22,13,15,871.0,70.0,1.2,14.0,461.5,769.53,605.22
2016,12,22,13,30,863.0,69.0,1.1,14.0,445.0,752.35,592.57
2016,12,22,13,45,850.5,67.5,1.05,14.0,422.0,722.0,571.07
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,689.23,547.82
2016,12,22,14,15,818.0,64.0,0.95,14.0,369.0,648.53,518.55
2016,12,22,14,30,798.0,62.0,0.9,14.0,339.0,606.34,486.62
2016,12,22,14,45,767.5,59.5,0.85,14.0,304.0,555.93,447.32
2016,12,22,15,0,737.0,57.0,0.8,14.0,269.0,505.4,406.88
2016,12,22,15,15,694.5,53.0,0.85,13.5,230.5,447.02,360.46
2016,12,22,15,30,652.0,49.0,0.9,13.0,192.0,390.33,313.45
2016,12,22,15,45,586.0,43.5,1.0,12.5,152.0,323.75,257.02
2016,12,22,16,0,520.0,38.0,1.1,12.0,112.0,265.64,205.42
2016,12,22,16,15,408.5,29.5,1.15,11.5,75.0,191.05,137.84
2016,12,22,16,30,297.0,21.0,1.2,11.0,38.0,121.72,39.75
2016,12,22,16,45,148.5,10.5,1.25,10.5,19.0,45.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.05,9.0,1.5,1.39,0.0
2016,12,23,8,0,0.0,3.0,4.0,9.0,3.0,2.77,0.0
2016,12,23,8,15,0.0,5.5,3.8,9.0,5.5,5.09,0.0
2016,12,23,8,30,0.0,8.0,3.6,9.0,8.0,7.4,0.72
2016,12,23,8,45,0.0,10.5,3.45,9.5,10.5,9.72,2.79
2016,12,23,9,0,0.0,13.0,3.3,10.0,13.0,12.04,4.84
2016,12,23,9,15,0.0,15.5,3.15,10.0,15.5,14.36,6.89
2016,12,23,9,30,0.0,18.0,3.0,10.0,18.0,16.69,8.93
2016,12,23,9,45,0.0,20.0,2.9,10.5,20.0,18.55,10.51
2016,12,23,10,0,0.0,22.0,2.8,11.0,22.0,20.41,12.09
2016,12,23,10,15,0.0,71.0,2.85,11.0,71.0,66.06,51.44
2016,12,23,10,30,0.0,120.0,2.9,11.0,120.0,116.2,94.02
2016,12,23,10,45,0.0,80.5,2.95,11.0,80.5,75.04,58.89
2016,12,23,11,0,0.0,41.0,3.0,11.0,41.0,38.09,27.23
2016,12,23,11,15,0.0,93.5,3.35,11.0,93.5,87.85,69.75
2016,12,23,11,30,0.0,146.0,3.7,11.0,146.0,142.5,115.8
2016,12,23,11,45,0.0,112.0,4.05,11.5,112.0,106.51,85.23
2016,12,23,12,0,0.0,78.0,4.4,12.0,78.0,72.62,56.42
2016,12,23,12,15,75.5,146.0,4.55,12.0,182.5,212.15,176.51
2016,12,23,12,30,151.0,214.0,4.7,12.0,287.0,367.54,305.7
2016,12,23,12,45,94.5,201.0,4.9,12.0,246.0,292.72,242.91
2016,12,23,13,0,38.0,188.0,5.1,12.0,205.0,231.6,190.95
2016,12,23,13,15,19.0,151.0,5.1,11.5,159.5,163.31,133.95
2016,12,23,13,30,0.0,114.0,5.1,11.0,114.0,109.26,88.02
2016,12,23,13,45,253.0,118.5,5.1,11.0,219.0,328.37,279.63
2016,12,23,14,0,506.0,123.0,5.1,11.0,324.0,520.39,440.47
2016,12,23,14,15,477.0,121.0,4.95,11.0,300.0,483.28,408.58
2016,12,23,14,30,448.0,119.0,4.8,11.0,276.0,446.33,377.31
2016,12,23,14,45,429.0,109.0,4.7,11.0,247.0,406.66,343.73
2016,12,23,15,0,410.0,99.0,4.6,11.0,218.0,367.15,309.64
2016,12,23,15,15,379.0,88.5,4.35,10.5,186.5,321.09,269.68
2016,12,23,15,30,348.0,78.0,4.1,10.0,155.0,276.79,230.36
2016,12,23,15,45,304.5,65.0,3.95,10.0,122.5,226.06,184.68
2016,12,23,16,0,261.0,52.0,3.8,10.0,90.0,178.99,141.61
2016,12,23,16,15,183.5,38.0,3.7,9.5,60.0,123.08,90.58
2016,12,23,16,30,106.0,24.0,3.6,9.0,30.0,69.3,24.56
2016,12,23,16,45,53.0,12.0,3.5,9.0,15.0,24.22,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,13.5,2.7,6.5,33.5,82.28,0.0
2016,12,24,8,0,421.0,27.0,2.7,7.0,67.0,182.31,127.84
2016,12,24,8,15,510.0,34.0,2.75,7.0,106.0,246.36,193.38
2016,12,24,8,30,599.0,41.0,2.8,7.0,145.0,318.35,259.5
2016,12,24,8,45,655.0,45.0,2.85,7.5,185.0,378.66,314.53
2016,12,24,9,0,711.0,49.0,2.9,8.0,225.0,442.38,370.79
2016,12,24,9,15,745.0,52.0,2.9,8.0,262.0,495.5,417.42
2016,12,24,9,30,779.0,55.0,2.9,8.0,299.0,549.27,463.18
2016,12,24,9,45,804.0,57.0,2.95,8.5,332.0,596.33,501.58
2016,12,24,10,0,829.0,59.0,3.0,9.0,365.0,642.59,538.07
2016,12,24,10,15,845.0,60.5,3.0,9.0,392.0,675.26,562.6
2016,12,24,10,30,861.0,62.0,3.0,9.0,419.0,711.18,589.43
2016,12,24,10,45,871.5,63.0,3.05,9.5,439.5,740.16,609.81
2016,12,24,11,0,882.0,64.0,3.1,10.0,460.0,766.49,628.05
2016,12,24,11,15,888.5,64.5,3.1,10.0,473.5,786.19,642.13
2016,12,24,11,30,895.0,65.0,3.1,10.0,487.0,802.77,653.95
2016,12,24,11,45,898.0,65.5,3.1,10.0,493.5,813.28,661.35
2016,12,24,12,0,901.0,66.0,3.1,10.0,500.0,820.41,666.4
2016,12,24,12,15,901.0,66.0,3.1,10.0,499.0,821.02,666.77
2016,12,24,12,30,901.0,66.0,3.1,10.0,498.0,818.19,664.78
2016,12,24,12,45,891.0,67.5,3.1,10.5,488.0,805.8,654.63
2016,12,24,13,0,881.0,69.0,3.1,11.0,478.0,790.21,642.31
2016,12,24,13,15,873.5,68.0,3.05,11.0,462.5,770.34,627.78
2016,12,24,13,30,866.0,67.0,3.0,11.0,447.0,747.52,611.08
2016,12,24,13,45,854.5,65.5,3.0,11.0,424.0,724.23,594.29
2016,12,24,14,0,843.0,64.0,3.0,11.0,401.0,692.25,570.74
2016,12,24,14,15,825.0,62.5,2.9,10.5,372.0,653.54,542.35
2016,12,24,14,30,807.0,61.0,2.8,10.0,343.0,613.18,511.19
2016,12,24,14,45,781.0,58.0,2.75,10.0,309.0,564.7,471.5
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,515.75,430.38
2016,12,24,15,15,715.0,51.5,2.6,9.5,236.5,458.59,381.97
2016,12,24,15,30,675.0,48.0,2.5,9.0,198.0,402.84,333.13
2016,12,24,15,45,613.0,42.5,2.4,8.5,157.5,336.91,274.56
2016,12,24,16,0,551.0,37.0,2.3,8.0,117.0,275.36,218.15
2016,12,24,16,15,440.0,29.0,2.3,7.5,79.5,199.39,148.0
2016,12,24,16,30,329.0,21.0,2.3,7.0,42.0,133.16,56.08
2016,12,24,16,45,164.5,10.5,2.35,7.0,21.0,49.99,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,13.5,2.2,4.5,32.5,80.44,0.0
2016,12,25,8,0,411.0,27.0,2.3,5.0,65.0,182.4,128.25
2016,12,25,8,15,500.0,34.0,2.35,5.0,104.0,241.81,190.74
2016,12,25,8,30,589.0,41.0,2.4,5.0,143.0,313.24,256.69
2016,12,25,8,45,643.0,45.5,2.45,5.5,182.5,372.69,311.21
2016,12,25,9,0,697.0,50.0,2.5,6.0,222.0,435.44,366.89
2016,12,25,9,15,731.5,53.5,2.5,6.5,259.5,488.92,413.2
2016,12,25,9,30,766.0,57.0,2.5,7.0,297.0,543.14,458.52
2016,12,25,9,45,782.0,61.0,2.55,7.5,328.5,586.53,493.88
2016,12,25,10,0,798.0,65.0,2.6,8.0,360.0,628.6,527.2
2016,12,25,10,15,679.0,91.5,2.6,8.0,355.0,604.98,507.14
2016,12,25,10,30,560.0,118.0,2.6,8.0,350.0,567.62,476.12
2016,12,25,10,45,396.5,155.0,2.65,8.5,323.5,497.19,416.62
2016,12,25,11,0,233.0,192.0,2.7,9.0,297.0,411.34,343.65
2016,12,25,11,15,266.5,193.5,2.75,9.0,317.0,443.0,370.31
2016,12,25,11,30,300.0,195.0,2.8,9.0,337.0,474.69,396.23
2016,12,25,11,45,227.5,205.5,2.85,9.5,313.5,418.42,348.69
2016,12,25,12,0,155.0,216.0,2.9,10.0,290.0,373.55,310.11
2016,12,25,12,15,189.5,213.0,2.9,10.0,303.5,397.92,330.96
2016,12,25,12,30,224.0,210.0,2.9,10.0,317.0,421.65,350.9
2016,12,25,12,45,538.0,142.0,2.9,10.0,394.0,617.09,512.72
2016,12,25,13,0,852.0,74.0,2.9,10.0,471.0,780.85,638.02
2016,12,25,13,15,620.5,118.5,2.9,10.0,402.5,645.43,533.96
2016,12,25,13,30,389.0,163.0,2.9,10.0,334.0,504.45,419.99
2016,12,25,13,45,245.0,167.0,2.95,10.0,273.0,382.36,320.29
2016,12,25,14,0,101.0,171.0,3.0,10.0,212.0,257.05,214.77
2016,12,25,14,15,97.0,159.5,2.95,10.0,196.5,238.92,200.05
2016,12,25,14,30,93.0,148.0,2.9,10.0,181.0,220.96,185.0
2016,12,25,14,45,89.5,133.5,2.85,10.0,162.5,199.71,167.03
2016,12,25,15,0,86.0,119.0,2.8,10.0,144.0,187.08,156.04
2016,12,25,15,15,79.0,103.0,2.75,9.5,124.0,161.77,134.32
2016,12,25,15,30,72.0,87.0,2.7,9.0,104.0,136.98,112.65
2016,12,25,15,45,62.0,70.5,2.65,8.5,82.5,110.74,89.37
2016,12,25,16,0,52.0,54.0,2.6,8.0,61.0,85.3,66.48
2016,12,25,16,15,26.0,38.0,2.7,7.5,41.5,50.59,35.6
2016,12,25,16,30,0.0,22.0,2.8,7.0,22.0,21.28,5.98
2016,12,25,16,45,0.0,11.0,2.95,7.0,11.0,10.48,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,209.5,13.5,2.8,3.5,32.5,81.09,0.0
2016,12,26,8,0,419.0,27.0,2.9,4.0,65.0,180.26,126.4
2016,12,26,8,15,507.5,34.0,2.95,4.0,104.0,243.9,193.13
2016,12,26,8,30,596.0,41.0,3.0,4.0,143.0,315.43,259.74
2016,12,26,8,45,648.0,46.0,3.05,4.5,183.0,374.82,314.74
2016,12,26,9,0,700.0,51.0,3.1,5.0,223.0,437.35,370.78
2016,12,26,9,15,735.0,54.0,3.1,5.5,260.5,490.73,417.54
2016,12,26,9,30,770.0,57.0,3.1,6.0,298.0,544.85,463.34
2016,12,26,9,45,791.0,60.5,3.1,6.5,330.5,591.04,501.24
2016,12,26,10,0,812.0,64.0,3.1,7.0,363.0,636.23,537.21
2016,12,26,10,15,828.5,65.5,3.05,7.5,390.0,674.52,565.35
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,710.92,591.37
2016,12,26,10,45,856.0,68.5,3.0,8.5,438.0,741.05,612.43
2016,12,26,11,0,867.0,70.0,3.0,9.0,459.0,768.55,631.33
2016,12,26,11,15,873.5,70.5,2.95,9.0,472.5,781.9,640.33
2016,12,26,11,30,880.0,71.0,2.9,9.0,486.0,798.52,651.94
2016,12,26,11,45,883.5,71.0,2.85,9.5,492.5,808.9,657.72
2016,12,26,12,0,887.0,71.0,2.8,10.0,499.0,815.96,661.16
2016,12,26,12,15,886.5,71.0,2.7,10.0,498.0,816.39,660.69
2016,12,26,12,30,886.0,71.0,2.6,10.0,497.0,813.42,657.89
2016,12,26,12,45,881.5,70.5,2.55,10.5,488.0,803.22,649.08
2016,12,26,13,0,877.0,70.0,2.5,11.0,479.0,789.75,638.08
2016,12,26,13,15,869.0,69.0,2.45,11.0,463.0,769.75,623.53
2016,12,26,13,30,861.0,68.0,2.4,11.0,447.0,753.03,611.52
2016,12,26,13,45,848.0,67.0,2.35,11.0,424.0,723.33,589.76
2016,12,26,14,0,835.0,66.0,2.3,11.0,401.0,691.2,566.15
2016,12,26,14,15,816.0,64.0,2.15,10.5,372.0,651.53,536.95
2016,12,26,14,30,797.0,62.0,2.0,10.0,343.0,610.28,505.22
2016,12,26,14,45,770.0,59.0,1.95,10.0,309.0,561.58,465.89
2016,12,26,15,0,743.0,56.0,1.9,10.0,275.0,512.51,425.23
2016,12,26,15,15,703.0,52.5,1.85,9.5,236.5,455.81,377.92
2016,12,26,15,30,663.0,49.0,1.8,9.0,198.0,400.52,330.14
2016,12,26,15,45,602.0,43.5,1.75,8.5,158.5,335.42,272.93
2016,12,26,16,0,541.0,38.0,1.7,8.0,119.0,274.61,217.72
2016,12,26,16,15,436.0,30.0,1.8,7.5,81.5,204.36,153.1
2016,12,26,16,30,331.0,22.0,1.9,7.0,44.0,137.06,67.7
2016,12,26,16,45,165.5,11.0,2.0,6.5,22.0,51.34,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.5,1.7,4.5,30.5,73.32,0.0
2016,12,27,8,0,356.0,29.0,1.7,5.0,61.0,165.43,115.06
2016,12,27,8,15,446.5,36.5,1.65,5.5,98.5,226.6,177.88
2016,12,27,8,30,537.0,44.0,1.6,6.0,136.0,296.33,241.04
2016,12,27,8,45,596.5,49.0,1.55,6.5,175.5,356.23,294.88
2016,12,27,9,0,656.0,54.0,1.5,7.0,215.0,417.2,348.02
2016,12,27,9,15,692.5,57.5,1.35,7.5,252.0,470.3,392.56
2016,12,27,9,30,729.0,61.0,1.2,8.0,289.0,524.38,435.89
2016,12,27,9,45,758.0,63.0,1.1,8.5,322.0,572.5,473.09
2016,12,27,10,0,787.0,65.0,1.0,9.0,355.0,620.24,508.51
2016,12,27,10,15,804.5,67.0,1.1,9.5,382.0,659.19,537.03
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,696.39,563.63
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,725.35,583.89
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,751.72,602.2
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,772.35,616.32
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,789.97,628.36
2016,12,27,11,45,786.0,87.5,1.4,11.5,462.5,757.52,603.31
2016,12,27,12,0,716.0,101.0,1.4,12.0,447.0,724.96,578.79
2016,12,27,12,15,578.0,137.0,1.3,12.0,416.0,655.43,526.7
2016,12,27,12,30,440.0,173.0,1.2,12.0,385.0,578.74,466.44
2016,12,27,12,45,421.0,173.5,1.1,12.0,373.5,560.93,452.79
2016,12,27,13,0,402.0,174.0,1.0,12.0,362.0,541.72,437.48
2016,12,27,13,15,475.5,152.5,1.0,12.0,367.5,567.93,459.3
2016,12,27,13,30,549.0,131.0,1.0,12.0,373.0,589.49,476.92
2016,12,27,13,45,518.5,129.5,1.0,12.5,348.5,552.99,448.05
2016,12,27,14,0,488.0,128.0,1.0,13.0,324.0,516.04,419.14
2016,12,27,14,15,466.5,123.5,1.0,12.5,300.5,481.64,393.44
2016,12,27,14,30,445.0,119.0,1.0,12.0,277.0,446.99,366.91
2016,12,27,14,45,427.5,109.0,1.05,12.0,249.0,408.37,336.37
2016,12,27,15,0,410.0,99.0,1.1,12.0,221.0,369.79,305.01
2016,12,27,15,15,381.5,88.5,1.15,11.5,190.0,324.96,268.12
2016,12,27,15,30,353.0,78.0,1.2,11.0,159.0,281.64,231.3
2016,12,27,15,45,315.0,65.0,1.25,10.5,126.5,232.85,188.92
2016,12,27,16,0,277.0,52.0,1.3,10.0,94.0,187.1,148.08
2016,12,27,16,15,208.5,38.5,1.35,9.5,64.5,133.42,99.77
2016,12,27,16,30,140.0,25.0,1.4,9.0,35.0,82.95,42.33
2016,12,27,16,45,70.0,12.5,1.5,9.0,17.5,29.33,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,13.0,2.35,5.5,32.0,79.35,0.0
2016,12,28,8,0,425.0,26.0,2.4,6.0,64.0,180.14,124.01
2016,12,28,8,15,513.0,32.5,2.4,6.5,103.0,243.12,190.04
2016,12,28,8,30,601.0,39.0,2.4,7.0,142.0,313.97,254.91
2016,12,28,8,45,656.5,43.0,2.4,7.5,182.0,373.99,309.6
2016,12,28,9,0,712.0,47.0,2.4,8.0,222.0,437.48,365.48
2016,12,28,9,15,746.0,50.0,2.4,8.5,259.0,490.76,411.35
2016,12,28,9,30,780.0,53.0,2.4,9.0,296.0,544.74,456.18
2016,12,28,9,45,807.0,54.5,2.45,9.5,329.5,592.72,495.04
2016,12,28,10,0,834.0,56.0,2.5,10.0,363.0,634.89,528.01
2016,12,28,10,15,849.5,57.5,2.4,10.5,390.0,672.9,554.88
2016,12,28,10,30,865.0,59.0,2.3,11.0,417.0,708.98,579.68
2016,12,28,10,45,876.0,59.5,2.25,11.5,438.0,738.21,599.19
2016,12,28,11,0,887.0,60.0,2.2,12.0,459.0,764.81,616.54
2016,12,28,11,15,893.0,60.5,2.1,12.0,472.5,784.65,629.52
2016,12,28,11,30,899.0,61.0,2.0,12.0,486.0,801.34,640.19
2016,12,28,11,45,902.0,61.5,1.9,12.5,492.5,812.36,645.55
2016,12,28,12,0,905.0,62.0,1.8,13.0,499.0,819.97,648.55
2016,12,28,12,15,904.5,62.0,1.75,13.0,498.5,820.64,648.39
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,817.85,645.95
2016,12,28,12,45,898.0,62.5,1.7,13.5,489.5,807.8,637.87
2016,12,28,13,0,892.0,63.0,1.7,14.0,481.0,794.45,627.63
2016,12,28,13,15,884.5,62.0,1.65,14.0,465.5,774.81,613.65
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,752.13,597.59
2016,12,28,13,45,866.0,60.0,1.6,14.0,427.5,724.0,578.01
2016,12,28,14,0,855.0,59.0,1.6,14.0,405.0,693.33,556.47
2016,12,28,14,15,838.0,57.5,1.5,13.5,376.5,655.57,529.61
2016,12,28,14,30,821.0,56.0,1.4,13.0,348.0,616.1,500.83
2016,12,28,14,45,796.0,53.5,1.3,13.0,314.0,573.58,466.62
2016,12,28,15,0,771.0,51.0,1.2,13.0,280.0,525.43,427.35
2016,12,28,15,15,734.0,48.0,1.15,12.5,242.0,469.9,382.21
2016,12,28,15,30,697.0,45.0,1.1,12.0,204.0,415.47,336.33
2016,12,28,15,45,639.0,40.0,1.1,11.5,164.0,350.73,280.88
2016,12,28,16,0,581.0,35.0,1.1,11.0,124.0,289.99,226.88
2016,12,28,16,15,482.0,28.0,1.1,10.5,86.0,217.12,161.38
2016,12,28,16,30,383.0,21.0,1.1,10.0,48.0,151.26,82.5
2016,12,28,16,45,191.5,10.5,1.15,9.5,24.0,58.03,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,185.0,14.5,3.3,6.0,31.0,74.47,0.0
2016,12,29,8,0,370.0,29.0,3.4,6.0,62.0,168.9,116.28
2016,12,29,8,15,464.0,36.5,3.45,6.5,101.0,231.95,181.88
2016,12,29,8,30,558.0,44.0,3.5,7.0,140.0,303.91,247.7
2016,12,29,8,45,615.0,49.5,3.55,7.5,180.0,364.23,302.94
2016,12,29,9,0,672.0,55.0,3.6,8.0,220.0,425.24,357.39
2016,12,29,9,15,710.0,59.0,3.6,8.0,257.5,480.56,406.23
2016,12,29,9,30,748.0,63.0,3.6,8.0,295.0,536.96,454.55
2016,12,29,9,45,759.0,69.0,3.65,8.5,326.5,579.19,489.28
2016,12,29,10,0,770.0,75.0,3.7,9.0,358.0,619.82,521.74
2016,12,29,10,15,788.5,77.0,3.6,9.5,386.0,659.3,551.6
2016,12,29,10,30,807.0,79.0,3.5,10.0,414.0,697.1,578.71
2016,12,29,10,45,823.5,79.5,3.45,10.5,436.0,729.7,601.56
2016,12,29,11,0,840.0,80.0,3.4,11.0,458.0,759.98,622.38
2016,12,29,11,15,847.5,81.0,3.25,11.5,472.0,781.24,635.69
2016,12,29,11,30,855.0,82.0,3.1,12.0,486.0,799.49,646.68
2016,12,29,11,45,861.0,81.5,3.0,12.5,493.5,811.57,653.34
2016,12,29,12,0,867.0,81.0,2.9,13.0,501.0,820.38,657.68
2016,12,29,12,15,866.5,81.0,2.8,13.0,500.0,821.13,657.45
2016,12,29,12,30,866.0,81.0,2.7,13.0,499.0,818.5,654.92
2016,12,29,12,45,872.0,77.5,2.6,13.5,492.5,813.42,649.57
2016,12,29,13,0,878.0,74.0,2.5,14.0,486.0,804.83,641.82
2016,12,29,13,15,870.0,73.0,2.4,14.0,470.5,784.91,627.14
2016,12,29,13,30,862.0,72.0,2.3,14.0,455.0,761.96,610.39
2016,12,29,13,45,850.0,70.5,2.25,14.0,432.0,732.56,589.24
2016,12,29,14,0,838.0,69.0,2.2,14.0,409.0,700.66,566.17
2016,12,29,14,15,819.0,67.0,2.1,14.0,380.0,661.03,536.78
2016,12,29,14,30,800.0,65.0,2.0,14.0,351.0,619.78,505.08
2016,12,29,14,45,773.0,62.0,1.9,14.0,317.0,571.01,466.2
2016,12,29,15,0,746.0,59.0,1.8,14.0,283.0,521.81,426.04
2016,12,29,15,15,706.0,55.5,1.7,13.0,244.5,464.86,380.07
2016,12,29,15,30,666.0,52.0,1.6,12.0,206.0,409.24,333.48
2016,12,29,15,45,602.5,46.5,1.5,11.5,165.5,342.53,275.9
2016,12,29,16,0,539.0,41.0,1.4,11.0,125.0,283.92,223.38
2016,12,29,16,15,435.0,32.5,1.45,10.5,86.5,209.49,157.08
2016,12,29,16,30,331.0,24.0,1.5,10.0,48.0,142.84,81.92
2016,12,29,16,45,165.5,12.0,1.6,9.5,24.0,53.27,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,153.5,15.0,0.7,7.5,28.5,66.25,0.0
2016,12,30,8,0,307.0,30.0,0.6,8.0,57.0,149.14,101.02
2016,12,30,8,15,400.5,39.0,0.55,8.0,94.5,210.45,162.43
2016,12,30,8,30,494.0,48.0,0.5,8.0,132.0,280.79,224.57
2016,12,30,8,45,548.5,54.5,0.45,8.5,170.5,338.25,274.7
2016,12,30,9,0,603.0,61.0,0.4,9.0,209.0,399.49,326.11
2016,12,30,9,15,642.0,65.5,0.55,9.5,245.5,453.01,371.12
2016,12,30,9,30,681.0,70.0,0.7,10.0,282.0,507.96,416.03
2016,12,30,9,45,722.5,70.0,0.85,10.5,316.5,556.8,455.34
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,609.75,496.77
2016,12,30,10,15,782.0,72.0,1.15,11.5,378.5,648.7,525.93
2016,12,30,10,30,800.0,74.0,1.3,12.0,406.0,686.0,552.97
2016,12,30,10,45,810.0,76.0,1.45,12.5,426.5,715.39,573.93
2016,12,30,11,0,820.0,78.0,1.6,13.0,447.0,742.28,592.99
2016,12,30,11,15,827.5,79.0,1.6,13.0,461.5,763.3,607.42
2016,12,30,11,30,835.0,80.0,1.6,13.0,476.0,781.4,619.81
2016,12,30,11,45,838.0,80.5,1.65,13.0,483.0,792.2,627.56
2016,12,30,12,0,841.0,81.0,1.7,13.0,490.0,799.77,633.19
2016,12,30,12,15,841.0,81.0,1.7,13.0,489.5,801.01,633.94
2016,12,30,12,30,841.0,81.0,1.7,13.0,489.0,798.94,632.54
2016,12,30,12,45,837.5,80.5,1.75,13.5,481.0,790.15,625.81
2016,12,30,13,0,834.0,80.0,1.8,14.0,473.0,778.16,616.95
2016,12,30,13,15,826.0,79.0,1.85,13.5,458.0,758.91,605.17
2016,12,30,13,30,818.0,78.0,1.9,13.0,443.0,736.79,591.26
2016,12,30,13,45,805.5,76.5,2.0,13.0,420.5,707.99,571.58
2016,12,30,14,0,793.0,75.0,2.1,13.0,398.0,676.83,549.89
2016,12,30,14,15,774.0,72.5,2.15,13.0,370.0,637.87,521.62
2016,12,30,14,30,755.0,70.0,2.2,13.0,342.0,597.4,490.68
2016,12,30,14,45,726.0,67.5,2.3,13.0,308.5,549.46,452.9
2016,12,30,15,0,697.0,65.0,2.4,13.0,275.0,504.51,416.23
2016,12,30,15,15,656.5,60.5,2.35,12.5,237.5,448.07,369.57
2016,12,30,15,30,616.0,56.0,2.3,12.0,200.0,393.28,322.77
2016,12,30,15,45,543.0,51.0,2.25,11.5,160.0,325.09,263.79
2016,12,30,16,0,470.0,46.0,2.2,11.0,120.0,262.39,208.1
2016,12,30,16,15,367.0,36.5,2.2,10.5,83.5,190.32,143.95
2016,12,30,16,30,264.0,27.0,2.2,10.0,47.0,126.53,75.58
2016,12,30,16,45,132.0,13.5,2.25,9.5,23.5,46.5,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
